Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,177.5,15.5,3.55,5.5,31.5,11.78,0.0
2016,1,1,8,0,355.0,31.0,3.6,6.0,63.0,43.32,19.43
2016,1,1,8,15,450.5,39.5,3.65,6.0,103.0,80.24,43.78
2016,1,1,8,30,546.0,48.0,3.7,6.0,143.0,126.5,78.84
2016,1,1,8,45,603.0,53.5,3.75,6.5,183.5,171.21,117.27
2016,1,1,9,0,660.0,59.0,3.8,7.0,224.0,220.57,161.46
2016,1,1,9,15,698.5,63.0,3.8,7.0,262.5,267.32,205.04
2016,1,1,9,30,737.0,67.0,3.8,7.0,301.0,316.35,250.47
2016,1,1,9,45,762.5,70.5,3.8,7.5,335.0,361.47,291.82
2016,1,1,10,0,788.0,74.0,3.8,8.0,369.0,406.9,332.49
2016,1,1,10,15,806.0,76.0,3.75,8.0,397.0,447.41,368.82
2016,1,1,10,30,824.0,78.0,3.7,8.0,425.0,487.05,403.62
2016,1,1,10,45,834.5,80.0,3.65,8.5,447.0,521.7,432.85
2016,1,1,11,0,845.0,82.0,3.6,9.0,469.0,554.53,459.86
2016,1,1,11,15,852.5,83.0,3.5,9.0,483.5,582.56,483.19
2016,1,1,11,30,860.0,84.0,3.4,9.0,498.0,608.23,504.19
2016,1,1,11,45,862.5,84.5,3.3,9.5,505.0,627.78,519.08
2016,1,1,12,0,865.0,85.0,3.2,10.0,512.0,644.51,531.46
2016,1,1,12,15,865.0,85.0,3.1,10.0,511.5,656.17,540.66
2016,1,1,12,30,865.0,85.0,3.0,10.0,511.0,664.8,547.4
2016,1,1,12,45,865.5,83.0,2.9,10.0,504.0,668.46,550.28
2016,1,1,13,0,866.0,81.0,2.8,10.0,497.0,669.01,550.71
2016,1,1,13,15,858.0,80.0,2.65,10.0,481.5,662.0,544.94
2016,1,1,13,30,850.0,79.0,2.5,10.0,466.0,651.97,536.79
2016,1,1,13,45,830.0,71.0,2.45,10.0,434.0,623.3,514.88
2016,1,1,14,0,810.0,63.0,2.4,10.0,402.0,591.95,490.71
2016,1,1,14,15,770.5,65.0,2.35,10.0,369.5,558.12,463.76
2016,1,1,14,30,731.0,67.0,2.3,10.0,337.0,522.97,435.3
2016,1,1,14,45,687.0,70.0,2.25,10.0,305.0,487.93,406.28
2016,1,1,15,0,643.0,73.0,2.2,10.0,273.0,450.66,374.9
2016,1,1,15,15,608.5,67.5,2.15,10.0,237.0,408.65,339.21
2016,1,1,15,30,574.0,62.0,2.1,10.0,201.0,366.85,302.7
2016,1,1,15,45,513.5,56.0,2.05,10.0,163.0,313.27,255.65
2016,1,1,16,0,453.0,50.0,2.0,10.0,125.0,262.45,209.91
2016,1,1,16,15,370.5,39.0,2.05,9.5,88.5,201.52,155.39
2016,1,1,16,30,288.0,28.0,2.1,9.0,52.0,146.55,96.54
2016,1,1,16,45,144.0,14.0,2.15,9.0,26.0,66.61,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,2,7,45,61.0,16.5,3.7,8.5,22.0,14.03,0.0
2016,1,2,8,0,122.0,33.0,3.8,9.0,44.0,35.05,18.54
2016,1,2,8,15,165.5,48.5,3.8,9.0,72.5,61.24,39.03
2016,1,2,8,30,209.0,64.0,3.8,9.0,101.0,91.89,63.54
2016,1,2,8,45,237.0,79.0,3.85,9.5,131.0,123.32,90.38
2016,1,2,9,0,265.0,94.0,3.9,10.0,161.0,157.27,120.0
2016,1,2,9,15,282.5,108.0,3.85,10.0,189.0,189.53,148.95
2016,1,2,9,30,300.0,122.0,3.8,10.0,217.0,222.98,178.79
2016,1,2,9,45,324.0,130.0,3.8,10.5,243.0,253.77,205.73
2016,1,2,10,0,348.0,138.0,3.8,11.0,269.0,285.84,233.4
2016,1,2,10,15,204.0,157.0,3.85,11.0,235.0,251.53,206.75
2016,1,2,10,30,60.0,176.0,3.9,11.0,201.0,205.86,168.94
2016,1,2,10,45,40.5,175.5,4.0,11.5,193.0,197.59,161.73
2016,1,2,11,0,21.0,175.0,4.1,12.0,185.0,184.24,150.1
2016,1,2,11,15,164.5,187.5,4.2,12.0,267.0,288.9,238.5
2016,1,2,11,30,308.0,200.0,4.3,12.0,349.0,397.52,328.47
2016,1,2,11,45,292.0,206.0,4.4,12.0,348.5,401.55,331.56
2016,1,2,12,0,276.0,212.0,4.5,12.0,348.0,404.13,333.73
2016,1,2,12,15,217.5,217.0,4.55,12.0,324.5,370.6,306.02
2016,1,2,12,30,159.0,222.0,4.6,12.0,301.0,341.37,281.48
2016,1,2,12,45,309.0,196.0,4.65,12.5,346.0,419.91,347.83
2016,1,2,13,0,459.0,170.0,4.7,13.0,391.0,499.23,413.28
2016,1,2,13,15,233.0,166.0,4.7,13.0,278.0,339.1,281.14
2016,1,2,13,30,7.0,162.0,4.7,13.0,165.0,166.97,135.1
2016,1,2,13,45,32.5,168.0,4.7,13.0,182.0,197.18,161.21
2016,1,2,14,0,58.0,174.0,4.7,13.0,199.0,221.39,181.98
2016,1,2,14,15,188.5,157.5,4.6,13.0,229.5,290.41,241.69
2016,1,2,14,30,319.0,141.0,4.5,13.0,260.0,354.48,295.93
2016,1,2,14,45,302.0,131.0,4.4,13.0,235.0,327.55,273.14
2016,1,2,15,0,285.0,121.0,4.3,13.0,210.0,300.52,250.18
2016,1,2,15,15,267.5,107.0,4.05,12.5,182.0,268.43,223.0
2016,1,2,15,30,250.0,93.0,3.8,12.0,154.0,236.59,195.48
2016,1,2,15,45,226.5,77.0,3.55,12.0,125.0,199.89,163.01
2016,1,2,16,0,203.0,61.0,3.3,12.0,96.0,164.14,130.85
2016,1,2,16,15,158.5,45.5,3.35,12.0,68.0,122.26,93.31
2016,1,2,16,30,114.0,30.0,3.4,12.0,40.0,83.35,54.25
2016,1,2,16,45,57.0,15.0,3.45,12.0,20.0,37.42,0.0
2016,1,2,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,4.2,10.5,7.5,7.23,0.0
2016,1,3,8,0,0.0,15.0,4.1,11.0,15.0,14.47,5.48
2016,1,3,8,15,0.0,25.0,4.0,11.0,25.0,24.13,14.53
2016,1,3,8,30,0.0,35.0,3.9,11.0,35.0,33.8,23.15
2016,1,3,8,45,0.0,45.0,3.8,11.5,45.0,43.47,31.65
2016,1,3,9,0,0.0,55.0,3.7,12.0,55.0,53.15,40.05
2016,1,3,9,15,0.0,64.5,3.6,12.0,64.5,62.36,48.02
2016,1,3,9,30,0.0,74.0,3.5,12.0,74.0,71.61,55.94
2016,1,3,9,45,0.0,82.5,3.4,12.5,82.5,79.92,62.86
2016,1,3,10,0,0.0,91.0,3.3,13.0,91.0,88.26,69.71
2016,1,3,10,15,40.0,135.5,3.35,13.0,152.5,152.63,123.69
2016,1,3,10,30,80.0,180.0,3.4,13.0,214.0,219.68,179.23
2016,1,3,10,45,66.5,186.0,3.5,13.0,215.0,221.99,180.97
2016,1,3,11,0,53.0,192.0,3.6,13.0,216.0,223.36,181.95
2016,1,3,11,15,26.5,160.5,3.8,13.0,172.5,176.81,143.34
2016,1,3,11,30,0.0,129.0,4.0,13.0,129.0,126.16,100.84
2016,1,3,11,45,10.5,159.5,4.2,13.0,165.0,163.74,132.32
2016,1,3,12,0,21.0,190.0,4.4,13.0,201.0,202.36,164.37
2016,1,3,12,15,187.0,194.5,4.4,13.0,288.0,326.32,269.27
2016,1,3,12,30,353.0,199.0,4.4,13.0,375.0,449.01,370.46
2016,1,3,12,45,325.5,200.5,4.4,13.5,360.5,436.02,358.79
2016,1,3,13,0,298.0,202.0,4.4,14.0,346.0,421.73,346.54
2016,1,3,13,15,193.5,201.0,4.05,14.0,293.5,345.57,283.52
2016,1,3,13,30,89.0,200.0,3.7,14.0,241.0,269.6,220.12
2016,1,3,13,45,48.0,175.0,3.35,14.0,197.0,215.12,175.1
2016,1,3,14,0,7.0,150.0,3.0,14.0,153.0,155.43,125.2
2016,1,3,14,15,3.5,90.5,2.65,14.0,92.0,90.54,71.26
2016,1,3,14,30,0.0,31.0,2.3,14.0,31.0,29.92,19.97
2016,1,3,14,45,0.0,28.0,2.0,14.0,28.0,27.02,17.55
2016,1,3,15,0,0.0,25.0,1.7,14.0,25.0,24.12,15.08
2016,1,3,15,15,0.0,21.5,1.55,14.0,21.5,20.74,12.17
2016,1,3,15,30,0.0,18.0,1.4,14.0,18.0,17.36,9.24
2016,1,3,15,45,0.0,14.5,1.3,14.0,14.5,13.98,6.29
2016,1,3,16,0,0.0,11.0,1.2,14.0,11.0,10.6,3.31
2016,1,3,16,15,0.0,7.5,1.3,13.5,7.5,7.23,0.34
2016,1,3,16,30,0.0,4.0,1.4,13.0,4.0,3.85,0.0
2016,1,3,16,45,0.0,2.0,1.5,13.0,2.0,1.93,0.0
2016,1,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,185.0,13.5,5.05,12.5,30.5,9.99,0.0
2016,1,4,8,0,370.0,27.0,5.1,13.0,61.0,38.93,15.39
2016,1,4,8,15,461.0,34.5,5.15,13.0,99.5,75.11,38.07
2016,1,4,8,30,552.0,42.0,5.2,13.0,138.0,120.15,71.28
2016,1,4,8,45,607.0,46.5,5.3,13.5,177.5,164.36,108.49
2016,1,4,9,0,662.0,51.0,5.4,14.0,217.0,212.29,150.73
2016,1,4,9,15,427.0,90.0,5.5,14.0,203.5,214.32,163.83
2016,1,4,9,30,192.0,129.0,5.6,14.0,190.0,192.18,153.12
2016,1,4,9,45,193.0,143.0,5.7,14.0,210.0,215.61,173.89
2016,1,4,10,0,194.0,157.0,5.8,14.0,230.0,238.83,194.12
2016,1,4,10,15,150.0,170.0,5.9,14.0,229.5,240.52,196.32
2016,1,4,10,30,106.0,183.0,6.0,14.0,229.0,238.8,195.12
2016,1,4,10,45,200.5,186.5,6.15,14.5,278.0,295.62,242.42
2016,1,4,11,0,295.0,190.0,6.3,15.0,327.0,362.16,297.36
2016,1,4,11,15,379.0,180.5,6.4,15.0,361.5,409.08,336.83
2016,1,4,11,30,463.0,171.0,6.5,15.0,396.0,464.57,383.03
2016,1,4,11,45,401.0,187.0,6.6,15.0,384.0,454.05,374.13
2016,1,4,12,0,339.0,203.0,6.7,15.0,372.0,434.3,357.74
2016,1,4,12,15,285.0,211.5,6.75,15.0,353.5,414.64,341.31
2016,1,4,12,30,231.0,220.0,6.8,15.0,335.0,386.22,317.69
2016,1,4,12,45,115.5,167.0,6.9,15.0,224.5,253.83,208.37
2016,1,4,13,0,0.0,114.0,7.0,15.0,114.0,111.47,88.03
2016,1,4,13,15,31.5,155.0,7.0,14.5,169.5,180.32,146.53
2016,1,4,13,30,63.0,196.0,7.0,14.0,225.0,247.96,203.52
2016,1,4,13,45,31.5,111.0,7.0,14.0,125.5,133.18,107.73
2016,1,4,14,0,0.0,26.0,7.0,14.0,26.0,25.1,15.76
2016,1,4,14,15,57.5,92.5,6.75,14.0,114.5,135.12,110.36
2016,1,4,14,30,115.0,159.0,6.5,14.0,203.0,247.0,204.56
2016,1,4,14,45,107.0,145.5,6.3,14.0,183.5,225.92,186.74
2016,1,4,15,0,99.0,132.0,6.1,14.0,164.0,204.92,168.97
2016,1,4,15,15,90.5,116.0,5.95,14.0,142.0,180.69,148.31
2016,1,4,15,30,82.0,100.0,5.8,14.0,120.0,156.69,127.55
2016,1,4,15,45,72.5,82.5,5.7,14.0,98.0,130.54,104.71
2016,1,4,16,0,63.0,65.0,5.6,14.0,76.0,104.69,81.88
2016,1,4,16,15,40.5,48.0,5.55,14.0,54.5,69.66,51.39
2016,1,4,16,30,18.0,31.0,5.5,14.0,33.0,41.16,25.33
2016,1,4,16,45,9.0,15.5,5.5,14.0,16.5,18.55,0.0
2016,1,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.5,4.45,12.5,11.5,11.09,0.0
2016,1,5,8,0,0.0,23.0,4.7,13.0,23.0,22.21,11.3
2016,1,5,8,15,0.0,38.0,4.8,13.0,38.0,36.52,24.63
2016,1,5,8,30,0.0,53.0,4.9,13.0,53.0,50.96,37.38
2016,1,5,8,45,0.0,68.5,5.0,13.0,68.5,66.01,50.55
2016,1,5,9,0,0.0,84.0,5.1,13.0,84.0,81.17,63.69
2016,1,5,9,15,1.0,98.0,5.1,13.0,98.5,95.25,75.74
2016,1,5,9,30,2.0,112.0,5.1,13.0,113.0,109.5,87.81
2016,1,5,9,45,4.5,123.5,5.1,13.0,125.5,121.99,98.28
2016,1,5,10,0,7.0,135.0,5.1,13.0,138.0,134.74,108.89
2016,1,5,10,15,3.5,137.5,5.15,13.0,139.0,136.0,109.83
2016,1,5,10,30,0.0,140.0,5.2,13.0,140.0,137.0,110.5
2016,1,5,10,45,0.0,127.0,5.3,13.0,127.0,124.0,99.48
2016,1,5,11,0,0.0,114.0,5.4,13.0,114.0,111.02,88.5
2016,1,5,11,15,0.0,133.5,5.5,12.5,133.5,130.61,105.02
2016,1,5,11,30,0.0,153.0,5.6,12.0,153.0,150.46,121.73
2016,1,5,11,45,0.0,81.0,5.7,12.0,81.0,78.34,61.05
2016,1,5,12,0,0.0,9.0,5.8,12.0,9.0,8.69,1.78
2016,1,5,12,15,33.0,112.5,5.8,12.0,129.0,133.91,108.84
2016,1,5,12,30,66.0,216.0,5.8,12.0,249.0,267.52,220.29
2016,1,5,12,45,104.0,217.5,5.8,12.0,268.5,295.71,244.29
2016,1,5,13,0,142.0,219.0,5.8,12.0,288.0,331.04,274.17
2016,1,5,13,15,224.0,204.5,5.7,12.0,310.0,370.04,308.05
2016,1,5,13,30,306.0,190.0,5.6,12.0,332.0,415.23,346.53
2016,1,5,13,45,153.0,133.5,5.55,12.0,204.5,243.04,202.97
2016,1,5,14,0,0.0,77.0,5.5,12.0,77.0,74.46,58.01
2016,1,5,14,15,290.0,88.5,5.45,12.0,198.5,289.91,245.63
2016,1,5,14,30,580.0,100.0,5.4,12.0,320.0,477.54,402.27
2016,1,5,14,45,623.5,86.5,5.4,12.5,303.5,475.5,399.17
2016,1,5,15,0,667.0,73.0,5.4,13.0,287.0,469.09,392.47
2016,1,5,15,15,627.5,68.5,5.15,12.5,250.0,424.84,354.74
2016,1,5,15,30,588.0,64.0,4.9,12.0,213.0,380.99,316.5
2016,1,5,15,45,522.0,58.5,4.7,12.0,173.5,324.55,266.52
2016,1,5,16,0,456.0,53.0,4.5,12.0,134.0,271.14,218.33
2016,1,5,16,15,359.5,43.5,4.25,12.0,96.5,205.43,159.75
2016,1,5,16,30,263.0,34.0,4.0,12.0,59.0,147.46,103.59
2016,1,5,16,45,131.5,17.0,3.75,12.0,29.5,67.91,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.0,6.45,13.0,10.0,9.64,0.0
2016,1,6,8,0,0.0,20.0,6.3,13.0,20.0,19.3,9.08
2016,1,6,8,15,0.0,35.5,6.3,13.0,35.5,34.19,22.7
2016,1,6,8,30,0.0,51.0,6.3,13.0,51.0,49.07,35.79
2016,1,6,8,45,0.0,64.5,6.3,13.0,64.5,62.18,47.3
2016,1,6,9,0,0.0,78.0,6.3,13.0,78.0,75.36,58.77
2016,1,6,9,15,0.0,93.0,6.35,13.0,93.0,90.08,71.41
2016,1,6,9,30,0.0,108.0,6.4,13.0,108.0,104.89,83.99
2016,1,6,9,45,1.0,120.5,6.5,13.0,121.0,117.7,94.76
2016,1,6,10,0,2.0,133.0,6.6,13.0,134.0,130.66,105.58
2016,1,6,10,15,5.5,143.0,6.7,13.0,145.5,142.39,115.31
2016,1,6,10,30,9.0,153.0,6.8,13.0,157.0,154.43,125.29
2016,1,6,10,45,10.5,163.0,6.95,13.0,168.0,165.72,134.61
2016,1,6,11,0,12.0,173.0,7.1,13.0,179.0,177.15,144.04
2016,1,6,11,15,58.0,202.5,7.0,13.0,231.0,239.16,196.11
2016,1,6,11,30,104.0,232.0,6.9,13.0,283.0,300.39,247.1
2016,1,6,11,45,131.0,229.5,6.85,13.0,294.5,322.68,265.83
2016,1,6,12,0,158.0,227.0,6.8,13.0,306.0,340.4,280.94
2016,1,6,12,15,79.0,118.5,6.65,13.0,158.0,174.81,143.55
2016,1,6,12,30,0.0,10.0,6.5,13.0,10.0,9.65,2.57
2016,1,6,12,45,85.0,115.0,6.35,13.0,156.5,177.2,146.18
2016,1,6,13,0,170.0,220.0,6.2,13.0,303.0,350.82,290.38
2016,1,6,13,15,130.0,211.5,6.15,13.0,274.0,315.99,260.96
2016,1,6,13,30,90.0,203.0,6.1,13.0,245.0,273.68,225.63
2016,1,6,13,45,59.0,185.5,6.05,13.0,212.5,234.19,192.61
2016,1,6,14,0,28.0,168.0,6.0,13.0,180.0,195.08,159.65
2016,1,6,14,15,302.0,135.0,5.9,12.5,250.5,343.29,288.9
2016,1,6,14,30,576.0,102.0,5.8,12.0,321.0,478.51,403.48
2016,1,6,14,45,520.5,105.0,5.75,12.0,289.5,434.52,365.93
2016,1,6,15,0,465.0,108.0,5.7,12.0,258.0,395.15,332.13
2016,1,6,15,15,430.5,98.5,5.55,12.0,224.0,353.87,296.53
2016,1,6,15,30,396.0,89.0,5.4,12.0,190.0,313.35,260.93
2016,1,6,15,45,339.5,78.5,5.25,12.0,154.0,262.6,216.19
2016,1,6,16,0,283.0,68.0,5.1,12.0,118.0,215.05,173.65
2016,1,6,16,15,209.5,53.5,5.05,11.5,85.0,159.81,124.91
2016,1,6,16,30,136.0,39.0,5.0,11.0,52.0,104.53,74.1
2016,1,6,16,45,68.0,19.5,4.95,11.0,26.0,48.17,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,115.0,17.5,2.15,10.5,28.0,13.67,0.0
2016,1,7,8,0,230.0,35.0,2.2,11.0,56.0,39.7,19.66
2016,1,7,8,15,326.0,45.5,2.3,11.0,93.0,72.05,41.35
2016,1,7,8,30,422.0,56.0,2.4,11.0,130.0,114.69,72.81
2016,1,7,8,45,507.5,60.0,2.5,11.5,171.5,157.36,107.09
2016,1,7,9,0,593.0,64.0,2.6,12.0,213.0,207.68,149.59
2016,1,7,9,15,633.0,68.5,2.6,12.0,250.5,252.6,190.24
2016,1,7,9,30,673.0,73.0,2.6,12.0,288.0,299.98,232.87
2016,1,7,9,45,727.5,70.0,2.6,12.0,325.5,347.21,274.8
2016,1,7,10,0,782.0,67.0,2.6,12.0,363.0,396.95,318.27
2016,1,7,10,15,799.5,69.0,2.55,12.0,391.5,437.45,353.74
2016,1,7,10,30,817.0,71.0,2.5,12.0,420.0,477.12,387.69
2016,1,7,10,45,827.5,72.5,2.5,12.0,442.0,511.53,416.87
2016,1,7,11,0,838.0,74.0,2.5,12.0,464.0,544.16,444.02
2016,1,7,11,15,845.5,75.0,2.5,12.0,479.0,572.55,467.35
2016,1,7,11,30,853.0,76.0,2.5,12.0,494.0,598.62,488.48
2016,1,7,11,45,856.5,76.5,2.5,12.0,501.5,619.2,505.07
2016,1,7,12,0,860.0,77.0,2.5,12.0,509.0,637.02,519.33
2016,1,7,12,15,860.0,77.0,2.55,12.0,509.5,649.16,529.36
2016,1,7,12,30,860.0,77.0,2.6,12.0,510.0,658.29,537.02
2016,1,7,12,45,859.5,75.5,2.7,12.0,503.0,662.34,541.04
2016,1,7,13,0,859.0,74.0,2.8,12.0,496.0,659.65,540.01
2016,1,7,13,15,852.0,73.0,2.85,12.0,481.5,657.41,538.76
2016,1,7,13,30,845.0,72.0,2.9,12.0,467.0,648.51,532.44
2016,1,7,13,45,836.0,70.5,2.95,12.0,446.0,634.79,522.33
2016,1,7,14,0,827.0,69.0,3.0,12.0,425.0,618.3,509.89
2016,1,7,14,15,810.5,67.0,2.9,12.0,397.0,593.89,490.49
2016,1,7,14,30,794.0,65.0,2.8,12.0,369.0,567.25,469.04
2016,1,7,14,45,772.0,62.0,2.75,12.0,336.0,534.23,442.3
2016,1,7,15,0,750.0,59.0,2.7,12.0,303.0,499.71,413.74
2016,1,7,15,15,715.0,55.5,2.5,12.0,265.5,456.49,377.05
2016,1,7,15,30,680.0,52.0,2.3,12.0,228.0,413.14,339.36
2016,1,7,15,45,629.0,47.5,2.1,12.0,188.0,361.42,293.94
2016,1,7,16,0,578.0,43.0,1.9,12.0,148.0,311.44,248.84
2016,1,7,16,15,491.0,36.0,1.85,11.5,108.0,250.54,194.7
2016,1,7,16,30,404.0,29.0,1.8,11.0,68.0,192.62,138.54
2016,1,7,16,45,202.0,14.5,1.75,11.0,34.0,89.54,11.11
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,10.0,15.5,1.4,10.5,16.5,14.79,0.0
2016,1,8,8,0,20.0,31.0,1.5,11.0,33.0,29.97,17.04
2016,1,8,8,15,40.5,48.5,1.6,11.0,54.5,49.66,34.23
2016,1,8,8,30,61.0,66.0,1.7,11.0,76.0,71.9,52.72
2016,1,8,8,45,72.5,83.0,1.8,11.0,98.5,94.39,72.05
2016,1,8,9,0,84.0,100.0,1.9,11.0,121.0,118.1,92.53
2016,1,8,9,15,90.0,116.5,1.85,11.0,142.5,140.88,112.35
2016,1,8,9,30,96.0,133.0,1.8,11.0,164.0,164.2,132.44
2016,1,8,9,45,97.5,146.5,1.75,11.0,181.0,183.33,148.87
2016,1,8,10,0,99.0,160.0,1.7,11.0,198.0,199.99,163.02
2016,1,8,10,15,49.5,146.5,1.65,11.0,165.5,168.0,136.8
2016,1,8,10,30,0.0,133.0,1.6,11.0,133.0,129.91,104.86
2016,1,8,10,45,0.0,132.0,1.6,11.5,132.0,128.95,103.81
2016,1,8,11,0,0.0,131.0,1.6,12.0,131.0,127.99,102.69
2016,1,8,11,15,18.5,165.0,1.65,12.0,174.5,173.11,140.25
2016,1,8,11,30,37.0,199.0,1.7,12.0,218.0,224.7,182.53
2016,1,8,11,45,181.0,203.5,1.75,12.0,295.5,325.44,266.27
2016,1,8,12,0,325.0,208.0,1.8,12.0,373.0,431.97,352.33
2016,1,8,12,15,308.0,211.5,1.85,12.0,367.5,430.52,350.62
2016,1,8,12,30,291.0,215.0,1.9,12.0,362.0,427.68,348.46
2016,1,8,12,45,435.5,179.5,2.0,12.0,396.0,495.0,404.3
2016,1,8,13,0,580.0,144.0,2.1,12.0,430.0,557.93,455.68
2016,1,8,13,15,460.0,165.5,2.1,12.0,388.5,499.5,408.47
2016,1,8,13,30,340.0,187.0,2.1,12.0,347.0,435.6,357.1
2016,1,8,13,45,252.5,187.5,2.15,12.0,303.5,377.81,310.59
2016,1,8,14,0,165.0,188.0,2.2,12.0,260.0,313.43,257.97
2016,1,8,14,15,82.5,134.5,2.2,12.0,170.5,198.6,163.43
2016,1,8,14,30,0.0,81.0,2.2,12.0,81.0,78.73,61.7
2016,1,8,14,45,0.0,73.5,2.25,12.0,73.5,71.27,55.58
2016,1,8,15,0,0.0,66.0,2.3,12.0,66.0,63.82,49.28
2016,1,8,15,15,0.0,57.5,2.15,12.0,57.5,55.56,42.22
2016,1,8,15,30,0.0,49.0,2.0,12.0,49.0,47.34,35.12
2016,1,8,15,45,0.0,40.5,1.9,12.0,40.5,39.11,27.94
2016,1,8,16,0,0.0,32.0,1.8,12.0,32.0,30.89,20.7
2016,1,8,16,15,0.0,23.0,1.85,12.0,23.0,22.19,13.0
2016,1,8,16,30,0.0,14.0,1.9,12.0,14.0,13.5,5.14
2016,1,8,16,45,0.0,7.0,2.0,12.0,7.0,6.75,0.0
2016,1,8,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,7,45,13.0,16.0,5.6,12.0,17.0,15.22,0.0
2016,1,9,8,0,26.0,32.0,5.7,12.0,34.0,31.04,17.65
2016,1,9,8,15,48.5,49.0,5.7,12.0,56.5,50.58,34.5
2016,1,9,8,30,71.0,66.0,5.7,12.0,79.0,73.27,53.25
2016,1,9,8,45,82.5,83.5,5.7,12.0,102.0,96.73,73.45
2016,1,9,9,0,94.0,101.0,5.7,12.0,125.0,121.42,94.89
2016,1,9,9,15,101.5,117.5,5.55,12.0,147.0,145.11,115.62
2016,1,9,9,30,109.0,134.0,5.4,12.0,169.0,169.46,136.78
2016,1,9,9,45,106.0,147.5,5.25,12.5,185.0,187.48,152.29
2016,1,9,10,0,103.0,161.0,5.1,13.0,201.0,205.14,167.16
2016,1,9,10,15,117.0,174.0,4.85,13.0,222.5,229.62,187.68
2016,1,9,10,30,131.0,187.0,4.6,13.0,244.0,254.98,208.74
2016,1,9,10,45,163.5,196.0,4.4,13.0,270.5,286.51,234.89
2016,1,9,11,0,196.0,205.0,4.2,13.0,297.0,319.7,262.21
2016,1,9,11,15,180.0,213.0,3.9,13.0,300.0,325.24,266.35
2016,1,9,11,30,164.0,221.0,3.6,13.0,303.0,329.54,269.45
2016,1,9,11,45,220.0,219.5,3.3,13.0,330.5,367.04,300.36
2016,1,9,12,0,276.0,218.0,3.0,13.0,358.0,412.0,336.64
2016,1,9,12,15,290.0,216.0,2.75,13.0,363.0,424.1,346.09
2016,1,9,12,30,304.0,214.0,2.5,13.0,368.0,435.49,355.0
2016,1,9,12,45,201.5,217.0,2.25,13.0,319.0,366.97,298.91
2016,1,9,13,0,99.0,220.0,2.0,13.0,270.0,296.74,240.97
2016,1,9,13,15,115.5,215.0,1.8,13.0,271.0,310.54,252.58
2016,1,9,13,30,132.0,210.0,1.6,13.0,272.0,316.88,257.85
2016,1,9,13,45,106.5,198.5,1.4,13.0,247.0,280.21,228.03
2016,1,9,14,0,81.0,187.0,1.2,13.0,222.0,250.99,204.14
2016,1,9,14,15,75.0,174.5,1.05,13.0,205.0,233.3,189.91
2016,1,9,14,30,69.0,162.0,0.9,13.0,188.0,215.6,175.54
2016,1,9,14,45,65.5,148.5,0.75,13.5,172.0,198.27,161.09
2016,1,9,15,0,62.0,135.0,0.6,14.0,156.0,180.95,146.55
2016,1,9,15,15,56.5,119.5,0.55,13.5,136.5,160.16,129.61
2016,1,9,15,30,51.0,104.0,0.5,13.0,117.0,139.55,112.52
2016,1,9,15,45,42.0,86.5,0.45,13.0,96.5,114.93,91.54
2016,1,9,16,0,33.0,69.0,0.4,13.0,76.0,90.68,70.63
2016,1,9,16,15,17.5,52.0,0.45,13.0,55.5,64.87,48.29
2016,1,9,16,30,2.0,35.0,0.5,13.0,35.0,37.13,24.06
2016,1,9,16,45,1.0,17.5,0.6,13.0,17.5,17.21,1.28
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,154.0,15.5,3.4,10.5,30.0,11.77,0.0
2016,1,10,8,0,308.0,31.0,3.6,11.0,60.0,39.2,17.76
2016,1,10,8,15,401.0,40.0,3.7,11.0,98.5,73.76,39.87
2016,1,10,8,30,494.0,49.0,3.8,11.0,137.0,117.59,72.2
2016,1,10,8,45,556.0,55.0,3.9,11.5,177.0,161.41,108.72
2016,1,10,9,0,618.0,61.0,4.0,12.0,217.0,210.56,151.54
2016,1,10,9,15,386.0,98.0,4.0,12.0,200.5,210.09,162.17
2016,1,10,9,30,154.0,135.0,4.0,12.0,184.0,185.33,148.87
2016,1,10,9,45,164.5,148.0,4.0,12.0,206.0,209.84,170.2
2016,1,10,10,0,175.0,161.0,4.0,12.0,228.0,234.97,191.76
2016,1,10,10,15,368.5,142.5,3.85,12.0,297.0,317.59,260.15
2016,1,10,10,30,562.0,124.0,3.7,12.0,366.0,409.67,336.13
2016,1,10,10,45,453.0,155.0,3.6,12.5,357.0,402.9,330.46
2016,1,10,11,0,344.0,186.0,3.5,13.0,348.0,385.68,315.86
2016,1,10,11,15,268.5,203.5,3.3,13.0,332.5,371.2,303.67
2016,1,10,11,30,193.0,221.0,3.1,13.0,317.0,347.04,283.31
2016,1,10,11,45,98.5,197.0,2.95,13.5,246.0,261.98,213.19
2016,1,10,12,0,4.0,173.0,2.8,14.0,175.0,173.65,139.13
2016,1,10,12,15,2.0,124.5,2.75,14.0,125.5,123.0,97.59
2016,1,10,12,30,0.0,76.0,2.7,14.0,76.0,73.5,56.41
2016,1,10,12,45,0.0,104.0,2.65,14.0,104.0,101.18,79.59
2016,1,10,13,0,0.0,132.0,2.6,14.0,132.0,129.74,103.29
2016,1,10,13,15,0.0,78.5,2.55,14.0,78.5,75.92,58.52
2016,1,10,13,30,0.0,25.0,2.5,14.0,25.0,24.14,14.91
2016,1,10,13,45,0.0,24.0,2.5,14.0,24.0,23.17,14.12
2016,1,10,14,0,0.0,23.0,2.5,14.0,23.0,22.2,13.32
2016,1,10,14,15,0.0,34.0,2.45,14.0,34.0,32.83,22.42
2016,1,10,14,30,0.0,45.0,2.4,14.0,45.0,43.46,31.51
2016,1,10,14,45,0.0,41.0,2.4,14.0,41.0,39.59,28.25
2016,1,10,15,0,0.0,37.0,2.4,14.0,37.0,35.72,24.98
2016,1,10,15,15,0.0,32.5,2.3,13.5,32.5,31.37,21.32
2016,1,10,15,30,0.0,28.0,2.2,13.0,28.0,27.02,17.6
2016,1,10,15,45,0.0,23.0,2.15,13.0,23.0,22.19,13.39
2016,1,10,16,0,0.0,18.0,2.1,13.0,18.0,17.36,9.14
2016,1,10,16,15,0.0,13.5,2.15,12.5,13.5,13.01,5.3
2016,1,10,16,30,0.0,9.0,2.2,12.0,9.0,8.67,1.37
2016,1,10,16,45,0.0,5.0,2.3,12.0,5.0,4.82,0.0
2016,1,10,17,0,0.0,1.0,2.4,12.0,1.0,0.98,0.0
2016,1,10,17,15,0.0,0.5,2.45,12.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,3.1,12.5,11.5,11.09,0.0
2016,1,11,8,0,0.0,23.0,3.1,13.0,23.0,22.21,11.5
2016,1,11,8,15,0.0,37.5,3.15,13.0,37.5,36.06,24.33
2016,1,11,8,30,0.0,52.0,3.2,13.0,52.0,50.0,36.64
2016,1,11,8,45,0.0,67.5,3.25,13.0,67.5,65.01,49.75
2016,1,11,9,0,0.0,83.0,3.3,13.0,83.0,80.14,62.82
2016,1,11,9,15,0.0,97.5,3.25,13.0,97.5,94.39,75.0
2016,1,11,9,30,0.0,112.0,3.2,13.0,112.0,108.72,87.1
2016,1,11,9,45,2.0,124.0,3.15,13.5,124.5,121.42,97.48
2016,1,11,10,0,4.0,136.0,3.1,14.0,137.0,134.35,107.94
2016,1,11,10,15,36.5,159.5,3.0,14.0,175.0,175.33,141.78
2016,1,11,10,30,69.0,183.0,2.9,14.0,213.0,217.17,176.15
2016,1,11,10,45,148.0,193.5,2.85,14.0,262.0,275.92,224.48
2016,1,11,11,0,227.0,204.0,2.8,14.0,311.0,335.94,273.49
2016,1,11,11,15,148.0,209.5,2.75,14.0,280.0,303.2,246.27
2016,1,11,11,30,69.0,215.0,2.7,14.0,249.0,260.94,211.13
2016,1,11,11,45,57.0,214.0,2.65,14.5,242.5,254.48,205.41
2016,1,11,12,0,45.0,213.0,2.6,15.0,236.0,247.41,199.08
2016,1,11,12,15,24.0,191.5,2.55,15.0,203.5,206.21,165.45
2016,1,11,12,30,3.0,170.0,2.5,15.0,171.0,170.44,135.97
2016,1,11,12,45,63.5,197.5,2.45,15.0,229.0,246.59,199.34
2016,1,11,13,0,124.0,225.0,2.4,15.0,287.0,326.29,264.02
2016,1,11,13,15,86.0,211.5,2.35,15.0,254.0,279.67,226.01
2016,1,11,13,30,48.0,198.0,2.3,15.0,221.0,239.94,193.56
2016,1,11,13,45,58.0,192.5,2.25,15.0,219.0,241.35,195.26
