Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,0,68.0,187.0,2.2,15.0,217.0,242.51,196.63
2016,1,11,14,15,58.0,173.5,2.1,15.0,198.0,221.27,179.39
2016,1,11,14,30,48.0,160.0,2.0,15.0,179.0,200.18,162.22
2016,1,11,14,45,44.5,146.5,1.95,15.0,163.0,183.23,148.48
2016,1,11,15,0,41.0,133.0,1.9,15.0,147.0,166.35,134.64
2016,1,11,15,15,36.5,118.0,1.75,15.0,129.0,147.21,118.7
2016,1,11,15,30,32.0,103.0,1.6,15.0,111.0,128.25,102.72
2016,1,11,15,45,280.5,76.0,1.45,15.0,131.0,235.25,190.89
2016,1,11,16,0,529.0,49.0,1.3,15.0,151.0,306.02,243.2
2016,1,11,16,15,446.5,41.5,1.25,14.5,112.5,244.07,189.11
2016,1,11,16,30,364.0,34.0,1.2,14.0,74.0,187.77,137.97
2016,1,11,16,45,182.0,23.5,1.2,14.0,43.5,97.49,44.11
2016,1,11,17,0,0.0,13.0,1.2,14.0,13.0,12.78,0.0
2016,1,11,17,15,0.0,6.5,1.2,14.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,7,45,173.0,14.5,3.65,11.5,31.0,10.81,0.0
2016,1,12,8,0,346.0,29.0,3.6,12.0,62.0,38.49,16.44
2016,1,12,8,15,437.0,37.5,3.5,12.0,101.0,74.43,38.89
2016,1,12,8,30,528.0,46.0,3.4,12.0,140.0,119.41,71.99
2016,1,12,8,45,584.5,51.5,3.35,12.0,180.5,163.48,109.09
2016,1,12,9,0,641.0,57.0,3.3,12.0,221.0,212.31,152.12
2016,1,12,9,15,535.0,82.0,3.15,12.0,234.0,238.39,181.5
2016,1,12,9,30,429.0,107.0,3.0,12.0,247.0,252.46,199.04
2016,1,12,9,45,450.0,115.0,2.95,12.5,275.5,288.39,230.62
2016,1,12,10,0,471.0,123.0,2.9,13.0,304.0,325.11,262.17
2016,1,12,10,15,423.5,143.0,2.95,13.0,315.0,343.51,279.03
2016,1,12,10,30,376.0,163.0,3.0,13.0,326.0,353.73,288.53
2016,1,12,10,45,435.0,160.0,3.05,13.5,358.5,399.41,325.85
2016,1,12,11,0,494.0,157.0,3.1,14.0,391.0,443.66,361.55
2016,1,12,11,15,438.0,175.5,3.1,14.0,388.0,445.45,362.85
2016,1,12,11,30,382.0,194.0,3.1,14.0,385.0,437.79,356.61
2016,1,12,11,45,350.5,204.0,3.15,14.5,381.5,438.07,356.15
2016,1,12,12,0,319.0,214.0,3.2,15.0,378.0,436.13,353.76
2016,1,12,12,15,391.5,199.0,3.2,15.0,400.5,473.02,384.26
2016,1,12,12,30,464.0,184.0,3.2,15.0,423.0,517.29,419.95
2016,1,12,12,45,303.0,205.5,3.25,15.0,361.0,430.13,349.5
2016,1,12,13,0,142.0,227.0,3.3,15.0,299.0,340.77,276.13
2016,1,12,13,15,300.5,197.5,3.3,15.0,344.0,423.16,345.45
2016,1,12,13,30,459.0,168.0,3.3,15.0,389.0,504.37,411.87
2016,1,12,13,45,320.5,180.5,3.35,15.0,332.0,416.48,340.65
2016,1,12,14,0,182.0,193.0,3.4,15.0,275.0,331.08,270.61
2016,1,12,14,15,226.0,176.5,3.45,15.0,271.0,346.64,284.52
2016,1,12,14,30,270.0,160.0,3.5,15.0,267.0,352.2,289.95
2016,1,12,14,45,257.0,148.0,3.6,15.0,243.0,326.31,268.98
2016,1,12,15,0,244.0,136.0,3.7,15.0,219.0,300.18,247.56
2016,1,12,15,15,233.0,121.0,3.75,14.5,192.5,271.43,224.04
2016,1,12,15,30,222.0,106.0,3.8,14.0,166.0,242.58,199.84
2016,1,12,15,45,202.5,89.5,3.9,14.0,137.5,207.79,169.75
2016,1,12,16,0,183.0,73.0,4.0,14.0,109.0,173.72,139.69
2016,1,12,16,15,152.5,56.5,4.1,14.0,81.5,136.06,106.29
2016,1,12,16,30,122.0,40.0,4.2,14.0,54.0,100.26,73.66
2016,1,12,16,45,61.0,25.0,4.3,14.0,32.0,55.9,26.47
2016,1,12,17,0,0.0,10.0,4.4,14.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,4.5,14.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,145.5,17.0,5.6,13.5,30.5,13.09,0.0
2016,1,13,8,0,291.0,34.0,5.8,14.0,61.0,41.34,19.77
2016,1,13,8,15,388.5,43.0,5.9,14.0,100.0,75.45,41.34
2016,1,13,8,30,486.0,52.0,6.0,14.0,139.0,119.42,73.39
2016,1,13,8,45,544.5,58.5,6.15,14.5,180.0,162.86,109.5
2016,1,13,9,0,603.0,65.0,6.3,15.0,221.0,211.35,151.66
2016,1,13,9,15,643.5,69.5,6.4,15.0,259.5,257.32,193.44
2016,1,13,9,30,684.0,74.0,6.5,15.0,298.0,305.83,237.45
2016,1,13,9,45,705.5,79.0,6.65,15.0,332.0,349.87,277.82
2016,1,13,10,0,727.0,84.0,6.8,15.0,366.0,394.16,317.74
2016,1,13,10,15,747.0,86.5,6.9,15.0,395.0,435.12,354.29
2016,1,13,10,30,767.0,89.0,7.0,15.0,424.0,475.13,389.43
2016,1,13,10,45,608.5,128.5,7.1,15.0,403.0,460.32,378.73
2016,1,13,11,0,450.0,168.0,7.2,15.0,382.0,431.24,355.19
2016,1,13,11,15,288.0,196.5,7.2,15.0,335.5,375.83,309.15
2016,1,13,11,30,126.0,225.0,7.2,15.0,289.0,311.25,254.32
2016,1,13,11,45,231.5,218.5,7.25,15.0,337.5,373.96,307.48
2016,1,13,12,0,337.0,212.0,7.3,15.0,386.0,445.96,367.56
2016,1,13,12,15,580.5,154.0,7.25,14.5,454.0,555.95,461.2
2016,1,13,12,30,824.0,96.0,7.2,14.0,522.0,663.9,552.14
2016,1,13,12,45,822.5,94.5,7.2,14.0,515.5,667.72,555.38
2016,1,13,13,0,821.0,93.0,7.2,14.0,509.0,668.53,556.49
2016,1,13,13,15,813.5,92.0,7.15,14.0,494.5,662.84,552.22
2016,1,13,13,30,806.0,91.0,7.1,14.0,480.0,654.21,545.56
2016,1,13,13,45,794.5,89.5,7.05,14.0,459.0,639.53,533.98
2016,1,13,14,0,783.0,88.0,7.0,14.0,438.0,622.18,520.13
2016,1,13,14,15,765.5,85.5,6.7,14.0,410.0,597.37,499.63
2016,1,13,14,30,748.0,83.0,6.4,14.0,382.0,573.12,479.24
2016,1,13,14,45,728.5,78.5,6.15,14.0,349.5,540.95,452.37
2016,1,13,15,0,709.0,74.0,5.9,14.0,317.0,507.26,423.79
2016,1,13,15,15,673.5,70.0,5.5,13.5,279.5,464.14,387.37
2016,1,13,15,30,638.0,66.0,5.1,13.0,242.0,421.01,350.08
2016,1,13,15,45,596.0,59.5,4.75,13.0,202.5,372.22,306.71
2016,1,13,16,0,554.0,53.0,4.4,13.0,163.0,324.69,263.42
2016,1,13,16,15,468.5,45.0,4.2,12.5,122.5,259.44,205.66
2016,1,13,16,30,383.0,37.0,4.0,12.0,82.0,199.93,151.09
2016,1,13,16,45,241.5,25.5,3.8,12.0,49.5,122.23,68.15
2016,1,13,17,0,100.0,14.0,3.6,12.0,17.0,41.81,0.0
2016,1,13,17,15,50.0,7.0,3.5,12.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,7,45,125.5,16.0,2.75,11.5,28.0,12.37,0.0
2016,1,14,8,0,251.0,32.0,2.9,12.0,56.0,37.78,18.2
2016,1,14,8,15,306.0,45.0,3.1,12.0,89.5,69.3,39.89
2016,1,14,8,30,361.0,58.0,3.3,12.0,123.0,106.84,68.81
2016,1,14,8,45,395.5,69.0,3.5,12.0,157.0,143.79,100.36
2016,1,14,9,0,430.0,80.0,3.7,12.0,191.0,183.67,135.64
2016,1,14,9,15,450.0,91.0,3.85,12.0,223.5,222.07,170.61
2016,1,14,9,30,470.0,102.0,4.0,12.0,256.0,261.58,206.38
2016,1,14,9,45,484.5,110.5,4.2,12.5,284.5,297.41,238.45
2016,1,14,10,0,499.0,119.0,4.4,13.0,313.0,333.43,270.09
2016,1,14,10,15,468.0,136.0,4.55,13.0,329.0,357.38,291.84
2016,1,14,10,30,437.0,153.0,4.7,13.0,345.0,377.96,310.1
2016,1,14,10,45,385.5,172.5,4.85,13.0,348.5,382.96,315.08
2016,1,14,11,0,334.0,192.0,5.0,13.0,352.0,387.74,319.28
2016,1,14,11,15,189.0,200.5,5.2,13.0,291.5,317.82,261.51
2016,1,14,11,30,44.0,209.0,5.4,13.0,231.0,239.32,195.1
2016,1,14,11,45,43.0,212.0,5.65,13.0,234.0,243.47,198.65
2016,1,14,12,0,42.0,215.0,5.9,13.0,237.0,247.51,202.0
2016,1,14,12,15,60.5,222.0,6.1,13.0,253.5,268.7,219.89
2016,1,14,12,30,79.0,229.0,6.3,13.0,270.0,290.35,238.16
2016,1,14,12,45,62.5,220.5,6.5,13.0,253.0,271.34,222.38
2016,1,14,13,0,46.0,212.0,6.7,13.0,236.0,251.95,206.26
2016,1,14,13,15,25.0,188.5,6.75,13.0,201.5,206.02,168.03
2016,1,14,13,30,4.0,165.0,6.8,13.0,167.0,167.36,135.54
2016,1,14,13,45,2.0,144.5,6.85,13.0,145.5,144.86,116.9
2016,1,14,14,0,0.0,124.0,6.9,13.0,124.0,122.46,98.23
2016,1,14,14,15,0.0,103.5,6.75,13.0,103.5,101.48,80.71
2016,1,14,14,30,0.0,83.0,6.6,13.0,83.0,80.64,63.19
2016,1,14,14,45,0.0,75.0,6.5,13.0,75.0,72.66,56.52
2016,1,14,15,0,0.0,67.0,6.4,13.0,67.0,64.76,49.86
2016,1,14,15,15,0.0,59.0,6.3,13.0,59.0,57.01,43.28
2016,1,14,15,30,0.0,51.0,6.2,13.0,51.0,49.27,36.63
2016,1,14,15,45,0.0,42.0,6.15,13.0,42.0,40.56,29.09
2016,1,14,16,0,0.0,33.0,6.1,13.0,33.0,31.86,21.49
2016,1,14,16,15,0.0,24.5,6.1,13.0,24.5,23.64,14.26
2016,1,14,16,30,0.0,16.0,6.1,13.0,16.0,15.43,7.0
2016,1,14,16,45,0.0,9.5,6.2,13.0,9.5,9.16,0.48
2016,1,14,17,0,0.0,3.0,6.3,13.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,6.35,13.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,45,145.5,16.5,0.4,13.0,30.5,12.54,0.0
2016,1,15,8,0,291.0,33.0,0.4,13.0,61.0,40.31,19.31
2016,1,15,8,15,383.5,42.5,0.55,13.0,100.0,74.6,41.04
2016,1,15,8,30,476.0,52.0,0.7,13.0,139.0,118.24,72.85
2016,1,15,8,45,536.0,58.5,0.9,13.0,179.0,161.61,108.64
2016,1,15,9,0,596.0,65.0,1.1,13.0,219.0,210.23,150.54
2016,1,15,9,15,604.0,74.5,1.3,13.0,252.5,251.66,188.83
2016,1,15,9,30,612.0,84.0,1.5,13.0,286.0,292.78,226.5
2016,1,15,9,45,647.5,83.0,1.7,13.5,317.0,333.17,262.17
2016,1,15,10,0,683.0,82.0,1.9,14.0,348.0,374.97,298.41
2016,1,15,10,15,666.0,93.5,1.95,14.0,369.5,406.86,326.49
2016,1,15,10,30,649.0,105.0,2.0,14.0,391.0,435.82,351.41
2016,1,15,10,45,652.5,110.5,2.15,14.0,411.0,466.44,377.33
2016,1,15,11,0,656.0,116.0,2.3,14.0,431.0,495.42,401.47
2016,1,15,11,15,604.5,136.5,2.25,14.0,434.0,506.08,409.79
2016,1,15,11,30,553.0,157.0,2.2,14.0,437.0,509.89,412.51
2016,1,15,11,45,462.0,182.5,2.2,14.0,419.5,492.72,398.4
2016,1,15,12,0,371.0,208.0,2.2,14.0,402.0,464.61,375.66
2016,1,15,12,15,284.5,222.0,2.15,14.0,371.0,429.38,347.08
2016,1,15,12,30,198.0,236.0,2.1,14.0,340.0,384.52,310.65
2016,1,15,12,45,508.0,162.5,2.05,14.0,424.0,531.05,430.79
2016,1,15,13,0,818.0,89.0,2.0,14.0,508.0,665.66,536.61
2016,1,15,13,15,809.5,88.0,1.9,14.0,493.5,659.39,530.46
2016,1,15,13,30,801.0,87.0,1.8,14.0,479.0,650.19,523.3
2016,1,15,13,45,796.0,83.0,1.75,14.5,458.5,637.15,512.72
2016,1,15,14,0,791.0,79.0,1.7,15.0,438.0,621.29,499.97
2016,1,15,14,15,773.0,77.0,1.6,15.0,410.0,596.64,480.95
2016,1,15,14,30,755.0,75.0,1.5,15.0,382.0,569.86,460.1
2016,1,15,14,45,732.0,72.0,1.45,15.0,349.0,537.02,434.58
2016,1,15,15,0,709.0,69.0,1.4,15.0,316.0,502.77,407.46
2016,1,15,15,15,674.0,65.5,1.3,14.5,279.0,462.77,375.58
2016,1,15,15,30,639.0,62.0,1.2,14.0,242.0,420.38,340.96
2016,1,15,15,45,585.0,57.0,1.1,14.0,202.0,367.28,296.29
2016,1,15,16,0,531.0,52.0,1.0,14.0,162.0,316.3,252.26
2016,1,15,16,15,452.0,44.5,1.0,14.0,122.5,254.75,199.21
2016,1,15,16,30,373.0,37.0,1.0,14.0,83.0,198.48,149.04
2016,1,15,16,45,240.5,26.0,1.05,14.0,50.5,125.63,77.02
2016,1,15,17,0,108.0,15.0,1.1,14.0,18.0,45.62,0.0
2016,1,15,17,15,54.0,7.5,1.15,14.0,9.0,7.37,0.0
2016,1,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,8.0,4.35,14.0,8.0,7.71,0.0
2016,1,16,8,0,0.0,16.0,4.4,14.0,16.0,15.43,6.45
2016,1,16,8,15,0.0,26.5,4.35,14.0,26.5,25.58,15.62
2016,1,16,8,30,0.0,37.0,4.3,14.0,37.0,35.73,24.55
2016,1,16,8,45,0.0,48.0,4.3,14.5,48.0,46.38,33.76
2016,1,16,9,0,0.0,59.0,4.3,15.0,59.0,57.0,42.85
2016,1,16,9,15,0.0,69.5,4.2,15.0,69.5,67.18,51.54
2016,1,16,9,30,0.0,80.0,4.1,15.0,80.0,77.41,60.16
2016,1,16,9,45,0.0,100.0,4.0,15.0,100.0,96.97,76.54
2016,1,16,10,0,0.0,120.0,3.9,15.0,120.0,116.71,92.9
2016,1,16,10,15,37.5,154.5,3.8,15.0,171.0,170.56,137.45
2016,1,16,10,30,75.0,189.0,3.7,15.0,222.0,226.31,183.16
2016,1,16,10,45,117.0,202.0,3.65,15.0,257.0,268.84,217.94
2016,1,16,11,0,159.0,215.0,3.6,15.0,292.0,310.56,251.95
2016,1,16,11,15,128.0,221.0,3.55,15.0,284.0,304.21,246.37
2016,1,16,11,30,97.0,227.0,3.5,15.0,276.0,290.81,235.15
2016,1,16,11,45,59.0,213.5,3.5,15.0,243.5,255.09,205.81
2016,1,16,12,0,21.0,200.0,3.5,15.0,211.0,212.3,170.46
2016,1,16,12,15,128.5,217.0,3.5,15.0,284.5,314.52,255.37
2016,1,16,12,30,236.0,234.0,3.5,15.0,358.0,408.15,331.48
2016,1,16,12,45,148.0,227.5,3.5,15.5,305.0,344.1,278.37
2016,1,16,13,0,60.0,221.0,3.5,16.0,252.0,271.46,218.33
2016,1,16,13,15,37.0,201.0,3.4,16.0,220.0,234.5,188.41
2016,1,16,13,30,14.0,181.0,3.3,16.0,188.0,191.03,152.87
2016,1,16,13,45,12.5,174.0,3.2,16.0,180.0,183.17,146.67
2016,1,16,14,0,11.0,167.0,3.1,16.0,172.0,175.36,140.45
2016,1,16,14,15,5.5,114.5,3.0,16.0,117.0,116.4,92.05
2016,1,16,14,30,0.0,62.0,2.9,16.0,62.0,59.92,45.0
2016,1,16,14,45,0.0,86.5,2.8,16.0,86.5,84.45,65.7
2016,1,16,15,0,0.0,111.0,2.7,16.0,111.0,111.23,88.11
2016,1,16,15,15,0.0,98.0,2.55,15.5,98.0,98.13,77.36
2016,1,16,15,30,0.0,85.0,2.4,15.0,85.0,85.03,66.51
2016,1,16,15,45,0.0,71.0,2.3,15.0,71.0,70.8,54.41
2016,1,16,16,0,0.0,57.0,2.2,15.0,57.0,56.53,42.14
2016,1,16,16,15,0.0,43.0,2.15,15.0,43.0,42.17,29.69
2016,1,16,16,30,0.0,29.0,2.1,15.0,29.0,28.0,17.32
2016,1,16,16,45,0.0,17.5,2.1,15.0,17.5,16.89,6.48
2016,1,16,17,0,0.0,6.0,2.1,15.0,6.0,5.9,0.0
2016,1,16,17,15,0.0,3.0,2.15,14.5,3.0,2.95,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,5.65,14.0,7.0,6.75,0.0
2016,1,17,8,0,0.0,14.0,5.7,14.0,14.0,13.5,4.97
2016,1,17,8,15,0.0,22.5,5.7,14.0,22.5,21.71,12.41
2016,1,17,8,30,0.0,31.0,5.7,14.0,31.0,29.92,19.65
2016,1,17,8,45,0.0,39.5,5.75,14.5,39.5,38.14,26.79
2016,1,17,9,0,0.0,48.0,5.8,15.0,48.0,46.37,33.84
2016,1,17,9,15,0.0,56.0,5.8,15.0,56.0,54.11,40.47
2016,1,17,9,30,0.0,64.0,5.8,15.0,64.0,61.86,47.02
2016,1,17,9,45,0.0,43.5,5.8,15.0,43.5,42.01,30.14
2016,1,17,10,0,0.0,23.0,5.8,15.0,23.0,22.2,13.26
2016,1,17,10,15,0.0,42.0,5.75,15.0,42.0,40.56,28.83
2016,1,17,10,30,0.0,61.0,5.7,15.0,61.0,58.96,44.3
2016,1,17,10,45,0.0,88.0,5.7,15.0,88.0,85.19,66.26
2016,1,17,11,0,0.0,115.0,5.7,15.0,115.0,111.86,88.41
2016,1,17,11,15,0.0,122.0,5.7,15.0,122.0,118.85,94.1
2016,1,17,11,30,0.0,129.0,5.7,15.0,129.0,125.89,99.85
2016,1,17,11,45,0.0,145.5,5.75,15.0,145.5,142.57,113.57
2016,1,17,12,0,0.0,162.0,5.8,15.0,162.0,159.47,127.43
2016,1,17,12,15,11.5,183.0,5.85,15.0,189.5,188.92,151.91
2016,1,17,12,30,23.0,204.0,5.9,15.0,217.0,219.07,176.86
2016,1,17,12,45,11.5,145.5,5.95,15.0,152.0,150.97,120.77
2016,1,17,13,0,0.0,87.0,6.0,15.0,87.0,84.16,65.09
2016,1,17,13,15,0.0,119.5,6.0,15.0,119.5,116.92,92.46
2016,1,17,13,30,0.0,152.0,6.0,15.0,152.0,150.73,120.57
2016,1,17,13,45,0.0,97.0,6.0,15.0,97.0,94.34,73.8
2016,1,17,14,0,0.0,42.0,6.0,15.0,42.0,40.57,28.73
2016,1,17,14,15,0.0,78.0,5.95,15.0,78.0,75.43,58.2
2016,1,17,14,30,0.0,114.0,5.9,15.0,114.0,112.74,89.61
2016,1,17,14,45,0.0,103.0,5.85,15.0,103.0,101.69,80.46
2016,1,17,15,0,0.0,92.0,5.8,15.0,92.0,90.65,71.28
2016,1,17,15,15,0.0,81.5,5.65,15.0,81.5,80.14,62.48
2016,1,17,15,30,0.0,71.0,5.5,15.0,71.0,69.65,53.6
2016,1,17,15,45,0.0,59.5,5.4,15.0,59.5,58.08,43.71
2016,1,17,16,0,0.0,48.0,5.3,15.0,48.0,46.49,33.71
2016,1,17,16,15,0.0,36.5,5.25,14.5,36.5,35.25,23.97
2016,1,17,16,30,0.0,25.0,5.2,14.0,25.0,24.13,14.25
2016,1,17,16,45,0.0,15.5,5.2,14.0,15.5,14.95,5.39
2016,1,17,17,0,0.0,6.0,5.2,14.0,6.0,5.78,0.0
2016,1,17,17,15,0.0,3.0,5.2,14.0,3.0,2.95,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,45,198.0,14.5,2.5,13.0,34.5,10.61,0.0
2016,1,18,8,0,396.0,29.0,2.7,13.0,69.0,40.71,17.22
2016,1,18,8,15,483.0,36.5,2.65,13.0,109.5,78.34,40.16
2016,1,18,8,30,570.0,44.0,2.6,13.0,150.0,124.64,74.4
2016,1,18,8,45,626.5,48.5,2.6,13.5,192.0,171.07,113.33
2016,1,18,9,0,683.0,53.0,2.6,14.0,234.0,221.36,157.29
2016,1,18,9,15,717.5,57.0,2.6,14.0,273.5,269.1,200.75
2016,1,18,9,30,752.0,61.0,2.6,14.0,313.0,318.71,245.52
2016,1,18,9,45,431.5,115.0,2.6,14.5,263.0,283.52,225.04
2016,1,18,10,0,111.0,169.0,2.6,15.0,213.0,216.75,174.33
2016,1,18,10,15,253.0,167.0,2.7,15.0,277.5,288.53,233.19
2016,1,18,10,30,395.0,165.0,2.8,15.0,342.0,371.37,300.51
2016,1,18,10,45,577.5,127.5,2.95,15.0,401.0,446.97,362.51
2016,1,18,11,0,760.0,90.0,3.1,15.0,460.0,528.66,429.1
2016,1,18,11,15,590.5,142.0,3.2,15.0,435.0,506.51,410.8
2016,1,18,11,30,421.0,194.0,3.3,15.0,410.0,470.52,381.24
2016,1,18,11,45,415.5,199.0,3.4,15.0,415.5,482.98,391.61
2016,1,18,12,0,410.0,204.0,3.5,15.0,421.0,493.82,400.37
2016,1,18,12,15,414.5,203.5,3.5,15.0,423.5,503.92,408.57
2016,1,18,12,30,419.0,203.0,3.5,15.0,426.0,512.58,415.63
2016,1,18,12,45,450.0,193.0,3.5,15.0,430.0,527.74,428.3
2016,1,18,13,0,481.0,183.0,3.5,15.0,434.0,541.37,439.75
2016,1,18,13,15,342.5,202.0,3.5,15.0,378.5,460.66,374.84
2016,1,18,13,30,204.0,221.0,3.5,15.0,323.0,379.91,308.97
2016,1,18,13,45,221.0,210.0,3.5,15.0,316.0,379.03,309.33
2016,1,18,14,0,238.0,199.0,3.5,15.0,309.0,384.83,314.55
2016,1,18,14,15,153.0,187.0,3.4,15.0,256.0,306.05,250.18
2016,1,18,14,30,68.0,175.0,3.3,15.0,203.0,229.87,187.08
2016,1,18,14,45,92.5,162.5,3.25,15.0,198.0,230.94,188.85
2016,1,18,15,0,117.0,150.0,3.2,15.0,193.0,237.74,194.88
2016,1,18,15,15,110.0,134.5,2.95,15.0,171.0,214.35,175.4
2016,1,18,15,30,103.0,119.0,2.7,15.0,149.0,191.04,155.79
2016,1,18,15,45,91.5,101.5,2.45,15.0,125.0,163.12,132.0
2016,1,18,16,0,80.0,84.0,2.2,15.0,101.0,135.66,108.29
2016,1,18,16,15,65.0,65.5,2.2,14.5,77.5,105.89,82.56
2016,1,18,16,30,50.0,47.0,2.2,14.0,54.0,76.76,57.06
2016,1,18,16,45,25.0,30.5,2.2,14.0,34.0,42.84,26.27
2016,1,18,17,0,0.0,14.0,2.2,14.0,14.0,13.51,0.0
2016,1,18,17,15,0.0,7.0,2.2,14.0,7.0,6.88,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.5,8.7,14.5,4.5,4.33,0.0
2016,1,19,8,0,0.0,9.0,8.8,15.0,9.0,8.67,1.19
2016,1,19,8,15,0.0,15.0,8.95,15.0,15.0,14.46,6.35
2016,1,19,8,30,0.0,21.0,9.1,15.0,21.0,20.26,11.42
2016,1,19,8,45,0.0,27.0,9.25,15.0,27.0,26.05,16.48
2016,1,19,9,0,0.0,33.0,9.4,15.0,33.0,31.85,21.5
2016,1,19,9,15,0.0,39.0,9.25,15.0,39.0,37.65,26.47
2016,1,19,9,30,0.0,45.0,9.1,15.0,45.0,43.46,31.4
2016,1,19,9,45,35.5,106.0,9.0,15.5,120.0,117.5,93.42
2016,1,19,10,0,71.0,167.0,8.9,16.0,195.0,195.45,158.04
2016,1,19,10,15,35.5,153.0,8.6,16.0,167.0,168.09,135.38
2016,1,19,10,30,0.0,139.0,8.3,16.0,139.0,135.61,108.09
2016,1,19,10,45,0.0,140.0,8.05,16.0,140.0,136.68,108.82
2016,1,19,11,0,0.0,141.0,7.8,16.0,141.0,137.75,109.54
2016,1,19,11,15,0.5,153.5,7.65,16.0,154.0,150.68,120.1
2016,1,19,11,30,1.0,166.0,7.5,16.0,167.0,163.76,130.75
2016,1,19,11,45,365.5,148.5,7.4,16.0,343.0,398.49,329.62
2016,1,19,12,0,730.0,131.0,7.3,16.0,519.0,629.71,518.65
2016,1,19,12,15,731.5,131.0,7.05,16.0,521.0,642.61,528.22
2016,1,19,12,30,733.0,131.0,6.8,16.0,523.0,652.92,536.22
2016,1,19,12,45,524.5,176.0,6.55,16.0,455.0,561.65,460.87
2016,1,19,13,0,316.0,221.0,6.3,16.0,387.0,462.83,378.59
2016,1,19,13,15,547.0,163.0,6.3,15.5,441.0,567.64,467.89
2016,1,19,13,30,778.0,105.0,6.3,15.0,495.0,665.13,549.73
2016,1,19,13,45,725.5,106.0,6.35,15.0,458.0,625.95,518.5
2016,1,19,14,0,673.0,107.0,6.4,15.0,421.0,585.05,486.02
2016,1,19,14,15,609.0,115.0,6.35,15.0,386.5,543.19,451.87
2016,1,19,14,30,545.0,123.0,6.3,15.0,352.0,497.72,414.54
2016,1,19,14,45,478.5,123.0,6.25,15.0,312.0,446.25,372.05
2016,1,19,15,0,412.0,123.0,6.2,15.0,272.0,396.22,330.23
2016,1,19,15,15,372.0,117.5,5.95,14.5,241.0,356.96,297.51
2016,1,19,15,30,332.0,112.0,5.7,14.0,210.0,311.72,259.38
2016,1,19,15,45,309.0,97.0,5.5,14.0,177.5,279.99,231.42
2016,1,19,16,0,286.0,82.0,5.3,14.0,145.0,241.79,197.54
2016,1,19,16,15,240.0,67.0,4.9,14.0,111.5,188.31,150.52
2016,1,19,16,30,194.0,52.0,4.5,14.0,78.0,144.8,111.4
2016,1,19,16,45,97.0,37.0,4.15,14.0,50.0,87.59,59.77
2016,1,19,17,0,0.0,22.0,3.8,14.0,22.0,23.56,0.0
2016,1,19,17,15,0.0,11.0,3.6,13.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,7,45,107.5,17.5,1.45,12.0,29.0,13.48,0.0
2016,1,20,8,0,215.0,35.0,1.6,12.0,58.0,39.02,20.38
2016,1,20,8,15,260.5,50.0,1.75,12.0,90.5,70.45,42.76
2016,1,20,8,30,306.0,65.0,1.9,12.0,123.0,106.57,71.14
2016,1,20,8,45,338.0,78.0,2.05,12.5,156.5,142.59,101.63
2016,1,20,9,0,370.0,91.0,2.2,13.0,190.0,181.45,135.36
2016,1,20,9,15,392.5,101.5,2.25,13.0,221.5,217.69,167.7
2016,1,20,9,30,415.0,112.0,2.3,13.0,253.0,255.4,201.09
2016,1,20,9,45,534.0,101.5,2.4,13.0,303.0,311.91,248.39
2016,1,20,10,0,653.0,91.0,2.5,13.0,353.0,375.67,301.79
2016,1,20,10,15,656.5,98.0,2.45,13.0,378.5,411.53,332.79
2016,1,20,10,30,660.0,105.0,2.4,13.0,404.0,445.99,361.97
2016,1,20,10,45,536.5,144.5,2.35,13.5,395.5,442.28,358.86
2016,1,20,11,0,413.0,184.0,2.3,14.0,387.0,431.42,349.21
2016,1,20,11,15,422.0,189.0,2.15,14.0,402.5,455.29,368.16
2016,1,20,11,30,431.0,194.0,2.0,14.0,418.0,478.3,385.9
2016,1,20,11,45,478.0,185.5,1.95,14.5,438.0,510.45,410.67
2016,1,20,12,0,525.0,177.0,1.9,15.0,458.0,542.58,435.04
2016,1,20,12,15,697.0,128.0,1.75,15.0,502.5,617.93,493.94
2016,1,20,12,30,869.0,79.0,1.6,15.0,547.0,685.1,544.55
2016,1,20,12,45,871.0,77.0,1.45,15.0,541.5,691.27,547.26
2016,1,20,13,0,873.0,75.0,1.3,15.0,536.0,694.31,548.28
2016,1,20,13,15,866.5,74.5,1.25,15.0,522.0,690.0,545.03
2016,1,20,13,30,860.0,74.0,1.2,15.0,508.0,682.58,539.71
2016,1,20,13,45,689.5,112.0,1.15,15.5,450.5,610.14,484.24
2016,1,20,14,0,519.0,150.0,1.1,16.0,393.0,527.68,420.14
2016,1,20,14,15,539.0,135.5,1.1,16.0,375.5,518.19,414.53
2016,1,20,14,30,559.0,121.0,1.1,16.0,358.0,509.21,408.34
2016,1,20,14,45,512.0,118.0,1.1,16.0,322.0,462.62,372.58
2016,1,20,15,0,465.0,115.0,1.1,16.0,286.0,419.74,339.21
2016,1,20,15,15,446.5,105.0,1.1,15.5,254.5,385.87,313.09
2016,1,20,15,30,428.0,95.0,1.1,15.0,223.0,351.66,285.81
2016,1,20,15,45,399.0,83.5,1.1,15.0,189.0,310.3,251.42
2016,1,20,16,0,370.0,72.0,1.1,15.0,155.0,269.86,216.83
2016,1,20,16,15,330.5,58.5,1.05,14.5,120.5,223.71,177.02
2016,1,20,16,30,291.0,45.0,1.0,14.0,86.0,179.97,138.14
2016,1,20,16,45,145.5,35.0,1.0,14.0,55.5,107.51,74.96
2016,1,20,17,0,0.0,25.0,1.0,14.0,25.0,27.64,0.0
2016,1,20,17,15,0.0,12.5,0.9,14.0,12.5,12.29,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,173.5,16.5,4.35,12.5,35.0,12.22,0.0
2016,1,21,8,0,347.0,33.0,4.4,13.0,70.0,43.24,20.37
2016,1,21,8,15,433.0,41.0,4.3,13.0,109.5,78.97,42.67
2016,1,21,8,30,519.0,49.0,4.2,13.0,149.0,123.41,75.82
2016,1,21,8,45,577.5,54.0,4.15,13.5,190.5,167.76,113.05
2016,1,21,9,0,636.0,59.0,4.1,14.0,232.0,217.19,156.22
2016,1,21,9,15,672.0,63.0,3.95,14.0,270.5,263.63,198.52
2016,1,21,9,30,708.0,67.0,3.8,14.0,309.0,312.6,242.71
2016,1,21,9,45,620.0,93.0,3.7,14.5,321.5,337.24,267.48
2016,1,21,10,0,532.0,119.0,3.6,15.0,334.0,351.62,282.12
2016,1,21,10,15,661.5,98.0,3.65,15.0,385.5,414.91,334.99
2016,1,21,10,30,791.0,77.0,3.7,15.0,437.0,483.43,391.69
2016,1,21,10,45,665.0,116.5,3.8,15.5,430.0,485.6,393.64
2016,1,21,11,0,539.0,156.0,3.9,16.0,423.0,474.79,384.6
2016,1,21,11,15,438.0,186.0,4.0,16.0,407.5,462.53,374.65
2016,1,21,11,30,337.0,216.0,4.1,16.0,392.0,438.72,355.07
2016,1,21,11,45,332.5,221.5,4.2,16.0,397.5,450.44,364.7
2016,1,21,12,0,328.0,227.0,4.3,16.0,403.0,460.92,373.18
2016,1,21,12,15,326.5,227.5,4.3,16.0,403.5,466.79,377.96
2016,1,21,12,30,325.0,228.0,4.3,16.0,404.0,471.46,381.81
2016,1,21,12,45,368.5,216.0,4.35,16.0,413.5,492.34,399.45
2016,1,21,13,0,412.0,204.0,4.4,16.0,423.0,519.58,421.79
2016,1,21,13,15,226.5,206.5,4.4,16.0,326.5,387.28,314.86
2016,1,21,13,30,41.0,209.0,4.4,16.0,230.0,246.93,198.68
2016,1,21,13,45,150.0,205.5,4.45,16.0,277.5,326.44,266.05
2016,1,21,14,0,259.0,202.0,4.5,16.0,325.0,404.02,330.28
2016,1,21,14,15,254.0,191.0,4.55,15.5,305.5,386.08,316.7
2016,1,21,14,30,249.0,180.0,4.6,15.0,286.0,367.39,302.6
2016,1,21,14,45,152.5,165.0,4.7,15.0,228.5,278.63,229.34
2016,1,21,15,0,56.0,150.0,4.8,15.0,171.0,194.37,158.58
2016,1,21,15,15,51.0,134.5,4.8,15.0,152.0,173.94,141.73
2016,1,21,15,30,46.0,119.0,4.8,15.0,133.0,153.67,124.71
2016,1,21,15,45,39.0,102.0,4.85,15.0,113.0,130.73,105.2
2016,1,21,16,0,32.0,85.0,4.9,15.0,93.0,108.12,85.72
2016,1,21,16,15,21.5,67.5,4.9,15.0,72.0,83.68,64.51
2016,1,21,16,30,11.0,50.0,4.9,15.0,51.0,56.5,41.0
2016,1,21,16,45,5.5,32.5,4.95,15.0,33.0,35.44,22.04
2016,1,21,17,0,0.0,15.0,5.0,15.0,15.0,14.48,0.0
2016,1,21,17,15,0.0,7.5,5.05,15.0,7.5,7.37,0.0
2016,1,21,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
