Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.0,6.55,14.5,10.0,9.64,0.0
2016,1,22,8,0,0.0,20.0,6.4,15.0,20.0,19.3,9.77
2016,1,22,8,15,0.0,31.5,6.4,15.0,31.5,30.42,19.66
2016,1,22,8,30,0.0,43.0,6.4,15.0,43.0,41.54,29.39
2016,1,22,8,45,0.0,55.0,6.4,15.0,55.0,53.1,39.42
2016,1,22,9,0,0.0,67.0,6.4,15.0,67.0,64.7,49.4
2016,1,22,9,15,0.0,78.5,6.5,15.0,78.5,75.87,58.9
2016,1,22,9,30,0.0,90.0,6.6,15.0,90.0,87.1,68.34
2016,1,22,9,45,0.0,97.0,6.75,15.0,97.0,93.97,74.04
2016,1,22,10,0,0.0,104.0,6.9,15.0,104.0,100.86,79.7
2016,1,22,10,15,0.0,98.0,6.95,15.0,98.0,95.0,74.64
2016,1,22,10,30,0.0,92.0,7.0,15.0,92.0,89.11,69.58
2016,1,22,10,45,0.0,112.5,7.05,15.0,112.5,109.3,86.35
2016,1,22,11,0,0.0,133.0,7.1,15.0,133.0,129.68,103.17
2016,1,22,11,15,3.0,156.0,7.2,15.0,157.5,154.58,123.73
2016,1,22,11,30,6.0,179.0,7.3,15.0,182.0,179.94,144.58
2016,1,22,11,45,3.0,130.5,7.4,15.0,132.0,129.27,102.6
2016,1,22,12,0,0.0,82.0,7.5,15.0,82.0,79.32,60.96
2016,1,22,12,15,25.5,157.0,7.3,15.0,171.0,175.67,141.59
2016,1,22,12,30,51.0,232.0,7.1,15.0,260.0,274.54,222.89
2016,1,22,12,45,25.5,184.0,6.9,15.0,198.0,205.83,166.16
2016,1,22,13,0,0.0,136.0,6.7,15.0,136.0,133.41,105.89
2016,1,22,13,15,0.0,128.0,6.45,15.0,128.0,125.42,99.39
2016,1,22,13,30,0.0,120.0,6.2,15.0,120.0,117.44,92.85
2016,1,22,13,45,39.5,163.5,5.95,15.0,182.5,195.92,159.05
2016,1,22,14,0,79.0,207.0,5.7,15.0,245.0,272.7,222.83
2016,1,22,14,15,47.0,183.5,5.6,15.0,205.5,224.93,183.12
2016,1,22,14,30,15.0,160.0,5.5,15.0,166.0,171.46,138.54
2016,1,22,14,45,31.0,155.0,5.45,15.0,167.0,183.65,149.3
2016,1,22,15,0,47.0,150.0,5.4,15.0,168.0,188.84,154.08
2016,1,22,15,15,41.5,135.0,5.35,15.0,149.5,168.95,137.52
2016,1,22,15,30,36.0,120.0,5.3,15.0,131.0,149.29,121.0
2016,1,22,15,45,28.5,103.0,5.3,15.0,110.5,126.4,101.55
2016,1,22,16,0,21.0,86.0,5.3,15.0,90.0,103.92,82.22
2016,1,22,16,15,11.0,68.0,5.2,14.5,70.0,75.47,57.86
2016,1,22,16,30,1.0,50.0,5.1,14.0,50.0,52.25,37.81
2016,1,22,16,45,0.5,32.5,5.1,14.0,32.5,33.37,20.84
2016,1,22,17,0,0.0,15.0,5.1,14.0,15.0,14.48,0.0
2016,1,22,17,15,0.0,7.5,5.1,14.0,7.5,7.37,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,12.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,12.0,8.0,7.86,0.0
2016,1,23,7,45,54.0,28.5,6.2,12.5,34.5,24.6,7.0
2016,1,23,8,0,108.0,49.0,6.4,13.0,61.0,47.89,30.18
2016,1,23,8,15,188.0,66.0,6.5,13.0,98.5,79.04,52.72
2016,1,23,8,30,268.0,83.0,6.6,13.0,136.0,118.53,82.83
2016,1,23,8,45,309.5,98.5,6.75,13.5,173.5,156.97,115.06
2016,1,23,9,0,351.0,114.0,6.9,14.0,211.0,200.13,152.12
2016,1,23,9,15,396.5,124.0,6.9,14.0,249.0,242.26,188.93
2016,1,23,9,30,442.0,134.0,6.9,14.0,287.0,288.0,228.93
2016,1,23,9,45,553.5,119.0,6.95,14.0,331.5,337.81,271.69
2016,1,23,10,0,665.0,104.0,7.0,14.0,376.0,397.21,322.79
2016,1,23,10,15,567.0,130.5,6.95,14.0,374.5,404.01,331.06
2016,1,23,10,30,469.0,157.0,6.9,14.0,373.0,403.91,332.36
2016,1,23,10,45,383.5,184.0,6.9,14.0,366.5,398.96,328.76
2016,1,23,11,0,298.0,211.0,6.9,14.0,360.0,391.55,322.31
2016,1,23,11,15,402.0,196.0,6.85,14.0,404.5,453.04,373.88
2016,1,23,11,30,506.0,181.0,6.8,14.0,449.0,514.34,424.97
2016,1,23,11,45,479.0,191.5,6.8,14.0,448.5,520.58,429.79
2016,1,23,12,0,452.0,202.0,6.8,14.0,448.0,524.16,432.46
2016,1,23,12,15,347.5,223.5,6.8,14.0,413.5,478.13,394.04
2016,1,23,12,30,243.0,245.0,6.8,14.0,379.0,428.04,351.91
2016,1,23,12,45,523.5,175.5,6.8,14.0,458.5,565.73,468.61
2016,1,23,13,0,804.0,106.0,6.8,14.0,538.0,691.28,573.11
2016,1,23,13,15,428.0,162.0,6.85,14.0,391.5,488.82,406.08
2016,1,23,13,30,52.0,218.0,6.9,14.0,245.0,264.61,215.77
2016,1,23,13,45,28.0,191.0,6.95,14.0,205.5,218.52,177.82
2016,1,23,14,0,4.0,164.0,7.0,14.0,166.0,166.75,134.58
2016,1,23,14,15,256.5,150.0,7.0,13.5,261.5,341.76,286.36
2016,1,23,14,30,509.0,136.0,7.0,13.0,357.0,495.56,416.72
2016,1,23,14,45,457.5,133.0,7.05,13.0,320.0,450.09,378.6
2016,1,23,15,0,406.0,130.0,7.1,13.0,283.0,405.4,341.11
2016,1,23,15,15,372.5,123.0,6.95,13.0,252.0,367.87,309.21
2016,1,23,15,30,339.0,116.0,6.8,13.0,221.0,331.11,277.48
2016,1,23,15,45,421.5,93.5,6.7,13.0,205.0,337.16,281.63
2016,1,23,16,0,504.0,71.0,6.6,13.0,189.0,337.42,279.21
2016,1,23,16,15,427.5,62.0,6.4,12.5,147.5,273.97,223.1
2016,1,23,16,30,351.0,53.0,6.2,12.0,106.0,216.11,171.07
2016,1,23,16,45,241.5,39.5,6.05,12.0,70.0,147.83,109.23
2016,1,23,17,0,132.0,26.0,5.9,12.0,34.0,82.64,27.24
2016,1,23,17,15,66.0,13.0,5.75,12.0,17.0,30.22,0.0
2016,1,23,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,3.8,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,3.7,11.0,7.0,6.88,0.0
2016,1,24,7,45,24.0,23.5,3.65,11.5,26.0,21.79,6.57
2016,1,24,8,0,48.0,40.0,3.6,12.0,45.0,38.64,24.51
2016,1,24,8,15,70.0,58.5,3.6,12.0,70.5,61.48,43.16
2016,1,24,8,30,92.0,77.0,3.6,12.0,96.0,86.92,64.21
2016,1,24,8,45,106.0,95.5,3.6,12.0,122.0,113.17,86.71
2016,1,24,9,0,120.0,114.0,3.6,12.0,148.0,140.89,110.65
2016,1,24,9,15,133.5,129.5,3.6,12.0,172.5,166.94,133.19
2016,1,24,9,30,147.0,145.0,3.6,12.0,197.0,194.13,156.6
2016,1,24,9,45,201.0,157.0,3.6,12.5,235.5,234.72,190.19
2016,1,24,10,0,255.0,169.0,3.6,13.0,274.0,282.07,229.26
2016,1,24,10,15,223.5,186.0,3.45,13.0,283.0,293.08,238.88
2016,1,24,10,30,192.0,203.0,3.3,13.0,292.0,303.79,247.76
2016,1,24,10,45,193.0,214.0,3.15,13.0,307.5,323.39,263.73
2016,1,24,11,0,194.0,225.0,3.0,13.0,323.0,342.62,279.13
2016,1,24,11,15,263.0,223.5,2.95,13.0,360.5,394.1,321.14
2016,1,24,11,30,332.0,222.0,2.9,13.0,398.0,443.97,361.45
2016,1,24,11,45,590.0,156.0,2.85,13.0,476.5,558.9,455.29
2016,1,24,12,0,848.0,90.0,2.8,13.0,555.0,671.31,544.81
2016,1,24,12,15,849.0,90.0,2.9,13.0,557.0,685.5,555.65
2016,1,24,12,30,850.0,90.0,3.0,13.0,559.0,696.68,564.44
2016,1,24,12,45,726.5,122.0,3.1,13.5,520.0,654.86,531.08
2016,1,24,13,0,603.0,154.0,3.2,14.0,481.0,606.44,492.05
2016,1,24,13,15,731.0,117.0,3.4,14.0,503.5,658.04,535.2
2016,1,24,13,30,859.0,80.0,3.6,14.0,526.0,702.69,570.86
2016,1,24,13,45,846.0,79.5,3.85,14.0,504.5,687.95,560.91
2016,1,24,14,0,833.0,79.0,4.1,14.0,483.0,670.37,549.08
2016,1,24,14,15,818.0,77.5,4.2,13.5,455.5,647.61,533.58
2016,1,24,14,30,803.0,76.0,4.3,13.0,428.0,622.43,515.44
2016,1,24,14,45,778.0,74.5,4.4,13.0,393.5,588.69,489.07
2016,1,24,15,0,753.0,73.0,4.5,13.0,359.0,553.42,460.89
2016,1,24,15,15,722.5,69.5,4.25,13.0,321.0,511.46,425.74
2016,1,24,15,30,692.0,66.0,4.0,13.0,283.0,471.61,391.6
2016,1,24,15,45,651.0,60.5,3.75,13.0,241.5,421.39,348.46
2016,1,24,16,0,610.0,55.0,3.5,13.0,200.0,372.19,305.07
2016,1,24,16,15,542.0,48.5,3.3,12.5,157.5,311.34,251.74
2016,1,24,16,30,474.0,42.0,3.1,12.0,115.0,254.63,200.65
2016,1,24,16,45,363.0,32.5,2.95,12.0,77.0,184.03,136.55
2016,1,24,17,0,252.0,23.0,2.8,12.0,39.0,117.67,49.88
2016,1,24,17,15,126.0,11.5,2.65,12.0,19.5,44.95,0.0
2016,1,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,3.5,0.5,12.0,3.5,0.0,0.0
2016,1,25,7,30,0.0,7.0,0.5,12.0,7.0,6.88,0.0
2016,1,25,7,45,14.5,23.0,0.5,12.5,25.0,21.45,7.24
2016,1,25,8,0,29.0,39.0,0.5,13.0,43.0,37.78,24.39
2016,1,25,8,15,45.0,57.5,0.45,13.0,66.0,58.64,41.75
2016,1,25,8,30,61.0,76.0,0.4,13.0,89.0,81.51,60.73
2016,1,25,8,45,71.0,94.5,0.35,13.0,112.5,104.98,80.6
2016,1,25,9,0,81.0,113.0,0.3,13.0,136.0,129.56,101.34
2016,1,25,9,15,88.5,129.5,0.3,13.0,158.0,152.5,120.64
2016,1,25,9,30,96.0,146.0,0.3,13.0,180.0,177.56,141.47
2016,1,25,9,45,144.5,161.0,0.3,13.5,218.0,216.83,172.77
2016,1,25,10,0,193.0,176.0,0.3,14.0,256.0,260.11,206.97
2016,1,25,10,15,343.0,165.0,0.35,14.0,320.0,331.68,263.7
2016,1,25,10,30,493.0,154.0,0.4,14.0,384.0,414.95,328.79
2016,1,25,10,45,538.0,150.5,0.5,14.0,413.5,454.5,360.04
2016,1,25,11,0,583.0,147.0,0.6,14.0,443.0,497.53,394.02
2016,1,25,11,15,484.0,179.5,0.6,14.0,430.5,487.36,385.44
2016,1,25,11,30,385.0,212.0,0.6,14.0,418.0,467.47,369.63
2016,1,25,11,45,424.0,207.0,0.65,14.5,437.5,503.24,397.0
2016,1,25,12,0,463.0,202.0,0.7,15.0,457.0,533.78,419.77
2016,1,25,12,15,637.0,151.5,0.7,15.0,504.0,610.75,479.09
2016,1,25,12,30,811.0,101.0,0.7,15.0,551.0,683.97,534.05
2016,1,25,12,45,818.0,97.0,0.75,15.0,547.0,691.76,539.4
2016,1,25,13,0,825.0,93.0,0.8,15.0,543.0,696.56,543.61
2016,1,25,13,15,819.0,92.0,0.85,15.0,529.5,692.44,541.62
2016,1,25,13,30,813.0,91.0,0.9,15.0,516.0,685.31,537.68
2016,1,25,13,45,735.5,104.0,0.95,15.0,477.5,643.39,508.11
2016,1,25,14,0,658.0,117.0,1.0,15.0,439.0,597.99,475.06
2016,1,25,14,15,527.5,139.5,1.05,15.0,388.0,522.96,418.48
2016,1,25,14,30,397.0,162.0,1.1,15.0,337.0,454.37,365.44
2016,1,25,14,45,512.5,126.5,1.15,15.0,335.0,480.41,388.33
2016,1,25,15,0,628.0,91.0,1.2,15.0,333.0,502.71,406.82
2016,1,25,15,15,649.0,80.0,1.2,15.0,307.0,485.67,393.11
2016,1,25,15,30,670.0,69.0,1.2,15.0,281.0,465.21,376.34
2016,1,25,15,45,625.5,64.0,1.2,15.0,240.0,414.35,334.76
2016,1,25,16,0,581.0,59.0,1.2,15.0,199.0,364.78,293.12
2016,1,25,16,15,514.0,52.0,1.2,14.5,157.0,304.63,242.34
2016,1,25,16,30,447.0,45.0,1.2,14.0,115.0,248.54,193.45
2016,1,25,16,45,339.0,34.5,1.2,14.0,77.5,178.64,131.88
2016,1,25,17,0,231.0,24.0,1.2,14.0,40.0,113.72,54.9
2016,1,25,17,15,115.5,12.0,1.25,13.5,20.0,42.96,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,7,15,55.0,5.5,1.35,12.0,7.0,0.0,0.0
2016,1,26,7,30,110.0,11.0,1.4,12.0,14.0,10.81,0.0
2016,1,26,7,45,250.5,23.0,1.5,12.0,47.5,17.88,5.73
2016,1,26,8,0,391.0,35.0,1.6,12.0,81.0,48.84,23.54
2016,1,26,8,15,474.5,43.5,1.7,12.0,123.0,87.84,48.41
2016,1,26,8,30,558.0,52.0,1.8,12.0,165.0,135.33,84.55
2016,1,26,8,45,612.0,57.5,1.9,12.5,208.0,181.95,124.14
2016,1,26,9,0,666.0,63.0,2.0,13.0,251.0,233.2,169.08
2016,1,26,9,15,519.0,94.0,2.05,13.0,254.0,253.11,194.02
2016,1,26,9,30,372.0,125.0,2.1,13.0,257.0,256.81,203.19
2016,1,26,9,45,551.0,101.5,2.2,13.5,320.0,323.77,257.74
2016,1,26,10,0,730.0,78.0,2.3,14.0,383.0,402.79,322.22
2016,1,26,10,15,722.5,87.0,2.3,14.0,407.5,438.76,353.16
2016,1,26,10,30,715.0,96.0,2.3,14.0,432.0,472.49,381.62
2016,1,26,10,45,775.5,92.0,2.35,14.0,473.5,526.87,425.83
2016,1,26,11,0,836.0,88.0,2.4,14.0,515.0,583.18,470.69
2016,1,26,11,15,844.0,89.0,2.4,14.0,532.5,613.85,494.92
2016,1,26,11,30,852.0,90.0,2.4,14.0,550.0,642.24,517.16
2016,1,26,11,45,748.0,118.0,2.4,14.5,526.5,625.29,502.53
2016,1,26,12,0,644.0,146.0,2.4,15.0,503.0,600.38,481.9
2016,1,26,12,15,617.5,155.0,2.4,15.0,498.5,602.77,483.8
2016,1,26,12,30,591.0,164.0,2.4,15.0,494.0,602.17,483.17
2016,1,26,12,45,640.5,146.5,2.45,15.0,501.0,624.78,501.81
2016,1,26,13,0,690.0,129.0,2.5,15.0,508.0,645.01,518.46
2016,1,26,13,15,663.0,133.5,2.5,15.0,490.5,632.23,508.67
2016,1,26,13,30,636.0,138.0,2.5,15.0,473.0,616.98,497.2
2016,1,26,13,45,603.0,141.5,2.5,15.0,449.0,594.22,479.95
2016,1,26,14,0,570.0,145.0,2.5,15.0,425.0,566.48,458.9
2016,1,26,14,15,615.5,124.0,2.5,15.0,411.0,570.59,463.43
2016,1,26,14,30,661.0,103.0,2.5,15.0,397.0,567.21,461.94
2016,1,26,14,45,709.5,90.0,2.5,15.0,384.5,570.23,464.87
2016,1,26,15,0,758.0,77.0,2.5,15.0,372.0,565.9,461.76
2016,1,26,15,15,728.0,73.5,2.35,14.5,333.0,523.89,428.56
2016,1,26,15,30,698.0,70.0,2.2,14.0,294.0,484.15,396.4
2016,1,26,15,45,649.5,66.0,2.1,14.0,251.5,431.27,352.36
2016,1,26,16,0,601.0,62.0,2.0,14.0,209.0,379.84,308.36
2016,1,26,16,15,534.0,54.5,2.05,13.5,166.0,318.07,255.7
2016,1,26,16,30,467.0,47.0,2.1,13.0,123.0,260.29,204.84
2016,1,26,16,45,355.5,36.5,2.15,13.0,83.0,187.81,140.68
2016,1,26,17,0,244.0,26.0,2.2,13.0,43.0,121.46,65.53
2016,1,26,17,15,122.0,13.0,2.25,13.0,21.5,46.05,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,3.85,10.0,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,3.9,10.0,15.0,14.74,0.0
2016,1,27,7,45,177.5,27.0,3.95,10.5,48.0,21.08,8.5
2016,1,27,8,0,355.0,39.0,4.0,11.0,81.0,51.51,26.71
2016,1,27,8,15,439.0,48.0,3.85,11.0,123.0,89.24,51.26
2016,1,27,8,30,523.0,57.0,3.7,11.0,165.0,135.61,86.87
2016,1,27,8,45,576.5,63.5,3.55,11.5,207.5,181.47,126.1
2016,1,27,9,0,630.0,70.0,3.4,12.0,250.0,232.01,170.65
2016,1,27,9,15,610.0,80.0,3.3,12.0,275.5,267.91,205.71
2016,1,27,9,30,590.0,90.0,3.2,12.0,301.0,300.86,237.43
2016,1,27,9,45,574.5,104.5,3.1,12.5,328.0,337.14,270.14
2016,1,27,10,0,559.0,119.0,3.0,13.0,355.0,370.88,299.54
2016,1,27,10,15,695.0,99.0,2.75,13.0,413.5,439.59,356.2
2016,1,27,10,30,831.0,79.0,2.5,13.0,472.0,515.91,417.85
2016,1,27,10,45,842.0,80.5,2.25,13.5,496.5,553.2,446.69
2016,1,27,11,0,853.0,82.0,2.0,14.0,521.0,588.73,473.25
2016,1,27,11,15,860.5,83.0,1.75,14.0,538.0,619.62,496.15
2016,1,27,11,30,868.0,84.0,1.5,14.0,555.0,648.15,516.38
2016,1,27,11,45,872.0,84.5,1.3,14.5,565.0,671.3,531.27
2016,1,27,12,0,876.0,85.0,1.1,15.0,575.0,688.66,541.19
2016,1,27,12,15,876.5,85.0,1.05,15.0,577.0,702.83,550.46
2016,1,27,12,30,877.0,85.0,1.0,15.0,579.0,713.9,557.59
2016,1,27,12,45,877.0,84.0,0.95,15.0,573.5,720.35,561.55
2016,1,27,13,0,877.0,83.0,0.9,15.0,568.0,723.61,563.4
2016,1,27,13,15,871.5,82.0,0.95,15.0,554.5,719.74,561.64
2016,1,27,13,30,866.0,81.0,1.0,15.0,541.0,716.76,560.7
2016,1,27,13,45,858.5,79.5,1.05,15.5,520.5,704.7,552.33
2016,1,27,14,0,851.0,78.0,1.1,16.0,500.0,689.63,541.94
2016,1,27,14,15,837.5,76.0,1.05,16.0,472.5,667.0,526.09
2016,1,27,14,30,824.0,74.0,1.0,16.0,445.0,641.81,507.99
2016,1,27,14,45,806.0,71.5,1.0,16.0,411.5,610.8,485.39
2016,1,27,15,0,788.0,69.0,1.0,16.0,378.0,577.85,460.88
2016,1,27,15,15,760.5,66.0,0.85,16.0,339.5,537.03,428.6
2016,1,27,15,30,733.0,63.0,0.7,16.0,301.0,495.36,394.99
2016,1,27,15,45,695.0,58.5,0.55,16.0,259.0,445.94,354.64
2016,1,27,16,0,657.0,54.0,0.4,16.0,217.0,397.09,313.65
2016,1,27,16,15,594.5,48.0,0.45,15.5,173.5,339.52,266.41
2016,1,27,16,30,532.0,42.0,0.5,15.0,130.0,282.83,218.12
2016,1,27,16,45,430.0,33.0,0.6,15.0,89.5,212.4,157.17
2016,1,27,17,0,328.0,24.0,0.7,15.0,49.0,148.24,85.21
2016,1,27,17,15,164.0,12.0,0.75,14.5,24.5,56.98,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.4,12.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.4,12.0,8.0,7.86,0.0
2016,1,28,7,45,4.5,24.5,0.4,12.5,25.0,23.24,10.58
2016,1,28,8,0,9.0,41.0,0.4,13.0,42.0,39.21,26.37
2016,1,28,8,15,22.0,59.5,0.55,13.0,63.5,58.35,42.57
2016,1,28,8,30,35.0,78.0,0.7,13.0,85.0,79.6,60.39
2016,1,28,8,45,42.5,95.5,0.9,13.0,106.5,100.32,78.04
2016,1,28,9,0,50.0,113.0,1.1,13.0,128.0,121.91,96.37
2016,1,28,9,15,56.0,130.0,1.05,13.0,148.5,143.37,114.46
2016,1,28,9,30,62.0,147.0,1.0,13.0,169.0,165.45,132.85
2016,1,28,9,45,31.0,112.5,1.0,13.5,123.5,122.45,97.55
2016,1,28,10,0,0.0,78.0,1.0,14.0,78.0,75.42,58.32
2016,1,28,10,15,109.5,142.5,1.3,14.0,194.5,195.84,158.41
2016,1,28,10,30,219.0,207.0,1.6,14.0,311.0,323.17,261.09
2016,1,28,10,45,517.0,146.0,1.95,14.5,409.0,441.91,357.23
2016,1,28,11,0,815.0,85.0,2.3,15.0,507.0,571.88,460.76
2016,1,28,11,15,440.0,161.5,2.25,15.0,390.5,445.17,359.28
2016,1,28,11,30,65.0,238.0,2.2,15.0,274.0,283.05,226.27
2016,1,28,11,45,66.0,242.5,2.2,15.0,279.5,290.73,232.93
2016,1,28,12,0,67.0,247.0,2.2,15.0,285.0,298.32,238.89
2016,1,28,12,15,33.5,158.5,2.0,15.0,177.5,182.84,146.05
2016,1,28,12,30,0.0,70.0,1.8,15.0,70.0,67.7,51.03
2016,1,28,12,45,0.0,119.5,1.6,15.5,119.5,116.45,91.27
2016,1,28,13,0,0.0,169.0,1.4,16.0,169.0,166.95,131.96
2016,1,28,13,15,35.5,201.5,1.3,16.0,220.5,233.36,186.03
2016,1,28,13,30,71.0,234.0,1.2,16.0,272.0,295.95,235.9
2016,1,28,13,45,61.5,222.0,1.2,16.0,254.0,276.66,220.5
2016,1,28,14,0,52.0,210.0,1.2,16.0,236.0,257.32,205.41
2016,1,28,14,15,41.5,194.5,1.1,16.0,214.5,233.33,186.4
2016,1,28,14,30,31.0,179.0,1.0,16.0,193.0,209.5,167.41
2016,1,28,14,45,15.5,142.0,0.95,16.0,149.0,152.39,121.31
2016,1,28,15,0,0.0,105.0,0.9,16.0,105.0,103.62,81.28
2016,1,28,15,15,0.0,94.0,0.85,16.0,94.0,92.62,72.4
2016,1,28,15,30,0.0,83.0,0.8,16.0,83.0,81.63,63.34
2016,1,28,15,45,0.0,71.5,0.75,16.0,71.5,70.11,53.73
2016,1,28,16,0,0.0,60.0,0.7,16.0,60.0,58.59,43.98
2016,1,28,16,15,0.0,48.0,0.75,15.5,48.0,46.51,33.69
2016,1,28,16,30,0.0,36.0,0.8,15.0,36.0,34.77,23.55
2016,1,28,16,45,0.0,25.0,0.9,15.0,25.0,24.13,14.15
2016,1,28,17,0,0.0,14.0,1.0,15.0,14.0,13.5,3.73
2016,1,28,17,15,0.0,7.0,1.05,15.0,7.0,6.88,0.0
2016,1,28,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,3.0,14.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,3.2,14.0,2.0,1.97,0.0
2016,1,29,7,45,0.0,7.0,3.4,14.5,7.0,6.74,0.0
2016,1,29,8,0,0.0,12.0,3.6,15.0,12.0,11.57,3.82
2016,1,29,8,15,0.0,18.5,3.65,15.0,18.5,17.84,9.33
2016,1,29,8,30,0.0,25.0,3.7,15.0,25.0,24.12,14.82
2016,1,29,8,45,0.0,32.0,3.8,15.0,32.0,30.88,20.69
2016,1,29,9,0,0.0,39.0,3.9,15.0,39.0,37.65,26.5
2016,1,29,9,15,0.0,45.0,3.95,15.0,45.0,43.46,31.44
2016,1,29,9,30,0.0,51.0,4.0,15.0,51.0,49.27,36.32
2016,1,29,9,45,0.0,77.5,4.1,15.5,77.5,74.94,57.82
2016,1,29,10,0,0.0,104.0,4.2,16.0,104.0,100.79,79.15
2016,1,29,10,15,0.0,104.0,4.2,15.5,104.0,100.82,79.16
2016,1,29,10,30,0.0,104.0,4.2,15.0,104.0,100.83,79.18
2016,1,29,10,45,0.0,81.0,4.25,15.0,81.0,78.34,60.31
2016,1,29,11,0,0.0,58.0,4.3,15.0,58.0,56.06,41.6
2016,1,29,11,15,0.0,74.0,4.3,15.0,74.0,71.57,54.52
2016,1,29,11,30,0.0,90.0,4.3,15.0,90.0,87.09,67.37
2016,1,29,11,45,0.0,125.0,4.35,15.0,125.0,121.71,95.97
2016,1,29,12,0,0.0,160.0,4.4,15.0,160.0,156.91,124.79
2016,1,29,12,15,1.0,170.0,4.4,15.0,171.0,167.91,133.73
2016,1,29,12,30,2.0,180.0,4.4,15.0,182.0,179.06,142.84
2016,1,29,12,45,1.0,130.0,4.45,15.0,131.0,127.7,100.8
2016,1,29,13,0,0.0,80.0,4.5,15.0,80.0,77.39,59.22
2016,1,29,13,15,0.0,44.5,4.55,15.0,44.5,43.01,30.56
2016,1,29,13,30,0.0,9.0,4.6,15.0,9.0,8.69,1.69
2016,1,29,13,45,0.0,8.5,4.65,15.0,8.5,8.21,1.29
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,7.72,0.88
2016,1,29,14,15,0.0,40.5,4.75,15.0,40.5,39.12,27.48
2016,1,29,14,30,0.0,73.0,4.8,15.0,73.0,70.58,54.04
2016,1,29,14,45,0.0,67.5,4.85,15.0,67.5,65.25,49.64
2016,1,29,15,0,0.0,62.0,4.9,15.0,62.0,59.92,45.24
2016,1,29,15,15,0.0,56.0,4.9,15.0,56.0,54.11,40.41
2016,1,29,15,30,0.0,50.0,4.9,15.0,50.0,48.3,35.53
2016,1,29,15,45,0.0,43.0,4.95,15.0,43.0,41.52,29.78
2016,1,29,16,0,0.0,36.0,5.0,15.0,36.0,34.75,23.97
2016,1,29,16,15,0.0,28.5,5.0,15.0,28.5,27.5,17.68
2016,1,29,16,30,0.0,21.0,5.0,15.0,21.0,20.26,11.36
2016,1,29,16,45,0.0,14.5,5.05,15.0,14.5,13.98,5.83
2016,1,29,17,0,0.0,8.0,5.1,15.0,8.0,7.71,0.0
2016,1,29,17,15,0.0,4.0,5.1,14.5,4.0,3.93,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,4.55,11.0,9.5,0.0,0.0
2016,1,30,7,30,0.0,19.0,4.7,11.0,19.0,18.68,0.0
2016,1,30,7,45,223.5,26.5,4.85,11.5,54.5,20.72,9.78
2016,1,30,8,0,447.0,34.0,5.0,12.0,90.0,52.96,24.65
2016,1,30,8,15,525.0,40.5,4.95,12.0,133.0,93.16,50.67
2016,1,30,8,30,603.0,47.0,4.9,12.0,176.0,142.26,89.05
2016,1,30,8,45,657.0,51.0,4.9,12.0,220.0,190.12,130.79
2016,1,30,9,0,711.0,55.0,4.9,12.0,264.0,242.58,178.13
2016,1,30,9,15,743.5,58.0,4.9,12.0,305.0,291.54,223.68
2016,1,30,9,30,776.0,61.0,4.9,12.0,346.0,342.21,270.29
2016,1,30,9,45,569.0,112.0,4.9,12.0,332.5,346.03,279.83
2016,1,30,10,0,362.0,163.0,4.9,12.0,319.0,326.49,267.13
2016,1,30,10,15,610.5,115.5,4.9,12.0,401.0,420.23,345.65
2016,1,30,10,30,859.0,68.0,4.9,12.0,483.0,523.99,432.11
2016,1,30,10,45,868.5,70.0,4.95,12.5,508.0,561.83,463.32
2016,1,30,11,0,878.0,72.0,5.0,13.0,533.0,597.74,492.5
2016,1,30,11,15,885.5,73.0,5.0,13.0,550.5,629.21,518.41
2016,1,30,11,30,893.0,74.0,5.0,13.0,568.0,658.25,542.01
2016,1,30,11,45,894.0,75.5,5.05,13.0,577.5,680.9,560.29
2016,1,30,12,0,895.0,77.0,5.1,13.0,587.0,700.55,575.32
2016,1,30,12,15,896.5,77.0,5.1,13.0,589.5,715.82,586.86
2016,1,30,12,30,898.0,77.0,5.1,13.0,592.0,727.94,596.1
2016,1,30,12,45,711.5,133.0,5.1,13.5,539.0,669.14,548.67
2016,1,30,13,0,525.0,189.0,5.1,14.0,486.0,595.78,487.47
2016,1,30,13,15,699.0,134.5,5.05,14.0,519.5,667.79,547.61
2016,1,30,13,30,873.0,80.0,5.0,14.0,553.0,724.96,592.73
2016,1,30,13,45,445.0,135.0,5.0,14.0,376.0,477.82,395.56
2016,1,30,14,0,17.0,190.0,5.0,14.0,199.0,202.94,163.83
2016,1,30,14,15,10.5,174.0,5.05,13.5,179.5,181.94,147.3
2016,1,30,14,30,4.0,158.0,5.1,13.0,160.0,161.09,130.37
2016,1,30,14,45,2.0,140.0,5.2,13.0,141.0,141.27,114.05
2016,1,30,15,0,0.0,122.0,5.3,13.0,122.0,121.53,97.67
2016,1,30,15,15,0.0,110.0,5.15,13.0,110.0,109.54,87.74
2016,1,30,15,30,0.0,98.0,5.0,13.0,98.0,97.57,77.72
2016,1,30,15,45,0.0,84.5,4.9,13.0,84.5,83.97,66.22
2016,1,30,16,0,0.0,71.0,4.8,13.0,71.0,70.36,54.56
2016,1,30,16,15,0.0,57.0,4.6,12.5,57.0,56.17,42.35
2016,1,30,16,30,0.0,43.0,4.4,12.0,43.0,41.91,29.92
2016,1,30,16,45,0.0,30.0,4.2,12.0,30.0,28.97,18.46
2016,1,30,17,0,0.0,17.0,4.0,12.0,17.0,16.4,6.61
2016,1,30,17,15,0.0,8.5,3.95,11.5,8.5,8.2,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,3.3,10.0,8.0,7.86,0.0
2016,1,31,7,30,0.0,16.0,3.4,10.0,16.0,15.73,0.0
2016,1,31,7,45,109.5,30.5,3.55,10.5,44.5,25.32,13.78
2016,1,31,8,0,219.0,45.0,3.7,11.0,73.0,51.04,30.03
2016,1,31,8,15,255.5,61.0,3.95,11.0,106.5,83.61,54.3
2016,1,31,8,30,292.0,77.0,4.2,11.0,140.0,120.01,84.12
2016,1,31,8,45,321.5,91.0,4.5,11.0,175.0,156.66,116.0
2016,1,31,9,0,351.0,105.0,4.8,11.0,210.0,196.01,150.93
2016,1,31,9,15,370.0,117.5,5.05,11.0,242.0,233.09,184.48
2016,1,31,9,30,389.0,130.0,5.3,11.0,274.0,271.43,218.88
2016,1,31,9,45,418.5,139.5,5.55,11.0,308.5,312.11,254.82
2016,1,31,10,0,448.0,149.0,5.8,11.0,343.0,354.51,291.88
2016,1,31,10,15,659.5,112.5,5.95,11.0,421.5,442.6,366.51
2016,1,31,10,30,871.0,76.0,6.1,11.0,500.0,541.99,450.36
2016,1,31,10,45,887.5,76.0,6.35,11.5,527.0,581.16,483.54
2016,1,31,11,0,904.0,76.0,6.6,12.0,554.0,619.84,515.81
2016,1,31,11,15,911.5,77.0,6.85,12.0,572.5,652.18,543.44
2016,1,31,11,30,919.0,78.0,7.1,12.0,591.0,681.99,568.75
2016,1,31,11,45,924.0,78.5,7.35,12.0,601.5,706.9,589.57
2016,1,31,12,0,929.0,79.0,7.6,12.0,612.0,728.85,607.21
2016,1,31,12,15,930.0,79.0,7.85,12.0,614.5,744.35,619.88
2016,1,31,12,30,931.0,79.0,8.1,12.0,617.0,756.57,630.1
2016,1,31,12,45,922.5,81.0,8.4,12.0,610.0,760.81,634.27
2016,1,31,13,0,914.0,83.0,8.7,12.0,603.0,761.6,635.85
2016,1,31,13,15,908.0,82.5,8.9,11.5,589.0,758.03,635.05
2016,1,31,13,30,902.0,82.0,9.1,11.0,575.0,751.14,631.7
2016,1,31,13,45,883.0,84.0,9.35,11.0,551.5,738.74,622.94
2016,1,31,14,0,864.0,86.0,9.6,11.0,528.0,719.27,608.52
2016,1,31,14,15,850.0,84.0,9.65,11.0,499.5,696.03,590.69
2016,1,31,14,30,836.0,82.0,9.7,11.0,471.0,670.17,570.64
2016,1,31,14,45,804.0,82.5,9.75,11.0,434.5,632.9,539.87
2016,1,31,15,0,772.0,83.0,9.8,11.0,398.0,594.21,507.48
2016,1,31,15,15,742.5,79.5,9.8,11.0,358.5,554.42,473.62
2016,1,31,15,30,713.0,76.0,9.8,11.0,319.0,511.31,436.34
2016,1,31,15,45,660.5,73.0,9.8,11.0,274.5,456.01,387.89
2016,1,31,16,0,608.0,70.0,9.8,11.0,230.0,402.3,339.79
2016,1,31,16,15,541.5,62.5,9.8,10.5,185.5,339.19,283.37
2016,1,31,16,30,475.0,55.0,9.8,10.0,141.0,279.9,229.1
2016,1,31,16,45,368.0,44.5,9.85,10.0,99.0,206.56,162.45
2016,1,31,17,0,261.0,34.0,9.9,10.0,57.0,143.38,99.67
2016,1,31,17,15,130.5,17.0,9.95,10.0,28.5,64.44,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
