Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,15,130.5,7.5,6.9,9.0,12.5,7.37,0.0
2016,2,1,7,30,261.0,15.0,7.0,9.0,25.0,14.74,0.0
2016,2,1,7,45,401.5,24.0,7.1,9.5,65.0,20.34,10.34
2016,2,1,8,0,542.0,33.0,7.2,10.0,105.0,60.24,27.5
2016,2,1,8,15,616.5,39.0,7.25,10.0,151.0,104.84,56.98
2016,2,1,8,30,691.0,45.0,7.3,10.0,197.0,156.96,98.77
2016,2,1,8,45,738.0,48.5,7.35,10.5,243.0,207.73,144.1
2016,2,1,9,0,785.0,52.0,7.4,11.0,289.0,262.27,194.24
2016,2,1,9,15,815.0,55.0,7.3,11.0,332.0,314.31,243.45
2016,2,1,9,30,845.0,58.0,7.2,11.0,375.0,367.9,293.49
2016,2,1,9,45,853.5,64.0,7.1,11.5,411.0,416.42,338.07
2016,2,1,10,0,862.0,70.0,7.0,12.0,447.0,464.0,380.55
2016,2,1,10,15,877.0,72.0,6.85,12.0,479.0,508.51,420.07
2016,2,1,10,30,892.0,74.0,6.7,12.0,511.0,552.26,457.99
2016,2,1,10,45,897.0,77.0,6.6,12.0,535.5,590.01,490.26
2016,2,1,11,0,902.0,80.0,6.5,12.0,560.0,625.45,519.98
2016,2,1,11,15,908.5,81.0,6.4,12.0,577.5,657.23,546.25
2016,2,1,11,30,915.0,82.0,6.3,12.0,595.0,686.43,570.03
2016,2,1,11,45,910.5,85.5,6.2,12.0,603.5,708.22,587.27
2016,2,1,12,0,906.0,89.0,6.1,12.0,612.0,726.73,601.07
2016,2,1,12,15,906.0,89.0,6.0,12.0,614.0,741.31,611.86
2016,2,1,12,30,906.0,89.0,5.9,12.0,616.0,752.65,620.22
2016,2,1,12,45,904.5,88.0,5.8,12.5,610.5,758.51,623.28
2016,2,1,13,0,903.0,87.0,5.7,13.0,605.0,761.04,623.9
2016,2,1,13,15,819.0,101.5,5.7,13.0,562.5,721.27,593.58
2016,2,1,13,30,735.0,116.0,5.7,13.0,520.0,677.16,559.89
2016,2,1,13,45,807.5,98.5,5.7,13.0,527.5,703.54,581.36
2016,2,1,14,0,880.0,81.0,5.7,13.0,535.0,727.88,601.0
2016,2,1,14,15,866.0,79.0,5.65,12.5,506.5,704.37,584.4
2016,2,1,14,30,852.0,77.0,5.6,12.0,478.0,678.18,565.8
2016,2,1,14,45,838.0,73.5,5.6,12.0,444.0,647.79,542.28
2016,2,1,15,0,824.0,70.0,5.6,12.0,410.0,615.16,516.08
2016,2,1,15,15,797.0,67.0,5.35,12.0,370.0,573.17,481.07
2016,2,1,15,30,770.0,64.0,5.1,12.0,330.0,530.19,444.6
2016,2,1,15,45,732.0,60.0,4.95,12.0,286.0,479.4,401.16
2016,2,1,16,0,694.0,56.0,4.8,12.0,242.0,429.09,356.98
2016,2,1,16,15,635.5,50.5,4.65,11.5,196.5,368.36,303.66
2016,2,1,16,30,577.0,45.0,4.5,11.0,151.0,313.9,254.02
2016,2,1,16,45,480.5,37.0,4.4,11.0,108.0,242.87,189.65
2016,2,1,17,0,384.0,29.0,4.3,11.0,65.0,179.83,126.58
2016,2,1,17,15,192.0,14.5,4.3,10.5,32.5,81.3,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,3.6,10.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,3.6,10.0,11.0,10.61,0.0
2016,2,2,7,45,0.0,28.0,3.65,10.5,28.0,26.54,15.55
2016,2,2,8,0,0.0,45.0,3.7,11.0,45.0,42.57,29.95
2016,2,2,8,15,11.0,64.0,3.65,11.0,66.5,61.93,46.59
2016,2,2,8,30,22.0,83.0,3.6,11.0,88.0,82.45,64.08
2016,2,2,8,45,30.5,101.0,3.6,11.0,109.5,103.26,81.9
2016,2,2,9,0,39.0,119.0,3.6,11.0,131.0,125.08,100.51
2016,2,2,9,15,45.5,136.0,3.5,11.0,152.0,146.25,118.5
2016,2,2,9,30,52.0,153.0,3.4,11.0,173.0,168.11,136.92
2016,2,2,9,45,26.0,138.5,3.3,11.0,148.5,146.21,118.82
2016,2,2,10,0,0.0,124.0,3.2,11.0,124.0,120.3,96.97
2016,2,2,10,15,188.5,157.5,3.05,11.0,251.0,253.76,208.94
2016,2,2,10,30,377.0,191.0,2.9,11.0,378.0,396.53,325.61
2016,2,2,10,45,414.0,193.5,2.8,11.0,408.0,438.77,359.46
2016,2,2,11,0,451.0,196.0,2.7,11.0,438.0,478.76,391.59
2016,2,2,11,15,652.0,145.0,2.65,11.0,507.5,569.55,465.56
2016,2,2,11,30,853.0,94.0,2.6,11.0,577.0,664.04,540.79
2016,2,2,11,45,865.5,92.0,2.6,11.5,589.0,690.42,559.86
2016,2,2,12,0,878.0,90.0,2.6,12.0,601.0,714.27,576.42
2016,2,2,12,15,687.5,149.5,2.7,12.0,550.5,659.71,533.49
2016,2,2,12,30,497.0,209.0,2.8,12.0,500.0,592.29,479.53
2016,2,2,12,45,503.0,205.0,2.95,12.0,497.5,598.12,485.47
2016,2,2,13,0,509.0,201.0,3.1,12.0,495.0,602.06,489.46
2016,2,2,13,15,327.0,228.0,3.15,12.0,415.5,491.85,401.14
2016,2,2,13,30,145.0,255.0,3.2,12.0,336.0,381.53,310.67
2016,2,2,13,45,360.0,204.5,3.25,12.5,394.5,489.4,401.61
2016,2,2,14,0,575.0,154.0,3.3,13.0,453.0,593.11,485.75
2016,2,2,14,15,714.0,113.5,3.3,13.0,465.0,642.44,526.02
2016,2,2,14,30,853.0,73.0,3.3,13.0,477.0,677.14,554.28
2016,2,2,14,45,837.0,70.0,3.3,13.0,443.0,645.92,530.87
2016,2,2,15,0,821.0,67.0,3.3,13.0,409.0,612.55,504.98
2016,2,2,15,15,795.0,64.5,3.2,12.5,369.5,571.75,473.18
2016,2,2,15,30,769.0,62.0,3.1,12.0,330.0,529.91,439.69
2016,2,2,15,45,730.5,58.5,3.05,12.0,286.5,479.34,397.54
2016,2,2,16,0,692.0,55.0,3.0,12.0,243.0,429.28,354.59
2016,2,2,16,15,634.5,49.5,2.95,11.5,198.0,368.93,302.56
2016,2,2,16,30,577.0,44.0,2.9,11.0,153.0,311.49,251.33
2016,2,2,16,45,481.5,36.5,2.85,11.0,110.0,244.12,190.6
2016,2,2,17,0,386.0,29.0,2.8,11.0,67.0,181.64,129.65
2016,2,2,17,15,193.0,14.5,2.85,11.0,33.5,82.7,0.0
2016,2,2,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.5,2.8,8.5,6.5,6.39,0.0
2016,2,3,7,30,0.0,13.0,2.9,9.0,13.0,12.55,0.0
2016,2,3,7,45,14.5,31.0,3.05,9.5,33.0,28.66,17.69
2016,2,3,8,0,29.0,49.0,3.2,10.0,53.0,47.33,33.17
2016,2,3,8,15,42.0,68.0,3.2,10.0,76.5,68.68,51.2
2016,2,3,8,30,55.0,87.0,3.2,10.0,100.0,91.7,70.82
2016,2,3,8,45,63.0,106.0,3.25,10.5,123.5,115.14,90.95
2016,2,3,9,0,71.0,125.0,3.3,11.0,147.0,139.52,111.76
2016,2,3,9,15,77.5,142.0,3.3,11.0,169.0,162.35,131.34
2016,2,3,9,30,84.0,159.0,3.3,11.0,191.0,185.81,151.27
2016,2,3,9,45,124.5,176.0,3.3,11.5,229.0,225.69,184.09
2016,2,3,10,0,165.0,193.0,3.3,12.0,267.0,267.67,218.47
2016,2,3,10,15,243.0,198.5,3.2,12.0,315.5,322.73,263.8
2016,2,3,10,30,321.0,204.0,3.1,12.0,364.0,380.84,311.34
2016,2,3,10,45,446.0,183.0,3.05,12.5,417.5,447.48,365.35
2016,2,3,11,0,571.0,162.0,3.0,13.0,471.0,517.25,421.13
2016,2,3,11,15,515.5,186.0,3.0,13.0,471.5,525.44,426.79
2016,2,3,11,30,460.0,210.0,3.0,13.0,472.0,529.06,428.87
2016,2,3,11,45,272.5,237.5,3.0,13.0,393.5,437.23,354.52
2016,2,3,12,0,85.0,265.0,3.0,13.0,315.0,330.39,266.46
2016,2,3,12,15,57.5,250.5,3.0,13.0,284.5,297.47,240.02
2016,2,3,12,30,30.0,236.0,3.0,13.0,254.0,263.52,212.22
2016,2,3,12,45,137.0,249.5,3.05,13.0,329.5,364.94,296.34
2016,2,3,13,0,244.0,263.0,3.1,13.0,405.0,460.78,373.9
2016,2,3,13,15,267.0,253.0,3.1,13.0,405.0,476.25,386.3
2016,2,3,13,30,290.0,243.0,3.1,13.0,405.0,482.97,392.43
2016,2,3,13,45,165.0,229.0,3.15,13.0,320.5,367.74,299.69
2016,2,3,14,0,40.0,215.0,3.2,13.0,236.0,254.01,205.89
2016,2,3,14,15,48.0,207.5,3.15,13.0,231.5,252.18,205.25
2016,2,3,14,30,56.0,200.0,3.1,13.0,227.0,250.05,204.06
2016,2,3,14,45,41.0,181.0,3.1,13.0,200.5,218.85,178.54
2016,2,3,15,0,26.0,162.0,3.1,13.0,174.0,181.29,147.62
2016,2,3,15,15,21.5,147.0,3.05,12.5,156.5,162.8,132.72
2016,2,3,15,30,17.0,132.0,3.0,12.0,139.0,144.54,117.77
2016,2,3,15,45,11.5,115.5,3.0,12.0,120.0,124.3,100.72
2016,2,3,16,0,6.0,99.0,3.0,12.0,101.0,104.41,83.76
2016,2,3,16,15,3.0,81.0,2.95,12.0,82.0,84.32,66.46
2016,2,3,16,30,0.0,63.0,2.9,12.0,63.0,64.35,49.07
2016,2,3,16,45,0.0,45.0,2.9,12.0,45.0,45.56,32.57
2016,2,3,17,0,0.0,27.0,2.9,12.0,27.0,26.33,15.34
2016,2,3,17,15,0.0,13.5,2.9,12.0,13.5,13.03,0.0
2016,2,3,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,7,15,89.0,9.0,3.6,10.0,13.5,8.85,0.0
2016,2,4,7,30,178.0,18.0,3.7,10.0,27.0,14.21,0.0
2016,2,4,7,45,303.5,29.5,3.8,10.0,64.5,25.46,15.32
2016,2,4,8,0,429.0,41.0,3.9,10.0,102.0,62.57,32.45
2016,2,4,8,15,504.5,48.5,3.85,10.0,146.0,103.45,60.52
2016,2,4,8,30,580.0,56.0,3.8,10.0,190.0,152.07,99.55
2016,2,4,8,45,628.0,61.5,3.75,10.5,234.0,199.97,141.72
2016,2,4,9,0,676.0,67.0,3.7,11.0,278.0,251.96,188.42
2016,2,4,9,15,709.0,71.0,3.7,11.0,319.5,301.33,233.82
2016,2,4,9,30,742.0,75.0,3.7,11.0,361.0,353.09,280.69
2016,2,4,9,45,765.0,78.5,3.7,11.5,398.0,401.02,323.14
2016,2,4,10,0,788.0,82.0,3.7,12.0,435.0,449.24,364.7
2016,2,4,10,15,804.5,84.0,3.65,12.0,466.5,492.66,402.03
2016,2,4,10,30,821.0,86.0,3.6,12.0,498.0,535.23,437.77
2016,2,4,10,45,832.5,87.5,3.6,12.5,523.0,573.31,468.45
2016,2,4,11,0,844.0,89.0,3.6,13.0,548.0,609.68,497.06
2016,2,4,11,15,851.5,90.5,3.5,13.0,566.0,641.59,522.23
2016,2,4,11,30,859.0,92.0,3.4,13.0,584.0,671.15,545.14
2016,2,4,11,45,862.0,93.0,3.35,13.0,594.0,694.6,563.16
2016,2,4,12,0,865.0,94.0,3.3,13.0,604.0,715.19,578.02
2016,2,4,12,15,866.0,94.0,3.15,13.0,606.5,730.3,588.36
2016,2,4,12,30,867.0,94.0,3.0,13.0,609.0,742.29,596.43
2016,2,4,12,45,866.5,93.0,2.9,13.5,604.0,748.91,599.73
2016,2,4,13,0,866.0,92.0,2.8,14.0,599.0,752.3,600.77
2016,2,4,13,15,860.5,91.5,2.65,14.0,585.5,749.29,598.07
2016,2,4,13,30,855.0,91.0,2.5,14.0,572.0,743.07,593.15
2016,2,4,13,45,842.0,91.0,2.45,14.0,550.5,728.78,583.04
2016,2,4,14,0,829.0,91.0,2.4,14.0,529.0,711.58,570.93
2016,2,4,14,15,694.0,117.0,2.3,14.0,471.0,637.17,514.68
2016,2,4,14,30,559.0,143.0,2.2,14.0,413.0,557.7,452.64
2016,2,4,14,45,485.5,146.5,2.15,14.0,369.0,501.75,409.11
2016,2,4,15,0,412.0,150.0,2.1,14.0,325.0,447.37,365.95
2016,2,4,15,15,411.5,134.5,2.05,14.0,295.5,419.1,344.02
2016,2,4,15,30,411.0,119.0,2.0,14.0,266.0,389.38,320.26
2016,2,4,15,45,383.5,108.5,2.0,14.0,231.5,349.13,287.2
2016,2,4,16,0,356.0,98.0,2.0,14.0,197.0,309.71,254.03
2016,2,4,16,15,439.0,75.0,2.0,13.5,175.5,309.44,252.29
2016,2,4,16,30,522.0,52.0,2.0,13.0,154.0,303.48,243.48
2016,2,4,16,45,433.5,42.5,2.05,13.0,112.0,235.11,183.15
2016,2,4,17,0,345.0,33.0,2.1,13.0,70.0,174.02,126.33
2016,2,4,17,15,172.5,16.5,2.2,12.5,35.0,81.42,17.9
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,10.0,3.15,9.0,14.5,9.83,0.0
2016,2,5,7,30,190.0,20.0,3.2,9.0,29.0,16.05,0.0
2016,2,5,7,45,316.0,31.5,3.3,9.5,68.0,28.11,14.7
2016,2,5,8,0,442.0,43.0,3.4,10.0,107.0,66.22,34.86
2016,2,5,8,15,518.0,51.0,3.35,10.0,152.5,108.55,64.23
2016,2,5,8,30,594.0,59.0,3.3,10.0,198.0,158.7,104.65
2016,2,5,8,45,641.5,65.0,3.3,10.5,243.0,207.9,147.99
2016,2,5,9,0,689.0,71.0,3.3,11.0,288.0,261.14,195.73
2016,2,5,9,15,723.0,75.0,3.25,11.5,330.5,311.66,241.49
2016,2,5,9,30,757.0,79.0,3.2,12.0,373.0,364.65,288.51
2016,2,5,9,45,640.5,109.0,3.15,12.5,374.5,381.38,306.4
2016,2,5,10,0,524.0,139.0,3.1,13.0,376.0,385.26,311.95
2016,2,5,10,15,686.5,112.5,2.85,13.0,446.0,465.0,377.25
2016,2,5,10,30,849.0,86.0,2.6,13.0,516.0,552.77,447.45
2016,2,5,10,45,859.0,88.5,2.4,13.5,541.5,592.11,477.34
2016,2,5,11,0,869.0,91.0,2.2,14.0,567.0,629.58,505.02
2016,2,5,11,15,876.0,92.0,2.0,14.0,585.0,661.46,528.56
2016,2,5,11,30,883.0,93.0,1.8,14.0,603.0,690.87,549.54
2016,2,5,11,45,881.0,95.5,1.6,14.5,612.0,713.12,563.24
2016,2,5,12,0,879.0,98.0,1.4,15.0,621.0,732.25,573.59
2016,2,5,12,15,879.0,98.5,1.2,15.0,623.0,747.47,581.91
2016,2,5,12,30,879.0,99.0,1.0,15.0,625.0,759.51,587.71
2016,2,5,12,45,875.5,99.0,0.8,15.0,619.0,765.17,588.83
2016,2,5,13,0,872.0,99.0,0.6,15.0,613.0,767.54,587.52
2016,2,5,13,15,866.5,97.5,0.8,15.0,599.0,763.46,588.17
2016,2,5,13,30,861.0,96.0,1.0,15.0,585.0,756.12,586.44
2016,2,5,13,45,860.0,92.0,1.25,15.0,565.0,746.1,583.16
2016,2,5,14,0,859.0,88.0,1.5,15.0,545.0,732.86,577.19
2016,2,5,14,15,846.5,86.0,1.6,15.0,517.0,710.55,563.01
2016,2,5,14,30,834.0,84.0,1.7,15.0,489.0,685.56,546.77
2016,2,5,14,45,821.0,80.0,1.85,15.0,455.5,655.45,526.64
2016,2,5,15,0,808.0,76.0,2.0,15.0,422.0,623.07,503.46
2016,2,5,15,15,783.5,73.0,1.9,15.0,383.0,582.63,472.02
2016,2,5,15,30,759.0,70.0,1.8,15.0,344.0,541.05,439.04
2016,2,5,15,45,719.0,66.5,1.75,15.0,300.0,489.43,397.58
2016,2,5,16,0,679.0,63.0,1.7,15.0,256.0,441.29,357.6
2016,2,5,16,15,622.5,57.0,1.7,14.5,210.0,380.85,307.41
2016,2,5,16,30,566.0,51.0,1.7,14.0,164.0,323.38,257.89
2016,2,5,16,45,464.5,43.0,1.7,14.0,119.5,249.31,193.64
2016,2,5,17,0,363.0,35.0,1.7,14.0,75.0,183.43,133.84
2016,2,5,17,15,181.5,17.5,1.75,13.5,37.5,86.55,28.6
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,111.0,10.0,3.55,9.0,16.0,9.83,0.0
2016,2,6,7,30,222.0,20.0,3.7,9.0,32.0,15.86,0.0
2016,2,6,7,45,338.0,31.0,3.85,9.5,70.5,28.49,14.55
2016,2,6,8,0,454.0,42.0,4.0,10.0,109.0,66.98,34.86
2016,2,6,8,15,526.0,49.5,3.9,10.0,153.5,109.23,64.47
2016,2,6,8,30,598.0,57.0,3.8,10.0,198.0,158.85,104.82
2016,2,6,8,45,648.5,61.5,3.7,10.5,243.0,207.64,147.87
2016,2,6,9,0,699.0,66.0,3.6,11.0,288.0,261.6,196.27
2016,2,6,9,15,730.0,69.5,3.5,11.5,330.0,311.06,241.36
2016,2,6,9,30,761.0,73.0,3.4,12.0,372.0,362.16,286.99
2016,2,6,9,45,787.0,74.5,3.35,12.5,409.5,410.41,329.36
2016,2,6,10,0,813.0,76.0,3.3,13.0,447.0,459.14,370.94
2016,2,6,10,15,828.0,78.0,3.1,13.0,478.5,502.97,407.94
2016,2,6,10,30,843.0,80.0,2.9,13.0,510.0,545.79,443.02
2016,2,6,10,45,856.0,80.5,2.75,13.5,535.5,584.57,473.31
2016,2,6,11,0,869.0,81.0,2.6,14.0,561.0,619.96,500.12
2016,2,6,11,15,875.5,82.0,2.5,14.0,578.5,651.17,524.12
2016,2,6,11,30,882.0,83.0,2.4,14.0,596.0,679.91,545.76
2016,2,6,11,45,887.0,82.5,2.35,14.5,606.5,703.35,561.34
2016,2,6,12,0,892.0,82.0,2.3,15.0,617.0,723.92,574.61
2016,2,6,12,15,892.5,82.0,2.4,15.0,619.0,738.81,585.78
2016,2,6,12,30,893.0,82.0,2.5,15.0,621.0,750.49,594.79
2016,2,6,12,45,890.0,82.0,2.6,15.5,615.0,756.33,598.57
2016,2,6,13,0,887.0,82.0,2.7,16.0,609.0,758.85,600.09
2016,2,6,13,15,882.0,81.5,2.7,16.0,596.0,756.01,598.41
2016,2,6,13,30,877.0,81.0,2.7,16.0,583.0,749.91,594.53
2016,2,6,13,45,869.0,79.5,2.75,16.0,562.0,737.27,586.27
2016,2,6,14,0,861.0,78.0,2.8,16.0,541.0,721.56,575.86
2016,2,6,14,15,783.0,91.0,2.8,16.0,495.5,673.76,541.33
2016,2,6,14,30,705.0,104.0,2.8,16.0,450.0,623.69,504.05
2016,2,6,14,45,569.5,126.5,2.8,16.0,394.0,542.94,440.89
2016,2,6,15,0,434.0,149.0,2.8,16.0,338.0,463.35,377.54
2016,2,6,15,15,500.5,122.5,2.65,16.0,320.5,463.72,379.08
2016,2,6,15,30,567.0,96.0,2.5,16.0,303.0,461.75,377.62
2016,2,6,15,45,625.0,76.5,2.35,16.0,278.5,453.41,370.1
2016,2,6,16,0,683.0,57.0,2.2,16.0,254.0,436.11,354.42
2016,2,6,16,15,629.5,52.0,2.15,15.5,209.0,377.73,305.37
2016,2,6,16,30,576.0,47.0,2.1,15.0,164.0,324.89,259.29
2016,2,6,16,45,490.0,39.5,2.05,14.5,120.5,256.88,199.99
2016,2,6,17,0,404.0,32.0,2.0,14.0,77.0,195.84,144.1
2016,2,6,17,15,202.0,16.0,1.95,14.0,38.5,91.96,38.15
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,7,15,148.5,9.5,3.2,12.0,18.0,9.34,0.0
2016,2,7,7,30,297.0,19.0,3.4,12.0,36.0,14.73,0.0
2016,2,7,7,45,420.5,27.5,3.6,12.5,77.0,28.63,13.32
2016,2,7,8,0,544.0,36.0,3.8,13.0,118.0,69.89,33.44
2016,2,7,8,15,611.5,41.5,3.9,13.0,164.0,114.57,64.49
2016,2,7,8,30,679.0,47.0,4.0,13.0,210.0,166.06,106.48
2016,2,7,8,45,724.0,50.5,4.15,13.5,256.0,216.8,151.51
2016,2,7,9,0,769.0,54.0,4.3,14.0,302.0,271.15,200.63
2016,2,7,9,15,798.5,57.0,4.2,14.0,345.0,323.12,248.38
2016,2,7,9,30,828.0,60.0,4.1,14.0,388.0,376.71,296.67
2016,2,7,9,45,845.5,63.0,4.05,14.5,425.5,425.67,339.78
2016,2,7,10,0,863.0,66.0,4.0,15.0,463.0,474.23,381.28
2016,2,7,10,15,877.5,67.5,3.8,15.0,495.5,519.02,419.12
2016,2,7,10,30,892.0,69.0,3.6,15.0,528.0,562.61,454.91
2016,2,7,10,45,900.5,71.0,3.45,15.5,553.5,601.76,485.5
2016,2,7,11,0,909.0,73.0,3.3,16.0,579.0,638.81,513.55
2016,2,7,11,15,915.5,74.0,3.2,16.0,597.5,671.2,538.52
2016,2,7,11,30,922.0,75.0,3.1,16.0,616.0,700.98,560.54
2016,2,7,11,45,925.0,76.0,3.05,16.5,626.5,725.56,576.81
2016,2,7,12,0,928.0,77.0,3.0,17.0,637.0,747.09,590.78
2016,2,7,12,15,929.0,77.0,2.95,17.0,639.0,762.89,601.71
2016,2,7,12,30,930.0,77.0,2.9,17.0,641.0,775.37,610.35
2016,2,7,12,45,931.0,75.5,2.9,17.0,636.0,782.81,615.74
2016,2,7,13,0,932.0,74.0,2.9,17.0,631.0,786.8,618.83
2016,2,7,13,15,927.5,73.5,2.9,17.0,617.5,784.32,617.42
2016,2,7,13,30,923.0,73.0,2.9,17.0,604.0,778.4,613.72
2016,2,7,13,45,914.0,72.5,2.95,17.5,583.0,765.77,604.42
2016,2,7,14,0,905.0,72.0,3.0,18.0,562.0,749.94,592.94
2016,2,7,14,15,893.5,70.5,2.95,18.0,533.5,728.09,577.74
2016,2,7,14,30,882.0,69.0,2.9,18.0,505.0,703.41,560.48
2016,2,7,14,45,865.0,67.0,2.9,18.0,470.5,671.77,538.21
2016,2,7,15,0,848.0,65.0,2.9,18.0,436.0,637.95,513.96
2016,2,7,15,15,824.0,62.5,2.7,17.5,396.0,601.27,485.92
2016,2,7,15,30,800.0,60.0,2.5,17.0,356.0,559.19,453.15
2016,2,7,15,45,766.5,57.0,2.35,17.0,312.0,510.22,413.5
2016,2,7,16,0,733.0,54.0,2.2,17.0,268.0,461.34,372.82
2016,2,7,16,15,682.0,49.0,2.15,16.5,221.5,402.06,323.6
2016,2,7,16,30,631.0,44.0,2.1,16.0,175.0,345.12,274.5
2016,2,7,16,45,548.0,37.5,2.05,16.0,130.0,276.46,214.34
2016,2,7,17,0,465.0,31.0,2.0,16.0,85.0,214.0,157.16
2016,2,7,17,15,312.0,20.5,2.0,16.0,49.0,132.98,64.97
2016,2,7,17,30,159.0,10.0,2.0,16.0,13.0,51.24,0.0
2016,2,7,17,45,79.5,5.0,2.0,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,119.0,11.0,4.5,12.5,18.0,10.81,0.0
2016,2,8,7,30,238.0,22.0,4.6,13.0,36.0,17.48,1.46
2016,2,8,7,45,358.5,32.5,4.75,13.5,76.5,31.7,15.85
2016,2,8,8,0,479.0,43.0,4.9,14.0,117.0,71.76,36.92
2016,2,8,8,15,552.5,50.0,4.8,14.0,163.5,115.53,67.64
2016,2,8,8,30,626.0,57.0,4.7,14.0,210.0,166.82,109.19
2016,2,8,8,45,671.0,62.5,4.6,14.5,255.5,217.15,153.49
2016,2,8,9,0,716.0,68.0,4.5,15.0,301.0,272.11,202.48
2016,2,8,9,15,748.0,71.5,4.35,15.0,344.0,323.05,248.73
2016,2,8,9,30,780.0,75.0,4.2,15.0,387.0,375.69,295.64
2016,2,8,9,45,818.5,73.0,4.05,15.5,428.0,426.87,339.79
2016,2,8,10,0,857.0,71.0,3.9,16.0,469.0,479.49,383.96
2016,2,8,10,15,871.5,73.0,3.8,16.0,501.5,524.37,421.73
2016,2,8,10,30,886.0,75.0,3.7,16.0,534.0,568.39,457.83
2016,2,8,10,45,897.5,75.5,3.6,16.5,560.0,607.64,488.49
2016,2,8,11,0,909.0,76.0,3.5,17.0,586.0,644.96,516.84
2016,2,8,11,15,915.5,77.0,3.4,17.5,604.0,677.44,540.78
2016,2,8,11,30,922.0,78.0,3.3,18.0,622.0,707.31,561.65
2016,2,8,11,45,926.0,78.0,3.2,18.5,632.5,731.57,577.35
2016,2,8,12,0,930.0,78.0,3.1,19.0,643.0,752.8,590.75
2016,2,8,12,15,930.5,78.0,3.0,19.0,645.5,768.31,601.13
2016,2,8,12,30,931.0,78.0,2.9,19.0,648.0,780.48,609.19
2016,2,8,12,45,931.0,77.0,2.8,19.0,642.5,787.77,613.84
2016,2,8,13,0,931.0,76.0,2.7,19.0,637.0,791.6,616.17
2016,2,8,13,15,926.0,75.5,2.65,19.0,623.5,788.75,614.2
2016,2,8,13,30,921.0,75.0,2.6,19.0,610.0,782.46,609.97
2016,2,8,13,45,912.0,74.5,2.55,19.5,588.5,769.82,600.21
2016,2,8,14,0,903.0,74.0,2.5,20.0,567.0,753.99,588.34
2016,2,8,14,15,891.5,72.5,2.4,20.0,538.5,732.13,573.06
2016,2,8,14,30,880.0,71.0,2.3,20.0,510.0,707.45,555.79
2016,2,8,14,45,862.5,69.5,2.25,20.0,475.5,676.02,533.86
2016,2,8,15,0,845.0,68.0,2.2,20.0,441.0,646.63,513.04
2016,2,8,15,15,821.5,65.5,2.05,19.5,401.0,606.09,482.9
2016,2,8,15,30,798.0,63.0,1.9,19.0,361.0,564.26,451.08
2016,2,8,15,45,763.5,59.5,1.75,19.0,316.5,514.04,411.15
2016,2,8,16,0,729.0,56.0,1.6,19.0,272.0,463.97,370.27
2016,2,8,16,15,678.0,51.5,1.6,18.5,225.5,405.19,322.5
2016,2,8,16,30,627.0,47.0,1.6,18.0,179.0,348.68,274.71
2016,2,8,16,45,543.5,40.0,1.65,18.0,133.5,279.03,214.84
2016,2,8,17,0,460.0,33.0,1.7,18.0,88.0,219.44,160.94
2016,2,8,17,15,306.0,22.0,1.7,18.0,51.5,134.58,71.9
2016,2,8,17,30,152.0,11.0,1.7,18.0,15.0,50.81,0.0
2016,2,8,17,45,76.0,5.5,1.75,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,137.5,11.0,3.2,12.5,20.0,10.81,0.0
2016,2,9,7,30,275.0,22.0,3.4,13.0,40.0,17.29,3.04
2016,2,9,7,45,392.5,32.0,3.6,13.5,81.5,32.66,15.73
2016,2,9,8,0,510.0,42.0,3.8,14.0,123.0,74.23,37.61
2016,2,9,8,15,581.0,49.0,3.85,14.0,170.0,119.62,69.8
2016,2,9,8,30,652.0,56.0,3.9,14.0,217.0,172.23,112.7
2016,2,9,8,45,668.5,63.0,3.95,14.5,256.5,218.84,155.05
2016,2,9,9,0,685.0,70.0,4.0,15.0,296.0,266.25,198.57
2016,2,9,9,15,732.5,67.0,3.75,15.0,337.5,315.44,242.82
2016,2,9,9,30,780.0,64.0,3.5,15.0,379.0,366.83,288.35
2016,2,9,9,45,694.5,93.5,3.25,15.5,394.0,396.34,315.59
2016,2,9,10,0,609.0,123.0,3.0,16.0,409.0,417.3,334.04
2016,2,9,10,15,638.5,124.0,2.7,16.0,441.5,460.19,369.12
2016,2,9,10,30,668.0,125.0,2.4,16.0,474.0,503.67,403.56
2016,2,9,10,45,691.0,125.5,2.15,16.5,501.5,543.07,433.19
2016,2,9,11,0,714.0,126.0,1.9,17.0,529.0,581.92,461.36
2016,2,9,11,15,815.0,105.5,1.75,17.5,579.0,647.54,509.8
2016,2,9,11,30,916.0,85.0,1.6,18.0,629.0,713.9,556.66
2016,2,9,11,45,917.0,86.0,1.45,18.5,639.0,737.12,569.64
2016,2,9,12,0,918.0,87.0,1.3,19.0,649.0,757.21,580.55
2016,2,9,12,15,918.5,87.5,1.2,19.0,651.0,773.18,590.09
2016,2,9,12,30,919.0,88.0,1.1,19.0,653.0,785.85,597.35
2016,2,9,12,45,919.5,86.5,1.05,19.0,648.0,792.95,601.51
2016,2,9,13,0,920.0,85.0,1.0,19.0,643.0,796.64,603.51
2016,2,9,13,15,728.0,139.0,1.05,19.0,574.5,718.78,550.83
2016,2,9,13,30,536.0,193.0,1.1,19.0,506.0,627.79,484.8
2016,2,9,13,45,396.0,218.0,1.2,19.0,445.0,539.5,420.49
2016,2,9,14,0,256.0,243.0,1.3,19.0,384.0,461.46,361.29
2016,2,9,14,15,266.0,228.5,1.35,18.5,368.5,450.48,355.37
2016,2,9,14,30,276.0,214.0,1.4,18.0,353.0,438.1,347.77
2016,2,9,14,45,239.5,202.5,1.5,18.0,317.5,395.72,315.65
2016,2,9,15,0,203.0,191.0,1.6,18.0,282.0,346.15,277.63
2016,2,9,15,15,287.0,163.0,1.5,17.5,278.5,371.07,299.47
2016,2,9,15,30,371.0,135.0,1.4,17.0,275.0,390.03,315.57
2016,2,9,15,45,347.0,122.5,1.35,17.0,241.0,350.36,283.56
2016,2,9,16,0,323.0,110.0,1.3,17.0,207.0,303.93,245.94
2016,2,9,16,15,296.5,94.5,1.25,16.5,172.0,261.45,210.92
2016,2,9,16,30,270.0,79.0,1.2,16.0,137.0,227.1,181.32
2016,2,9,16,45,232.0,61.5,1.15,16.0,102.5,180.26,140.6
2016,2,9,17,0,194.0,44.0,1.1,16.0,68.0,136.36,101.41
2016,2,9,17,15,97.0,28.0,1.1,15.5,40.0,71.07,39.88
2016,2,9,17,30,0.0,12.0,1.1,15.0,12.0,11.8,0.0
2016,2,9,17,45,0.0,6.0,1.15,15.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,121.5,12.0,2.0,13.0,20.0,11.8,0.0
2016,2,10,7,30,243.0,24.0,2.0,13.0,40.0,19.06,5.39
2016,2,10,7,45,355.0,35.5,2.0,13.5,81.0,36.19,18.68
2016,2,10,8,0,467.0,47.0,2.0,14.0,122.0,77.01,41.28
2016,2,10,8,15,537.0,54.5,2.0,14.0,168.0,120.61,72.47
2016,2,10,8,30,607.0,62.0,2.0,14.0,214.0,171.41,113.75
2016,2,10,8,45,597.0,71.5,2.0,14.0,245.5,211.9,151.73
2016,2,10,9,0,587.0,81.0,2.0,14.0,277.0,250.57,188.35
2016,2,10,9,15,685.5,72.5,1.85,14.0,330.5,306.36,235.96
2016,2,10,9,30,784.0,64.0,1.7,14.0,384.0,370.71,290.27
2016,2,10,9,45,798.5,74.5,1.6,14.5,426.5,424.68,335.56
2016,2,10,10,0,813.0,85.0,1.5,15.0,469.0,478.19,378.81
2016,2,10,10,15,828.5,87.0,1.5,15.0,501.5,522.77,415.16
2016,2,10,10,30,844.0,89.0,1.5,15.0,534.0,566.37,449.83
2016,2,10,10,45,855.0,90.5,1.55,15.5,559.5,605.52,479.78
2016,2,10,11,0,866.0,92.0,1.6,16.0,585.0,642.85,507.69
2016,2,10,11,15,873.0,93.0,1.65,16.0,603.0,675.01,532.2
2016,2,10,11,30,880.0,94.0,1.7,16.0,621.0,704.69,554.56
2016,2,10,11,45,885.0,94.0,1.8,16.5,632.0,726.41,569.25
2016,2,10,12,0,890.0,94.0,1.9,17.0,643.0,747.79,583.78
2016,2,10,12,15,891.0,94.0,1.9,17.0,645.0,763.22,594.41
2016,2,10,12,30,892.0,94.0,1.9,17.0,647.0,775.45,602.92
2016,2,10,12,45,890.5,93.5,1.95,17.5,642.0,781.98,606.83
2016,2,10,13,0,889.0,93.0,2.0,18.0,637.0,785.19,608.56
2016,2,10,13,15,884.0,92.5,2.0,18.0,623.0,782.39,606.96
2016,2,10,13,30,879.0,92.0,2.0,18.0,609.0,780.67,606.32
2016,2,10,13,45,868.0,91.5,2.0,18.0,587.5,766.91,597.26
2016,2,10,14,0,857.0,91.0,2.0,18.0,566.0,750.09,586.19
2016,2,10,14,15,733.0,114.0,1.95,18.0,506.5,676.94,534.04
2016,2,10,14,30,609.0,137.0,1.9,18.0,447.0,602.06,477.84
2016,2,10,14,45,531.0,145.0,1.9,18.0,402.0,541.36,432.32
2016,2,10,15,0,453.0,153.0,1.9,18.0,357.0,486.32,389.99
2016,2,10,15,15,390.0,148.0,1.8,17.5,312.5,428.69,345.74
2016,2,10,15,30,327.0,143.0,1.7,17.0,268.0,365.6,296.45
2016,2,10,15,45,302.5,130.0,1.6,17.0,235.0,326.88,265.4
2016,2,10,16,0,278.0,117.0,1.5,17.0,202.0,289.09,234.32
2016,2,10,16,15,255.0,99.5,1.5,16.5,167.5,247.68,200.23
2016,2,10,16,30,232.0,82.0,1.5,16.0,133.0,207.46,166.12
2016,2,10,16,45,199.5,64.0,1.55,16.0,100.0,164.04,128.34
2016,2,10,17,0,167.0,46.0,1.6,16.0,67.0,123.0,91.77
2016,2,10,17,15,83.5,29.5,1.6,16.0,40.0,69.55,41.2
2016,2,10,17,30,0.0,13.0,1.6,16.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,1.6,16.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,11,7,15,126.5,12.0,1.85,14.0,21.0,11.8,0.0
2016,2,11,7,30,253.0,24.0,1.9,14.0,42.0,18.84,6.36
2016,2,11,7,45,350.0,36.0,1.95,14.5,82.0,37.41,19.25
2016,2,11,8,0,447.0,48.0,2.0,15.0,122.0,77.58,42.14
2016,2,11,8,15,511.5,56.0,1.8,15.0,166.5,120.05,72.86
2016,2,11,8,30,576.0,64.0,1.6,15.0,211.0,169.16,112.81
2016,2,11,8,45,630.5,65.0,1.45,15.0,254.0,215.33,152.82
2016,2,11,9,0,685.0,66.0,1.3,15.0,297.0,267.13,198.12
2016,2,11,9,15,528.0,108.5,1.1,15.0,300.5,288.69,222.64
2016,2,11,9,30,371.0,151.0,0.9,15.0,304.0,295.9,232.7
2016,2,11,9,45,331.5,174.0,0.75,15.5,320.5,318.27,251.27
2016,2,11,10,0,292.0,197.0,0.6,16.0,337.0,338.23,266.61
2016,2,11,10,15,332.5,204.0,0.6,16.0,373.0,380.07,299.44
2016,2,11,10,30,373.0,211.0,0.6,16.0,409.0,424.28,333.43
2016,2,11,10,45,511.0,180.0,0.6,16.0,465.5,493.93,387.24
2016,2,11,11,0,649.0,149.0,0.6,16.0,522.0,569.65,444.38
2016,2,11,11,15,491.5,204.0,0.6,16.0,491.5,541.3,420.86
2016,2,11,11,30,334.0,259.0,0.6,16.0,461.0,500.31,388.46
2016,2,11,11,45,328.5,267.0,0.6,16.0,468.0,514.31,399.05
2016,2,11,12,0,323.0,275.0,0.6,16.0,475.0,527.03,408.03
2016,2,11,12,15,261.5,284.0,0.6,16.0,447.0,498.07,385.64
2016,2,11,12,30,200.0,293.0,0.6,16.0,419.0,459.5,356.46
2016,2,11,12,45,289.0,274.5,0.65,16.5,454.0,517.89,401.58
2016,2,11,13,0,378.0,256.0,0.7,17.0,489.0,569.01,439.9
2016,2,11,13,15,500.0,211.5,0.65,17.0,512.5,624.13,481.41
2016,2,11,13,30,622.0,167.0,0.6,17.0,536.0,672.36,517.33
2016,2,11,13,45,627.0,158.0,0.6,17.0,519.5,663.55,511.25
2016,2,11,14,0,632.0,149.0,0.6,17.0,503.0,652.12,504.05
2016,2,11,14,15,470.5,181.0,0.65,17.0,437.5,557.51,434.56
2016,2,11,14,30,309.0,213.0,0.7,17.0,372.0,462.18,363.14
