Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,45,216.0,205.5,0.8,17.0,313.0,375.85,298.38
2016,2,11,15,0,123.0,198.0,0.9,17.0,254.0,301.56,240.46
2016,2,11,15,15,394.5,140.0,0.95,17.0,296.5,423.82,341.14
2016,2,11,15,30,666.0,82.0,1.0,17.0,339.0,516.05,413.71
2016,2,11,15,45,598.5,87.0,1.1,17.0,297.0,460.55,369.71
2016,2,11,16,0,531.0,92.0,1.2,17.0,255.0,407.17,327.37
2016,2,11,16,15,478.5,82.5,1.3,16.5,211.0,347.39,279.54
2016,2,11,16,30,426.0,73.0,1.4,16.0,167.0,293.06,234.26
2016,2,11,16,45,353.0,59.5,1.5,15.5,125.0,229.08,179.97
2016,2,11,17,0,280.0,46.0,1.6,15.0,83.0,171.23,129.46
2016,2,11,17,15,140.0,30.5,1.65,15.0,49.0,96.07,60.98
2016,2,11,17,30,0.0,15.0,1.7,15.0,15.0,14.74,0.0
2016,2,11,17,45,0.0,7.5,1.8,15.0,7.5,7.37,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.5,1.65,13.0,22.5,13.27,0.0
2016,2,12,7,30,246.0,27.0,1.7,13.0,45.0,21.61,9.22
2016,2,12,7,45,356.0,38.0,1.8,13.5,86.5,40.38,21.24
2016,2,12,8,0,466.0,49.0,1.9,14.0,128.0,81.26,44.45
2016,2,12,8,15,534.0,56.0,1.8,14.0,173.5,124.52,75.93
2016,2,12,8,30,602.0,63.0,1.7,14.0,219.0,174.78,117.07
2016,2,12,8,45,577.5,76.5,1.65,14.0,249.0,215.39,155.57
2016,2,12,9,0,553.0,90.0,1.6,14.0,279.0,252.73,191.12
2016,2,12,9,15,542.0,106.0,1.55,14.0,311.5,293.91,228.45
2016,2,12,9,30,531.0,122.0,1.5,14.0,344.0,331.72,261.93
2016,2,12,9,45,523.0,138.0,1.5,14.5,373.0,370.13,294.25
2016,2,12,10,0,515.0,154.0,1.5,15.0,402.0,406.79,324.07
2016,2,12,10,15,514.0,166.5,1.6,15.0,428.0,441.84,352.73
2016,2,12,10,30,513.0,179.0,1.7,15.0,454.0,475.57,379.76
2016,2,12,10,45,608.0,156.5,1.8,15.0,497.0,531.87,424.83
2016,2,12,11,0,703.0,134.0,1.9,15.0,540.0,590.5,471.14
2016,2,12,11,15,773.5,118.5,1.95,15.0,578.0,642.07,511.09
2016,2,12,11,30,844.0,103.0,2.0,15.0,616.0,695.74,552.1
2016,2,12,11,45,843.5,105.5,2.15,15.5,625.5,718.42,567.85
2016,2,12,12,0,843.0,108.0,2.3,16.0,635.0,738.15,581.6
2016,2,12,12,15,843.5,108.0,2.35,16.0,637.0,752.9,592.28
2016,2,12,12,30,844.0,108.0,2.4,16.0,639.0,764.57,600.88
2016,2,12,12,45,838.0,109.0,2.5,16.0,632.5,769.22,604.91
2016,2,12,13,0,832.0,110.0,2.6,16.0,626.0,770.64,606.8
2016,2,12,13,15,825.5,109.0,2.65,15.5,612.5,766.29,605.48
2016,2,12,13,30,819.0,108.0,2.7,15.0,599.0,758.8,602.03
2016,2,12,13,45,722.0,130.5,2.75,15.0,552.0,708.15,565.79
2016,2,12,14,0,625.0,153.0,2.8,15.0,505.0,653.46,524.77
2016,2,12,14,15,501.5,177.5,2.8,15.0,451.0,578.13,466.39
2016,2,12,14,30,378.0,202.0,2.8,15.0,397.0,500.24,405.1
2016,2,12,14,45,374.0,188.0,2.8,15.0,370.0,475.01,386.52
2016,2,12,15,0,370.0,174.0,2.8,15.0,343.0,448.57,366.44
2016,2,12,15,15,206.0,164.5,2.65,15.0,257.0,314.82,257.85
2016,2,12,15,30,42.0,155.0,2.5,15.0,171.0,191.13,154.74
2016,2,12,15,45,35.0,137.5,2.45,15.0,150.0,167.49,135.59
2016,2,12,16,0,28.0,120.0,2.4,15.0,129.0,144.24,116.27
2016,2,12,16,15,20.5,101.0,2.45,14.5,107.0,114.3,91.29
2016,2,12,16,30,13.0,82.0,2.5,14.0,85.0,90.56,71.12
2016,2,12,16,45,6.5,62.5,2.55,14.0,64.0,67.1,50.81
2016,2,12,17,0,0.0,43.0,2.6,14.0,43.0,43.89,30.65
2016,2,12,17,15,0.0,26.0,2.65,14.0,26.0,25.92,13.72
2016,2,12,17,30,0.0,9.0,2.7,14.0,9.0,8.85,0.0
2016,2,12,17,45,0.0,4.5,2.75,14.0,4.5,4.42,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,13.0,3.8,12.0,26.0,12.78,0.0
2016,2,13,7,30,336.0,26.0,3.8,12.0,52.0,20.38,9.18
2016,2,13,7,45,449.0,34.5,3.85,12.5,96.5,40.59,19.27
2016,2,13,8,0,562.0,43.0,3.9,13.0,141.0,84.9,43.74
2016,2,13,8,15,626.0,49.0,3.75,13.0,189.0,133.59,80.0
2016,2,13,8,30,690.0,55.0,3.6,13.0,237.0,187.12,124.88
2016,2,13,8,45,733.0,58.5,3.45,13.5,284.0,239.08,171.29
2016,2,13,9,0,776.0,62.0,3.3,14.0,331.0,294.49,221.02
2016,2,13,9,15,804.0,65.0,3.15,14.0,374.5,347.22,268.86
2016,2,13,9,30,832.0,68.0,3.0,14.0,418.0,401.17,316.67
2016,2,13,9,45,858.0,68.5,2.9,14.5,458.0,452.56,360.67
2016,2,13,10,0,884.0,69.0,2.8,15.0,498.0,503.94,403.26
2016,2,13,10,15,898.0,70.5,2.65,15.0,531.0,549.95,441.02
2016,2,13,10,30,912.0,72.0,2.5,15.0,564.0,594.65,476.59
2016,2,13,10,45,922.5,73.0,2.45,15.5,590.5,635.14,507.45
2016,2,13,11,0,933.0,74.0,2.4,16.0,617.0,673.57,535.89
2016,2,13,11,15,939.5,74.5,2.45,16.0,635.5,706.52,560.88
2016,2,13,11,30,946.0,75.0,2.5,16.0,654.0,736.75,582.46
2016,2,13,11,45,950.0,75.0,2.6,16.0,665.0,761.76,600.55
2016,2,13,12,0,954.0,75.0,2.7,16.0,676.0,783.64,616.47
2016,2,13,12,15,955.0,75.5,2.8,16.0,679.0,800.55,628.93
2016,2,13,12,30,956.0,76.0,2.9,16.0,682.0,814.03,639.07
2016,2,13,12,45,946.5,79.0,3.0,16.5,674.5,818.71,641.87
2016,2,13,13,0,937.0,82.0,3.1,17.0,667.0,819.79,642.27
2016,2,13,13,15,932.0,81.5,3.35,17.0,653.5,816.91,642.02
2016,2,13,13,30,927.0,81.0,3.6,17.0,640.0,810.54,639.3
2016,2,13,13,45,917.5,80.5,3.9,17.0,618.0,797.32,631.83
2016,2,13,14,0,908.0,80.0,4.2,17.0,596.0,780.85,621.91
2016,2,13,14,15,896.0,78.5,4.5,16.5,566.5,758.3,609.03
2016,2,13,14,30,884.0,77.0,4.8,16.0,537.0,732.89,593.81
2016,2,13,14,45,865.5,75.5,5.1,16.0,501.0,704.63,574.86
2016,2,13,15,0,847.0,74.0,5.4,16.0,465.0,669.77,550.38
2016,2,13,15,15,823.5,71.5,5.3,15.5,424.5,628.59,519.18
2016,2,13,15,30,800.0,69.0,5.2,15.0,384.0,586.09,485.77
2016,2,13,15,45,762.5,66.0,5.1,15.0,338.0,533.81,442.75
2016,2,13,16,0,725.0,63.0,5.0,15.0,292.0,481.86,398.95
2016,2,13,16,15,674.5,58.0,4.8,14.5,244.5,421.79,347.92
2016,2,13,16,30,624.0,53.0,4.6,14.0,197.0,366.92,299.55
2016,2,13,16,45,539.0,46.5,4.45,14.0,150.0,296.07,236.66
2016,2,13,17,0,454.0,40.0,4.3,14.0,103.0,231.79,178.26
2016,2,13,17,15,227.0,32.5,4.25,13.5,64.0,127.32,86.79
2016,2,13,17,30,0.0,25.0,4.2,13.0,25.0,28.23,0.0
2016,2,13,17,45,0.0,12.5,4.2,13.0,12.5,12.29,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,161.5,13.0,4.45,12.5,26.5,12.78,0.0
2016,2,14,7,30,323.0,26.0,4.5,13.0,53.0,20.14,9.56
2016,2,14,7,45,428.0,35.0,4.55,13.5,95.5,41.63,19.88
2016,2,14,8,0,533.0,44.0,4.6,14.0,138.0,84.9,44.49
2016,2,14,8,15,595.0,49.5,4.5,14.0,184.5,130.06,78.22
2016,2,14,8,30,657.0,55.0,4.4,14.0,231.0,182.66,122.42
2016,2,14,8,45,698.0,59.0,4.3,14.5,276.5,233.04,167.46
2016,2,14,9,0,739.0,63.0,4.2,15.0,322.0,286.72,215.67
2016,2,14,9,15,696.0,79.5,4.15,15.0,348.0,325.4,253.21
2016,2,14,9,30,653.0,96.0,4.1,15.0,374.0,359.63,285.55
2016,2,14,9,45,686.0,97.5,4.05,15.5,413.0,407.51,326.46
2016,2,14,10,0,719.0,99.0,4.0,16.0,452.0,456.73,367.42
2016,2,14,10,15,659.5,126.0,4.0,16.0,466.0,483.76,390.2
2016,2,14,10,30,600.0,153.0,4.0,16.0,480.0,504.3,406.91
2016,2,14,10,45,458.5,202.5,4.05,16.0,459.5,490.06,394.8
2016,2,14,11,0,317.0,252.0,4.1,16.0,439.0,463.01,371.87
2016,2,14,11,15,596.5,170.0,4.1,16.0,533.5,583.82,470.78
2016,2,14,11,30,876.0,88.0,4.1,16.0,628.0,705.48,566.94
2016,2,14,11,45,591.5,185.0,4.15,16.5,552.5,628.74,503.29
2016,2,14,12,0,307.0,282.0,4.2,17.0,477.0,525.78,418.29
2016,2,14,12,15,596.0,186.0,4.2,17.0,566.0,657.69,525.9
2016,2,14,12,30,885.0,90.0,4.2,17.0,655.0,778.67,618.11
2016,2,14,12,45,889.0,87.5,4.2,17.5,651.0,787.17,622.52
2016,2,14,13,0,893.0,85.0,4.2,18.0,647.0,792.36,625.35
2016,2,14,13,15,889.5,84.5,4.25,18.0,634.5,790.6,624.64
2016,2,14,13,30,886.0,84.0,4.3,18.0,622.0,785.51,621.67
2016,2,14,13,45,875.5,84.5,4.4,18.0,601.0,772.88,613.72
2016,2,14,14,0,865.0,85.0,4.5,18.0,580.0,757.2,603.59
2016,2,14,14,15,854.0,83.5,4.55,18.0,552.5,740.45,592.44
2016,2,14,14,30,843.0,82.0,4.6,18.0,525.0,716.43,575.85
2016,2,14,14,45,821.0,81.5,4.65,18.0,489.5,683.2,552.21
2016,2,14,15,0,799.0,81.0,4.7,18.0,454.0,648.07,526.91
2016,2,14,15,15,578.0,113.5,4.75,17.5,371.0,521.26,426.75
2016,2,14,15,30,357.0,146.0,4.8,17.0,288.0,391.49,321.73
2016,2,14,15,45,333.0,133.0,4.85,17.0,253.5,351.6,289.47
2016,2,14,16,0,309.0,120.0,4.9,17.0,219.0,312.5,256.92
2016,2,14,16,15,286.5,103.0,4.85,16.5,183.5,270.33,221.57
2016,2,14,16,30,264.0,86.0,4.8,16.0,148.0,229.24,186.19
2016,2,14,16,45,225.5,68.5,4.75,16.0,113.0,182.02,144.67
2016,2,14,17,0,187.0,51.0,4.7,16.0,78.0,137.74,105.18
2016,2,14,17,15,93.5,35.0,4.75,15.5,48.5,80.75,54.73
2016,2,14,17,30,0.0,19.0,4.8,15.0,19.0,19.43,0.0
2016,2,14,17,45,0.0,9.5,4.9,15.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,7,15,207.5,12.5,2.65,15.0,30.5,12.29,0.0
2016,2,15,7,30,415.0,25.0,2.7,15.0,61.0,20.71,10.38
2016,2,15,7,45,515.5,32.5,2.75,15.5,106.5,45.15,20.14
2016,2,15,8,0,616.0,40.0,2.8,16.0,152.0,91.63,46.18
2016,2,15,8,15,674.5,44.5,2.8,16.0,200.5,139.91,82.31
2016,2,15,8,30,733.0,49.0,2.8,16.0,249.0,194.0,127.82
2016,2,15,8,45,770.5,52.5,2.8,16.5,296.0,247.19,175.22
2016,2,15,9,0,808.0,56.0,2.8,17.0,343.0,303.18,225.18
2016,2,15,9,15,834.0,58.5,2.85,17.0,387.0,357.17,273.68
2016,2,15,9,30,860.0,61.0,2.9,17.0,431.0,411.2,321.24
2016,2,15,9,45,878.0,63.0,2.95,17.0,469.5,461.7,364.98
2016,2,15,10,0,896.0,65.0,3.0,17.0,508.0,511.76,407.2
2016,2,15,10,15,908.5,66.5,3.0,17.0,540.5,557.61,444.99
2016,2,15,10,30,921.0,68.0,3.0,17.0,573.0,602.0,480.69
2016,2,15,10,45,929.5,69.0,3.05,17.5,599.0,641.71,511.27
2016,2,15,11,0,938.0,70.0,3.1,18.0,625.0,679.19,539.44
2016,2,15,11,15,943.5,71.0,3.1,18.0,643.0,712.22,563.69
2016,2,15,11,30,949.0,72.0,3.1,18.0,661.0,742.47,585.03
2016,2,15,11,45,951.0,72.5,3.15,18.0,671.5,766.71,602.23
2016,2,15,12,0,953.0,73.0,3.2,18.0,682.0,787.71,617.18
2016,2,15,12,15,953.0,73.0,3.25,18.0,684.5,803.31,628.35
2016,2,15,12,30,953.0,73.0,3.3,18.0,687.0,815.45,637.19
2016,2,15,12,45,947.0,75.0,3.35,18.5,680.0,821.63,640.71
2016,2,15,13,0,941.0,77.0,3.4,19.0,673.0,824.23,641.85
2016,2,15,13,15,936.5,76.5,3.4,19.0,659.5,821.65,640.41
2016,2,15,13,30,932.0,76.0,3.4,19.0,646.0,815.56,636.64
2016,2,15,13,45,922.0,76.0,3.45,19.0,624.0,802.34,628.16
2016,2,15,14,0,912.0,76.0,3.5,19.0,602.0,785.88,617.46
2016,2,15,14,15,901.0,74.5,3.45,19.0,573.5,763.84,602.31
2016,2,15,14,30,890.0,73.0,3.4,19.0,545.0,738.9,585.07
2016,2,15,14,45,768.5,93.0,3.4,19.0,481.5,661.87,529.26
2016,2,15,15,0,647.0,113.0,3.4,19.0,418.0,585.71,471.2
2016,2,15,15,15,728.5,89.5,3.2,18.5,405.0,594.91,480.24
2016,2,15,15,30,810.0,66.0,3.0,18.0,392.0,594.24,480.7
2016,2,15,15,45,777.5,63.0,2.85,18.0,347.0,544.27,440.72
2016,2,15,16,0,745.0,60.0,2.7,18.0,302.0,494.27,399.97
2016,2,15,16,15,699.0,55.5,2.55,17.5,254.5,435.94,352.16
2016,2,15,16,30,653.0,51.0,2.4,17.0,207.0,379.48,304.21
2016,2,15,16,45,581.0,44.5,2.3,17.0,159.5,311.99,245.63
2016,2,15,17,0,509.0,38.0,2.2,17.0,112.0,253.09,192.59
2016,2,15,17,15,379.0,28.0,2.1,17.0,71.0,174.27,121.05
2016,2,15,17,30,249.0,18.0,2.0,17.0,30.0,99.86,0.0
2016,2,15,17,45,124.5,9.0,1.9,17.0,15.0,37.99,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.5,2.3,14.0,31.0,10.19,0.0
2016,2,16,7,30,394.0,27.0,2.4,14.0,62.0,20.67,10.81
2016,2,16,7,45,491.5,35.0,2.5,14.5,107.5,46.43,21.19
2016,2,16,8,0,589.0,43.0,2.6,15.0,153.0,93.88,49.11
2016,2,16,8,15,648.0,48.5,2.5,15.0,201.0,141.93,85.53
2016,2,16,8,30,707.0,54.0,2.4,15.0,249.0,195.89,131.06
2016,2,16,8,45,744.5,58.0,2.3,15.5,296.0,248.39,177.78
2016,2,16,9,0,782.0,62.0,2.2,16.0,343.0,303.75,226.94
2016,2,16,9,15,808.0,65.0,2.15,16.0,386.5,356.49,274.01
2016,2,16,9,30,834.0,68.0,2.1,16.0,430.0,410.23,320.78
2016,2,16,9,45,857.0,69.0,2.1,16.5,469.5,461.3,363.71
2016,2,16,10,0,880.0,70.0,2.1,17.0,509.0,512.06,405.05
2016,2,16,10,15,893.0,71.5,2.15,17.0,541.5,557.65,442.22
2016,2,16,10,30,906.0,73.0,2.2,17.0,574.0,601.85,477.44
2016,2,16,10,45,913.5,74.5,2.25,17.5,599.5,641.04,507.19
2016,2,16,11,0,921.0,76.0,2.3,18.0,625.0,677.98,534.57
2016,2,16,11,15,927.0,77.0,2.35,18.0,643.5,710.94,558.75
2016,2,16,11,30,933.0,78.0,2.4,18.0,662.0,741.19,580.1
2016,2,16,11,45,934.5,79.0,2.45,18.5,672.0,765.3,595.92
2016,2,16,12,0,936.0,80.0,2.5,19.0,682.0,786.22,609.49
2016,2,16,12,15,937.0,80.0,2.5,19.0,684.5,802.38,620.58
2016,2,16,12,30,938.0,80.0,2.5,19.0,687.0,815.14,629.42
2016,2,16,12,45,937.0,79.0,2.55,19.5,681.5,821.79,633.26
2016,2,16,13,0,936.0,78.0,2.6,20.0,676.0,824.9,634.8
2016,2,16,13,15,931.5,77.5,2.6,20.0,662.0,822.29,633.37
2016,2,16,13,30,927.0,77.0,2.6,20.0,648.0,816.19,629.66
2016,2,16,13,45,920.0,76.0,2.6,20.5,626.5,804.14,620.74
2016,2,16,14,0,913.0,75.0,2.6,21.0,605.0,788.79,609.66
2016,2,16,14,15,902.0,73.5,2.55,21.0,576.5,766.66,594.73
2016,2,16,14,30,891.0,72.0,2.5,21.0,548.0,741.61,577.77
2016,2,16,14,45,798.0,85.5,2.45,21.0,491.0,677.13,532.17
2016,2,16,15,0,705.0,99.0,2.4,21.0,434.0,611.93,484.54
2016,2,16,15,15,762.0,81.0,2.2,21.0,415.0,607.3,481.65
2016,2,16,15,30,819.0,63.0,2.0,21.0,396.0,599.06,474.97
2016,2,16,15,45,788.0,60.0,1.85,21.0,351.0,549.53,436.25
2016,2,16,16,0,757.0,57.0,1.7,21.0,306.0,499.87,396.7
2016,2,16,16,15,712.5,53.0,1.55,20.5,258.5,442.27,350.59
2016,2,16,16,30,668.0,49.0,1.4,20.0,211.0,386.41,304.21
2016,2,16,16,45,594.0,43.0,1.3,20.0,163.0,317.75,246.1
2016,2,16,17,0,520.0,37.0,1.2,20.0,115.0,254.44,190.88
2016,2,16,17,15,397.0,27.5,1.15,19.5,74.0,180.64,125.36
2016,2,16,17,30,274.0,18.0,1.1,19.0,33.0,108.34,5.4
2016,2,16,17,45,137.0,9.0,1.05,19.0,16.5,41.23,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,37.5,16.5,7.55,16.0,20.0,14.89,0.0
2016,2,17,7,30,75.0,33.0,7.6,16.0,40.0,27.32,16.3
2016,2,17,7,45,109.5,52.5,7.65,16.0,69.5,49.58,32.48
2016,2,17,8,0,144.0,72.0,7.7,16.0,99.0,78.44,54.12
2016,2,17,8,15,166.0,91.5,7.6,16.0,131.5,109.45,79.35
2016,2,17,8,30,188.0,111.0,7.5,16.0,164.0,142.96,107.62
2016,2,17,8,45,204.5,129.0,7.45,16.0,195.5,176.02,136.17
2016,2,17,9,0,221.0,147.0,7.4,16.0,227.0,210.7,166.13
2016,2,17,9,15,212.0,167.0,7.55,16.0,251.5,238.67,190.82
2016,2,17,9,30,203.0,187.0,7.7,16.0,276.0,265.99,214.44
2016,2,17,9,45,300.5,189.5,7.85,16.0,334.0,325.6,263.94
2016,2,17,10,0,398.0,192.0,8.0,16.0,392.0,394.28,321.03
2016,2,17,10,15,363.0,213.5,8.05,16.0,405.5,412.51,336.37
2016,2,17,10,30,328.0,235.0,8.1,16.0,419.0,429.66,350.29
2016,2,17,10,45,371.0,237.0,8.15,16.0,453.5,471.84,385.09
2016,2,17,11,0,414.0,239.0,8.2,16.0,488.0,515.8,421.09
2016,2,17,11,15,211.0,223.5,8.1,16.0,350.5,375.9,306.31
2016,2,17,11,30,8.0,208.0,8.0,16.0,213.0,209.62,167.03
2016,2,17,11,45,64.5,257.5,7.95,16.0,299.5,306.92,247.25
2016,2,17,12,0,121.0,307.0,7.9,16.0,386.0,409.87,330.52
2016,2,17,12,15,223.0,298.5,7.9,16.0,444.0,482.25,390.64
2016,2,17,12,30,325.0,290.0,7.9,16.0,502.0,563.75,457.28
2016,2,17,12,45,163.0,232.5,7.95,16.0,339.0,371.77,302.28
2016,2,17,13,0,1.0,175.0,8.0,16.0,176.0,172.76,136.77
2016,2,17,13,15,0.5,163.5,8.05,16.0,164.0,160.91,127.32
2016,2,17,13,30,0.0,152.0,8.1,16.0,152.0,149.05,117.73
2016,2,17,13,45,0.0,145.5,8.15,16.0,145.5,142.65,112.62
2016,2,17,14,0,0.0,139.0,8.2,16.0,139.0,136.25,107.53
2016,2,17,14,15,0.0,116.5,8.2,16.0,116.5,113.62,89.05
2016,2,17,14,30,0.0,94.0,8.2,16.0,94.0,91.11,70.55
2016,2,17,14,45,0.0,64.0,8.25,16.0,64.0,61.87,46.32
2016,2,17,15,0,0.0,34.0,8.3,16.0,34.0,32.84,22.05
2016,2,17,15,15,0.0,32.5,8.3,15.5,32.5,31.38,20.93
2016,2,17,15,30,0.0,31.0,8.3,15.0,31.0,29.93,19.81
2016,2,17,15,45,0.0,27.5,8.35,15.0,27.5,26.54,16.97
2016,2,17,16,0,0.0,24.0,8.4,15.0,24.0,23.16,14.12
2016,2,17,16,15,0.0,20.0,8.45,15.0,20.0,19.29,10.82
2016,2,17,16,30,0.0,16.0,8.5,15.0,16.0,15.43,7.49
2016,2,17,16,45,0.0,12.0,8.55,15.0,12.0,11.57,4.13
2016,2,17,17,0,0.0,8.0,8.6,15.0,8.0,7.71,0.77
2016,2,17,17,15,0.0,5.0,8.6,15.0,5.0,4.82,0.0
2016,2,17,17,30,0.0,2.0,8.6,15.0,2.0,1.93,0.0
2016,2,17,17,45,0.0,1.0,8.6,15.0,1.0,0.98,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,15,80.0,21.0,6.0,13.0,28.5,17.64,0.0
2016,2,18,7,30,160.0,42.0,6.1,13.0,57.0,34.26,22.59
2016,2,18,7,45,258.0,57.0,6.25,13.5,99.0,58.79,36.48
2016,2,18,8,0,356.0,72.0,6.4,14.0,141.0,99.0,62.96
2016,2,18,8,15,426.0,82.5,6.35,14.0,187.5,141.52,95.67
2016,2,18,8,30,496.0,93.0,6.3,14.0,234.0,191.33,137.17
2016,2,18,8,45,428.0,112.5,6.3,14.0,249.0,220.28,167.27
2016,2,18,9,0,360.0,132.0,6.3,14.0,264.0,241.65,189.94
2016,2,18,9,15,514.5,124.0,6.2,14.0,338.5,310.6,247.2
2016,2,18,9,30,669.0,116.0,6.1,14.0,413.0,394.82,317.75
2016,2,18,9,45,702.5,117.5,6.1,14.0,453.0,444.47,361.04
2016,2,18,10,0,736.0,119.0,6.1,14.0,493.0,495.47,404.74
2016,2,18,10,15,753.0,121.5,6.05,14.0,525.5,539.46,441.94
2016,2,18,10,30,770.0,124.0,6.0,14.0,558.0,582.77,477.84
2016,2,18,10,45,784.0,125.5,6.0,14.0,584.0,622.25,510.18
2016,2,18,11,0,798.0,127.0,6.0,14.0,610.0,660.29,540.88
2016,2,18,11,15,805.5,128.0,5.95,14.0,628.0,690.51,564.93
2016,2,18,11,30,813.0,129.0,5.9,14.0,646.0,719.44,587.63
2016,2,18,11,45,817.5,129.5,5.85,14.0,656.5,743.22,605.49
2016,2,18,12,0,822.0,130.0,5.8,14.0,667.0,764.28,621.01
2016,2,18,12,15,822.5,130.5,5.7,14.0,669.0,779.44,631.88
2016,2,18,12,30,823.0,131.0,5.6,14.0,671.0,791.56,640.54
2016,2,18,12,45,844.5,120.0,5.6,14.0,670.5,804.83,650.64
2016,2,18,13,0,866.0,109.0,5.6,14.0,670.0,814.9,658.44
2016,2,18,13,15,602.5,189.5,5.5,14.0,576.0,697.21,566.72
2016,2,18,13,30,339.0,270.0,5.4,14.0,482.0,564.94,458.4
2016,2,18,13,45,586.5,188.0,5.35,14.0,540.0,676.77,552.34
2016,2,18,14,0,834.0,106.0,5.3,14.0,598.0,773.91,629.29
2016,2,18,14,15,821.0,104.0,5.2,14.0,569.0,750.81,611.74
2016,2,18,14,30,808.0,102.0,5.1,14.0,540.0,725.05,592.8
2016,2,18,14,45,792.5,98.5,5.0,14.0,505.5,693.38,569.3
2016,2,18,15,0,777.0,95.0,4.9,14.0,471.0,659.58,544.03
2016,2,18,15,15,752.5,91.5,4.75,14.0,430.5,620.6,513.02
2016,2,18,15,30,728.0,88.0,4.6,14.0,390.0,577.99,478.74
2016,2,18,15,45,699.0,82.5,4.5,14.0,346.0,529.62,439.4
2016,2,18,16,0,670.0,77.0,4.4,14.0,302.0,481.21,399.08
2016,2,18,16,15,621.0,71.0,4.1,13.5,255.0,422.04,349.21
2016,2,18,16,30,572.0,65.0,3.8,13.0,208.0,365.21,300.09
2016,2,18,16,45,501.0,56.5,3.55,13.0,161.5,298.77,241.46
2016,2,18,17,0,430.0,48.0,3.3,13.0,115.0,237.68,186.31
2016,2,18,17,15,307.0,35.5,3.15,13.0,75.0,160.8,117.73
2016,2,18,17,30,184.0,23.0,3.0,13.0,35.0,90.02,27.7
2016,2,18,17,45,92.0,11.5,2.95,13.0,17.5,33.49,0.0
2016,2,18,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,19,7,15,160.5,17.0,5.8,13.0,33.5,12.96,0.0
2016,2,19,7,30,321.0,34.0,6.1,13.0,67.0,26.69,16.62
2016,2,19,7,45,412.0,44.0,6.4,13.5,110.5,55.72,29.39
2016,2,19,8,0,503.0,54.0,6.7,14.0,154.0,99.36,57.04
2016,2,19,8,15,563.5,61.0,6.85,14.0,201.0,145.24,93.0
2016,2,19,8,30,624.0,68.0,7.0,14.0,248.0,197.3,137.67
2016,2,19,8,45,659.0,74.0,7.2,14.0,293.0,247.43,183.43
2016,2,19,9,0,694.0,80.0,7.4,14.0,338.0,300.31,231.93
2016,2,19,9,15,709.0,82.5,7.45,14.0,374.0,344.79,273.55
2016,2,19,9,30,724.0,85.0,7.5,14.0,410.0,390.04,315.03
2016,2,19,9,45,563.5,139.5,7.55,14.5,405.5,402.64,328.24
2016,2,19,10,0,403.0,194.0,7.6,15.0,401.0,401.54,327.86
2016,2,19,10,15,364.0,217.0,7.5,15.0,412.5,419.03,342.52
2016,2,19,10,30,325.0,240.0,7.4,15.0,424.0,435.15,355.35
2016,2,19,10,45,370.0,241.0,7.35,15.0,459.5,477.83,390.46
2016,2,19,11,0,415.0,242.0,7.3,15.0,495.0,526.65,430.08
2016,2,19,11,15,493.0,222.5,7.1,14.5,531.5,575.11,470.76
2016,2,19,11,30,571.0,203.0,6.9,14.0,568.0,625.73,512.97
2016,2,19,11,45,568.0,208.0,6.75,14.0,576.0,643.76,526.76
2016,2,19,12,0,565.0,213.0,6.6,14.0,584.0,659.67,538.86
2016,2,19,12,15,443.5,253.5,6.35,14.0,546.0,619.25,503.9
2016,2,19,12,30,322.0,294.0,6.1,14.0,508.0,567.84,460.36
2016,2,19,12,45,284.5,298.5,5.9,14.0,486.5,547.66,443.64
2016,2,19,13,0,247.0,303.0,5.7,14.0,465.0,518.09,419.59
2016,2,19,13,15,247.0,296.5,5.4,14.0,455.5,512.87,415.45
2016,2,19,13,30,247.0,290.0,5.1,14.0,446.0,506.68,410.48
2016,2,19,13,45,124.5,235.5,4.85,14.0,314.0,349.7,284.03
2016,2,19,14,0,2.0,181.0,4.6,14.0,182.0,180.81,144.35
2016,2,19,14,15,1.0,141.0,4.35,14.0,141.5,139.21,110.62
2016,2,19,14,30,0.0,101.0,4.1,14.0,101.0,98.1,76.77
2016,2,19,14,45,8.0,140.5,3.95,14.0,144.5,144.43,115.69
2016,2,19,15,0,16.0,180.0,3.8,14.0,188.0,192.48,155.64
2016,2,19,15,15,16.0,167.5,3.75,13.5,174.5,179.79,145.73
2016,2,19,15,30,16.0,155.0,3.7,13.0,161.0,167.12,135.83
2016,2,19,15,45,11.5,138.5,3.7,13.0,143.0,147.32,119.5
2016,2,19,16,0,7.0,122.0,3.7,13.0,125.0,127.83,103.25
2016,2,19,16,15,3.5,104.0,3.65,12.5,105.5,107.5,86.27
2016,2,19,16,30,0.0,86.0,3.6,12.0,86.0,87.42,69.22
2016,2,19,16,45,0.0,66.5,3.55,12.0,66.5,67.34,51.81
2016,2,19,17,0,0.0,47.0,3.5,12.0,47.0,47.03,34.05
2016,2,19,17,15,0.0,30.5,3.45,12.0,30.5,29.93,18.78
2016,2,19,17,30,0.0,14.0,3.4,12.0,14.0,13.51,0.98
2016,2,19,17,45,0.0,7.0,3.4,12.0,7.0,6.88,0.0
2016,2,19,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,7,15,103.5,19.5,3.6,10.0,30.5,15.14,0.0
2016,2,20,7,30,207.0,39.0,3.6,10.0,61.0,30.14,20.05
2016,2,20,7,45,271.5,55.0,3.6,10.5,100.0,59.47,36.62
2016,2,20,8,0,336.0,71.0,3.6,11.0,139.0,98.35,63.84
2016,2,20,8,15,377.5,85.0,3.45,11.0,180.5,138.8,96.59
2016,2,20,8,30,419.0,99.0,3.3,11.0,222.0,183.56,135.03
2016,2,20,8,45,463.0,104.5,3.15,11.0,262.0,225.08,171.69
2016,2,20,9,0,507.0,110.0,3.0,11.0,302.0,270.5,211.94
2016,2,20,9,15,566.5,111.0,2.85,11.0,348.5,322.14,256.86
2016,2,20,9,30,626.0,112.0,2.7,11.0,395.0,377.44,304.28
2016,2,20,9,45,567.0,141.5,2.55,11.5,414.5,408.26,330.78
2016,2,20,10,0,508.0,171.0,2.4,12.0,434.0,434.08,351.75
2016,2,20,10,15,511.5,182.0,2.25,12.0,461.0,470.07,380.7
2016,2,20,10,30,515.0,193.0,2.1,12.0,488.0,505.07,408.03
2016,2,20,10,45,433.5,226.5,1.95,12.5,482.0,508.18,408.15
2016,2,20,11,0,352.0,260.0,1.8,13.0,476.0,500.69,399.86
2016,2,20,11,15,422.0,247.5,1.65,13.0,514.0,553.29,440.41
2016,2,20,11,30,492.0,235.0,1.5,13.0,552.0,604.2,478.51
2016,2,20,11,45,462.5,250.0,1.4,13.0,552.0,611.31,481.99
2016,2,20,12,0,433.0,265.0,1.3,13.0,552.0,615.6,483.65
2016,2,20,12,15,494.0,242.5,1.3,13.0,571.0,648.54,509.37
2016,2,20,12,30,555.0,220.0,1.3,13.0,590.0,680.77,534.13
2016,2,20,12,45,731.5,158.0,1.35,13.5,641.0,764.78,597.03
2016,2,20,13,0,908.0,96.0,1.4,14.0,692.0,836.32,645.85
2016,2,20,13,15,903.5,95.0,1.5,14.0,678.5,833.12,644.4
2016,2,20,13,30,899.0,94.0,1.6,14.0,665.0,826.49,641.53
2016,2,20,13,45,893.0,92.5,1.7,14.0,644.0,814.77,635.16
2016,2,20,14,0,887.0,91.0,1.8,14.0,623.0,799.79,626.55
2016,2,20,14,15,877.0,89.5,1.9,14.0,594.0,783.24,616.81
2016,2,20,14,30,867.0,88.0,2.0,14.0,565.0,759.14,601.55
2016,2,20,14,45,855.5,84.5,2.15,14.0,530.5,728.89,582.05
2016,2,20,15,0,844.0,81.0,2.3,14.0,496.0,696.15,560.34
2016,2,20,15,15,823.0,78.0,2.4,14.0,455.0,655.29,531.75
2016,2,20,15,30,802.0,75.0,2.5,14.0,414.0,612.94,499.97
2016,2,20,15,45,773.5,71.0,2.6,14.0,369.0,563.71,461.86
2016,2,20,16,0,745.0,67.0,2.7,14.0,324.0,514.16,422.24
2016,2,20,16,15,700.5,62.0,2.65,13.5,275.5,455.02,373.92
2016,2,20,16,30,656.0,57.0,2.6,13.0,227.0,400.34,327.39
2016,2,20,16,45,586.5,50.5,2.55,13.0,178.0,332.72,268.35
2016,2,20,17,0,517.0,44.0,2.5,13.0,129.0,270.25,212.14
2016,2,20,17,15,399.5,33.5,2.5,12.5,85.5,192.45,143.0
2016,2,20,17,30,282.0,23.0,2.5,12.0,42.0,122.0,57.79
2016,2,20,17,45,141.0,11.5,2.55,12.0,21.0,45.99,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.5,3.2,11.0,40.0,12.18,0.0
2016,2,21,7,30,423.0,33.0,3.3,11.0,80.0,25.16,15.9
2016,2,21,7,45,516.5,41.0,3.45,11.5,128.0,61.01,29.98
2016,2,21,8,0,610.0,49.0,3.6,12.0,176.0,109.61,61.28
2016,2,21,8,15,666.0,54.5,3.6,12.0,226.0,161.25,102.83
2016,2,21,8,30,722.0,60.0,3.6,12.0,276.0,216.75,151.26
2016,2,21,8,45,761.5,63.5,3.6,12.5,324.5,270.99,200.41
2016,2,21,9,0,801.0,67.0,3.6,13.0,373.0,328.29,252.03
2016,2,21,9,15,826.5,70.0,3.55,13.0,417.5,382.49,301.07
2016,2,21,9,30,852.0,73.0,3.5,13.0,462.0,437.61,349.72
2016,2,21,9,45,871.5,75.0,3.5,13.0,502.0,489.54,394.7
2016,2,21,10,0,891.0,77.0,3.5,13.0,542.0,540.78,437.95
2016,2,21,10,15,904.0,78.5,3.45,13.0,575.5,587.27,476.29
2016,2,21,10,30,917.0,80.0,3.4,13.0,609.0,632.33,512.53
2016,2,21,10,45,926.0,81.0,3.4,13.5,635.5,672.64,543.48
2016,2,21,11,0,935.0,82.0,3.4,14.0,662.0,710.75,571.96
2016,2,21,11,15,941.0,83.0,3.4,14.0,680.5,744.35,596.06
2016,2,21,11,30,947.0,84.0,3.4,14.0,699.0,775.18,618.02
2016,2,21,11,45,949.5,84.5,3.4,14.5,709.5,799.92,634.31
2016,2,21,12,0,952.0,85.0,3.4,15.0,720.0,821.43,648.25
2016,2,21,12,15,952.5,85.0,3.5,15.0,722.5,837.49,660.07
2016,2,21,12,30,953.0,85.0,3.6,15.0,725.0,850.06,669.55
2016,2,21,12,45,951.0,85.0,3.7,15.0,719.0,857.09,675.19
2016,2,21,13,0,949.0,85.0,3.8,15.0,713.0,860.52,678.43
2016,2,21,13,15,944.5,84.5,3.9,15.0,698.5,857.79,677.39
2016,2,21,13,30,940.0,84.0,4.0,15.0,684.0,851.48,673.93
2016,2,21,13,45,928.5,84.5,4.15,15.0,661.0,837.23,665.05
2016,2,21,14,0,917.0,85.0,4.3,15.0,638.0,819.71,654.0
2016,2,21,14,15,906.0,83.5,4.45,15.0,608.5,797.21,639.48
2016,2,21,14,30,895.0,82.0,4.6,15.0,579.0,771.76,622.65
2016,2,21,14,45,766.5,102.5,4.75,15.0,509.5,687.03,560.46
2016,2,21,15,0,638.0,123.0,4.9,15.0,440.0,603.75,496.25
2016,2,21,15,15,704.0,96.5,4.95,14.5,419.5,600.98,497.11
2016,2,21,15,30,770.0,70.0,5.0,14.0,399.0,589.07,489.97
2016,2,21,15,45,720.5,73.5,5.05,14.0,354.5,536.58,447.12
2016,2,21,16,0,671.0,77.0,5.1,14.0,310.0,488.01,406.49
2016,2,21,16,15,629.5,70.5,4.95,13.5,264.0,431.63,359.16
2016,2,21,16,30,588.0,64.0,4.8,13.0,218.0,377.02,311.86
2016,2,21,16,45,518.5,56.5,4.65,13.0,171.5,310.95,253.33
2016,2,21,17,0,449.0,49.0,4.5,13.0,125.0,250.07,198.13
2016,2,21,17,15,345.0,37.0,4.4,12.5,83.5,178.21,133.83
2016,2,21,17,30,241.0,25.0,4.3,12.0,42.0,113.34,59.7
2016,2,21,17,45,120.5,12.5,4.25,12.0,21.0,42.21,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
