Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,223.0,16.5,2.95,11.0,42.5,12.04,1.14
2016,2,22,7,30,446.0,33.0,3.0,11.0,85.0,24.9,15.82
2016,2,22,7,45,533.0,40.5,3.1,11.5,132.5,63.18,30.73
2016,2,22,8,0,620.0,48.0,3.2,12.0,180.0,113.54,64.04
2016,2,22,8,15,674.0,53.5,3.15,12.0,230.0,163.9,104.86
2016,2,22,8,30,728.0,59.0,3.1,12.0,280.0,219.63,153.65
2016,2,22,8,45,729.5,63.5,3.05,12.5,315.0,264.8,196.4
2016,2,22,9,0,731.0,68.0,3.0,13.0,350.0,309.06,237.88
2016,2,22,9,15,758.0,71.0,3.0,13.5,393.5,360.42,283.66
2016,2,22,9,30,785.0,74.0,3.0,14.0,437.0,412.99,329.2
2016,2,22,9,45,835.0,75.5,3.0,14.5,490.5,475.85,381.41
2016,2,22,10,0,885.0,77.0,3.0,15.0,544.0,540.99,433.96
2016,2,22,10,15,898.5,79.0,2.95,15.0,577.5,588.09,472.06
2016,2,22,10,30,912.0,81.0,2.9,15.0,611.0,633.82,508.18
2016,2,22,10,45,920.0,82.5,2.9,15.5,637.0,673.9,538.4
2016,2,22,11,0,928.0,84.0,2.9,16.0,663.0,711.72,566.04
2016,2,22,11,15,806.0,126.5,2.9,16.0,639.5,701.45,556.87
2016,2,22,11,30,684.0,169.0,2.9,16.0,616.0,681.44,540.19
2016,2,22,11,45,703.0,165.0,2.95,16.0,631.0,709.04,561.56
2016,2,22,12,0,722.0,161.0,3.0,16.0,646.0,734.82,581.11
2016,2,22,12,15,835.0,124.5,3.05,16.0,687.0,795.28,625.22
2016,2,22,12,30,948.0,88.0,3.1,16.0,728.0,852.95,666.35
2016,2,22,12,45,942.5,89.5,3.2,16.5,721.5,858.76,669.51
2016,2,22,13,0,937.0,91.0,3.3,17.0,715.0,860.98,670.68
2016,2,22,13,15,933.5,90.5,3.35,17.0,701.5,859.04,670.02
2016,2,22,13,30,930.0,90.0,3.4,17.0,688.0,853.56,667.01
2016,2,22,13,45,924.5,88.5,3.45,17.0,666.5,841.88,659.73
2016,2,22,14,0,919.0,87.0,3.5,17.0,645.0,826.81,650.14
2016,2,22,14,15,909.0,85.5,3.45,17.0,616.0,804.98,635.23
2016,2,22,14,30,899.0,84.0,3.4,17.0,587.0,780.16,618.21
2016,2,22,14,45,844.5,83.5,3.4,17.0,533.0,725.51,579.38
2016,2,22,15,0,790.0,83.0,3.4,17.0,479.0,665.8,536.34
2016,2,22,15,15,750.5,83.5,3.2,17.0,434.5,617.61,500.39
2016,2,22,15,30,711.0,84.0,3.0,17.0,390.0,571.6,464.25
2016,2,22,15,45,669.5,84.5,2.9,17.0,348.0,522.61,425.44
2016,2,22,16,0,628.0,85.0,2.8,17.0,306.0,474.41,386.39
2016,2,22,16,15,592.0,77.0,2.65,16.5,261.5,420.8,342.85
2016,2,22,16,30,556.0,69.0,2.5,16.0,217.0,368.56,299.0
2016,2,22,16,45,489.5,61.0,2.45,15.5,171.5,304.37,244.28
2016,2,22,17,0,423.0,53.0,2.4,15.0,126.0,245.09,192.22
2016,2,22,17,15,331.5,39.5,2.35,14.5,85.0,176.95,132.2
2016,2,22,17,30,240.0,26.0,2.3,14.0,44.0,115.55,65.13
2016,2,22,17,45,120.0,13.0,2.25,14.0,22.0,42.86,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,13.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,13.0,12.0,11.8,0.0
2016,2,23,7,15,180.0,25.0,2.15,13.0,47.0,19.46,6.74
2016,2,23,7,30,360.0,38.0,2.3,13.0,82.0,30.19,20.34
2016,2,23,7,45,444.5,48.0,2.5,13.5,127.5,66.77,35.84
2016,2,23,8,0,529.0,58.0,2.7,14.0,173.0,112.84,66.77
2016,2,23,8,15,581.5,65.0,2.85,14.0,220.0,159.76,104.68
2016,2,23,8,30,634.0,72.0,3.0,14.0,267.0,211.99,149.9
2016,2,23,8,45,692.5,68.5,3.15,14.0,313.0,261.92,194.43
2016,2,23,9,0,751.0,65.0,3.3,14.0,359.0,315.4,242.37
2016,2,23,9,15,781.5,67.5,3.25,14.0,404.0,368.73,290.1
2016,2,23,9,30,812.0,70.0,3.2,14.0,449.0,423.55,337.96
2016,2,23,9,45,796.0,82.0,3.15,14.5,479.0,466.86,374.89
2016,2,23,10,0,780.0,94.0,3.1,15.0,509.0,506.96,407.84
2016,2,23,10,15,857.0,89.0,2.9,15.0,570.0,578.97,464.96
2016,2,23,10,30,934.0,84.0,2.7,15.0,631.0,653.67,522.37
2016,2,23,10,45,942.5,85.0,2.5,15.5,658.0,694.4,551.56
2016,2,23,11,0,951.0,86.0,2.3,16.0,685.0,732.83,577.81
2016,2,23,11,15,956.5,87.0,2.15,16.0,704.0,766.64,600.12
2016,2,23,11,30,962.0,88.0,2.0,16.0,723.0,797.58,620.05
2016,2,23,11,45,962.5,90.0,1.9,16.5,733.0,822.8,634.95
2016,2,23,12,0,963.0,92.0,1.8,17.0,743.0,844.66,647.38
2016,2,23,12,15,963.0,92.0,1.7,17.0,745.0,860.53,656.83
2016,2,23,12,30,963.0,92.0,1.6,17.0,747.0,872.85,663.9
2016,2,23,12,45,959.0,92.5,1.55,17.5,740.0,878.88,666.14
2016,2,23,13,0,955.0,93.0,1.5,18.0,733.0,881.26,666.07
2016,2,23,13,15,950.0,92.0,1.45,18.0,718.5,877.53,663.32
2016,2,23,13,30,945.0,91.0,1.4,18.0,704.0,870.19,658.34
2016,2,23,13,45,936.0,90.5,1.35,18.0,681.0,856.66,649.35
2016,2,23,14,0,927.0,90.0,1.3,18.0,658.0,839.78,638.25
2016,2,23,14,15,916.0,88.5,1.35,18.0,627.5,817.0,624.5
2016,2,23,14,30,905.0,87.0,1.4,18.0,597.0,791.23,608.66
2016,2,23,14,45,888.0,85.0,1.45,18.0,560.0,762.2,590.41
2016,2,23,15,0,871.0,83.0,1.5,18.0,523.0,726.19,566.99
2016,2,23,15,15,834.0,75.0,1.5,17.5,468.0,667.45,527.35
2016,2,23,15,30,797.0,67.0,1.5,17.0,413.0,608.1,485.67
2016,2,23,15,45,742.0,72.5,1.5,17.0,368.0,553.27,443.97
2016,2,23,16,0,687.0,78.0,1.5,17.0,323.0,502.52,404.11
2016,2,23,16,15,642.5,72.5,1.5,16.5,275.5,444.69,358.63
2016,2,23,16,30,598.0,67.0,1.5,16.0,228.0,388.81,312.99
2016,2,23,16,45,517.5,60.5,1.55,16.0,180.0,317.87,253.42
2016,2,23,17,0,437.0,54.0,1.6,16.0,132.0,253.0,197.34
2016,2,23,17,15,337.5,41.0,1.65,15.5,89.5,181.5,135.48
2016,2,23,17,30,238.0,28.0,1.7,15.0,47.0,118.41,70.44
2016,2,23,17,45,119.0,14.0,1.75,15.0,23.5,43.87,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.5,1.15,12.0,6.5,0.0,0.0
2016,2,24,7,0,0.0,13.0,1.2,12.0,13.0,12.78,0.0
2016,2,24,7,15,175.5,26.0,1.3,12.0,48.0,20.18,8.44
2016,2,24,7,30,351.0,39.0,1.4,12.0,83.0,32.28,22.38
2016,2,24,7,45,444.0,48.5,1.55,12.5,130.0,68.71,37.22
2016,2,24,8,0,537.0,58.0,1.7,13.0,177.0,115.62,68.92
2016,2,24,8,15,593.0,64.5,1.65,13.0,225.5,163.35,107.57
2016,2,24,8,30,649.0,71.0,1.6,13.0,274.0,216.76,153.61
2016,2,24,8,45,690.5,75.0,1.6,13.5,321.5,268.94,199.82
2016,2,24,9,0,732.0,79.0,1.6,14.0,369.0,325.58,249.31
2016,2,24,9,15,758.5,83.0,1.5,14.0,412.5,378.13,295.14
2016,2,24,9,30,785.0,87.0,1.4,14.0,456.0,431.85,340.57
2016,2,24,9,45,805.0,89.5,1.3,14.5,495.0,481.77,380.96
2016,2,24,10,0,825.0,92.0,1.2,15.0,534.0,531.6,419.72
2016,2,24,10,15,838.5,94.0,1.15,15.5,566.5,576.83,453.95
2016,2,24,10,30,852.0,96.0,1.1,16.0,599.0,620.85,486.12
2016,2,24,10,45,861.0,97.5,1.05,16.5,625.0,659.99,513.73
2016,2,24,11,0,870.0,99.0,1.0,17.0,651.0,697.12,539.09
2016,2,24,11,15,876.0,100.0,0.95,17.0,669.0,727.07,558.72
2016,2,24,11,30,882.0,101.0,0.9,17.0,687.0,756.37,577.49
2016,2,24,11,45,884.5,102.0,0.9,17.5,697.0,780.28,592.02
2016,2,24,12,0,887.0,103.0,0.9,18.0,707.0,801.18,604.51
2016,2,24,12,15,887.0,103.0,1.0,18.0,709.0,815.91,615.51
2016,2,24,12,30,887.0,103.0,1.1,18.0,711.0,827.37,624.48
2016,2,24,12,45,890.0,100.5,1.2,18.0,706.0,835.23,631.16
2016,2,24,13,0,893.0,98.0,1.3,18.0,701.0,839.72,635.71
2016,2,24,13,15,888.5,97.0,1.4,18.0,687.0,836.33,635.04
2016,2,24,13,30,884.0,96.0,1.5,18.0,673.0,829.57,632.21
2016,2,24,13,45,876.0,95.0,1.65,18.0,651.0,816.67,625.75
2016,2,24,14,0,868.0,94.0,1.8,18.0,629.0,800.61,617.05
2016,2,24,14,15,856.5,92.5,1.85,17.5,600.0,782.95,607.4
2016,2,24,14,30,845.0,91.0,1.9,17.0,571.0,757.75,592.34
2016,2,24,14,45,827.5,89.0,1.95,17.0,535.5,724.91,570.57
2016,2,24,15,0,810.0,87.0,2.0,17.0,500.0,689.94,547.04
2016,2,24,15,15,788.5,84.0,2.0,17.0,459.0,649.2,518.59
2016,2,24,15,30,767.0,81.0,2.0,17.0,418.0,607.12,487.46
2016,2,24,15,45,744.0,72.5,2.05,17.0,370.5,556.82,449.54
2016,2,24,16,0,721.0,64.0,2.1,17.0,323.0,505.88,409.93
2016,2,24,16,15,662.5,64.0,2.05,16.5,276.0,447.38,363.02
2016,2,24,16,30,604.0,64.0,2.0,16.0,229.0,390.05,315.59
2016,2,24,16,45,543.5,56.0,1.95,15.5,182.0,326.06,261.42
2016,2,24,17,0,483.0,48.0,1.9,15.0,135.0,266.5,209.24
2016,2,24,17,15,378.0,37.0,1.9,14.5,92.0,192.7,144.97
2016,2,24,17,30,273.0,26.0,1.9,14.0,49.0,128.76,80.33
2016,2,24,17,45,136.5,13.0,1.95,14.0,24.5,47.64,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.2,13.0,7.0,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.2,13.0,14.0,11.8,0.0
2016,2,25,7,15,187.5,28.0,0.25,13.0,49.0,21.74,10.46
2016,2,25,7,30,310.0,44.0,0.3,13.0,84.0,37.01,26.56
2016,2,25,7,45,392.0,55.5,0.35,13.5,129.0,73.52,42.53
2016,2,25,8,0,474.0,67.0,0.4,14.0,174.0,118.34,73.42
2016,2,25,8,15,530.5,75.0,0.45,14.0,221.5,164.27,110.13
2016,2,25,8,30,587.0,83.0,0.5,14.0,269.0,216.06,153.84
2016,2,25,8,45,500.5,110.0,0.55,14.5,286.0,249.33,186.99
2016,2,25,9,0,414.0,137.0,0.6,15.0,303.0,273.64,211.13
2016,2,25,9,15,418.5,153.5,0.65,15.0,337.5,314.25,245.59
2016,2,25,9,30,423.0,170.0,0.7,15.0,372.0,354.68,278.93
2016,2,25,9,45,599.0,138.0,0.75,15.5,448.5,432.32,339.76
2016,2,25,10,0,775.0,106.0,0.8,16.0,525.0,522.32,408.9
2016,2,25,10,15,722.0,128.0,0.8,16.0,536.5,547.85,428.11
2016,2,25,10,30,669.0,150.0,0.8,16.0,548.0,567.54,442.78
2016,2,25,10,45,587.0,188.0,0.8,16.5,548.5,576.75,447.77
2016,2,25,11,0,505.0,226.0,0.8,17.0,549.0,580.9,448.56
2016,2,25,11,15,472.5,246.5,0.75,17.0,555.5,595.92,458.18
2016,2,25,11,30,440.0,267.0,0.7,17.0,562.0,607.68,465.09
2016,2,25,11,45,443.0,270.0,0.65,17.5,570.5,625.56,476.25
2016,2,25,12,0,446.0,273.0,0.6,18.0,579.0,641.94,486.1
2016,2,25,12,15,520.5,244.5,0.45,18.0,602.5,680.79,512.86
2016,2,25,12,30,595.0,216.0,0.3,18.0,626.0,718.98,538.23
2016,2,25,12,45,731.0,161.5,0.2,18.5,661.0,781.74,579.64
2016,2,25,13,0,867.0,107.0,0.1,19.0,696.0,836.0,611.86
2016,2,25,13,15,863.0,106.0,0.2,19.0,682.5,833.18,611.03
2016,2,25,13,30,859.0,105.0,0.3,19.0,669.0,827.02,609.35
2016,2,25,13,45,848.0,105.0,0.4,19.0,647.0,813.04,602.76
2016,2,25,14,0,837.0,105.0,0.5,19.0,625.0,796.0,594.27
2016,2,25,14,15,826.0,103.5,0.7,19.0,596.5,774.39,584.25
2016,2,25,14,30,815.0,102.0,0.9,19.0,568.0,750.04,571.88
2016,2,25,14,45,794.5,100.5,1.1,19.0,532.5,716.06,552.15
2016,2,25,15,0,774.0,99.0,1.3,19.0,497.0,680.16,530.33
2016,2,25,15,15,752.0,95.5,1.55,18.5,456.5,642.04,506.93
2016,2,25,15,30,730.0,92.0,1.8,18.0,416.0,600.18,478.75
2016,2,25,15,45,701.0,87.0,2.05,17.5,371.5,551.33,443.85
2016,2,25,16,0,672.0,82.0,2.3,17.0,327.0,502.44,407.28
2016,2,25,16,15,628.0,76.0,2.25,16.5,279.5,444.52,361.12
2016,2,25,16,30,584.0,70.0,2.2,16.0,232.0,388.55,314.96
2016,2,25,16,45,527.5,60.5,2.15,16.0,185.0,325.32,260.97
2016,2,25,17,0,471.0,51.0,2.1,16.0,138.0,266.19,208.89
2016,2,25,17,15,367.5,39.5,2.0,15.5,94.5,192.59,145.07
2016,2,25,17,30,264.0,28.0,1.9,15.0,51.0,129.31,83.19
2016,2,25,17,45,132.0,14.0,1.85,15.0,25.5,47.79,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,14.0,9.0,8.85,0.0
2016,2,26,7,15,9.5,28.0,1.4,14.0,29.0,25.91,14.23
2016,2,26,7,30,19.0,47.0,1.5,14.0,49.0,42.82,29.61
2016,2,26,7,45,33.5,67.5,1.65,14.0,74.5,64.18,47.23
2016,2,26,8,0,48.0,88.0,1.8,14.0,100.0,87.6,66.54
2016,2,26,8,15,58.0,109.5,1.85,14.0,126.5,112.95,87.76
2016,2,26,8,30,68.0,131.0,1.9,14.0,153.0,139.61,110.09
2016,2,26,8,45,76.0,150.0,1.95,14.5,178.5,164.62,130.77
2016,2,26,9,0,84.0,169.0,2.0,15.0,204.0,190.51,151.92
2016,2,26,9,15,225.0,176.5,2.0,15.0,282.0,260.32,207.45
2016,2,26,9,30,366.0,184.0,2.0,15.0,360.0,343.04,273.62
2016,2,26,9,45,301.5,213.0,2.05,15.0,365.5,358.5,286.56
2016,2,26,10,0,237.0,242.0,2.1,15.0,371.0,365.6,292.26
2016,2,26,10,15,321.5,240.0,2.05,15.0,426.5,426.53,340.71
2016,2,26,10,30,406.0,238.0,2.0,15.0,482.0,491.02,391.05
2016,2,26,10,45,410.0,248.5,2.0,15.5,504.0,520.74,412.67
2016,2,26,11,0,414.0,259.0,2.0,16.0,526.0,549.58,433.44
2016,2,26,11,15,406.5,269.5,2.0,16.0,537.5,569.25,447.74
2016,2,26,11,30,399.0,280.0,2.0,16.0,549.0,587.26,460.7
2016,2,26,11,45,432.5,273.0,2.05,16.0,568.5,622.26,487.28
2016,2,26,12,0,466.0,266.0,2.1,16.0,588.0,652.04,509.89
2016,2,26,12,15,533.0,241.0,2.15,16.0,610.5,689.03,538.73
2016,2,26,12,30,600.0,216.0,2.2,16.0,633.0,727.63,568.47
2016,2,26,12,45,452.0,263.5,2.3,16.0,576.0,661.12,517.17
2016,2,26,13,0,304.0,311.0,2.4,16.0,519.0,586.82,459.84
2016,2,26,13,15,332.0,297.5,2.45,16.0,520.5,597.31,469.55
2016,2,26,13,30,360.0,284.0,2.5,16.0,522.0,606.24,477.56
2016,2,26,13,45,390.0,266.0,2.65,16.0,516.5,609.97,482.35
2016,2,26,14,0,420.0,248.0,2.8,16.0,511.0,619.78,491.5
2016,2,26,14,15,344.5,251.5,2.85,16.0,460.5,551.3,439.35
2016,2,26,14,30,269.0,255.0,2.9,16.0,410.0,492.46,393.87
2016,2,26,14,45,217.5,243.0,2.95,16.0,363.5,427.58,343.91
2016,2,26,15,0,166.0,231.0,3.0,16.0,317.0,373.13,301.08
2016,2,26,15,15,84.5,191.0,3.05,15.5,235.0,259.71,210.41
2016,2,26,15,30,3.0,151.0,3.1,15.0,153.0,153.36,122.65
2016,2,26,15,45,1.5,122.5,3.15,15.0,123.5,122.82,97.82
2016,2,26,16,0,0.0,94.0,3.2,15.0,94.0,92.48,72.69
2016,2,26,16,15,0.0,80.5,3.1,14.5,80.5,78.98,61.59
2016,2,26,16,30,0.0,67.0,3.0,14.0,67.0,65.48,50.26
2016,2,26,16,45,0.0,53.5,2.9,14.0,53.5,51.95,38.62
2016,2,26,17,0,0.0,40.0,2.8,14.0,40.0,38.64,27.04
2016,2,26,17,15,0.0,27.5,2.55,14.0,27.5,26.55,16.4
2016,2,26,17,30,0.0,15.0,2.3,14.0,15.0,14.47,5.28
2016,2,26,17,45,0.0,7.5,2.05,14.0,7.5,7.37,0.0
2016,2,26,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,12.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,2.0,13.0,22.0,21.63,0.0
2016,2,27,7,15,217.5,30.5,2.1,13.0,61.0,23.6,13.08
2016,2,27,7,30,435.0,39.0,2.2,13.0,100.0,37.21,20.27
2016,2,27,7,45,522.5,46.0,2.3,13.5,148.5,76.83,39.84
2016,2,27,8,0,610.0,53.0,2.4,14.0,197.0,126.22,74.34
2016,2,27,8,15,660.0,58.5,2.35,14.0,246.5,178.2,117.56
2016,2,27,8,30,710.0,64.0,2.3,14.0,296.0,233.36,165.97
2016,2,27,8,45,745.0,67.5,2.3,14.0,343.5,286.7,214.2
2016,2,27,9,0,780.0,71.0,2.3,14.0,391.0,342.64,264.22
2016,2,27,9,15,635.5,115.0,2.25,14.0,394.5,368.07,290.61
2016,2,27,9,30,491.0,159.0,2.2,14.0,398.0,377.68,301.72
2016,2,27,9,45,674.5,121.0,2.15,14.5,477.0,457.4,365.93
2016,2,27,10,0,858.0,83.0,2.1,15.0,556.0,549.72,438.68
2016,2,27,10,15,870.5,85.0,2.05,15.0,589.0,595.21,474.31
2016,2,27,10,30,883.0,87.0,2.0,15.0,622.0,639.57,508.43
2016,2,27,10,45,889.0,89.5,1.95,15.5,647.0,678.55,536.67
2016,2,27,11,0,895.0,92.0,1.9,16.0,672.0,715.22,561.72
2016,2,27,11,15,901.0,92.5,1.9,16.0,690.5,747.31,583.77
2016,2,27,11,30,907.0,93.0,1.9,16.0,709.0,776.72,603.84
2016,2,27,11,45,908.5,94.5,1.95,16.0,719.0,800.9,620.63
2016,2,27,12,0,910.0,96.0,2.0,16.0,729.0,821.92,635.32
2016,2,27,12,15,911.0,96.0,2.05,16.0,731.5,837.7,646.44
2016,2,27,12,30,912.0,96.0,2.1,16.0,734.0,850.13,655.4
2016,2,27,12,45,902.0,99.5,2.2,16.0,726.0,853.91,658.95
2016,2,27,13,0,892.0,103.0,2.3,16.0,718.0,854.18,660.25
2016,2,27,13,15,888.5,102.0,2.35,16.0,704.0,851.5,659.23
2016,2,27,13,30,885.0,101.0,2.4,16.0,690.0,845.42,655.97
2016,2,27,13,45,883.0,98.0,2.45,16.0,670.0,835.01,649.81
2016,2,27,14,0,881.0,95.0,2.5,16.0,650.0,821.27,641.42
2016,2,27,14,15,870.5,93.5,2.5,16.0,621.0,804.0,630.24
2016,2,27,14,30,860.0,92.0,2.5,16.0,592.0,779.06,613.6
2016,2,27,14,45,682.5,132.5,2.5,16.0,514.5,675.86,539.23
2016,2,27,15,0,505.0,173.0,2.5,16.0,437.0,571.41,458.85
2016,2,27,15,15,571.0,140.5,2.5,15.5,416.0,570.65,461.79
2016,2,27,15,30,637.0,108.0,2.5,15.0,395.0,561.02,456.92
2016,2,27,15,45,690.0,89.5,2.5,15.0,371.5,551.48,450.14
2016,2,27,16,0,743.0,71.0,2.5,15.0,348.0,533.36,435.94
2016,2,27,16,15,702.0,66.5,2.45,14.5,299.0,475.48,389.4
2016,2,27,16,30,661.0,62.0,2.4,14.0,250.0,421.71,344.64
2016,2,27,16,45,603.5,54.5,2.35,14.0,201.0,356.44,288.53
2016,2,27,17,0,546.0,47.0,2.3,14.0,152.0,295.26,234.17
2016,2,27,17,15,441.5,38.0,2.4,13.5,106.0,219.8,168.08
2016,2,27,17,30,337.0,29.0,2.5,13.0,60.0,154.5,105.26
2016,2,27,17,45,168.5,14.5,2.6,13.0,30.0,67.92,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.75,12.5,7.5,7.37,0.0
2016,2,28,7,0,0.0,15.0,2.8,13.0,15.0,14.46,0.0
2016,2,28,7,15,52.0,34.5,2.85,13.0,42.0,29.98,18.68
2016,2,28,7,30,104.0,54.0,2.9,13.0,69.0,48.84,33.62
2016,2,28,7,45,130.0,75.0,3.0,13.0,101.0,77.0,54.59
2016,2,28,8,0,156.0,96.0,3.1,13.0,133.0,108.46,79.71
2016,2,28,8,15,172.0,116.5,3.05,13.0,166.5,140.68,106.88
2016,2,28,8,30,188.0,137.0,3.0,13.0,200.0,174.71,135.99
2016,2,28,8,45,203.5,154.5,2.95,13.5,231.5,207.55,163.87
2016,2,28,9,0,219.0,172.0,2.9,14.0,263.0,241.84,192.65
2016,2,28,9,15,125.5,182.5,2.8,14.0,236.0,226.89,182.32
2016,2,28,9,30,32.0,193.0,2.7,14.0,209.0,201.23,161.81
2016,2,28,9,45,31.5,207.0,2.65,14.5,223.5,217.03,174.11
2016,2,28,10,0,31.0,221.0,2.6,15.0,238.0,232.81,186.13
2016,2,28,10,15,265.5,217.5,2.55,15.0,379.0,373.78,301.05
2016,2,28,10,30,500.0,214.0,2.5,15.0,520.0,532.09,425.58
2016,2,28,10,45,356.5,260.5,2.5,15.0,483.0,500.62,398.57
2016,2,28,11,0,213.0,307.0,2.5,15.0,446.0,458.06,363.26
2016,2,28,11,15,264.5,307.0,2.55,15.0,484.5,508.21,402.74
2016,2,28,11,30,316.0,307.0,2.6,15.0,523.0,555.98,439.66
2016,2,28,11,45,322.5,310.5,2.65,15.5,533.5,574.07,452.35
2016,2,28,12,0,329.0,314.0,2.7,16.0,544.0,591.29,464.5
2016,2,28,12,15,310.5,319.0,2.75,16.0,537.0,588.97,462.44
2016,2,28,12,30,292.0,324.0,2.8,16.0,530.0,585.0,459.3
2016,2,28,12,45,221.5,329.0,2.9,16.0,484.5,528.95,416.26
2016,2,28,13,0,151.0,334.0,3.0,16.0,439.0,478.6,376.96
2016,2,28,13,15,359.0,275.0,3.05,16.0,517.5,597.36,473.41
2016,2,28,13,30,567.0,216.0,3.1,16.0,596.0,714.58,565.26
2016,2,28,13,45,489.5,235.0,3.15,16.0,556.0,668.91,529.6
2016,2,28,14,0,412.0,254.0,3.2,16.0,516.0,614.28,488.17
2016,2,28,14,15,286.0,262.0,3.2,16.0,440.0,518.54,413.82
2016,2,28,14,30,160.0,270.0,3.2,16.0,364.0,417.38,333.8
2016,2,28,14,45,218.0,247.0,3.25,16.0,366.5,433.46,349.14
2016,2,28,15,0,276.0,224.0,3.3,16.0,369.0,454.45,367.47
2016,2,28,15,15,203.5,211.0,3.3,15.5,313.5,374.2,304.21
2016,2,28,15,30,131.0,198.0,3.3,15.0,258.0,306.3,249.69
2016,2,28,15,45,65.5,154.5,3.3,15.0,184.5,204.21,166.19
2016,2,28,16,0,0.0,111.0,3.3,15.0,111.0,110.39,87.55
2016,2,28,16,15,0.0,95.0,3.3,14.5,95.0,94.3,74.46
2016,2,28,16,30,0.0,79.0,3.3,14.0,79.0,78.18,61.02
2016,2,28,16,45,0.0,63.5,3.3,14.0,63.5,62.57,47.65
2016,2,28,17,0,0.0,48.0,3.3,14.0,48.0,46.89,34.05
2016,2,28,17,15,0.0,33.5,3.3,14.0,33.5,32.35,21.31
2016,2,28,17,30,0.0,19.0,3.3,14.0,19.0,18.33,8.64
2016,2,28,17,45,0.0,9.5,3.3,14.0,9.5,9.16,0.0
2016,2,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,9.0,2.35,11.5,13.5,8.85,0.0
2016,2,29,7,0,184.0,18.0,2.4,12.0,27.0,13.95,0.0
2016,2,29,7,15,315.5,29.5,2.45,12.0,67.5,22.28,13.08
2016,2,29,7,30,447.0,41.0,2.5,12.0,108.0,44.14,23.15
2016,2,29,7,45,532.5,48.0,2.6,12.5,157.5,85.33,45.69
2016,2,29,8,0,618.0,55.0,2.7,13.0,207.0,136.08,82.69
2016,2,29,8,15,667.0,60.5,2.7,13.0,256.5,188.97,127.62
2016,2,29,8,30,716.0,66.0,2.7,13.0,306.0,244.92,177.26
2016,2,29,8,45,749.0,69.5,2.7,13.5,354.0,298.45,225.58
2016,2,29,9,0,782.0,73.0,2.7,14.0,402.0,354.35,275.17
2016,2,29,9,15,805.5,76.0,2.65,14.5,446.0,407.9,321.76
2016,2,29,9,30,829.0,79.0,2.6,15.0,490.0,462.19,367.49
2016,2,29,9,45,840.5,83.5,2.55,15.5,528.0,512.34,408.53
2016,2,29,10,0,852.0,88.0,2.5,16.0,566.0,561.56,447.44
2016,2,29,10,15,864.5,89.5,2.4,16.0,598.5,606.44,482.62
2016,2,29,10,30,877.0,91.0,2.3,16.0,631.0,650.23,515.97
2016,2,29,10,45,887.5,91.5,2.25,16.5,657.5,690.01,544.78
2016,2,29,11,0,898.0,92.0,2.2,17.0,684.0,727.75,570.04
2016,2,29,11,15,904.0,93.0,2.1,17.0,702.0,760.48,591.8
2016,2,29,11,30,910.0,94.0,2.0,17.0,720.0,790.51,611.43
2016,2,29,11,45,917.0,93.0,1.95,17.5,731.5,816.34,627.22
2016,2,29,12,0,924.0,92.0,1.9,18.0,743.0,839.18,640.84
2016,2,29,12,15,925.0,92.0,1.9,18.0,745.5,855.07,651.38
2016,2,29,12,30,926.0,92.0,1.9,18.0,748.0,867.54,659.76
2016,2,29,12,45,927.0,90.5,1.9,18.0,742.5,874.92,664.81
2016,2,29,13,0,928.0,89.0,1.9,18.0,737.0,878.75,667.64
2016,2,29,13,15,924.0,88.5,1.85,18.0,722.5,875.95,665.59
2016,2,29,13,30,920.0,88.0,1.8,18.0,708.0,869.62,661.35
2016,2,29,13,45,909.0,88.5,1.8,18.5,685.0,855.14,651.02
2016,2,29,14,0,898.0,89.0,1.8,19.0,662.0,837.45,638.68
2016,2,29,14,15,887.5,87.5,1.75,19.0,632.5,814.84,623.76
2016,2,29,14,30,877.0,86.0,1.7,19.0,603.0,789.3,606.89
2016,2,29,14,45,650.5,141.0,1.65,19.0,512.0,667.47,520.86
2016,2,29,15,0,424.0,196.0,1.6,19.0,421.0,541.8,425.76
2016,2,29,15,15,607.0,139.0,1.5,19.0,432.5,599.87,473.23
2016,2,29,15,30,790.0,82.0,1.4,19.0,444.0,637.92,503.33
2016,2,29,15,45,756.0,79.5,1.3,19.0,397.5,585.84,463.5
2016,2,29,16,0,722.0,77.0,1.2,19.0,351.0,536.29,425.41
2016,2,29,16,15,680.5,72.0,1.1,18.5,302.5,478.04,380.52
2016,2,29,16,30,639.0,67.0,1.0,18.0,254.0,421.47,335.42
2016,2,29,16,45,572.0,60.5,0.95,18.0,204.0,353.23,279.36
2016,2,29,17,0,505.0,54.0,0.9,18.0,154.0,289.95,225.65
2016,2,29,17,15,406.0,43.5,0.85,18.0,108.5,215.82,162.66
2016,2,29,17,30,307.0,33.0,0.8,18.0,63.0,151.27,105.0
2016,2,29,17,45,153.5,16.5,0.8,18.0,31.5,68.82,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,37.0,9.5,2.15,13.5,11.5,9.34,0.0
2016,3,1,7,0,74.0,19.0,2.3,14.0,23.0,16.09,0.0
2016,3,1,7,15,148.0,36.5,2.35,14.0,55.5,28.01,17.96
2016,3,1,7,30,222.0,54.0,2.4,14.0,88.0,50.17,31.75
2016,3,1,7,45,261.0,71.5,2.5,14.5,126.0,84.29,55.02
2016,3,1,8,0,300.0,89.0,2.6,15.0,164.0,122.93,85.0
2016,3,1,8,15,330.0,103.5,2.5,15.0,202.5,161.38,117.24
2016,3,1,8,30,360.0,118.0,2.4,15.0,241.0,202.94,152.97
2016,3,1,8,45,428.0,124.5,2.35,15.5,291.5,251.8,193.64
2016,3,1,9,0,496.0,131.0,2.3,16.0,342.0,307.23,239.67
2016,3,1,9,15,667.0,105.5,2.35,16.0,421.0,381.65,300.36
2016,3,1,9,30,838.0,80.0,2.4,16.0,500.0,470.62,372.54
2016,3,1,9,45,861.5,80.0,2.45,16.0,540.5,522.95,415.79
2016,3,1,10,0,885.0,80.0,2.5,16.0,581.0,574.86,457.83
2016,3,1,10,15,896.5,81.5,2.5,16.0,614.0,620.81,494.11
2016,3,1,10,30,908.0,83.0,2.5,16.0,647.0,665.18,528.35
2016,3,1,10,45,918.0,83.5,2.55,16.5,673.0,705.7,557.93
2016,3,1,11,0,928.0,84.0,2.6,17.0,699.0,744.05,583.94
2016,3,1,11,15,934.0,84.5,2.55,17.0,717.5,777.09,606.41
2016,3,1,11,30,940.0,85.0,2.5,17.0,736.0,807.31,626.76
2016,3,1,11,45,945.5,84.5,2.5,17.0,747.5,833.11,644.28
2016,3,1,12,0,951.0,84.0,2.5,17.0,759.0,855.76,659.63
2016,3,1,12,15,952.0,84.0,2.5,17.0,761.0,871.97,670.58
2016,3,1,12,30,953.0,84.0,2.5,17.0,763.0,884.67,679.24
2016,3,1,12,45,952.0,83.5,2.5,17.0,757.5,891.58,684.06
2016,3,1,13,0,951.0,83.0,2.5,17.0,752.0,894.85,686.55
2016,3,1,13,15,947.0,82.5,2.5,17.0,737.0,891.94,684.96
2016,3,1,13,30,943.0,82.0,2.5,17.0,722.0,885.43,681.07
2016,3,1,13,45,936.0,81.0,2.55,17.0,699.5,872.3,673.16
2016,3,1,14,0,929.0,80.0,2.6,17.0,677.0,855.75,662.98
2016,3,1,14,15,918.5,78.5,2.6,16.5,647.0,832.53,649.0
2016,3,1,14,30,908.0,77.0,2.6,16.0,617.0,806.27,632.85
2016,3,1,14,45,894.5,75.0,2.6,16.0,580.5,774.3,611.32
2016,3,1,15,0,881.0,73.0,2.6,16.0,544.0,739.83,587.86
2016,3,1,15,15,861.0,71.0,2.55,16.0,501.5,698.5,558.81
2016,3,1,15,30,841.0,69.0,2.5,16.0,459.0,655.59,528.27
2016,3,1,15,45,813.0,66.0,2.5,16.0,412.0,609.1,493.6
2016,3,1,16,0,785.0,63.0,2.5,16.0,365.0,558.02,453.79
2016,3,1,16,15,746.0,59.5,2.3,15.5,315.0,500.12,407.56
2016,3,1,16,30,707.0,56.0,2.1,15.0,265.0,443.5,360.83
2016,3,1,16,45,644.5,51.0,1.95,15.0,214.0,375.7,303.21
2016,3,1,17,0,582.0,46.0,1.8,15.0,163.0,314.73,249.47
2016,3,1,17,15,485.5,38.0,1.7,14.5,116.5,240.38,184.73
2016,3,1,17,30,389.0,30.0,1.6,14.0,70.0,175.34,125.05
2016,3,1,17,45,194.5,15.0,1.55,14.0,35.0,78.95,11.3
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,2.05,13.5,8.5,8.36,0.0
2016,3,2,7,0,0.0,17.0,2.2,14.0,17.0,16.41,1.99
2016,3,2,7,15,13.0,36.5,2.3,14.0,38.5,33.5,22.8
2016,3,2,7,30,26.0,56.0,2.4,14.0,60.0,51.97,37.33
2016,3,2,7,45,37.0,77.0,2.5,14.5,85.0,74.23,55.62
2016,3,2,8,0,48.0,98.0,2.6,15.0,110.0,98.12,75.33
2016,3,2,8,15,56.5,118.5,2.5,15.0,135.5,122.54,95.74
2016,3,2,8,30,65.0,139.0,2.4,15.0,161.0,148.05,116.99
2016,3,2,8,45,220.5,148.0,2.3,15.0,240.0,209.98,164.81
2016,3,2,9,0,376.0,157.0,2.2,15.0,319.0,289.62,228.28
2016,3,2,9,15,282.5,190.0,2.2,15.0,319.0,302.35,240.8
2016,3,2,9,30,189.0,223.0,2.2,15.0,319.0,304.92,243.8
2016,3,2,9,45,266.5,229.5,2.25,15.5,376.0,363.27,290.16
2016,3,2,10,0,344.0,236.0,2.3,16.0,433.0,426.84,339.91
2016,3,2,10,15,236.0,264.0,2.35,16.0,402.5,403.41,320.63
2016,3,2,10,30,128.0,292.0,2.4,16.0,372.0,373.12,295.44
2016,3,2,10,45,148.5,305.0,2.5,16.5,401.5,406.47,321.04
2016,3,2,11,0,169.0,318.0,2.6,17.0,431.0,440.91,346.93
2016,3,2,11,15,177.5,327.0,2.7,17.0,448.5,463.28,363.93
2016,3,2,11,30,186.0,336.0,2.8,17.0,466.0,485.62,380.92
2016,3,2,11,45,150.0,339.0,2.95,17.0,445.0,466.56,365.73
2016,3,2,12,0,114.0,342.0,3.1,17.0,424.0,439.09,344.28
2016,3,2,12,15,191.0,340.0,3.2,17.0,477.0,510.22,400.56
2016,3,2,12,30,268.0,338.0,3.3,17.0,530.0,583.66,457.34
2016,3,2,12,45,260.5,336.0,3.4,17.0,521.5,579.55,454.17
2016,3,2,13,0,253.0,334.0,3.5,17.0,513.0,574.26,450.58
2016,3,2,13,15,244.5,333.0,3.5,16.5,503.0,559.8,440.86
2016,3,2,13,30,236.0,332.0,3.5,16.0,493.0,552.54,436.41
2016,3,2,13,45,157.0,312.5,3.5,16.0,418.5,465.18,368.67
2016,3,2,14,0,78.0,293.0,3.5,16.0,344.0,369.77,293.63
2016,3,2,14,15,75.0,281.5,3.45,16.0,328.5,355.08,282.87
2016,3,2,14,30,72.0,270.0,3.4,16.0,313.0,340.25,271.68
2016,3,2,14,45,40.5,228.0,3.4,16.0,252.0,269.04,215.12
2016,3,2,15,0,9.0,186.0,3.4,16.0,191.0,192.56,153.38
2016,3,2,15,15,75.0,195.0,3.35,15.5,230.5,257.69,208.9
2016,3,2,15,30,141.0,204.0,3.3,15.0,270.0,320.56,261.54
2016,3,2,15,45,151.0,182.5,3.3,15.0,247.0,299.25,244.89
2016,3,2,16,0,161.0,161.0,3.3,15.0,224.0,276.67,227.11
2016,3,2,16,15,144.5,142.5,3.15,15.0,193.0,241.35,197.94
2016,3,2,16,30,128.0,124.0,3.0,15.0,162.0,207.09,169.18
2016,3,2,16,45,115.5,102.0,2.95,15.0,131.5,171.55,138.92
2016,3,2,17,0,103.0,80.0,2.9,15.0,101.0,136.76,108.7
2016,3,2,17,15,76.5,59.0,2.8,14.5,72.0,98.69,75.63
2016,3,2,17,30,50.0,38.0,2.7,14.0,43.0,62.6,43.76
2016,3,2,17,45,25.0,19.0,2.6,14.0,21.5,29.17,4.51
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
