Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,2.2,14.0,9.5,9.34,0.0
2016,3,3,7,0,0.0,19.0,2.2,14.0,19.0,18.35,4.92
2016,3,3,7,15,23.5,39.0,2.3,14.0,43.0,35.6,24.78
2016,3,3,7,30,47.0,59.0,2.4,14.0,67.0,55.48,39.78
2016,3,3,7,45,64.0,80.5,2.5,14.5,95.0,80.06,59.42
2016,3,3,8,0,81.0,102.0,2.6,15.0,123.0,105.78,80.32
2016,3,3,8,15,91.5,123.0,2.5,15.0,151.5,133.31,103.39
2016,3,3,8,30,102.0,144.0,2.4,15.0,180.0,162.16,127.55
2016,3,3,8,45,67.0,157.0,2.3,15.0,182.0,170.56,135.75
2016,3,3,9,0,32.0,170.0,2.2,15.0,184.0,174.5,139.56
2016,3,3,9,15,16.0,144.5,2.1,15.0,151.5,145.97,116.15
2016,3,3,9,30,0.0,119.0,2.0,15.0,119.0,114.99,90.49
2016,3,3,9,45,7.0,162.5,1.95,15.5,166.5,160.75,127.54
2016,3,3,10,0,14.0,206.0,1.9,16.0,214.0,207.47,164.51
2016,3,3,10,15,77.5,250.5,1.9,16.0,299.0,292.56,232.42
2016,3,3,10,30,141.0,295.0,1.9,16.0,384.0,384.87,304.31
2016,3,3,10,45,139.5,307.5,1.95,16.0,398.5,403.34,317.79
2016,3,3,11,0,138.0,320.0,2.0,16.0,413.0,421.4,331.27
2016,3,3,11,15,88.5,307.0,2.2,16.0,367.5,372.57,293.14
2016,3,3,11,30,39.0,294.0,2.4,16.0,322.0,324.67,255.21
2016,3,3,11,45,40.0,297.0,2.6,16.0,326.0,330.5,260.06
2016,3,3,12,0,41.0,300.0,2.8,16.0,330.0,336.26,264.66
2016,3,3,12,15,99.0,325.5,2.7,15.5,397.5,412.66,325.62
2016,3,3,12,30,157.0,351.0,2.6,15.0,465.0,498.11,392.02
2016,3,3,12,45,119.5,341.0,2.55,15.0,427.0,458.84,360.87
2016,3,3,13,0,82.0,331.0,2.5,15.0,389.0,410.46,323.28
2016,3,3,13,15,83.0,323.5,2.4,15.0,381.5,404.65,319.22
2016,3,3,13,30,84.0,316.0,2.3,15.0,374.0,398.51,314.73
2016,3,3,13,45,44.5,256.0,2.25,15.0,286.5,300.74,238.4
2016,3,3,14,0,5.0,196.0,2.2,15.0,199.0,197.88,156.32
2016,3,3,14,15,2.5,166.0,2.1,15.0,167.5,165.39,130.61
2016,3,3,14,30,0.0,136.0,2.0,15.0,136.0,133.1,104.6
2016,3,3,14,45,38.5,186.5,1.95,15.5,207.5,221.66,177.58
2016,3,3,15,0,77.0,237.0,1.9,16.0,279.0,307.11,245.88
2016,3,3,15,15,43.5,202.0,1.9,15.5,225.5,243.04,194.84
2016,3,3,15,30,10.0,167.0,1.9,15.0,172.0,174.47,139.56
2016,3,3,15,45,5.0,149.0,1.9,15.0,151.5,152.75,122.19
2016,3,3,16,0,0.0,131.0,1.9,15.0,131.0,131.37,104.79
2016,3,3,16,15,0.0,113.0,1.75,15.0,113.0,113.22,89.95
2016,3,3,16,30,0.0,95.0,1.6,15.0,95.0,95.04,74.87
2016,3,3,16,45,0.0,77.0,1.5,15.0,77.0,76.81,59.5
2016,3,3,17,0,0.0,59.0,1.4,15.0,59.0,58.49,43.81
2016,3,3,17,15,0.0,42.0,1.3,15.0,42.0,41.15,28.78
2016,3,3,17,30,0.0,25.0,1.2,15.0,25.0,24.14,13.88
2016,3,3,17,45,0.0,12.5,1.2,15.0,12.5,12.06,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.75,13.5,8.5,8.36,0.0
2016,3,4,7,0,0.0,17.0,1.9,14.0,17.0,16.41,5.1
2016,3,4,7,15,0.0,36.5,2.05,14.0,36.5,34.54,24.05
2016,3,4,7,30,0.0,56.0,2.2,14.0,56.0,52.55,38.57
2016,3,4,7,45,8.5,76.5,2.35,14.5,78.5,72.72,55.61
2016,3,4,8,0,17.0,97.0,2.5,15.0,101.0,94.13,73.38
2016,3,4,8,15,23.5,116.5,2.65,15.0,124.0,114.37,90.23
2016,3,4,8,30,30.0,136.0,2.8,15.0,147.0,136.57,108.61
2016,3,4,8,45,18.0,144.0,2.95,15.5,151.0,143.46,114.35
2016,3,4,9,0,6.0,152.0,3.1,16.0,155.0,148.11,117.94
2016,3,4,9,15,3.0,127.5,3.3,16.0,129.0,124.25,98.1
2016,3,4,9,30,0.0,103.0,3.5,16.0,103.0,99.59,77.55
2016,3,4,9,45,0.0,126.5,3.7,16.0,126.5,122.35,96.11
2016,3,4,10,0,0.0,150.0,3.9,16.0,150.0,145.24,114.56
2016,3,4,10,15,0.0,118.5,3.9,16.0,118.5,114.76,89.43
2016,3,4,10,30,0.0,87.0,3.9,16.0,87.0,84.2,64.23
2016,3,4,10,45,0.0,61.5,3.95,16.0,61.5,59.49,43.79
2016,3,4,11,0,0.0,36.0,4.0,16.0,36.0,34.81,23.32
2016,3,4,11,15,0.0,88.5,4.0,16.0,88.5,85.68,65.23
2016,3,4,11,30,0.0,141.0,4.0,16.0,141.0,137.05,106.96
2016,3,4,11,45,0.0,122.5,4.05,16.0,122.5,118.93,92.14
2016,3,4,12,0,0.0,104.0,4.1,16.0,104.0,100.82,77.39
2016,3,4,12,15,0.0,125.0,4.2,16.0,125.0,121.46,94.19
2016,3,4,12,30,0.0,146.0,4.3,16.0,146.0,142.26,111.03
2016,3,4,12,45,11.5,210.0,4.4,16.0,218.0,216.16,170.86
2016,3,4,13,0,23.0,274.0,4.5,16.0,290.0,291.64,231.01
2016,3,4,13,15,23.5,268.0,4.45,15.5,284.5,286.46,227.35
2016,3,4,13,30,24.0,262.0,4.4,15.0,279.0,281.2,223.83
2016,3,4,13,45,19.5,247.0,4.35,15.0,260.5,262.28,208.89
2016,3,4,14,0,15.0,232.0,4.3,15.0,242.0,243.36,193.92
2016,3,4,14,15,22.5,236.5,4.1,15.0,250.5,254.68,203.5
2016,3,4,14,30,30.0,241.0,3.9,15.0,259.0,274.39,219.72
2016,3,4,14,45,15.0,150.0,3.75,15.0,159.0,159.21,126.81
2016,3,4,15,0,0.0,59.0,3.6,15.0,59.0,57.04,42.27
2016,3,4,15,15,0.0,50.5,3.55,15.0,50.5,48.8,35.54
2016,3,4,15,30,0.0,42.0,3.5,15.0,42.0,40.57,28.71
2016,3,4,15,45,0.0,43.0,3.5,15.0,43.0,41.53,29.62
2016,3,4,16,0,0.0,44.0,3.5,15.0,44.0,42.5,30.53
2016,3,4,16,15,0.0,38.0,3.6,15.0,38.0,36.69,25.66
2016,3,4,16,30,0.0,32.0,3.7,15.0,32.0,30.89,20.74
2016,3,4,16,45,0.0,26.0,3.8,15.0,26.0,25.09,15.77
2016,3,4,17,0,0.0,20.0,3.9,15.0,20.0,19.29,10.74
2016,3,4,17,15,0.0,14.0,4.05,15.0,14.0,13.5,5.67
2016,3,4,17,30,0.0,8.0,4.2,15.0,8.0,7.71,0.61
2016,3,4,17,45,0.0,4.0,4.35,15.0,4.0,3.85,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,6.25,15.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,6.5,15.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,2.5,6.75,15.0,2.5,2.41,0.0
2016,3,5,8,0,0.0,3.0,7.0,15.0,3.0,2.89,0.0
2016,3,5,8,15,0.0,4.0,7.0,15.0,4.0,3.86,0.0
2016,3,5,8,30,0.0,5.0,7.0,15.0,5.0,4.82,0.0
2016,3,5,8,45,0.0,62.5,7.0,15.5,62.5,60.4,45.55
2016,3,5,9,0,0.0,120.0,7.0,16.0,120.0,115.56,91.43
2016,3,5,9,15,0.0,111.0,7.0,16.0,111.0,107.18,84.18
2016,3,5,9,30,0.0,102.0,7.0,16.0,102.0,98.63,76.85
2016,3,5,9,45,0.5,138.0,7.05,16.0,138.0,133.72,105.64
2016,3,5,10,0,1.0,174.0,7.1,16.0,174.0,169.08,134.34
2016,3,5,10,15,0.5,164.0,7.3,16.0,164.0,159.31,126.07
2016,3,5,10,30,0.0,154.0,7.5,16.0,154.0,149.41,117.77
2016,3,5,10,45,0.0,146.0,7.75,16.5,146.0,141.7,111.1
2016,3,5,11,0,0.0,138.0,8.0,17.0,138.0,133.96,104.46
2016,3,5,11,15,0.0,142.5,8.1,17.0,142.5,138.44,107.99
2016,3,5,11,30,0.0,147.0,8.2,17.0,147.0,142.94,111.55
2016,3,5,11,45,49.0,247.0,8.3,17.0,283.0,286.3,228.49
2016,3,5,12,0,98.0,347.0,8.4,17.0,419.0,432.02,344.63
2016,3,5,12,15,75.5,335.5,8.5,16.5,391.0,404.04,322.42
2016,3,5,12,30,53.0,324.0,8.6,16.0,363.0,375.04,299.49
2016,3,5,12,45,29.0,261.5,8.7,16.0,283.0,290.07,231.43
2016,3,5,13,0,5.0,199.0,8.8,16.0,203.0,199.79,158.16
2016,3,5,13,15,4.5,195.5,9.25,16.0,199.5,196.06,155.34
2016,3,5,13,30,4.0,192.0,9.7,16.0,196.0,192.32,152.48
2016,3,5,13,45,2.0,111.0,10.15,16.0,113.0,109.49,84.97
2016,3,5,14,0,0.0,30.0,10.6,16.0,30.0,29.0,18.49
2016,3,5,14,15,0.0,27.5,11.15,16.0,27.5,26.58,16.51
2016,3,5,14,30,0.0,25.0,11.7,16.0,25.0,24.16,14.53
2016,3,5,14,45,0.0,51.0,12.3,16.0,51.0,49.3,35.57
2016,3,5,15,0,0.0,77.0,12.9,16.0,77.0,74.48,56.67
2016,3,5,15,15,0.0,46.0,13.1,16.0,46.0,44.45,31.7
2016,3,5,15,30,0.0,15.0,13.3,16.0,15.0,14.48,6.56
2016,3,5,15,45,0.0,11.0,13.5,16.0,11.0,10.61,3.32
2016,3,5,16,0,0.0,7.0,13.7,16.0,7.0,6.75,0.06
2016,3,5,16,15,0.0,6.0,13.65,15.5,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,13.35,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,13.1,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.85,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,13.0,21.0,16.22,0.0
2016,3,6,7,0,113.0,33.0,4.8,13.0,42.0,27.25,14.89
2016,3,6,7,15,225.5,49.5,4.95,13.0,84.5,37.98,27.34
2016,3,6,7,30,338.0,66.0,5.1,13.0,127.0,71.05,44.33
2016,3,6,7,45,411.0,78.0,5.25,13.5,175.0,111.61,71.47
2016,3,6,8,0,484.0,90.0,5.4,14.0,223.0,160.32,109.39
2016,3,6,8,15,537.5,98.0,5.45,14.0,272.5,209.89,151.76
2016,3,6,8,30,591.0,106.0,5.5,14.0,322.0,263.88,199.23
2016,3,6,8,45,627.0,112.5,5.6,14.0,369.5,315.83,245.9
2016,3,6,9,0,663.0,119.0,5.7,14.0,417.0,370.73,294.64
2016,3,6,9,15,690.0,123.5,5.65,14.0,461.0,422.38,340.01
2016,3,6,9,30,717.0,128.0,5.6,14.0,505.0,475.38,385.53
2016,3,6,9,45,739.5,130.0,5.6,14.0,544.0,524.55,427.16
2016,3,6,10,0,762.0,132.0,5.6,14.0,583.0,573.96,468.12
2016,3,6,10,15,776.5,135.0,5.5,14.0,615.5,619.38,504.81
2016,3,6,10,30,791.0,138.0,5.4,14.0,648.0,663.82,539.95
2016,3,6,10,45,806.5,137.0,5.35,14.0,674.5,702.92,570.64
2016,3,6,11,0,822.0,136.0,5.3,14.0,701.0,740.99,599.83
2016,3,6,11,15,828.5,137.5,5.35,14.0,719.0,773.07,623.49
2016,3,6,11,30,835.0,139.0,5.4,14.0,737.0,802.71,645.31
2016,3,6,11,45,730.0,182.0,5.45,14.0,710.5,785.53,632.1
2016,3,6,12,0,625.0,225.0,5.5,14.0,684.0,759.27,610.16
2016,3,6,12,15,361.0,287.5,5.65,14.0,553.0,606.17,488.11
2016,3,6,12,30,97.0,350.0,5.8,14.0,422.0,439.99,351.71
2016,3,6,12,45,260.0,325.5,5.95,14.0,515.5,571.02,459.72
2016,3,6,13,0,423.0,301.0,6.1,14.0,609.0,695.14,559.63
2016,3,6,13,15,419.0,297.0,6.25,14.0,596.5,689.46,555.61
2016,3,6,13,30,415.0,293.0,6.4,14.0,584.0,674.25,544.99
2016,3,6,13,45,343.5,298.5,6.55,14.0,534.5,618.15,500.74
2016,3,6,14,0,272.0,304.0,6.7,14.0,485.0,562.16,456.11
2016,3,6,14,15,237.0,294.0,6.8,14.0,447.0,510.98,416.11
2016,3,6,14,30,202.0,284.0,6.9,14.0,409.0,469.03,382.82
2016,3,6,14,45,129.0,259.5,7.05,14.0,337.5,381.72,311.91
2016,3,6,15,0,56.0,235.0,7.2,14.0,266.0,288.9,235.41
2016,3,6,15,15,34.5,204.0,7.3,14.0,223.0,238.48,194.22
2016,3,6,15,30,13.0,173.0,7.4,14.0,180.0,182.66,148.04
2016,3,6,15,45,6.5,126.5,7.5,14.0,130.0,129.46,103.94
2016,3,6,16,0,0.0,80.0,7.6,14.0,80.0,77.55,60.32
2016,3,6,16,15,0.0,69.0,7.65,13.5,69.0,66.7,51.38
2016,3,6,16,30,0.0,58.0,7.7,13.0,58.0,56.05,42.44
2016,3,6,16,45,0.0,46.5,7.8,13.0,46.5,44.91,32.89
2016,3,6,17,0,0.0,35.0,7.9,13.0,35.0,33.79,23.23
2016,3,6,17,15,0.0,25.0,7.95,13.0,25.0,24.12,14.74
2016,3,6,17,30,0.0,15.0,8.0,13.0,15.0,14.46,6.25
2016,3,6,17,45,0.0,8.0,8.1,13.0,8.0,7.71,0.0
2016,3,6,18,0,0.0,1.0,8.2,13.0,1.0,0.98,0.0
2016,3,6,18,15,0.0,0.5,8.25,13.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.0,4.8,11.0,11.0,10.81,0.0
2016,3,7,7,0,0.0,22.0,5.0,11.0,22.0,21.24,11.12
2016,3,7,7,15,0.5,42.5,5.2,11.0,42.5,39.94,29.41
2016,3,7,7,30,1.0,63.0,5.4,11.0,63.0,59.01,44.67
2016,3,7,7,45,8.0,83.0,5.65,11.0,85.0,78.83,61.75
2016,3,7,8,0,15.0,103.0,5.9,11.0,107.0,99.65,79.48
2016,3,7,8,15,22.0,122.5,5.95,11.0,130.0,120.96,97.49
2016,3,7,8,30,29.0,142.0,6.0,11.0,153.0,142.28,115.41
2016,3,7,8,45,96.5,169.5,6.05,11.0,212.5,193.2,157.02
2016,3,7,9,0,164.0,197.0,6.1,11.0,272.0,251.68,205.44
2016,3,7,9,15,169.5,217.5,6.1,11.0,301.5,283.65,232.41
2016,3,7,9,30,175.0,238.0,6.1,11.0,331.0,316.03,259.4
2016,3,7,9,45,505.5,170.0,6.1,11.5,465.5,440.15,363.28
2016,3,7,10,0,836.0,102.0,6.1,12.0,600.0,590.06,486.95
2016,3,7,10,15,848.5,104.0,6.2,12.0,633.0,635.85,524.69
2016,3,7,10,30,861.0,106.0,6.3,12.0,666.0,680.27,561.01
2016,3,7,10,45,598.5,206.5,6.4,12.0,603.0,632.12,518.8
2016,3,7,11,0,336.0,307.0,6.5,12.0,540.0,558.28,455.07
2016,3,7,11,15,345.5,313.0,6.65,12.0,558.0,583.81,475.77
2016,3,7,11,30,355.0,319.0,6.8,12.0,576.0,608.73,495.63
2016,3,7,11,45,183.5,280.5,6.95,12.0,413.5,435.03,355.19
2016,3,7,12,0,12.0,242.0,7.1,12.0,251.0,247.52,199.05
2016,3,7,12,15,470.0,169.0,7.25,12.0,517.0,584.82,485.16
2016,3,7,12,30,928.0,96.0,7.4,12.0,783.0,897.11,729.95
2016,3,7,12,45,635.5,211.5,7.6,12.0,680.5,784.18,641.95
2016,3,7,13,0,343.0,327.0,7.8,12.0,578.0,648.06,528.16
2016,3,7,13,15,399.0,302.0,7.85,12.0,588.0,671.32,549.14
2016,3,7,13,30,455.0,277.0,7.9,12.0,598.0,700.78,574.35
2016,3,7,13,45,482.5,256.5,7.95,12.5,587.5,700.38,574.63
2016,3,7,14,0,510.0,236.0,8.0,13.0,577.0,697.22,572.87
2016,3,7,14,15,255.0,154.0,8.0,13.0,324.5,389.74,324.39
2016,3,7,14,30,0.0,72.0,8.0,13.0,72.0,69.65,52.9
2016,3,7,14,45,297.0,115.0,8.05,13.0,280.5,369.45,311.34
2016,3,7,15,0,594.0,158.0,8.1,13.0,489.0,640.53,535.05
2016,3,7,15,15,458.5,176.5,8.0,13.0,420.5,541.99,452.92
2016,3,7,15,30,323.0,195.0,7.9,13.0,352.0,445.85,372.53
2016,3,7,15,45,161.5,132.0,7.85,13.0,210.5,256.72,214.57
2016,3,7,16,0,0.0,69.0,7.8,13.0,69.0,66.7,51.3
2016,3,7,16,15,0.0,59.5,7.7,13.0,59.5,57.5,43.62
2016,3,7,16,30,0.0,50.0,7.6,13.0,50.0,48.3,35.82
2016,3,7,16,45,231.5,59.5,7.5,13.0,111.0,190.72,158.33
2016,3,7,17,0,463.0,69.0,7.4,13.0,172.0,296.07,242.98
2016,3,7,17,15,367.0,57.5,7.35,12.5,125.5,221.25,176.47
2016,3,7,17,30,271.0,46.0,7.3,12.0,79.0,157.65,119.33
2016,3,7,17,45,145.5,28.5,7.3,12.0,45.0,86.31,49.27
2016,3,7,18,0,20.0,11.0,7.3,12.0,11.0,15.45,0.0
2016,3,7,18,15,10.0,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,8,6,45,51.0,15.5,4.0,11.5,20.0,13.19,0.0
2016,3,8,7,0,102.0,31.0,4.0,12.0,40.0,25.76,15.19
2016,3,8,7,15,151.5,50.5,3.95,12.0,74.0,40.97,30.31
2016,3,8,7,30,201.0,70.0,3.9,12.0,108.0,71.49,48.54
2016,3,8,7,45,224.5,90.0,3.9,12.5,144.5,105.59,74.59
2016,3,8,8,0,248.0,110.0,3.9,13.0,181.0,142.53,105.03
2016,3,8,8,15,275.0,126.0,3.8,13.0,218.5,179.42,136.5
2016,3,8,8,30,302.0,142.0,3.7,13.0,256.0,219.11,170.77
2016,3,8,8,45,519.0,120.0,3.65,13.0,346.5,290.42,227.6
2016,3,8,9,0,736.0,98.0,3.6,13.0,437.0,384.41,304.67
2016,3,8,9,15,702.5,111.5,3.5,13.0,460.5,421.76,338.45
2016,3,8,9,30,669.0,125.0,3.4,13.0,484.0,454.51,367.25
2016,3,8,9,45,557.0,175.5,3.3,13.0,488.5,475.26,384.38
2016,3,8,10,0,445.0,226.0,3.2,13.0,493.0,486.03,392.16
2016,3,8,10,15,418.5,247.5,3.15,13.0,510.0,511.52,411.79
2016,3,8,10,30,392.0,269.0,3.1,13.0,527.0,530.94,426.21
2016,3,8,10,45,281.5,302.0,3.05,13.0,491.0,502.98,402.33
2016,3,8,11,0,171.0,335.0,3.0,13.0,455.0,462.8,368.7
2016,3,8,11,15,248.0,332.0,2.9,13.0,510.0,530.18,421.89
2016,3,8,11,30,325.0,329.0,2.8,13.0,565.0,596.62,473.02
2016,3,8,11,45,185.0,324.5,2.75,13.0,459.5,482.36,383.04
2016,3,8,12,0,45.0,320.0,2.7,13.0,354.0,360.49,285.43
2016,3,8,12,15,183.5,330.5,2.7,13.0,467.5,497.14,395.41
2016,3,8,12,30,322.0,341.0,2.7,13.0,581.0,637.94,503.62
2016,3,8,12,45,261.0,348.5,2.75,13.0,542.5,597.96,471.65
2016,3,8,13,0,200.0,356.0,2.8,13.0,504.0,548.21,433.36
2016,3,8,13,15,184.5,349.5,2.9,13.0,483.5,529.61,419.83
2016,3,8,13,30,169.0,343.0,3.0,13.0,463.0,510.29,405.49
2016,3,8,13,45,140.5,329.5,3.2,13.0,427.5,471.63,376.16
2016,3,8,14,0,112.0,316.0,3.4,13.0,392.0,424.02,339.64
2016,3,8,14,15,80.0,290.0,3.3,13.0,343.0,368.67,296.08
2016,3,8,14,30,48.0,264.0,3.2,13.0,294.0,314.01,252.52
2016,3,8,14,45,24.0,205.5,3.15,13.0,220.5,223.8,180.22
2016,3,8,15,0,0.0,147.0,3.1,13.0,147.0,144.69,115.36
2016,3,8,15,15,3.5,157.5,2.8,12.5,159.5,158.65,127.61
2016,3,8,15,30,7.0,168.0,2.5,12.0,172.0,172.93,140.01
2016,3,8,15,45,11.5,159.0,2.25,12.0,164.5,167.22,135.71
2016,3,8,16,0,16.0,150.0,2.0,12.0,157.0,161.31,131.2
2016,3,8,16,15,11.5,132.0,1.65,12.0,136.5,140.01,113.53
2016,3,8,16,30,7.0,114.0,1.3,12.0,116.0,119.07,95.99
2016,3,8,16,45,3.5,94.0,1.0,12.0,95.0,96.73,77.08
2016,3,8,17,0,0.0,74.0,0.7,12.0,74.0,74.63,58.12
2016,3,8,17,15,0.0,54.5,1.05,11.5,54.5,54.65,40.84
2016,3,8,17,30,0.0,35.0,1.4,11.0,35.0,34.39,23.06
2016,3,8,17,45,0.0,20.0,1.75,11.0,20.0,19.31,8.01
2016,3,8,18,0,0.0,5.0,2.1,11.0,5.0,4.91,0.0
2016,3,8,18,15,0.0,2.5,2.2,11.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,4.35,13.0,6.0,5.78,0.0
2016,3,9,7,0,0.0,12.0,4.4,13.0,12.0,11.57,3.86
2016,3,9,7,15,0.0,22.5,4.4,13.0,22.5,21.71,13.41
2016,3,9,7,30,0.0,33.0,4.4,13.0,33.0,31.86,21.48
2016,3,9,7,45,0.0,44.5,4.4,13.5,44.5,42.98,31.13
2016,3,9,8,0,0.0,56.0,4.4,14.0,56.0,54.11,40.64
2016,3,9,8,15,0.0,67.5,4.3,14.0,67.5,65.25,50.09
2016,3,9,8,30,0.0,79.0,4.2,14.0,79.0,76.28,59.32
2016,3,9,8,45,7.5,124.5,4.1,14.0,128.0,122.1,97.47
2016,3,9,9,0,15.0,170.0,4.0,14.0,177.0,168.87,135.87
2016,3,9,9,15,18.0,186.5,3.9,14.0,196.0,187.28,150.61
2016,3,9,9,30,21.0,203.0,3.8,14.0,215.0,206.02,165.55
2016,3,9,9,45,82.0,241.5,3.75,14.5,291.0,278.8,224.19
2016,3,9,10,0,143.0,280.0,3.7,15.0,367.0,358.88,287.56
2016,3,9,10,15,144.5,296.0,3.7,15.0,388.0,383.43,306.38
2016,3,9,10,30,146.0,312.0,3.7,15.0,409.0,407.85,325.11
2016,3,9,10,45,106.5,314.5,3.7,15.5,386.5,386.17,306.57
2016,3,9,11,0,67.0,317.0,3.7,16.0,364.0,364.42,287.94
2016,3,9,11,15,69.0,326.5,3.7,16.0,376.0,378.87,299.01
2016,3,9,11,30,71.0,336.0,3.7,16.0,388.0,393.29,309.93
2016,3,9,11,45,100.5,350.0,3.75,16.0,425.0,434.72,342.47
2016,3,9,12,0,130.0,364.0,3.8,16.0,462.0,483.63,380.29
2016,3,9,12,15,75.5,322.0,3.8,16.0,379.0,390.31,307.54
2016,3,9,12,30,21.0,280.0,3.8,16.0,296.0,294.73,231.94
2016,3,9,12,45,22.0,280.5,3.85,16.0,297.5,296.76,233.92
2016,3,9,13,0,23.0,281.0,3.9,16.0,299.0,298.76,235.67
2016,3,9,13,15,46.5,303.0,3.9,16.0,337.0,351.33,277.63
2016,3,9,13,30,70.0,325.0,3.9,16.0,375.0,396.6,313.48
2016,3,9,13,45,109.5,323.5,3.9,16.0,399.0,429.87,340.71
2016,3,9,14,0,149.0,322.0,3.9,16.0,423.0,470.96,373.71
2016,3,9,14,15,144.5,307.5,3.9,16.0,402.0,450.65,358.47
2016,3,9,14,30,140.0,293.0,3.9,16.0,381.0,429.87,343.06
2016,3,9,14,45,153.5,275.0,3.9,16.0,366.5,418.99,335.86
2016,3,9,15,0,167.0,257.0,3.9,16.0,352.0,406.84,327.55
2016,3,9,15,15,100.0,226.0,3.85,16.0,282.0,311.1,251.07
2016,3,9,15,30,33.0,195.0,3.8,16.0,212.0,227.6,182.97
2016,3,9,15,45,71.0,184.5,3.8,16.0,215.5,241.83,196.16
2016,3,9,16,0,109.0,174.0,3.8,16.0,219.0,260.46,212.36
2016,3,9,16,15,99.5,153.5,3.65,15.5,190.5,228.72,186.76
2016,3,9,16,30,90.0,133.0,3.5,15.0,162.0,191.21,156.04
2016,3,9,16,45,81.0,111.0,3.35,15.0,134.0,159.47,129.23
2016,3,9,17,0,72.0,89.0,3.2,15.0,106.0,133.62,106.81
2016,3,9,17,15,54.0,67.5,3.15,15.0,78.5,94.69,73.21
2016,3,9,17,30,36.0,46.0,3.1,15.0,51.0,62.42,45.08
2016,3,9,17,45,18.0,27.5,3.1,15.0,30.0,35.14,19.21
2016,3,9,18,0,0.0,9.0,3.1,15.0,9.0,8.85,0.0
2016,3,9,18,15,0.0,4.5,3.15,14.5,4.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,6,45,16.5,17.0,6.05,14.5,18.5,16.12,0.0
2016,3,10,7,0,33.0,34.0,6.2,15.0,37.0,31.2,20.17
2016,3,10,7,15,61.5,55.0,6.3,15.0,65.5,47.64,35.87
2016,3,10,7,30,90.0,76.0,6.4,15.0,94.0,73.04,52.78
2016,3,10,7,45,105.5,98.0,6.5,15.0,125.0,101.36,75.58
2016,3,10,8,0,121.0,120.0,6.6,15.0,156.0,131.73,100.86
2016,3,10,8,15,135.5,140.5,6.8,15.0,187.5,162.49,126.89
2016,3,10,8,30,150.0,161.0,7.0,15.0,219.0,194.9,154.44
2016,3,10,8,45,93.5,174.0,7.2,15.5,211.5,197.61,158.25
2016,3,10,9,0,37.0,187.0,7.4,16.0,204.0,193.42,155.25
2016,3,10,9,15,18.5,99.5,7.4,16.0,108.0,104.73,82.01
2016,3,10,9,30,0.0,12.0,7.4,16.0,12.0,11.59,4.08
2016,3,10,9,45,7.5,115.5,7.4,16.0,120.5,115.83,90.89
2016,3,10,10,0,15.0,219.0,7.4,16.0,229.0,220.93,176.56
2016,3,10,10,15,58.5,264.0,7.3,16.0,303.5,295.55,237.12
2016,3,10,10,30,102.0,309.0,7.2,16.0,378.0,372.79,299.11
2016,3,10,10,45,116.5,324.0,7.1,16.0,405.0,406.67,325.75
2016,3,10,11,0,131.0,339.0,7.0,16.0,432.0,438.32,350.58
2016,3,10,11,15,65.5,244.5,6.85,16.0,291.0,293.14,234.44
2016,3,10,11,30,0.0,150.0,6.7,16.0,150.0,145.86,113.97
2016,3,10,11,45,0.0,152.0,6.6,16.0,152.0,147.91,115.66
2016,3,10,12,0,0.0,154.0,6.5,16.0,154.0,149.97,117.27
2016,3,10,12,15,16.5,231.5,6.35,16.0,244.0,241.3,191.29
2016,3,10,12,30,33.0,309.0,6.2,16.0,334.0,342.16,271.44
2016,3,10,12,45,16.5,175.0,6.05,16.0,187.5,189.68,149.83
2016,3,10,13,0,0.0,41.0,5.9,16.0,41.0,39.67,27.16
2016,3,10,13,15,0.0,87.0,5.65,16.0,87.0,84.24,63.9
2016,3,10,13,30,0.0,133.0,5.4,16.0,133.0,129.56,100.93
2016,3,10,13,45,0.0,112.5,5.2,16.0,112.5,109.27,84.46
2016,3,10,14,0,0.0,92.0,5.0,16.0,92.0,89.07,68.04
2016,3,10,14,15,0.0,53.5,4.8,16.0,53.5,51.75,37.38
2016,3,10,14,30,0.0,15.0,4.6,16.0,15.0,14.49,6.46
2016,3,10,14,45,0.0,16.5,4.45,16.0,16.5,15.94,7.7
2016,3,10,15,0,0.0,18.0,4.3,16.0,18.0,17.39,8.95
2016,3,10,15,15,0.0,29.0,4.2,15.5,29.0,28.01,17.96
2016,3,10,15,30,0.0,40.0,4.1,15.0,40.0,38.64,27.04
2016,3,10,15,45,0.0,27.5,4.05,15.0,27.5,26.55,16.89
2016,3,10,16,0,0.0,15.0,4.0,15.0,15.0,14.47,6.68
2016,3,10,16,15,0.0,13.0,4.0,15.0,13.0,12.54,5.06
2016,3,10,16,30,0.0,11.0,4.0,15.0,11.0,10.61,3.42
2016,3,10,16,45,0.0,9.0,4.0,15.0,9.0,8.68,1.77
2016,3,10,17,0,0.0,7.0,4.0,15.0,7.0,6.75,0.09
2016,3,10,17,15,0.0,5.0,4.2,15.0,5.0,4.82,0.0
2016,3,10,17,30,0.0,3.0,4.4,15.0,3.0,2.89,0.0
2016,3,10,17,45,0.0,1.5,4.6,15.0,1.5,1.44,0.0
2016,3,10,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,10.85,14.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,10.9,14.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,3.5,10.5,13.5,3.5,3.37,0.0
2016,3,11,7,30,0.0,5.0,10.1,13.0,5.0,4.82,0.0
2016,3,11,7,45,0.0,7.0,9.75,13.0,7.0,6.75,0.13
2016,3,11,8,0,0.0,9.0,9.4,13.0,9.0,8.68,1.81
2016,3,11,8,15,0.0,10.5,9.25,13.0,10.5,10.13,3.05
2016,3,11,8,30,0.0,12.0,9.1,13.0,12.0,11.58,4.28
2016,3,11,8,45,114.5,107.0,8.95,13.0,161.5,142.95,114.04
2016,3,11,9,0,229.0,202.0,8.8,13.0,311.0,285.38,232.15
2016,3,11,9,15,235.0,222.5,8.55,13.0,343.5,320.93,262.15
2016,3,11,9,30,241.0,243.0,8.3,13.0,376.0,356.82,292.05
2016,3,11,9,45,150.5,255.5,8.05,13.5,340.5,332.07,270.78
2016,3,11,10,0,60.0,268.0,7.8,14.0,305.0,296.87,240.18
2016,3,11,10,15,62.5,283.5,7.75,14.0,324.0,317.44,256.56
2016,3,11,10,30,65.0,299.0,7.7,14.0,343.0,338.17,272.93
2016,3,11,10,45,207.5,306.5,7.7,14.5,453.0,454.2,368.23
2016,3,11,11,0,350.0,314.0,7.7,15.0,563.0,580.49,469.57
2016,3,11,11,15,596.0,223.0,7.7,14.5,659.5,697.42,567.87
2016,3,11,11,30,842.0,132.0,7.7,14.0,756.0,816.58,663.78
2016,3,11,11,45,710.0,193.5,7.7,14.0,724.0,794.29,645.87
2016,3,11,12,0,578.0,255.0,7.7,14.0,692.0,759.88,615.78
2016,3,11,12,15,350.0,312.5,7.75,14.0,577.5,629.01,509.0
2016,3,11,12,30,122.0,370.0,7.8,14.0,463.0,491.03,394.09
2016,3,11,12,45,220.0,357.0,7.9,14.0,522.5,565.61,456.44
2016,3,11,13,0,318.0,344.0,8.0,14.0,582.0,648.42,524.03
2016,3,11,13,15,201.5,341.0,8.15,14.0,491.0,536.53,433.84
2016,3,11,13,30,85.0,338.0,8.3,14.0,400.0,423.87,341.62
2016,3,11,13,45,253.5,309.0,8.5,14.0,485.0,556.49,453.17
2016,3,11,14,0,422.0,280.0,8.7,14.0,570.0,675.32,551.81
2016,3,11,14,15,263.5,286.5,8.65,13.5,465.5,536.48,439.48
2016,3,11,14,30,105.0,293.0,8.6,13.0,361.0,392.73,320.93
2016,3,11,14,45,81.0,269.0,8.6,13.0,319.5,346.23,283.37
2016,3,11,15,0,57.0,245.0,8.6,13.0,278.0,300.54,246.01
2016,3,11,15,15,28.5,163.0,8.55,12.5,179.5,188.35,153.71
2016,3,11,15,30,0.0,81.0,8.5,12.0,81.0,78.34,61.02
2016,3,11,15,45,0.0,68.5,8.5,12.0,68.5,66.22,50.94
2016,3,11,16,0,0.0,56.0,8.5,12.0,56.0,54.11,40.76
2016,3,11,16,15,0.0,48.5,8.45,12.0,48.5,46.85,34.65
2016,3,11,16,30,0.0,41.0,8.4,12.0,41.0,39.59,28.47
2016,3,11,16,45,0.0,33.5,8.4,12.0,33.5,32.34,22.23
2016,3,11,17,0,0.0,26.0,8.4,12.0,26.0,25.09,15.92
2016,3,11,17,15,0.0,19.0,8.35,12.0,19.0,18.32,9.97
2016,3,11,17,30,0.0,12.0,8.3,12.0,12.0,11.57,4.02
2016,3,11,17,45,0.0,7.0,8.25,12.0,7.0,6.74,0.0
2016,3,11,18,0,0.0,2.0,8.2,12.0,2.0,1.97,0.0
2016,3,11,18,15,0.0,1.0,8.2,12.0,1.0,0.98,0.0
2016,3,11,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,5.05,12.5,9.0,8.68,0.0
2016,3,12,7,0,0.0,18.0,5.3,13.0,18.0,17.36,9.14
2016,3,12,7,15,0.0,31.0,5.6,13.0,31.0,29.93,19.57
2016,3,12,7,30,0.0,44.0,5.9,13.0,44.0,42.5,30.61
2016,3,12,7,45,0.0,59.0,6.2,13.0,59.0,56.86,43.08
2016,3,12,8,0,0.0,74.0,6.5,13.0,74.0,71.14,55.33
2016,3,12,8,15,0.0,89.0,6.7,13.0,89.0,85.49,67.48
2016,3,12,8,30,0.0,104.0,6.9,13.0,104.0,99.91,79.54
2016,3,12,8,45,0.0,119.5,7.1,13.5,119.5,114.87,91.75
2016,3,12,9,0,0.0,135.0,7.3,14.0,135.0,129.9,103.85
2016,3,12,9,15,3.0,159.0,7.4,14.0,160.5,154.48,123.97
2016,3,12,9,30,6.0,183.0,7.5,14.0,186.0,179.5,144.33
2016,3,12,9,45,8.0,196.5,7.65,14.0,201.0,194.3,156.17
2016,3,12,10,0,10.0,210.0,7.8,14.0,216.0,209.31,168.18
2016,3,12,10,15,5.0,132.5,7.8,14.0,135.5,131.55,104.02
2016,3,12,10,30,0.0,55.0,7.8,14.0,55.0,53.2,38.85
2016,3,12,10,45,8.5,155.0,7.8,14.0,161.5,156.53,124.42
2016,3,12,11,0,17.0,255.0,7.8,14.0,268.0,261.65,209.8
2016,3,12,11,15,34.0,291.0,7.8,14.0,317.0,316.04,253.7
2016,3,12,11,30,51.0,327.0,7.8,14.0,366.0,368.39,295.69
2016,3,12,11,45,38.5,312.0,7.8,14.0,341.5,345.0,276.5
2016,3,12,12,0,26.0,297.0,7.8,14.0,317.0,314.62,251.83
2016,3,12,12,15,15.0,244.5,7.8,14.0,256.0,253.09,202.2
2016,3,12,12,30,4.0,192.0,7.8,14.0,195.0,191.37,151.97
2016,3,12,12,45,2.0,154.5,7.85,14.0,156.0,152.45,120.3
2016,3,12,13,0,0.0,117.0,7.9,14.0,117.0,113.66,88.52
2016,3,12,13,15,4.5,173.0,7.9,14.0,176.5,173.31,137.64
2016,3,12,13,30,9.0,229.0,7.9,14.0,236.0,234.09,187.26
2016,3,12,13,45,4.5,168.0,7.9,14.0,171.5,168.54,133.95
2016,3,12,14,0,0.0,107.0,7.9,14.0,107.0,103.84,80.78
2016,3,12,14,15,0.0,110.0,7.8,14.0,110.0,106.83,83.42
2016,3,12,14,30,0.0,113.0,7.7,14.0,113.0,109.85,86.08
2016,3,12,14,45,0.0,119.0,7.65,14.0,119.0,115.93,91.31
2016,3,12,15,0,0.0,125.0,7.6,14.0,125.0,122.12,96.67
2016,3,12,15,15,1.0,144.0,7.45,14.0,144.5,142.57,113.94
2016,3,12,15,30,2.0,163.0,7.3,14.0,164.0,163.71,131.81
2016,3,12,15,45,1.0,149.0,7.15,14.0,149.5,149.09,119.97
2016,3,12,16,0,0.0,135.0,7.0,14.0,135.0,134.57,108.15
2016,3,12,16,15,0.0,117.5,6.9,14.0,117.5,116.99,93.67
2016,3,12,16,30,0.0,100.0,6.8,14.0,100.0,99.39,79.0
2016,3,12,16,45,0.0,81.5,6.7,14.0,81.5,80.68,63.19
2016,3,12,17,0,0.0,63.0,6.6,14.0,63.0,61.92,47.11
2016,3,12,17,15,0.0,46.5,6.45,14.0,46.5,45.24,32.63
2016,3,12,17,30,0.0,30.0,6.3,14.0,30.0,28.97,18.44
2016,3,12,17,45,0.0,17.5,6.15,14.0,17.5,16.88,7.3
2016,3,12,18,0,0.0,5.0,6.0,14.0,5.0,4.82,0.0
2016,3,12,18,15,0.0,2.5,6.0,14.0,2.5,2.46,0.0
2016,3,12,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.6,14.0,5.0,4.82,0.0
2016,3,13,7,0,0.0,10.0,5.8,14.0,10.0,9.64,2.58
2016,3,13,7,15,0.0,17.0,5.9,14.0,17.0,16.39,8.15
2016,3,13,7,30,0.0,24.0,6.0,14.0,24.0,23.15,14.08
2016,3,13,7,45,0.0,31.5,6.1,14.5,31.5,30.4,20.33
2016,3,13,8,0,0.0,39.0,6.2,15.0,39.0,37.65,26.49
2016,3,13,8,15,0.0,46.5,6.25,15.0,46.5,44.91,32.62
2016,3,13,8,30,0.0,54.0,6.3,15.0,54.0,52.17,38.68
2016,3,13,8,45,5.0,112.5,6.35,15.0,115.0,110.08,87.13
2016,3,13,9,0,10.0,171.0,6.4,15.0,176.0,168.09,134.94
