Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,15,5.0,120.0,6.45,15.0,122.5,118.17,93.34
2016,3,13,9,30,0.0,69.0,6.5,15.0,69.0,66.73,50.34
2016,3,13,9,45,0.0,66.0,6.55,15.0,66.0,63.83,47.81
2016,3,13,10,0,0.0,63.0,6.6,15.0,63.0,60.94,45.29
2016,3,13,10,15,0.5,119.5,6.6,15.0,120.0,116.05,90.76
2016,3,13,10,30,1.0,176.0,6.6,15.0,177.0,171.48,135.88
2016,3,13,10,45,2.5,185.0,6.6,15.0,187.0,181.57,143.87
2016,3,13,11,0,4.0,194.0,6.6,15.0,197.0,191.8,152.01
2016,3,13,11,15,4.5,197.5,6.6,15.0,201.5,195.95,155.22
2016,3,13,11,30,5.0,201.0,6.6,15.0,206.0,200.12,158.48
2016,3,13,11,45,2.5,163.5,6.6,15.0,166.0,161.29,126.92
2016,3,13,12,0,0.0,126.0,6.6,15.0,126.0,122.4,95.18
2016,3,13,12,15,8.5,199.0,6.6,15.0,206.0,201.99,160.07
2016,3,13,12,30,17.0,272.0,6.6,15.0,286.0,283.12,225.21
2016,3,13,12,45,8.5,173.5,6.65,15.0,180.5,177.05,139.88
2016,3,13,13,0,0.0,75.0,6.7,15.0,75.0,72.62,54.45
2016,3,13,13,15,0.0,112.0,6.65,15.0,112.0,108.75,84.2
2016,3,13,13,30,0.0,149.0,6.6,15.0,149.0,145.46,114.25
2016,3,13,13,45,4.5,185.5,6.6,15.0,189.0,186.18,147.65
2016,3,13,14,0,9.0,222.0,6.6,15.0,229.0,227.54,181.42
2016,3,13,14,15,4.5,197.0,6.5,15.0,200.5,198.37,157.87
2016,3,13,14,30,0.0,172.0,6.4,15.0,172.0,169.35,134.38
2016,3,13,14,45,0.0,148.0,6.3,15.0,148.0,145.19,114.91
2016,3,13,15,0,0.0,124.0,6.2,15.0,124.0,121.09,95.34
2016,3,13,15,15,0.0,108.0,6.1,15.0,108.0,105.12,82.37
2016,3,13,15,30,0.0,92.0,6.0,15.0,92.0,89.18,69.33
2016,3,13,15,45,0.0,89.5,5.95,15.0,89.5,86.81,67.56
2016,3,13,16,0,0.0,87.0,5.9,15.0,87.0,84.5,65.83
2016,3,13,16,15,0.0,75.5,5.85,14.5,75.5,73.09,56.5
2016,3,13,16,30,0.0,64.0,5.8,14.0,64.0,61.86,47.2
2016,3,13,16,45,0.0,52.5,5.75,14.0,52.5,50.72,37.74
2016,3,13,17,0,0.0,41.0,5.7,14.0,41.0,39.59,28.16
2016,3,13,17,15,0.0,30.5,5.55,14.0,30.5,29.44,19.32
2016,3,13,17,30,0.0,20.0,5.4,14.0,20.0,19.29,10.44
2016,3,13,17,45,0.0,12.0,5.3,14.0,12.0,11.57,3.35
2016,3,13,18,0,0.0,4.0,5.2,14.0,4.0,3.85,0.0
2016,3,13,18,15,0.0,2.0,5.05,14.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,64.5,24.0,4.35,11.5,31.5,20.14,7.46
2016,3,14,7,0,129.0,48.0,4.4,12.0,63.0,38.97,28.05
2016,3,14,7,15,195.5,67.0,4.4,12.0,103.0,59.84,41.67
2016,3,14,7,30,262.0,86.0,4.4,12.0,143.0,95.65,65.63
2016,3,14,7,45,301.0,104.0,4.4,12.5,186.5,134.57,95.76
2016,3,14,8,0,340.0,122.0,4.4,13.0,230.0,177.92,131.65
2016,3,14,8,15,404.0,125.0,4.35,13.0,274.0,217.35,164.88
2016,3,14,8,30,468.0,128.0,4.3,13.0,318.0,264.61,205.58
2016,3,14,8,45,417.5,157.5,4.25,13.0,342.5,301.17,239.47
2016,3,14,9,0,367.0,187.0,4.2,13.0,367.0,331.8,266.95
2016,3,14,9,15,376.5,204.0,4.1,13.0,403.5,372.98,301.47
2016,3,14,9,30,386.0,221.0,4.0,13.0,440.0,414.51,335.51
2016,3,14,9,45,397.0,235.5,3.95,13.5,473.5,454.69,367.26
2016,3,14,10,0,408.0,250.0,3.9,14.0,507.0,497.1,399.98
2016,3,14,10,15,302.5,287.0,3.85,14.0,483.0,482.0,386.5
2016,3,14,10,30,197.0,324.0,3.8,14.0,459.0,457.14,364.94
2016,3,14,10,45,405.5,273.0,3.8,14.0,563.5,573.09,458.82
2016,3,14,11,0,614.0,222.0,3.8,14.0,668.0,696.78,555.91
2016,3,14,11,15,629.0,223.5,3.8,14.0,689.5,730.3,580.36
2016,3,14,11,30,644.0,225.0,3.8,14.0,711.0,762.47,604.13
2016,3,14,11,45,534.0,273.0,3.85,14.0,679.5,734.71,580.74
2016,3,14,12,0,424.0,321.0,3.9,14.0,648.0,702.57,554.12
2016,3,14,12,15,502.5,289.5,3.95,14.0,677.5,747.03,589.75
2016,3,14,12,30,581.0,258.0,4.0,14.0,707.0,790.77,624.19
2016,3,14,12,45,529.0,274.5,4.05,14.0,680.5,768.37,606.55
2016,3,14,13,0,477.0,291.0,4.1,14.0,654.0,743.34,587.31
2016,3,14,13,15,504.0,274.0,4.25,14.0,650.5,750.97,595.13
2016,3,14,13,30,531.0,257.0,4.4,14.0,647.0,756.15,601.2
2016,3,14,13,45,394.0,290.5,4.55,14.0,575.5,660.92,527.81
2016,3,14,14,0,257.0,324.0,4.7,14.0,504.0,576.4,460.95
2016,3,14,14,15,251.0,310.0,4.8,14.0,479.0,553.58,444.74
2016,3,14,14,30,245.0,296.0,4.9,14.0,454.0,520.89,420.63
2016,3,14,14,45,492.0,215.5,5.05,14.0,510.5,644.13,524.07
2016,3,14,15,0,739.0,135.0,5.2,14.0,567.0,739.31,602.72
2016,3,14,15,15,716.0,131.0,5.25,13.5,524.5,696.06,571.71
2016,3,14,15,30,693.0,127.0,5.3,13.0,482.0,651.8,538.94
2016,3,14,15,45,690.0,106.5,5.4,13.0,432.5,602.01,500.95
2016,3,14,16,0,687.0,86.0,5.5,13.0,383.0,549.89,460.08
2016,3,14,16,15,608.0,95.0,5.4,13.0,334.0,484.44,405.42
2016,3,14,16,30,529.0,104.0,5.3,13.0,285.0,420.71,351.33
2016,3,14,16,45,473.5,93.5,5.25,13.0,236.0,356.45,296.31
2016,3,14,17,0,418.0,83.0,5.2,13.0,187.0,296.53,243.72
2016,3,14,17,15,335.5,69.5,5.15,12.5,140.0,227.01,182.84
2016,3,14,17,30,253.0,56.0,5.1,12.0,93.0,165.7,128.48
2016,3,14,17,45,126.5,38.0,5.05,12.0,56.5,89.47,62.04
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,20.41,0.0
2016,3,14,18,15,0.0,10.0,4.95,12.0,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,6,15,20.5,5.0,3.4,11.0,5.5,0.0,0.0
2016,3,15,6,30,41.0,10.0,3.4,11.0,11.0,9.83,0.0
2016,3,15,6,45,186.0,25.5,3.4,11.5,46.0,19.74,8.43
2016,3,15,7,0,331.0,41.0,3.4,12.0,81.0,31.73,21.95
2016,3,15,7,15,424.0,51.0,3.4,12.0,129.0,51.71,29.95
2016,3,15,7,30,517.0,61.0,3.4,12.0,177.0,95.38,54.97
2016,3,15,7,45,583.5,67.0,3.4,12.0,229.5,142.26,89.96
2016,3,15,8,0,650.0,73.0,3.4,12.0,282.0,196.52,135.49
2016,3,15,8,15,689.5,78.0,3.4,12.0,332.5,249.9,183.49
2016,3,15,8,30,729.0,83.0,3.4,12.0,383.0,306.95,235.02
2016,3,15,8,45,759.5,86.0,3.4,12.5,432.0,363.52,285.36
2016,3,15,9,0,790.0,89.0,3.4,13.0,481.0,420.49,334.86
2016,3,15,9,15,810.0,92.0,3.35,13.0,524.5,474.21,381.1
2016,3,15,9,30,830.0,95.0,3.3,13.0,568.0,528.26,426.29
2016,3,15,9,45,845.5,96.5,3.3,13.5,607.0,578.3,466.44
2016,3,15,10,0,861.0,98.0,3.3,14.0,646.0,627.64,504.88
2016,3,15,10,15,871.5,100.0,3.25,14.0,678.0,672.5,539.67
2016,3,15,10,30,882.0,102.0,3.2,14.0,710.0,716.07,572.2
2016,3,15,10,45,890.5,102.5,3.2,14.5,735.0,754.8,598.51
2016,3,15,11,0,899.0,103.0,3.2,15.0,760.0,791.28,622.91
2016,3,15,11,15,903.5,104.0,3.2,15.0,777.5,822.69,644.63
2016,3,15,11,30,908.0,105.0,3.2,15.0,795.0,851.27,664.3
2016,3,15,11,45,911.5,105.0,3.2,15.0,804.0,874.99,680.52
2016,3,15,12,0,915.0,105.0,3.2,15.0,813.0,895.56,694.58
2016,3,15,12,15,915.0,105.0,3.25,15.0,814.5,909.82,704.66
2016,3,15,12,30,915.0,105.0,3.3,15.0,816.0,920.64,712.5
2016,3,15,12,45,917.5,102.5,3.35,15.5,809.5,927.51,716.4
2016,3,15,13,0,920.0,100.0,3.4,16.0,803.0,930.85,718.0
2016,3,15,13,15,916.0,99.5,3.5,16.0,788.0,927.02,716.44
2016,3,15,13,30,912.0,99.0,3.6,16.0,773.0,919.66,712.58
2016,3,15,13,45,906.5,97.5,3.7,16.0,750.5,906.43,704.7
2016,3,15,14,0,901.0,96.0,3.8,16.0,728.0,889.86,694.54
2016,3,15,14,15,891.5,94.5,3.9,16.0,697.5,866.64,679.68
2016,3,15,14,30,882.0,93.0,4.0,16.0,667.0,840.46,662.67
2016,3,15,14,45,869.5,91.0,4.15,16.0,630.5,808.5,641.58
2016,3,15,15,0,857.0,89.0,4.3,16.0,594.0,778.82,622.08
2016,3,15,15,15,839.5,86.5,4.4,15.5,551.0,737.74,594.9
2016,3,15,15,30,822.0,84.0,4.5,15.0,508.0,694.97,565.91
2016,3,15,15,45,798.0,80.5,4.65,15.0,461.0,645.22,530.03
2016,3,15,16,0,774.0,77.0,4.8,15.0,414.0,594.86,491.06
2016,3,15,16,15,739.5,73.0,4.8,14.5,363.5,537.34,445.51
2016,3,15,16,30,705.0,69.0,4.8,14.0,313.0,480.78,399.25
2016,3,15,16,45,656.0,63.5,4.85,14.0,261.0,418.77,346.3
2016,3,15,17,0,607.0,58.0,4.9,14.0,209.0,357.93,292.74
2016,3,15,17,15,527.5,50.0,4.85,13.5,159.0,285.44,228.79
2016,3,15,17,30,448.0,42.0,4.8,13.0,109.0,220.32,169.92
2016,3,15,17,45,314.5,30.0,4.8,13.0,68.0,142.58,99.86
2016,3,15,18,0,181.0,18.0,4.8,13.0,27.0,72.46,0.0
2016,3,15,18,15,90.5,9.0,4.75,12.5,13.5,26.47,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,6,15,37.5,5.5,1.35,12.0,6.5,0.0,0.0
2016,3,16,6,30,75.0,11.0,1.3,12.0,13.0,10.81,0.0
2016,3,16,6,45,223.5,25.0,1.3,12.5,50.0,19.17,8.84
2016,3,16,7,0,372.0,39.0,1.3,13.0,87.0,29.44,20.01
2016,3,16,7,15,462.5,48.5,1.35,13.0,136.0,52.38,28.68
2016,3,16,7,30,553.0,58.0,1.4,13.0,185.0,98.03,55.14
2016,3,16,7,45,612.0,64.0,1.45,13.0,237.0,146.17,91.49
2016,3,16,8,0,671.0,70.0,1.5,13.0,289.0,200.78,137.41
2016,3,16,8,15,709.5,75.0,1.6,13.5,340.5,255.21,185.55
2016,3,16,8,30,748.0,80.0,1.7,14.0,392.0,314.73,237.92
2016,3,16,8,45,777.0,83.0,1.85,14.5,441.0,370.22,286.61
2016,3,16,9,0,806.0,86.0,2.0,15.0,490.0,427.56,335.62
2016,3,16,9,15,826.0,88.5,2.05,15.0,534.0,481.63,381.24
2016,3,16,9,30,846.0,91.0,2.1,15.0,578.0,535.99,425.81
2016,3,16,9,45,861.5,93.0,2.2,15.5,617.0,587.26,466.21
2016,3,16,10,0,877.0,95.0,2.3,16.0,656.0,637.5,504.73
2016,3,16,10,15,887.0,96.5,2.35,16.0,688.5,682.52,539.15
2016,3,16,10,30,897.0,98.0,2.4,16.0,721.0,725.79,570.73
2016,3,16,10,45,905.0,99.0,2.45,16.0,746.0,765.14,598.21
2016,3,16,11,0,913.0,100.0,2.5,16.0,771.0,802.18,623.89
2016,3,16,11,15,917.5,100.5,2.5,16.0,788.0,833.41,645.02
2016,3,16,11,30,922.0,101.0,2.5,16.0,805.0,861.76,664.09
2016,3,16,11,45,925.0,101.0,2.55,16.5,814.5,885.29,678.95
2016,3,16,12,0,928.0,101.0,2.6,17.0,824.0,905.6,691.63
2016,3,16,12,15,928.0,101.0,2.65,17.0,824.5,919.96,701.62
2016,3,16,12,30,928.0,101.0,2.7,17.0,825.0,930.82,709.4
2016,3,16,12,45,930.0,98.5,2.75,17.0,818.5,937.26,714.31
2016,3,16,13,0,932.0,96.0,2.8,17.0,812.0,940.1,716.94
2016,3,16,13,15,927.5,95.5,2.85,17.0,796.0,935.7,714.79
2016,3,16,13,30,923.0,95.0,2.9,17.0,780.0,927.74,710.38
2016,3,16,13,45,917.0,93.5,2.95,17.5,757.0,913.87,700.7
2016,3,16,14,0,911.0,92.0,3.0,18.0,734.0,896.62,688.83
2016,3,16,14,15,901.0,90.5,3.05,18.0,703.0,872.69,673.67
2016,3,16,14,30,891.0,89.0,3.1,18.0,672.0,845.79,656.44
2016,3,16,14,45,878.0,87.0,3.2,18.0,634.5,813.1,635.28
2016,3,16,15,0,865.0,85.0,3.3,18.0,597.0,777.98,612.17
2016,3,16,15,15,847.0,82.5,3.3,17.5,554.0,736.31,584.62
2016,3,16,15,30,829.0,80.0,3.3,17.0,511.0,697.34,558.66
2016,3,16,15,45,805.0,77.0,3.35,17.0,463.5,647.81,523.4
2016,3,16,16,0,781.0,74.0,3.4,17.0,416.0,597.66,485.51
2016,3,16,16,15,747.5,70.0,3.35,16.5,365.5,540.34,441.13
2016,3,16,16,30,714.0,66.0,3.3,16.0,315.0,483.92,395.98
2016,3,16,16,45,664.5,61.0,3.25,16.0,263.5,419.44,342.14
2016,3,16,17,0,615.0,56.0,3.2,16.0,212.0,360.44,291.0
2016,3,16,17,15,539.0,48.5,3.2,15.5,162.0,289.39,229.4
2016,3,16,17,30,463.0,41.0,3.2,15.0,112.0,225.36,172.28
2016,3,16,17,45,331.0,29.5,3.25,15.0,70.0,147.51,103.24
2016,3,16,18,0,199.0,18.0,3.3,15.0,28.0,77.75,4.52
2016,3,16,18,15,99.5,9.0,3.35,14.5,14.0,28.37,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.7,13.0,8.0,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.8,13.0,16.0,11.8,0.0
2016,3,17,6,45,281.0,25.0,2.95,13.5,55.5,18.91,9.15
2016,3,17,7,0,430.0,38.0,3.1,14.0,95.0,28.19,18.89
2016,3,17,7,15,516.0,46.0,3.05,14.0,145.0,54.01,27.7
2016,3,17,7,30,602.0,54.0,3.0,14.0,195.0,101.36,55.44
2016,3,17,7,45,656.5,59.5,2.95,14.5,248.0,151.44,93.74
2016,3,17,8,0,711.0,65.0,2.9,15.0,301.0,209.2,142.61
2016,3,17,8,15,747.5,69.5,2.75,15.0,353.0,264.8,192.34
2016,3,17,8,30,784.0,74.0,2.6,15.0,405.0,323.65,244.85
2016,3,17,8,45,810.5,77.0,2.5,15.5,454.5,380.21,294.41
2016,3,17,9,0,837.0,80.0,2.4,16.0,504.0,438.28,343.67
2016,3,17,9,15,855.5,82.5,2.35,16.0,548.5,493.2,389.74
2016,3,17,9,30,874.0,85.0,2.3,16.0,593.0,548.74,434.81
2016,3,17,9,45,887.5,87.5,2.25,16.5,632.0,600.25,474.6
2016,3,17,10,0,901.0,90.0,2.2,17.0,671.0,650.78,512.31
2016,3,17,10,15,911.0,91.5,2.1,17.0,703.0,696.73,546.2
2016,3,17,10,30,921.0,93.0,2.0,17.0,735.0,740.87,576.48
2016,3,17,10,45,927.5,94.0,1.95,17.5,760.5,779.91,601.36
2016,3,17,11,0,934.0,95.0,1.9,18.0,786.0,816.46,624.13
2016,3,17,11,15,938.0,95.5,1.85,18.0,803.0,847.82,644.26
2016,3,17,11,30,942.0,96.0,1.8,18.0,820.0,876.2,662.24
2016,3,17,11,45,944.0,97.0,1.75,18.5,829.0,900.28,675.97
2016,3,17,12,0,946.0,98.0,1.7,19.0,838.0,921.05,687.43
2016,3,17,12,15,946.0,98.0,1.65,19.0,839.0,935.58,696.08
2016,3,17,12,30,946.0,98.0,1.6,19.0,840.0,946.55,702.52
2016,3,17,12,45,944.0,97.5,1.55,19.5,832.0,951.6,703.86
2016,3,17,13,0,942.0,97.0,1.5,20.0,824.0,952.99,702.99
2016,3,17,13,15,938.0,96.0,1.5,20.0,808.5,948.41,700.45
2016,3,17,13,30,934.0,95.0,1.5,20.0,793.0,940.22,695.77
2016,3,17,13,45,927.0,94.5,1.5,20.0,769.0,926.39,687.55
2016,3,17,14,0,920.0,94.0,1.5,20.0,745.0,909.18,677.25
2016,3,17,14,15,910.5,92.5,1.55,20.0,714.5,885.45,663.36
2016,3,17,14,30,901.0,91.0,1.6,20.0,684.0,858.7,647.41
2016,3,17,14,45,887.5,89.0,1.65,20.0,646.0,825.29,626.82
2016,3,17,15,0,874.0,87.0,1.7,20.0,608.0,789.43,604.35
2016,3,17,15,15,856.5,84.5,1.75,19.5,565.0,752.31,581.8
2016,3,17,15,30,839.0,82.0,1.8,19.0,522.0,708.78,554.18
2016,3,17,15,45,815.0,79.0,1.9,19.0,474.0,658.77,520.54
2016,3,17,16,0,791.0,76.0,2.0,19.0,426.0,608.11,484.13
2016,3,17,16,15,757.5,72.0,1.95,18.5,374.5,550.25,440.7
2016,3,17,16,30,724.0,68.0,1.9,18.0,323.0,493.24,396.42
2016,3,17,16,45,675.0,62.5,1.9,18.0,270.5,427.83,343.42
2016,3,17,17,0,626.0,57.0,1.9,18.0,218.0,367.86,292.85
2016,3,17,17,15,549.5,49.5,1.95,17.5,167.0,295.85,231.81
2016,3,17,17,30,473.0,42.0,2.0,17.0,116.0,230.89,174.95
2016,3,17,17,45,341.5,30.5,2.05,16.5,73.0,152.33,106.71
2016,3,17,18,0,210.0,19.0,2.1,16.0,30.0,82.43,14.92
2016,3,17,18,15,105.0,9.5,2.2,15.5,15.0,30.1,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.0,3.15,12.0,10.0,9.83,0.0
2016,3,18,6,30,0.0,20.0,3.2,12.0,20.0,18.51,0.0
2016,3,18,6,45,210.5,30.5,3.25,12.5,59.5,23.51,13.34
2016,3,18,7,0,421.0,41.0,3.3,13.0,99.0,30.66,21.2
2016,3,18,7,15,506.0,49.5,3.2,13.0,149.5,58.94,31.27
2016,3,18,7,30,591.0,58.0,3.1,13.0,200.0,106.43,60.1
2016,3,18,7,45,295.5,60.5,3.05,13.0,131.5,98.97,65.96
2016,3,18,8,0,0.0,63.0,3.0,13.0,63.0,60.89,46.55
2016,3,18,8,15,12.0,112.0,3.0,13.0,117.0,110.34,87.95
2016,3,18,8,30,24.0,161.0,3.0,13.0,171.0,160.95,129.7
2016,3,18,8,45,30.0,181.5,3.0,13.0,196.0,183.73,148.15
2016,3,18,9,0,36.0,202.0,3.0,13.0,221.0,208.33,168.0
2016,3,18,9,15,19.0,190.0,3.0,13.0,200.5,191.85,154.22
2016,3,18,9,30,2.0,178.0,3.0,13.0,180.0,172.74,138.17
2016,3,18,9,45,12.5,212.0,3.0,13.0,221.0,211.98,169.9
2016,3,18,10,0,23.0,246.0,3.0,13.0,262.0,252.4,202.14
2016,3,18,10,15,39.5,277.5,2.95,13.0,305.5,297.53,237.9
2016,3,18,10,30,56.0,309.0,2.9,13.0,349.0,342.93,273.44
2016,3,18,10,45,49.5,313.5,2.9,13.5,349.5,345.91,274.62
2016,3,18,11,0,43.0,318.0,2.9,14.0,350.0,348.28,275.48
2016,3,18,11,15,43.5,325.0,2.85,14.0,358.0,358.24,282.91
2016,3,18,11,30,44.0,332.0,2.8,14.0,366.0,368.13,290.28
2016,3,18,11,45,136.5,358.0,2.75,14.0,465.5,481.26,379.36
2016,3,18,12,0,229.0,384.0,2.7,14.0,565.0,592.67,464.22
2016,3,18,12,15,346.0,347.5,2.65,14.0,621.0,669.64,523.54
2016,3,18,12,30,463.0,311.0,2.6,14.0,677.0,748.25,583.08
2016,3,18,12,45,559.0,271.0,2.6,14.0,708.5,798.03,621.22
2016,3,18,13,0,655.0,231.0,2.6,14.0,740.0,848.44,659.58
2016,3,18,13,15,648.0,227.5,2.65,14.0,723.0,839.62,653.66
2016,3,18,13,30,641.0,224.0,2.7,14.0,706.0,828.14,646.43
2016,3,18,13,45,756.5,171.5,2.8,14.0,723.0,870.48,678.82
2016,3,18,14,0,872.0,119.0,2.9,14.0,740.0,902.55,702.72
2016,3,18,14,15,769.5,146.0,2.95,14.0,677.0,834.25,655.32
2016,3,18,14,30,667.0,173.0,3.0,14.0,614.0,763.62,606.15
2016,3,18,14,45,747.5,140.5,3.15,14.0,609.0,778.73,619.83
2016,3,18,15,0,828.0,108.0,3.3,14.0,604.0,783.68,625.55
2016,3,18,15,15,755.5,112.5,3.3,14.0,540.0,711.88,573.72
2016,3,18,15,30,683.0,117.0,3.3,14.0,476.0,639.74,520.58
2016,3,18,15,45,609.0,123.0,3.35,14.0,421.5,570.83,467.39
2016,3,18,16,0,535.0,129.0,3.4,14.0,367.0,501.93,413.04
2016,3,18,16,15,493.5,123.5,3.3,13.5,322.5,448.54,370.75
2016,3,18,16,30,452.0,118.0,3.2,13.0,278.0,397.46,329.14
2016,3,18,16,45,419.5,102.5,3.15,13.0,233.0,342.39,282.91
2016,3,18,17,0,387.0,87.0,3.1,13.0,188.0,289.52,237.23
2016,3,18,17,15,333.0,71.5,2.95,12.5,144.0,230.27,185.56
2016,3,18,17,30,279.0,56.0,2.8,12.0,100.0,176.17,137.36
2016,3,18,17,45,187.0,39.0,2.65,12.0,63.5,114.17,82.48
2016,3,18,18,0,95.0,22.0,2.5,12.0,27.0,52.93,13.56
2016,3,18,18,15,47.5,11.0,2.45,12.0,13.5,20.28,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.9,12.0,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,2.0,12.0,19.0,17.88,0.0
2016,3,19,6,45,143.5,33.0,2.15,12.5,53.5,25.42,15.32
2016,3,19,7,0,287.0,47.0,2.3,13.0,88.0,35.39,25.43
2016,3,19,7,15,347.5,61.0,2.35,13.0,131.5,64.13,39.16
2016,3,19,7,30,408.0,75.0,2.4,13.0,175.0,105.21,66.57
2016,3,19,7,45,455.5,85.0,2.5,13.5,221.0,147.65,99.83
2016,3,19,8,0,503.0,95.0,2.6,14.0,267.0,195.63,140.27
2016,3,19,8,15,553.5,101.0,2.6,14.0,317.5,245.35,183.52
2016,3,19,8,30,604.0,107.0,2.6,14.0,368.0,300.17,231.28
2016,3,19,8,45,463.5,157.5,2.65,14.5,371.5,327.34,258.21
2016,3,19,9,0,323.0,208.0,2.7,15.0,375.0,339.56,270.33
2016,3,19,9,15,567.5,151.5,2.75,15.0,475.0,425.36,339.97
2016,3,19,9,30,812.0,95.0,2.8,15.0,575.0,531.68,425.58
2016,3,19,9,45,824.0,98.5,2.85,15.0,612.0,580.92,464.92
2016,3,19,10,0,836.0,102.0,2.9,15.0,649.0,629.22,502.9
2016,3,19,10,15,846.5,103.5,2.9,15.0,680.5,672.52,536.18
2016,3,19,10,30,857.0,105.0,2.9,15.0,712.0,714.6,566.92
2016,3,19,10,45,863.5,107.0,2.95,15.0,736.0,752.41,593.7
2016,3,19,11,0,870.0,109.0,3.0,15.0,760.0,787.93,618.71
2016,3,19,11,15,668.5,206.0,2.95,15.0,713.0,755.48,592.89
2016,3,19,11,30,467.0,303.0,2.9,15.0,666.0,704.34,550.0
2016,3,19,11,45,474.5,303.5,2.9,15.0,676.0,724.11,564.88
2016,3,19,12,0,482.0,304.0,2.9,15.0,686.0,742.37,578.1
2016,3,19,12,15,428.0,328.0,2.85,15.0,667.5,728.8,566.32
2016,3,19,12,30,374.0,352.0,2.8,15.0,649.0,706.31,548.44
2016,3,19,12,45,455.0,315.5,2.8,15.0,673.0,752.54,584.64
2016,3,19,13,0,536.0,279.0,2.8,15.0,697.0,790.95,614.64
2016,3,19,13,15,549.0,267.5,2.8,15.0,688.5,791.84,615.92
2016,3,19,13,30,562.0,256.0,2.8,15.0,680.0,790.27,615.82
2016,3,19,13,45,330.0,296.5,2.8,15.0,544.0,615.5,483.67
2016,3,19,14,0,98.0,337.0,2.8,15.0,408.0,435.91,343.06
2016,3,19,14,15,150.5,324.5,2.8,15.0,427.5,476.45,377.07
2016,3,19,14,30,203.0,312.0,2.8,15.0,447.0,505.51,401.2
2016,3,19,14,45,194.0,294.0,2.85,15.0,417.5,475.13,378.65
2016,3,19,15,0,185.0,276.0,2.9,15.0,388.0,444.43,355.94
2016,3,19,15,15,168.5,256.0,2.95,14.5,352.5,405.59,327.05
2016,3,19,15,30,152.0,236.0,3.0,14.0,317.0,367.19,298.01
2016,3,19,15,45,114.0,211.5,3.15,14.0,269.0,309.4,252.02
2016,3,19,16,0,76.0,187.0,3.3,14.0,221.0,246.76,201.34
2016,3,19,16,15,147.5,164.5,3.3,14.0,220.5,270.47,222.6
2016,3,19,16,30,219.0,142.0,3.3,14.0,220.0,287.01,236.91
2016,3,19,16,45,427.0,98.5,3.3,14.0,221.0,342.38,282.62
2016,3,19,17,0,635.0,55.0,3.3,14.0,222.0,370.0,301.99
2016,3,19,17,15,561.5,48.0,3.1,13.5,171.5,301.02,241.18
2016,3,19,17,30,488.0,41.0,2.9,13.0,121.0,236.8,183.45
2016,3,19,17,45,371.5,30.5,2.7,13.0,78.0,162.62,117.15
2016,3,19,18,0,255.0,20.0,2.5,13.0,35.0,96.75,35.25
2016,3,19,18,15,127.5,10.0,2.4,12.5,17.5,35.44,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,4.2,14.0,6.5,6.39,0.0
2016,3,20,6,30,0.0,13.0,4.4,14.0,13.0,12.54,0.0
2016,3,20,6,45,14.0,32.5,4.6,14.5,34.5,30.03,19.28
2016,3,20,7,0,28.0,52.0,4.8,15.0,56.0,46.82,35.18
2016,3,20,7,15,42.5,73.5,4.9,15.0,83.0,68.43,50.84
2016,3,20,7,30,57.0,95.0,5.0,15.0,110.0,92.75,70.51
2016,3,20,7,45,65.0,117.0,5.1,15.0,137.0,118.39,91.85
2016,3,20,8,0,73.0,139.0,5.2,15.0,164.0,145.18,114.27
2016,3,20,8,15,276.0,138.5,5.25,15.0,256.0,205.09,158.74
2016,3,20,8,30,479.0,138.0,5.3,15.0,348.0,289.07,225.78
2016,3,20,8,45,429.5,168.5,5.35,15.5,372.5,326.22,259.07
2016,3,20,9,0,380.0,199.0,5.4,16.0,397.0,357.63,286.17
2016,3,20,9,15,585.5,151.5,5.45,16.0,486.0,436.43,351.34
2016,3,20,9,30,791.0,104.0,5.5,16.0,575.0,532.36,430.4
2016,3,20,9,45,416.0,189.0,5.6,16.0,438.0,431.58,349.23
2016,3,20,10,0,41.0,274.0,5.7,16.0,301.0,292.39,232.79
2016,3,20,10,15,41.5,287.0,5.8,16.0,315.5,308.37,245.44
2016,3,20,10,30,42.0,300.0,5.9,16.0,330.0,324.37,257.79
2016,3,20,10,45,77.5,331.0,6.0,16.0,389.0,384.41,305.69
2016,3,20,11,0,113.0,362.0,6.1,16.0,448.0,447.06,355.1
2016,3,20,11,15,61.0,295.0,6.15,16.0,341.5,342.14,271.79
2016,3,20,11,30,9.0,228.0,6.2,16.0,235.0,230.12,181.45
2016,3,20,11,45,10.0,238.5,6.3,16.0,246.5,241.85,190.9
2016,3,20,12,0,11.0,249.0,6.4,16.0,258.0,253.66,200.28
2016,3,20,12,15,9.0,230.0,6.35,16.0,237.5,233.37,184.04
2016,3,20,12,30,7.0,211.0,6.3,16.0,217.0,212.94,167.7
2016,3,20,12,45,4.5,191.5,6.3,16.0,195.5,191.46,150.48
2016,3,20,13,0,2.0,172.0,6.3,16.0,174.0,169.91,133.15
2016,3,20,13,15,1.0,156.5,6.2,16.0,157.5,153.68,120.12
2016,3,20,13,30,0.0,141.0,6.1,16.0,141.0,137.44,107.04
2016,3,20,13,45,0.0,144.5,6.05,16.0,144.5,140.99,110.05
2016,3,20,14,0,0.0,148.0,6.0,16.0,148.0,144.56,113.1
2016,3,20,14,15,0.0,101.5,5.85,16.0,101.5,98.41,75.63
2016,3,20,14,30,0.0,55.0,5.7,16.0,55.0,53.2,38.55
2016,3,20,14,45,0.0,63.5,5.6,16.0,63.5,61.42,45.47
2016,3,20,15,0,0.0,72.0,5.5,16.0,72.0,69.65,52.4
2016,3,20,15,15,0.0,56.0,5.35,15.5,56.0,54.14,39.73
2016,3,20,15,30,0.0,40.0,5.2,15.0,40.0,38.65,26.94
2016,3,20,15,45,0.0,28.0,5.1,15.0,28.0,27.04,17.24
2016,3,20,16,0,0.0,16.0,5.0,15.0,16.0,15.44,7.47
2016,3,20,16,15,0.0,65.5,4.8,15.0,65.5,63.31,48.1
2016,3,20,16,30,0.0,115.0,4.6,15.0,115.0,114.69,91.42
2016,3,20,16,45,0.0,96.5,4.45,15.0,96.5,96.08,75.87
2016,3,20,17,0,0.0,78.0,4.3,15.0,78.0,77.42,60.1
2016,3,20,17,15,0.0,60.0,4.1,15.0,60.0,59.23,44.49
2016,3,20,17,30,0.0,42.0,3.9,15.0,42.0,40.92,28.64
2016,3,20,17,45,0.0,27.0,3.75,15.0,27.0,26.07,15.54
2016,3,20,18,0,0.0,12.0,3.6,15.0,12.0,11.57,0.53
2016,3,20,18,15,0.0,6.0,3.5,14.5,6.0,5.9,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,13.0,8.0,7.86,0.0
2016,3,21,6,30,0.0,16.0,4.3,13.0,16.0,15.45,0.0
2016,3,21,6,45,35.5,37.0,4.5,13.5,42.5,33.7,22.75
2016,3,21,7,0,71.0,58.0,4.7,14.0,69.0,49.19,37.5
2016,3,21,7,15,97.0,80.5,4.9,14.0,101.5,75.03,54.9
2016,3,21,7,30,123.0,103.0,5.1,14.0,134.0,105.12,78.37
2016,3,21,7,45,150.5,122.0,5.3,14.5,169.0,135.86,103.06
2016,3,21,8,0,178.0,141.0,5.5,15.0,204.0,169.78,131.03
2016,3,21,8,15,234.5,158.0,5.6,15.0,254.0,211.97,165.68
2016,3,21,8,30,291.0,175.0,5.7,15.0,304.0,261.9,207.26
2016,3,21,8,45,271.5,200.0,5.85,15.0,330.5,295.2,236.33
2016,3,21,9,0,252.0,225.0,6.0,15.0,357.0,326.31,262.8
2016,3,21,9,15,225.5,249.0,6.1,15.0,375.0,350.49,282.9
2016,3,21,9,30,199.0,273.0,6.2,15.0,393.0,371.75,300.03
2016,3,21,9,45,103.0,239.0,6.3,15.0,301.0,293.68,236.67
2016,3,21,10,0,7.0,205.0,6.4,15.0,209.0,202.82,161.41
2016,3,21,10,15,3.5,175.0,6.5,15.0,177.0,171.94,136.12
2016,3,21,10,30,0.0,145.0,6.6,15.0,145.0,140.56,110.31
2016,3,21,10,45,7.0,201.5,6.75,15.5,207.0,201.06,159.18
2016,3,21,11,0,14.0,258.0,6.9,16.0,269.0,262.51,208.01
2016,3,21,11,15,100.5,322.5,7.0,16.0,401.5,406.72,324.49
2016,3,21,11,30,187.0,387.0,7.1,16.0,534.0,549.05,436.75
2016,3,21,11,45,121.0,373.0,7.2,16.0,468.5,484.41,384.62
2016,3,21,12,0,55.0,359.0,7.3,16.0,403.0,409.98,324.68
2016,3,21,12,15,55.5,359.0,7.25,16.0,403.5,412.58,326.82
2016,3,21,12,30,56.0,359.0,7.2,16.0,404.0,414.98,328.72
2016,3,21,12,45,28.0,209.5,7.2,16.0,232.0,235.62,186.84
2016,3,21,13,0,0.0,60.0,7.2,16.0,60.0,58.09,42.2
2016,3,21,13,15,0.0,59.0,7.1,16.0,59.0,57.12,41.48
2016,3,21,13,30,0.0,58.0,7.0,16.0,58.0,56.14,40.72
2016,3,21,13,45,0.0,90.0,6.9,16.0,90.0,87.16,66.24
2016,3,21,14,0,0.0,122.0,6.8,16.0,122.0,118.67,92.09
2016,3,21,14,15,0.0,78.5,6.7,15.5,78.5,75.98,57.35
2016,3,21,14,30,0.0,35.0,6.6,15.0,35.0,33.84,22.61
2016,3,21,14,45,0.0,34.5,6.55,15.0,34.5,33.35,22.26
2016,3,21,15,0,0.0,34.0,6.5,15.0,34.0,32.86,21.91
2016,3,21,15,15,0.0,28.0,6.4,15.0,28.0,27.05,17.11
2016,3,21,15,30,0.0,22.0,6.3,15.0,22.0,21.25,12.28
2016,3,21,15,45,65.5,108.5,6.25,15.0,138.5,160.69,131.06
2016,3,21,16,0,131.0,195.0,6.2,15.0,255.0,299.15,246.11
2016,3,21,16,15,224.5,164.0,6.0,14.5,252.0,324.47,269.1
2016,3,21,16,30,318.0,133.0,5.8,14.0,249.0,333.21,277.72
2016,3,21,16,45,285.0,119.5,5.65,14.0,211.5,286.94,238.05
2016,3,21,17,0,252.0,106.0,5.5,14.0,174.0,243.4,200.06
2016,3,21,17,15,206.5,86.5,5.3,13.5,134.0,190.35,153.93
2016,3,21,17,30,161.0,67.0,5.1,13.0,94.0,141.7,111.08
2016,3,21,17,45,110.0,46.0,4.9,13.0,61.5,93.92,68.79
2016,3,21,18,0,59.0,25.0,4.7,13.0,29.0,48.51,21.72
2016,3,21,18,15,29.5,12.5,4.75,13.0,14.5,18.3,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,22,6,15,72.0,11.5,4.15,12.0,15.5,11.3,0.0
2016,3,22,6,30,144.0,23.0,4.3,12.0,31.0,17.99,2.21
2016,3,22,6,45,280.0,36.0,4.45,12.5,73.5,27.91,18.17
2016,3,22,7,0,416.0,49.0,4.6,13.0,116.0,36.76,26.81
2016,3,22,7,15,497.5,58.0,4.6,13.0,166.5,74.74,41.7
2016,3,22,7,30,579.0,67.0,4.6,13.0,217.0,123.17,74.03
2016,3,22,7,45,638.5,71.5,4.7,13.0,271.0,172.98,114.17
2016,3,22,8,0,698.0,76.0,4.8,13.0,325.0,229.26,163.17
2016,3,22,8,15,602.0,106.0,4.75,13.0,343.5,270.78,205.63
2016,3,22,8,30,506.0,136.0,4.7,13.0,362.0,300.39,236.27
2016,3,22,8,45,669.0,111.5,4.7,13.0,445.5,371.91,296.31
2016,3,22,9,0,832.0,87.0,4.7,13.0,529.0,459.56,369.81
2016,3,22,9,15,850.0,89.5,4.75,13.0,573.5,514.21,416.84
2016,3,22,9,30,868.0,92.0,4.8,13.0,618.0,569.37,463.17
2016,3,22,9,45,886.0,92.0,4.85,13.5,657.5,620.89,504.7
2016,3,22,10,0,904.0,92.0,4.9,14.0,697.0,671.76,544.64
2016,3,22,10,15,913.5,93.5,4.95,14.0,729.0,717.42,580.27
2016,3,22,10,30,923.0,95.0,5.0,14.0,761.0,761.2,612.37
2016,3,22,10,45,793.5,156.5,5.05,14.0,742.5,760.7,611.16
2016,3,22,11,0,664.0,218.0,5.1,14.0,724.0,749.29,600.01
2016,3,22,11,15,805.0,158.0,5.1,14.0,784.5,822.64,656.35
2016,3,22,11,30,946.0,98.0,5.1,14.0,845.0,897.55,710.45
2016,3,22,11,45,947.0,98.5,5.2,14.0,853.5,920.04,726.61
2016,3,22,12,0,948.0,99.0,5.3,14.0,862.0,939.13,740.73
2016,3,22,12,15,948.0,99.0,5.4,14.0,862.0,953.34,751.47
2016,3,22,12,30,948.0,99.0,5.5,14.0,862.0,963.97,759.79
2016,3,22,12,45,944.5,99.5,5.6,14.0,854.0,968.35,763.76
2016,3,22,13,0,941.0,100.0,5.7,14.0,846.0,969.07,765.28
2016,3,22,13,15,937.0,99.5,5.8,14.0,829.5,964.63,763.2
2016,3,22,13,30,933.0,99.0,5.9,14.0,813.0,956.59,758.66
2016,3,22,13,45,926.5,97.5,6.05,14.0,789.0,941.69,749.5
2016,3,22,14,0,920.0,96.0,6.2,14.0,765.0,923.39,737.9
2016,3,22,14,15,911.0,95.0,6.25,14.0,734.0,900.21,722.17
2016,3,22,14,30,902.0,94.0,6.3,14.0,703.0,873.99,704.21
2016,3,22,14,45,890.5,91.5,6.35,14.0,665.5,841.17,681.23
2016,3,22,15,0,879.0,89.0,6.4,14.0,628.0,805.8,656.22
2016,3,22,15,15,862.5,86.5,6.35,14.0,584.5,764.28,625.92
2016,3,22,15,30,846.0,84.0,6.3,14.0,541.0,725.37,597.43
2016,3,22,15,45,824.0,81.0,6.25,14.0,493.0,675.98,560.42
2016,3,22,16,0,802.0,78.0,6.2,14.0,445.0,625.79,521.34
2016,3,22,16,15,770.5,74.0,6.1,13.5,394.0,568.13,475.16
2016,3,22,16,30,739.0,70.0,6.0,13.0,343.0,511.15,428.19
2016,3,22,16,45,694.0,65.0,5.95,13.0,290.0,447.03,373.22
2016,3,22,17,0,649.0,60.0,5.9,13.0,237.0,387.87,320.75
2016,3,22,17,15,576.5,53.0,5.7,12.5,185.0,316.04,256.97
2016,3,22,17,30,504.0,46.0,5.5,12.0,133.0,250.79,197.51
2016,3,22,17,45,383.0,35.5,5.35,12.0,88.0,173.51,128.24
2016,3,22,18,0,262.0,25.0,5.2,12.0,43.0,106.84,55.93
2016,3,22,18,15,131.0,12.5,5.15,12.0,21.5,39.21,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,6,15,40.0,11.0,3.1,11.0,13.5,10.81,0.0
2016,3,23,6,30,80.0,22.0,3.1,11.0,27.0,18.53,4.84
2016,3,23,6,45,149.5,40.0,3.1,11.5,60.5,32.87,22.71
2016,3,23,7,0,219.0,58.0,3.1,12.0,94.0,44.29,33.67
2016,3,23,7,15,257.0,76.5,3.05,12.0,134.0,80.59,54.4
2016,3,23,7,30,295.0,95.0,3.0,12.0,174.0,116.11,80.62
2016,3,23,7,45,327.5,110.0,3.0,12.5,215.0,154.73,112.13
2016,3,23,8,0,360.0,125.0,3.0,13.0,256.0,196.99,148.02
2016,3,23,8,15,274.5,158.0,2.95,13.0,266.5,225.68,176.57
2016,3,23,8,30,189.0,191.0,2.9,13.0,277.0,244.27,194.99
2016,3,23,8,45,427.0,157.0,2.9,13.5,378.5,319.62,254.59
2016,3,23,9,0,665.0,123.0,2.9,14.0,480.0,420.46,335.69
2016,3,23,9,15,629.0,149.0,2.8,14.0,508.0,462.7,370.68
2016,3,23,9,30,593.0,175.0,2.7,14.0,536.0,500.31,400.84
2016,3,23,9,45,541.5,208.0,2.65,14.5,553.5,529.7,422.65
2016,3,23,10,0,490.0,241.0,2.6,15.0,571.0,554.58,440.02
2016,3,23,10,15,703.5,170.5,2.5,15.0,668.5,655.06,518.95
2016,3,23,10,30,917.0,100.0,2.4,15.0,766.0,765.19,600.39
2016,3,23,10,45,925.0,100.5,2.35,15.5,791.0,804.53,625.16
