Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,0,933.0,101.0,2.3,16.0,816.0,841.45,648.46
2016,3,23,11,15,937.5,101.5,2.4,16.0,833.0,872.91,670.23
2016,3,23,11,30,942.0,102.0,2.5,16.0,850.0,901.4,689.99
2016,3,23,11,45,942.5,103.5,2.6,16.0,858.5,924.37,706.02
2016,3,23,12,0,943.0,105.0,2.7,16.0,867.0,943.95,719.86
2016,3,23,12,15,943.0,105.0,2.85,16.0,867.5,958.04,730.52
2016,3,23,12,30,943.0,105.0,3.0,16.0,868.0,968.59,738.91
2016,3,23,12,45,932.0,109.5,3.2,16.0,857.5,970.3,741.79
2016,3,23,13,0,921.0,114.0,3.4,16.0,847.0,968.37,742.29
2016,3,23,13,15,916.5,113.5,3.5,16.0,831.0,963.5,740.16
2016,3,23,13,30,912.0,113.0,3.6,16.0,815.0,955.12,735.71
2016,3,23,13,45,738.0,176.5,3.75,16.0,734.0,869.07,676.91
2016,3,23,14,0,564.0,240.0,3.9,16.0,653.0,771.23,606.03
2016,3,23,14,15,632.0,203.0,4.0,16.0,647.0,785.7,620.49
2016,3,23,14,30,700.0,166.0,4.1,16.0,641.0,791.96,627.11
2016,3,23,14,45,767.5,137.5,4.2,16.0,632.5,800.49,634.99
2016,3,23,15,0,835.0,109.0,4.3,16.0,624.0,799.77,636.36
2016,3,23,15,15,816.0,106.0,4.35,15.5,580.5,756.86,607.62
2016,3,23,15,30,797.0,103.0,4.4,15.0,537.0,712.42,577.47
2016,3,23,15,45,763.0,93.0,4.5,15.0,478.5,648.53,530.89
2016,3,23,16,0,729.0,83.0,4.6,15.0,420.0,584.86,482.14
2016,3,23,16,15,735.0,71.5,4.6,14.5,377.5,544.82,451.35
2016,3,23,16,30,741.0,60.0,4.6,14.0,335.0,502.2,417.09
2016,3,23,16,45,652.5,67.0,4.65,14.0,282.5,430.78,356.74
2016,3,23,17,0,564.0,74.0,4.7,14.0,230.0,364.37,299.25
2016,3,23,17,15,487.5,65.0,4.55,13.5,179.0,292.56,236.73
2016,3,23,17,30,411.0,56.0,4.4,13.0,128.0,227.72,178.96
2016,3,23,17,45,293.5,42.0,4.3,13.0,84.5,151.94,112.51
2016,3,23,18,0,176.0,28.0,4.2,13.0,41.0,88.33,48.89
2016,3,23,18,15,88.0,14.0,4.1,12.5,20.5,31.98,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,6,15,77.0,12.0,4.95,12.0,17.5,11.8,0.0
2016,3,24,6,30,154.0,24.0,5.1,12.0,35.0,18.6,6.46
2016,3,24,6,45,266.5,38.5,5.3,12.5,76.5,29.26,19.62
2016,3,24,7,0,379.0,53.0,5.5,13.0,118.0,42.85,32.3
2016,3,24,7,15,454.5,63.0,5.5,13.0,167.5,80.69,47.03
2016,3,24,7,30,530.0,73.0,5.5,13.0,217.0,127.44,79.64
2016,3,24,7,45,463.0,97.5,5.5,13.5,242.0,169.76,119.09
2016,3,24,8,0,396.0,122.0,5.5,14.0,267.0,204.42,153.16
2016,3,24,8,15,408.0,140.0,5.5,14.0,308.5,248.93,192.76
2016,3,24,8,30,420.0,158.0,5.5,14.0,350.0,294.52,232.93
2016,3,24,8,45,561.0,143.0,5.5,14.5,428.5,363.37,289.86
2016,3,24,9,0,702.0,128.0,5.5,15.0,507.0,444.77,357.12
2016,3,24,9,15,723.5,132.0,5.4,15.0,550.5,496.72,401.02
2016,3,24,9,30,745.0,136.0,5.3,15.0,594.0,549.31,444.41
2016,3,24,9,45,752.5,143.5,5.25,15.0,630.0,597.25,483.12
2016,3,24,10,0,760.0,151.0,5.2,15.0,666.0,644.08,520.06
2016,3,24,10,15,772.5,153.0,5.1,15.0,697.5,687.54,553.66
2016,3,24,10,30,785.0,155.0,5.0,15.0,729.0,729.22,585.25
2016,3,24,10,45,809.5,148.5,4.95,15.5,757.0,770.3,614.2
2016,3,24,11,0,834.0,142.0,4.9,16.0,785.0,810.31,641.36
2016,3,24,11,15,839.5,143.5,4.85,16.0,802.5,841.48,663.04
2016,3,24,11,30,845.0,145.0,4.8,16.0,820.0,870.07,682.79
2016,3,24,11,45,844.0,148.0,4.8,16.0,828.0,891.83,697.94
2016,3,24,12,0,843.0,151.0,4.8,16.0,836.0,910.49,710.96
2016,3,24,12,15,703.5,218.0,4.85,16.0,790.0,871.2,682.88
2016,3,24,12,30,564.0,285.0,4.9,16.0,744.0,820.96,643.44
2016,3,24,12,45,506.0,303.0,4.95,16.0,712.0,792.46,621.84
2016,3,24,13,0,448.0,321.0,5.0,16.0,680.0,761.4,598.07
2016,3,24,13,15,254.5,335.0,5.05,16.0,538.5,592.76,468.24
2016,3,24,13,30,61.0,349.0,5.1,16.0,397.0,414.54,326.63
2016,3,24,13,45,232.0,328.0,5.15,16.0,500.0,564.84,448.92
2016,3,24,14,0,403.0,307.0,5.2,16.0,603.0,692.74,550.44
2016,3,24,14,15,509.5,253.0,5.25,16.0,611.5,730.79,582.64
2016,3,24,14,30,616.0,199.0,5.3,16.0,620.0,757.21,606.57
2016,3,24,14,45,506.5,222.5,5.35,16.0,556.0,674.79,542.72
2016,3,24,15,0,397.0,246.0,5.4,16.0,492.0,590.87,477.11
2016,3,24,15,15,331.0,240.0,5.4,15.5,435.5,522.38,424.46
2016,3,24,15,30,265.0,234.0,5.4,15.0,379.0,457.09,373.24
2016,3,24,15,45,338.5,198.5,5.45,15.0,367.0,460.14,378.5
2016,3,24,16,0,412.0,163.0,5.5,15.0,355.0,464.55,383.97
2016,3,24,16,15,403.0,144.5,5.55,14.5,314.0,421.31,349.9
2016,3,24,16,30,394.0,126.0,5.6,14.0,273.0,377.71,314.67
2016,3,24,16,45,350.0,115.0,5.7,14.0,231.0,323.93,269.1
2016,3,24,17,0,306.0,104.0,5.8,14.0,189.0,267.44,220.48
2016,3,24,17,15,264.5,85.0,5.7,13.5,147.5,213.52,173.45
2016,3,24,17,30,223.0,66.0,5.6,13.0,106.0,163.46,128.96
2016,3,24,17,45,157.5,47.0,5.5,13.0,70.5,109.82,81.57
2016,3,24,18,0,92.0,28.0,5.4,13.0,35.0,61.98,35.12
2016,3,24,18,15,46.0,14.0,5.35,13.0,17.5,23.36,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,6,15,89.0,14.0,4.7,12.0,20.5,13.76,0.0
2016,3,25,6,30,178.0,28.0,4.9,12.0,41.0,21.82,9.88
2016,3,25,6,45,290.5,42.5,5.1,12.5,84.0,32.38,22.45
2016,3,25,7,0,403.0,57.0,5.3,13.0,127.0,48.52,32.05
2016,3,25,7,15,477.5,66.5,5.4,13.0,177.5,87.45,51.43
2016,3,25,7,30,552.0,76.0,5.5,13.0,228.0,135.23,85.21
2016,3,25,7,45,609.5,81.0,5.6,13.0,281.0,184.23,125.61
2016,3,25,8,0,667.0,86.0,5.7,13.0,334.0,239.53,174.13
2016,3,25,8,15,580.0,115.5,5.8,13.0,353.5,280.37,215.53
2016,3,25,8,30,493.0,145.0,5.9,13.0,373.0,310.17,245.88
2016,3,25,8,45,644.5,122.0,6.0,13.5,453.0,379.75,304.28
2016,3,25,9,0,796.0,99.0,6.1,14.0,533.0,464.32,375.09
2016,3,25,9,15,814.0,102.0,6.05,14.0,576.5,517.8,421.0
2016,3,25,9,30,832.0,105.0,6.0,14.0,620.0,571.36,465.89
2016,3,25,9,45,847.0,106.5,5.95,14.5,658.0,621.4,506.04
2016,3,25,10,0,862.0,108.0,5.9,15.0,696.0,670.65,544.48
2016,3,25,10,15,872.0,109.5,5.8,15.0,728.0,714.52,578.6
2016,3,25,10,30,882.0,111.0,5.7,15.0,760.0,757.11,609.48
2016,3,25,10,45,887.5,113.0,5.65,15.0,784.0,794.82,636.61
2016,3,25,11,0,893.0,115.0,5.6,15.0,808.0,830.09,661.75
2016,3,25,11,15,898.0,116.0,5.5,15.0,824.5,861.32,683.52
2016,3,25,11,30,903.0,117.0,5.4,15.0,841.0,889.74,703.12
2016,3,25,11,45,904.5,117.5,5.35,15.5,849.5,911.64,716.87
2016,3,25,12,0,906.0,118.0,5.3,16.0,858.0,930.34,728.29
2016,3,25,12,15,906.0,118.0,5.25,16.0,858.5,943.85,737.46
2016,3,25,12,30,906.0,118.0,5.2,16.0,859.0,953.95,744.32
2016,3,25,12,45,911.5,114.0,5.2,16.0,853.0,961.43,749.8
2016,3,25,13,0,917.0,110.0,5.2,16.0,847.0,965.38,752.93
2016,3,25,13,15,912.5,109.0,5.25,16.0,830.5,959.79,749.78
2016,3,25,13,30,908.0,108.0,5.3,16.0,814.0,950.69,744.31
2016,3,25,13,45,902.0,107.0,5.35,16.0,790.5,936.81,735.53
2016,3,25,14,0,896.0,106.0,5.4,16.0,767.0,919.63,724.48
2016,3,25,14,15,886.0,104.0,5.5,16.0,735.5,894.65,708.11
2016,3,25,14,30,876.0,102.0,5.6,16.0,704.0,866.77,689.58
2016,3,25,14,45,863.0,100.5,5.75,16.0,666.0,834.22,667.73
2016,3,25,15,0,850.0,99.0,5.9,16.0,628.0,804.17,647.54
2016,3,25,15,15,832.0,96.0,6.0,15.5,584.5,761.39,618.45
2016,3,25,15,30,814.0,93.0,6.1,15.0,541.0,717.02,587.65
2016,3,25,15,45,785.0,91.5,6.25,15.0,492.0,665.27,549.55
2016,3,25,16,0,756.0,90.0,6.4,15.0,443.0,613.33,509.27
2016,3,25,16,15,722.5,85.5,6.45,14.5,392.0,557.69,465.11
2016,3,25,16,30,689.0,81.0,6.5,14.0,341.0,500.93,418.77
2016,3,25,16,45,633.5,76.0,6.6,14.0,288.0,433.35,361.4
2016,3,25,17,0,578.0,71.0,6.7,14.0,235.0,369.67,305.79
2016,3,25,17,15,505.0,62.5,6.6,13.5,184.0,298.97,243.58
2016,3,25,17,30,432.0,54.0,6.5,13.0,133.0,234.94,185.92
2016,3,25,17,45,310.5,41.5,6.45,13.0,88.5,158.38,118.42
2016,3,25,18,0,189.0,29.0,6.4,13.0,44.0,94.45,57.15
2016,3,25,18,15,94.5,14.5,6.35,13.0,22.0,34.11,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,132.5,12.5,4.1,12.5,23.0,12.29,0.0
2016,3,26,6,30,265.0,25.0,4.2,13.0,46.0,19.18,8.79
2016,3,26,6,45,378.5,35.5,4.3,13.5,90.0,26.15,17.07
2016,3,26,7,0,492.0,46.0,4.4,14.0,134.0,41.3,23.63
2016,3,26,7,15,560.0,52.5,4.35,14.0,185.0,82.77,43.7
2016,3,26,7,30,628.0,59.0,4.3,14.0,236.0,132.09,78.82
2016,3,26,7,45,673.0,64.0,4.3,14.0,288.0,185.3,123.51
2016,3,26,8,0,718.0,69.0,4.3,14.0,340.0,241.04,172.99
2016,3,26,8,15,748.5,72.5,4.25,14.5,390.5,295.4,222.21
2016,3,26,8,30,779.0,76.0,4.2,15.0,441.0,352.27,272.92
2016,3,26,8,45,802.5,79.0,4.2,15.5,488.5,407.98,321.71
2016,3,26,9,0,826.0,82.0,4.2,16.0,536.0,464.84,370.01
2016,3,26,9,15,842.0,84.0,4.15,16.0,578.5,518.69,415.15
2016,3,26,9,30,858.0,86.0,4.1,16.0,621.0,570.99,457.96
2016,3,26,9,45,867.0,89.5,4.1,16.0,658.0,620.0,497.15
2016,3,26,10,0,876.0,93.0,4.1,16.0,695.0,667.64,534.35
2016,3,26,10,15,884.5,94.5,4.1,16.0,725.5,711.34,566.91
2016,3,26,10,30,893.0,96.0,4.1,16.0,756.0,753.17,596.71
2016,3,26,10,45,898.0,97.5,4.2,16.5,779.0,790.23,622.0
2016,3,26,11,0,903.0,99.0,4.3,17.0,802.0,824.77,645.34
2016,3,26,11,15,906.5,99.5,4.35,17.0,818.0,854.36,666.12
2016,3,26,11,30,910.0,100.0,4.4,17.0,834.0,881.04,684.85
2016,3,26,11,45,912.0,100.0,4.5,17.0,842.0,902.83,700.56
2016,3,26,12,0,914.0,100.0,4.6,17.0,850.0,921.39,714.1
2016,3,26,12,15,913.5,100.0,4.7,17.0,850.0,934.37,723.84
2016,3,26,12,30,913.0,100.0,4.8,17.0,850.0,943.9,731.31
2016,3,26,12,45,899.5,106.0,4.9,17.0,839.0,944.36,732.53
2016,3,26,13,0,886.0,112.0,5.0,17.0,828.0,941.31,731.44
2016,3,26,13,15,881.5,111.5,5.05,17.0,812.0,936.22,728.7
2016,3,26,13,30,877.0,111.0,5.1,17.0,796.0,927.76,723.68
2016,3,26,13,45,711.5,181.5,5.2,17.0,726.5,855.73,673.18
2016,3,26,14,0,546.0,252.0,5.3,17.0,657.0,771.83,610.18
2016,3,26,14,15,410.0,283.5,5.4,16.5,580.5,678.19,539.27
2016,3,26,14,30,274.0,315.0,5.5,16.0,504.0,580.59,463.59
2016,3,26,14,45,243.5,301.0,5.6,16.0,462.0,525.73,422.17
2016,3,26,15,0,213.0,287.0,5.7,16.0,420.0,480.6,387.43
2016,3,26,15,15,211.0,266.0,5.7,15.5,390.5,450.74,365.72
2016,3,26,15,30,209.0,245.0,5.7,15.0,361.0,420.26,343.11
2016,3,26,15,45,104.5,197.5,5.75,15.0,255.5,286.89,234.33
2016,3,26,16,0,0.0,150.0,5.8,15.0,150.0,149.13,119.26
2016,3,26,16,15,3.5,141.5,5.7,15.0,142.5,143.37,115.05
2016,3,26,16,30,7.0,133.0,5.6,15.0,135.0,137.47,110.5
2016,3,26,16,45,3.5,113.0,5.6,15.0,114.0,115.15,91.94
2016,3,26,17,0,0.0,93.0,5.6,15.0,93.0,93.12,73.39
2016,3,26,17,15,0.0,73.0,5.45,14.5,73.0,72.86,56.22
2016,3,26,17,30,0.0,53.0,5.3,14.0,53.0,52.47,38.66
2016,3,26,17,45,0.0,35.5,5.15,14.0,35.5,34.67,23.06
2016,3,26,18,0,0.0,18.0,5.0,14.0,18.0,17.37,7.11
2016,3,26,18,15,0.0,9.0,4.85,14.0,9.0,8.85,0.0
2016,3,26,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,114.0,14.5,4.25,12.0,24.0,14.25,0.0
2016,3,27,6,30,228.0,29.0,4.4,12.0,48.0,22.41,11.97
2016,3,27,6,45,341.5,41.0,4.55,12.5,93.0,30.95,21.42
2016,3,27,7,0,455.0,53.0,4.7,13.0,138.0,49.0,29.37
2016,3,27,7,15,227.5,72.0,4.7,13.0,114.5,79.57,53.48
2016,3,27,7,30,0.0,91.0,4.7,13.0,91.0,85.95,67.88
2016,3,27,7,45,1.5,110.5,4.7,13.0,111.0,104.82,83.79
2016,3,27,8,0,3.0,130.0,4.7,13.0,131.0,123.99,99.72
2016,3,27,8,15,13.5,154.0,4.8,13.0,160.0,150.32,121.24
2016,3,27,8,30,24.0,178.0,4.9,13.0,189.0,177.99,143.8
2016,3,27,8,45,20.0,188.5,5.0,13.5,198.5,188.33,151.79
2016,3,27,9,0,16.0,199.0,5.1,14.0,208.0,198.14,159.22
2016,3,27,9,15,13.0,205.0,5.25,14.0,213.0,203.74,163.43
2016,3,27,9,30,10.0,211.0,5.4,14.0,218.0,208.94,167.29
2016,3,27,9,45,24.5,248.0,5.55,14.0,265.0,254.3,203.89
2016,3,27,10,0,39.0,285.0,5.7,14.0,312.0,302.5,242.43
2016,3,27,10,15,32.5,286.5,5.8,14.0,310.0,302.28,241.74
2016,3,27,10,30,26.0,288.0,5.9,14.0,308.0,298.95,238.65
2016,3,27,10,45,29.0,302.5,6.0,14.0,325.5,320.08,255.28
2016,3,27,11,0,32.0,317.0,6.1,14.0,343.0,339.03,270.13
2016,3,27,11,15,94.5,359.0,6.1,14.0,436.0,435.32,347.53
2016,3,27,11,30,157.0,401.0,6.1,14.0,529.0,540.49,430.24
2016,3,27,11,45,267.0,384.0,6.15,14.0,604.0,630.73,502.59
2016,3,27,12,0,377.0,367.0,6.2,14.0,679.0,718.73,572.38
2016,3,27,12,15,641.5,247.0,6.2,14.0,776.5,850.58,679.53
2016,3,27,12,30,906.0,127.0,6.2,14.0,874.0,968.32,766.97
2016,3,27,12,45,910.0,124.0,6.25,14.0,868.0,975.43,772.05
2016,3,27,13,0,914.0,121.0,6.3,14.0,862.0,979.03,775.3
2016,3,27,13,15,910.5,120.0,6.4,14.0,846.5,974.27,772.9
2016,3,27,13,30,907.0,119.0,6.5,14.0,831.0,966.01,768.1
2016,3,27,13,45,893.5,121.5,6.6,14.0,805.5,948.99,756.97
2016,3,27,14,0,880.0,124.0,6.7,14.0,780.0,934.47,747.79
2016,3,27,14,15,870.5,122.0,6.8,14.0,748.5,910.07,731.28
2016,3,27,14,30,861.0,120.0,6.9,14.0,717.0,882.75,712.6
2016,3,27,14,45,778.0,134.0,7.0,14.0,651.0,808.64,658.19
2016,3,27,15,0,695.0,148.0,7.1,14.0,585.0,739.54,606.87
2016,3,27,15,15,666.0,143.5,7.15,14.0,539.5,691.11,570.77
2016,3,27,15,30,637.0,139.0,7.2,14.0,494.0,642.26,532.81
2016,3,27,15,45,419.0,170.0,7.25,14.0,395.5,495.23,411.88
2016,3,27,16,0,201.0,201.0,7.3,14.0,297.0,352.83,292.29
2016,3,27,16,15,357.5,154.5,7.25,13.5,301.5,398.04,333.44
2016,3,27,16,30,514.0,108.0,7.2,13.0,306.0,428.62,360.72
2016,3,27,16,45,438.0,107.0,7.15,13.0,258.0,363.18,304.29
2016,3,27,17,0,362.0,106.0,7.1,13.0,210.0,304.11,252.61
2016,3,27,17,15,309.5,88.5,7.1,12.5,165.0,243.61,199.73
2016,3,27,17,30,257.0,71.0,7.1,12.0,120.0,188.12,150.31
2016,3,27,17,45,177.0,52.0,7.1,12.0,81.0,122.45,92.66
2016,3,27,18,0,97.0,33.0,7.1,12.0,42.0,70.52,44.92
2016,3,27,18,15,48.5,16.5,7.15,12.0,21.0,26.56,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,6,15,147.0,15.0,8.5,11.0,28.0,11.62,0.0
2016,3,28,6,30,294.0,30.0,8.6,11.0,56.0,23.43,13.34
2016,3,28,6,45,415.0,40.0,8.7,11.0,104.0,29.71,20.51
2016,3,28,7,0,536.0,50.0,8.8,11.0,152.0,50.1,28.0
2016,3,28,7,15,603.5,56.5,8.75,11.0,205.0,94.62,51.69
2016,3,28,7,30,671.0,63.0,8.7,11.0,258.0,146.94,90.7
2016,3,28,7,45,562.0,91.5,8.7,11.5,277.0,191.96,135.84
2016,3,28,8,0,453.0,120.0,8.7,12.0,296.0,223.73,170.03
2016,3,28,8,15,637.5,100.0,8.6,12.0,384.0,290.65,225.51
2016,3,28,8,30,822.0,80.0,8.5,12.0,472.0,378.01,300.18
2016,3,28,8,45,843.5,83.0,8.4,12.0,520.5,435.31,352.53
2016,3,28,9,0,865.0,86.0,8.3,12.0,569.0,493.47,404.43
2016,3,28,9,15,881.0,88.0,8.25,12.0,613.5,549.29,453.25
2016,3,28,9,30,897.0,90.0,8.2,12.0,658.0,603.49,499.62
2016,3,28,9,45,908.5,92.0,8.15,12.0,696.5,654.32,542.22
2016,3,28,10,0,920.0,94.0,8.1,12.0,735.0,703.86,582.89
2016,3,28,10,15,752.0,168.0,8.05,12.0,707.5,698.72,575.97
2016,3,28,10,30,584.0,242.0,8.0,12.0,680.0,676.82,555.08
2016,3,28,10,45,766.5,171.0,7.95,12.5,764.0,771.27,632.07
2016,3,28,11,0,949.0,100.0,7.9,13.0,848.0,868.58,704.53
2016,3,28,11,15,952.5,101.0,7.9,13.0,864.5,899.85,727.31
2016,3,28,11,30,956.0,102.0,7.9,13.0,881.0,928.06,748.0
2016,3,28,11,45,957.0,102.5,7.9,13.0,889.0,950.33,764.27
2016,3,28,12,0,958.0,103.0,7.9,13.0,897.0,969.18,778.07
2016,3,28,12,15,957.5,103.0,7.85,13.0,896.5,982.63,787.75
2016,3,28,12,30,957.0,103.0,7.8,13.0,896.0,992.47,794.88
2016,3,28,12,45,939.5,111.0,7.75,13.0,883.0,991.4,794.06
2016,3,28,13,0,922.0,119.0,7.7,13.0,870.0,986.63,790.68
2016,3,28,13,15,917.0,118.5,7.65,13.0,853.0,980.91,786.76
2016,3,28,13,30,912.0,118.0,7.6,13.0,836.0,971.68,780.38
2016,3,28,13,45,905.0,116.5,7.6,13.0,811.5,956.13,769.64
2016,3,28,14,0,898.0,115.0,7.6,13.0,787.0,937.29,756.55
2016,3,28,14,15,887.5,113.0,7.5,13.0,754.5,911.64,738.03
2016,3,28,14,30,877.0,111.0,7.4,13.0,722.0,888.36,721.39
2016,3,28,14,45,861.5,109.5,7.35,13.0,683.0,853.36,696.04
2016,3,28,15,0,846.0,108.0,7.3,13.0,644.0,816.1,668.9
2016,3,28,15,15,827.5,105.5,7.2,13.0,599.5,773.36,637.21
2016,3,28,15,30,809.0,103.0,7.1,13.0,555.0,729.06,604.11
2016,3,28,15,45,783.5,99.5,7.0,13.0,506.0,677.42,564.87
2016,3,28,16,0,758.0,96.0,6.9,13.0,457.0,627.71,525.33
2016,3,28,16,15,607.0,108.0,6.7,13.0,377.0,514.43,431.62
2016,3,28,16,30,456.0,120.0,6.5,13.0,297.0,409.3,343.24
2016,3,28,16,45,525.0,97.0,6.35,13.0,272.0,401.61,336.09
2016,3,28,17,0,594.0,74.0,6.2,13.0,247.0,383.54,318.44
2016,3,28,17,15,522.0,65.5,6.05,12.5,195.0,312.0,255.49
2016,3,28,17,30,450.0,57.0,5.9,12.0,143.0,247.0,196.99
2016,3,28,17,45,337.0,44.5,5.75,12.0,97.5,171.53,130.02
2016,3,28,18,0,224.0,32.0,5.6,12.0,52.0,108.27,71.12
2016,3,28,18,15,112.0,16.0,5.5,12.0,26.0,46.17,0.0
2016,3,28,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,29,6,15,70.0,16.0,2.3,11.0,22.5,13.62,0.0
2016,3,29,6,30,140.0,32.0,2.3,11.0,45.0,24.6,14.75
2016,3,29,6,45,207.0,50.0,2.35,11.5,83.0,37.78,27.7
2016,3,29,7,0,274.0,68.0,2.4,12.0,121.0,60.44,40.55
2016,3,29,7,15,310.5,85.5,2.55,12.0,163.0,97.19,64.96
2016,3,29,7,30,347.0,103.0,2.7,12.0,205.0,138.31,97.02
2016,3,29,7,45,382.5,116.0,2.9,12.0,249.0,179.49,131.61
2016,3,29,8,0,418.0,129.0,3.1,12.0,293.0,224.55,170.7
2016,3,29,8,15,618.0,104.0,3.1,12.0,383.0,290.71,223.88
2016,3,29,8,30,818.0,79.0,3.1,12.0,473.0,378.75,296.82
2016,3,29,8,45,843.5,80.5,3.1,12.5,522.5,436.12,346.73
2016,3,29,9,0,869.0,82.0,3.1,13.0,572.0,496.07,397.22
2016,3,29,9,15,885.0,84.5,2.85,13.0,616.5,551.26,442.55
2016,3,29,9,30,901.0,87.0,2.6,13.0,661.0,606.11,485.92
2016,3,29,9,45,914.0,88.0,2.4,13.5,700.0,657.01,523.98
2016,3,29,10,0,927.0,89.0,2.2,14.0,739.0,706.73,559.61
2016,3,29,10,15,935.5,90.5,2.0,14.0,770.5,752.35,590.02
2016,3,29,10,30,944.0,92.0,1.8,14.0,802.0,795.94,617.96
2016,3,29,10,45,950.0,93.0,1.65,14.0,826.5,834.83,642.35
2016,3,29,11,0,956.0,94.0,1.5,14.0,851.0,871.09,664.38
2016,3,29,11,15,959.5,94.5,1.6,14.0,867.5,901.94,685.6
2016,3,29,11,30,963.0,95.0,1.7,14.0,884.0,929.69,704.8
2016,3,29,11,45,964.0,96.0,1.8,14.5,892.0,952.51,719.43
2016,3,29,12,0,965.0,97.0,1.9,15.0,900.0,971.88,731.83
2016,3,29,12,15,964.5,97.0,2.1,15.0,899.5,985.31,742.95
2016,3,29,12,30,964.0,97.0,2.3,15.0,899.0,995.09,751.73
2016,3,29,12,45,961.0,97.0,2.55,15.0,890.0,998.88,757.06
2016,3,29,13,0,958.0,97.0,2.8,15.0,881.0,998.96,759.88
2016,3,29,13,15,954.0,96.5,2.95,15.0,864.0,993.88,758.31
2016,3,29,13,30,950.0,96.0,3.1,15.0,847.0,985.16,754.34
2016,3,29,13,45,941.5,96.0,3.3,15.0,822.0,969.3,745.89
2016,3,29,14,0,933.0,96.0,3.5,15.0,797.0,950.06,735.06
2016,3,29,14,15,924.0,94.5,3.6,14.5,765.0,925.5,721.1
2016,3,29,14,30,915.0,93.0,3.7,14.0,733.0,897.88,704.86
2016,3,29,14,45,899.5,92.5,3.8,14.0,693.5,863.03,681.97
2016,3,29,15,0,884.0,92.0,3.9,14.0,654.0,825.86,657.19
2016,3,29,15,15,867.0,89.5,3.95,14.0,610.0,783.2,627.84
2016,3,29,15,30,850.0,87.0,4.0,14.0,566.0,743.22,600.16
2016,3,29,15,45,824.5,85.0,4.05,14.0,516.5,691.73,563.32
2016,3,29,16,0,799.0,83.0,4.1,14.0,467.0,639.73,524.99
2016,3,29,16,15,768.0,79.0,4.1,13.5,415.0,581.85,480.42
2016,3,29,16,30,737.0,75.0,4.1,13.0,363.0,524.65,434.94
2016,3,29,16,45,690.5,70.0,4.1,13.0,309.0,461.04,381.94
2016,3,29,17,0,644.0,65.0,4.1,13.0,255.0,398.6,328.32
2016,3,29,17,15,577.0,58.0,3.9,12.5,202.5,328.36,267.17
2016,3,29,17,30,510.0,51.0,3.7,12.0,150.0,264.13,209.6
2016,3,29,17,45,398.5,40.5,3.55,12.0,103.0,187.97,142.1
2016,3,29,18,0,287.0,30.0,3.4,12.0,56.0,123.91,82.39
2016,3,29,18,15,143.5,15.0,3.35,11.5,28.0,53.1,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,14.5,2.65,11.0,14.5,14.0,0.0
2016,3,30,6,30,0.0,29.0,2.7,11.0,29.0,27.71,17.66
2016,3,30,6,45,7.5,50.0,2.8,11.0,51.5,46.56,35.57
2016,3,30,7,0,15.0,71.0,2.9,11.0,74.0,66.15,50.66
2016,3,30,7,15,25.0,93.0,2.8,11.0,100.0,86.59,67.77
2016,3,30,7,30,35.0,115.0,2.7,11.0,126.0,110.36,87.59
2016,3,30,7,45,44.0,136.5,2.65,11.5,152.5,134.92,107.85
2016,3,30,8,0,53.0,158.0,2.6,12.0,179.0,160.68,128.96
2016,3,30,8,15,98.5,184.5,2.6,12.0,230.0,203.71,163.65
2016,3,30,8,30,144.0,211.0,2.6,12.0,281.0,250.97,201.93
2016,3,30,8,45,154.5,233.5,2.65,12.0,315.5,285.99,230.55
2016,3,30,9,0,165.0,256.0,2.7,12.0,350.0,322.08,259.7
2016,3,30,9,15,266.0,260.5,2.8,12.0,425.5,390.55,314.97
2016,3,30,9,30,367.0,265.0,2.9,12.0,501.0,468.48,377.23
2016,3,30,9,45,261.0,300.5,3.0,12.5,473.0,455.38,364.88
2016,3,30,10,0,155.0,336.0,3.1,13.0,445.0,431.06,343.4
2016,3,30,10,15,172.5,351.0,3.15,13.0,478.0,466.6,371.03
2016,3,30,10,30,190.0,366.0,3.2,13.0,511.0,503.15,398.95
2016,3,30,10,45,164.0,378.5,3.3,13.0,506.0,504.15,398.73
2016,3,30,11,0,138.0,391.0,3.4,13.0,501.0,503.03,397.01
2016,3,30,11,15,117.0,394.0,3.4,13.0,489.0,494.67,389.82
2016,3,30,11,30,96.0,397.0,3.4,13.0,477.0,479.58,377.59
2016,3,30,11,45,98.0,400.0,3.45,13.0,482.0,488.08,384.16
2016,3,30,12,0,100.0,403.0,3.5,13.0,487.0,496.32,390.45
2016,3,30,12,15,100.0,403.0,3.5,13.0,486.5,499.3,392.69
2016,3,30,12,30,100.0,403.0,3.5,13.0,486.0,501.89,394.71
2016,3,30,12,45,340.5,339.5,3.5,13.0,620.0,676.64,534.04
2016,3,30,13,0,581.0,276.0,3.5,13.0,754.0,844.76,662.28
2016,3,30,13,15,575.0,274.0,3.55,13.0,739.5,837.83,656.62
2016,3,30,13,30,569.0,272.0,3.6,13.0,725.0,828.57,650.68
2016,3,30,13,45,730.0,191.5,3.65,13.5,754.0,889.72,697.45
2016,3,30,14,0,891.0,111.0,3.7,14.0,783.0,930.46,725.82
2016,3,30,14,15,881.5,109.5,3.75,13.5,751.5,906.18,710.97
2016,3,30,14,30,872.0,108.0,3.8,13.0,720.0,879.0,694.48
2016,3,30,14,45,859.5,105.5,3.9,13.0,682.5,850.56,675.95
2016,3,30,15,0,847.0,103.0,4.0,13.0,645.0,814.52,651.7
2016,3,30,15,15,659.0,150.0,4.1,13.0,554.5,696.33,565.13
2016,3,30,15,30,471.0,197.0,4.2,13.0,464.0,580.94,474.21
2016,3,30,15,45,619.0,143.5,4.3,13.0,462.5,614.04,504.69
2016,3,30,16,0,767.0,90.0,4.4,13.0,461.0,627.39,518.48
2016,3,30,16,15,735.0,86.0,4.45,12.5,409.5,570.11,473.8
2016,3,30,16,30,703.0,82.0,4.5,12.0,358.0,515.89,430.38
2016,3,30,16,45,658.0,76.0,4.6,12.0,305.5,451.57,376.67
2016,3,30,17,0,613.0,70.0,4.7,12.0,253.0,390.16,323.69
2016,3,30,17,15,545.5,62.5,4.6,11.5,201.0,320.55,262.78
2016,3,30,17,30,478.0,55.0,4.5,11.0,149.0,257.0,205.6
2016,3,30,17,45,370.5,43.5,4.4,11.0,103.0,182.54,139.28
2016,3,30,18,0,263.0,32.0,4.3,11.0,57.0,119.74,81.26
2016,3,30,18,15,131.5,16.0,4.2,11.0,28.5,51.15,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,17.5,2.65,12.0,32.0,13.53,0.0
2016,3,31,6,30,276.0,35.0,2.7,12.0,64.0,27.32,17.51
2016,3,31,6,45,376.0,47.0,2.75,12.0,110.5,35.23,25.54
2016,3,31,7,0,476.0,59.0,2.8,12.0,157.0,62.79,36.61
2016,3,31,7,15,238.0,61.5,2.75,12.0,110.5,72.74,46.84
2016,3,31,7,30,0.0,64.0,2.7,12.0,64.0,61.82,47.57
2016,3,31,7,45,0.0,77.0,2.65,12.0,77.0,74.2,58.09
2016,3,31,8,0,0.0,90.0,2.6,12.0,90.0,86.63,68.48
2016,3,31,8,15,4.0,129.0,2.55,12.0,131.5,124.66,100.14
2016,3,31,8,30,8.0,168.0,2.5,12.0,173.0,163.26,131.77
2016,3,31,8,45,21.0,197.5,2.5,12.5,209.5,197.59,159.17
2016,3,31,9,0,34.0,227.0,2.5,13.0,246.0,232.69,186.9
2016,3,31,9,15,51.0,255.5,2.55,13.0,287.0,271.62,217.82
2016,3,31,9,30,68.0,284.0,2.6,13.0,328.0,312.43,249.97
2016,3,31,9,45,140.5,309.5,2.7,13.0,407.0,388.06,310.14
2016,3,31,10,0,213.0,335.0,2.8,13.0,486.0,469.47,373.85
2016,3,31,10,15,196.0,352.0,2.85,13.0,496.0,484.78,384.58
2016,3,31,10,30,179.0,369.0,2.9,13.0,506.0,498.38,394.19
2016,3,31,10,45,357.5,327.5,3.0,13.5,610.5,608.79,481.3
2016,3,31,11,0,536.0,286.0,3.1,14.0,715.0,730.33,573.75
2016,3,31,11,15,734.0,196.5,3.15,14.0,796.0,826.23,647.16
2016,3,31,11,30,932.0,107.0,3.2,14.0,877.0,920.75,713.2
2016,3,31,11,45,934.5,106.5,3.3,14.0,885.5,942.62,728.03
2016,3,31,12,0,937.0,106.0,3.4,14.0,894.0,961.19,741.29
2016,3,31,12,15,937.0,106.0,3.55,14.0,893.5,974.6,751.44
2016,3,31,12,30,937.0,106.0,3.7,14.0,893.0,984.48,759.31
2016,3,31,12,45,941.5,102.0,3.85,14.0,886.0,990.75,764.84
2016,3,31,13,0,946.0,98.0,4.0,14.0,879.0,993.4,767.98
2016,3,31,13,15,942.0,97.5,4.15,14.0,862.5,988.18,765.78
2016,3,31,13,30,938.0,97.0,4.3,14.0,846.0,979.38,761.33
2016,3,31,13,45,932.0,96.0,4.45,14.0,821.5,964.66,753.21
2016,3,31,14,0,926.0,95.0,4.6,14.0,797.0,946.55,742.68
2016,3,31,14,15,917.5,94.0,4.65,14.0,765.5,922.94,727.39
2016,3,31,14,30,909.0,93.0,4.7,14.0,734.0,896.28,709.91
2016,3,31,14,45,896.5,91.5,4.8,14.0,696.0,862.83,687.73
2016,3,31,15,0,884.0,90.0,4.9,14.0,658.0,826.9,663.52
2016,3,31,15,15,474.0,166.0,4.95,14.0,468.5,565.32,462.73
2016,3,31,15,30,64.0,242.0,5.0,14.0,279.0,300.66,243.37
2016,3,31,15,45,89.0,226.0,5.05,14.0,272.0,300.17,244.96
2016,3,31,16,0,114.0,210.0,5.1,14.0,265.0,304.89,249.99
2016,3,31,16,15,109.0,188.0,5.05,13.5,236.0,273.72,225.33
2016,3,31,16,30,104.0,166.0,5.0,13.0,207.0,242.67,200.37
2016,3,31,16,45,97.5,143.0,5.0,13.0,177.0,209.81,173.03
2016,3,31,17,0,91.0,120.0,5.0,13.0,147.0,177.29,145.45
2016,3,31,17,15,313.0,85.5,4.85,12.5,152.5,243.13,199.37
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,275.25,219.76
2016,3,31,17,45,426.5,41.5,4.55,12.0,110.5,199.44,151.85
2016,3,31,18,0,318.0,32.0,4.4,12.0,63.0,135.25,92.46
2016,3,31,18,15,159.0,16.0,4.25,12.0,31.5,58.73,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.45,11.0,11.0,10.61,0.0
2016,4,1,6,30,0.0,22.0,3.5,11.0,22.0,21.23,12.57
2016,4,1,6,45,0.0,37.0,3.55,11.5,37.0,35.74,26.1
2016,4,1,7,0,0.0,52.0,3.6,12.0,52.0,49.88,37.07
2016,4,1,7,15,0.0,68.5,3.55,12.0,68.5,65.4,50.57
2016,4,1,7,30,0.0,85.0,3.5,12.0,85.0,81.04,63.98
2016,4,1,7,45,0.0,101.5,3.45,12.0,101.5,96.78,77.25
2016,4,1,8,0,0.0,118.0,3.4,12.0,118.0,112.6,90.39
2016,4,1,8,15,0.0,123.5,3.35,12.0,123.5,118.29,94.87
2016,4,1,8,30,0.0,129.0,3.3,12.0,129.0,123.88,99.22
2016,4,1,8,45,0.0,149.0,3.3,12.5,149.0,143.09,114.64
2016,4,1,9,0,0.0,169.0,3.3,13.0,169.0,162.41,129.92
2016,4,1,9,15,5.0,191.5,3.25,13.0,195.0,186.9,149.55
2016,4,1,9,30,10.0,214.0,3.2,13.0,221.0,212.0,169.53
2016,4,1,9,45,29.0,259.5,3.15,13.0,280.0,269.19,215.27
2016,4,1,10,0,48.0,305.0,3.1,13.0,339.0,328.36,261.82
2016,4,1,10,15,46.0,315.5,3.05,13.0,349.5,340.5,270.65
2016,4,1,10,30,44.0,326.0,3.0,13.0,360.0,352.41,279.43
2016,4,1,10,45,55.0,347.0,2.95,13.0,391.0,384.74,304.36
2016,4,1,11,0,66.0,368.0,2.9,13.0,422.0,417.88,329.62
2016,4,1,11,15,86.5,386.5,2.85,13.0,458.0,457.22,359.74
2016,4,1,11,30,107.0,405.0,2.8,13.0,494.0,497.58,390.3
2016,4,1,11,45,109.5,407.0,2.75,13.5,499.0,505.78,395.37
2016,4,1,12,0,112.0,409.0,2.7,14.0,504.0,520.01,405.04
2016,4,1,12,15,258.0,386.5,2.7,14.0,604.0,641.53,499.55
2016,4,1,12,30,404.0,364.0,2.7,14.0,704.0,758.74,587.67
2016,4,1,12,45,359.5,376.0,2.75,14.0,676.5,734.28,568.34
2016,4,1,13,0,315.0,388.0,2.8,14.0,649.0,708.14,548.82
2016,4,1,13,15,420.0,339.0,2.9,14.0,679.5,763.28,593.17
2016,4,1,13,30,525.0,290.0,3.0,14.0,710.0,809.02,630.04
2016,4,1,13,45,723.5,193.5,3.1,14.0,754.5,888.87,692.04
2016,4,1,14,0,922.0,97.0,3.2,14.0,799.0,946.99,733.79
2016,4,1,14,15,914.0,95.5,3.3,14.0,767.5,923.28,718.47
2016,4,1,14,30,906.0,94.0,3.4,14.0,736.0,896.51,701.64
2016,4,1,14,45,894.0,92.0,3.5,14.0,698.0,862.93,679.82
2016,4,1,15,0,882.0,90.0,3.6,14.0,660.0,826.85,656.01
2016,4,1,15,15,866.5,88.0,3.7,14.0,616.0,785.76,628.23
2016,4,1,15,30,851.0,86.0,3.8,14.0,572.0,747.25,601.99
2016,4,1,15,45,654.5,125.0,3.9,14.0,480.0,621.29,507.17
2016,4,1,16,0,458.0,164.0,4.0,14.0,388.0,501.66,411.66
2016,4,1,16,15,603.5,118.5,4.0,13.5,380.0,527.52,435.74
2016,4,1,16,30,749.0,73.0,4.0,13.0,372.0,533.02,441.88
2016,4,1,16,45,705.5,68.5,4.05,13.0,318.5,468.8,388.41
2016,4,1,17,0,662.0,64.0,4.1,13.0,265.0,409.16,337.28
2016,4,1,17,15,599.5,57.5,3.95,12.5,212.5,340.21,277.36
2016,4,1,17,30,537.0,51.0,3.8,12.0,160.0,276.79,220.49
2016,4,1,17,45,432.5,41.5,3.7,12.0,112.5,202.03,153.91
2016,4,1,18,0,328.0,32.0,3.6,12.0,65.0,138.46,95.49
2016,4,1,18,15,164.0,16.0,3.5,12.0,32.5,60.42,0.0
2016,4,1,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,138.0,19.5,1.4,11.0,35.5,15.01,2.65
2016,4,2,6,30,276.0,39.0,1.3,11.0,71.0,29.84,20.17
2016,4,2,6,45,355.0,53.5,1.25,11.0,116.5,39.98,30.02
2016,4,2,7,0,434.0,68.0,1.2,11.0,162.0,72.54,44.51
2016,4,2,7,15,231.0,93.5,1.1,11.0,145.0,104.05,73.72
2016,4,2,7,30,28.0,119.0,1.0,11.0,128.0,113.53,90.38
2016,4,2,7,45,34.5,139.5,0.9,11.5,152.5,136.37,109.06
2016,4,2,8,0,41.0,160.0,0.8,12.0,177.0,160.09,128.17
2016,4,2,8,15,20.5,150.0,0.75,12.0,158.5,149.65,119.86
2016,4,2,8,30,0.0,140.0,0.7,12.0,140.0,134.21,107.18
2016,4,2,8,45,35.5,196.0,0.7,12.0,216.5,201.79,161.78
2016,4,2,9,0,71.0,252.0,0.7,12.0,293.0,274.34,218.89
2016,4,2,9,15,45.5,246.0,0.75,12.0,273.5,260.09,206.92
2016,4,2,9,30,20.0,240.0,0.8,12.0,254.0,242.73,192.73
2016,4,2,9,45,194.0,273.0,0.9,12.5,412.0,388.07,308.31
2016,4,2,10,0,368.0,306.0,1.0,13.0,570.0,549.4,429.99
2016,4,2,10,15,424.5,297.5,1.15,13.0,614.0,601.1,468.37
2016,4,2,10,30,481.0,289.0,1.3,13.0,658.0,654.24,508.63
2016,4,2,10,45,667.0,216.5,1.45,13.5,745.5,749.88,581.19
2016,4,2,11,0,853.0,144.0,1.6,14.0,833.0,851.18,652.33
2016,4,2,11,15,857.5,145.0,1.75,14.0,849.0,881.06,672.82
2016,4,2,11,30,862.0,146.0,1.9,14.0,865.0,908.22,692.29
