Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,45,871.0,142.0,2.05,14.0,874.5,931.38,709.09
2016,4,2,12,0,880.0,138.0,2.2,14.0,884.0,947.09,720.96
2016,4,2,12,15,880.0,138.0,2.35,14.0,883.0,959.79,730.94
2016,4,2,12,30,880.0,138.0,2.5,14.0,882.0,969.18,738.79
2016,4,2,12,45,882.5,134.5,2.65,14.5,874.5,973.94,742.23
2016,4,2,13,0,885.0,131.0,2.8,15.0,867.0,975.29,743.46
2016,4,2,13,15,880.5,130.0,2.9,15.0,850.5,969.25,740.7
2016,4,2,13,30,876.0,129.0,3.0,15.0,834.0,959.84,735.78
2016,4,2,13,45,862.5,131.0,3.15,15.0,808.0,947.79,729.52
2016,4,2,14,0,849.0,133.0,3.3,15.0,782.0,927.08,717.23
2016,4,2,14,15,744.0,167.5,3.3,14.5,719.5,860.53,672.75
2016,4,2,14,30,639.0,202.0,3.3,14.0,657.0,791.38,625.35
2016,4,2,14,45,542.0,224.0,3.35,14.0,596.0,714.7,568.49
2016,4,2,15,0,445.0,246.0,3.4,14.0,535.0,644.53,515.21
2016,4,2,15,15,416.5,234.0,3.4,14.0,490.5,595.8,479.28
2016,4,2,15,30,388.0,222.0,3.4,14.0,446.0,539.28,436.84
2016,4,2,15,45,363.5,211.0,3.4,14.0,407.0,496.07,403.88
2016,4,2,16,0,339.0,200.0,3.4,14.0,368.0,453.71,370.96
2016,4,2,16,15,326.5,180.0,3.4,13.5,327.0,409.93,337.3
2016,4,2,16,30,314.0,160.0,3.4,13.0,286.0,366.36,302.92
2016,4,2,16,45,287.5,140.5,3.4,13.0,243.5,316.16,261.51
2016,4,2,17,0,261.0,121.0,3.4,13.0,201.0,267.91,220.78
2016,4,2,17,15,227.0,100.5,3.3,13.0,160.5,217.35,177.2
2016,4,2,17,30,193.0,80.0,3.2,13.0,120.0,169.93,135.54
2016,4,2,17,45,140.5,59.0,3.15,13.0,84.0,119.0,91.02
2016,4,2,18,0,88.0,38.0,3.1,13.0,48.0,73.39,50.76
2016,4,2,18,15,44.0,19.0,3.0,12.5,24.0,33.57,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,3,6,15,150.0,20.0,2.1,10.0,38.0,15.34,4.23
2016,4,3,6,30,300.0,40.0,2.1,10.0,76.0,31.17,21.54
2016,4,3,6,45,394.5,51.5,2.15,10.0,123.5,38.39,28.77
2016,4,3,7,0,489.0,63.0,2.2,10.0,171.0,72.87,42.63
2016,4,3,7,15,251.0,89.0,2.15,10.0,145.5,103.55,72.71
2016,4,3,7,30,13.0,115.0,2.1,10.0,120.0,109.94,88.48
2016,4,3,7,45,19.0,135.5,2.1,10.5,143.0,131.69,106.4
2016,4,3,8,0,25.0,156.0,2.1,11.0,166.0,154.24,124.74
2016,4,3,8,15,102.5,187.5,2.1,11.0,238.0,208.19,167.73
2016,4,3,8,30,180.0,219.0,2.1,11.0,310.0,274.59,221.19
2016,4,3,8,45,495.5,162.5,2.15,11.0,446.0,372.87,299.87
2016,4,3,9,0,811.0,106.0,2.2,11.0,582.0,504.95,406.02
2016,4,3,9,15,828.0,109.0,2.25,11.0,625.5,558.76,449.75
2016,4,3,9,30,845.0,112.0,2.3,11.0,669.0,612.47,492.74
2016,4,3,9,45,857.5,114.0,2.35,11.5,706.5,661.95,530.52
2016,4,3,10,0,870.0,116.0,2.4,12.0,744.0,710.38,566.51
2016,4,3,10,15,879.5,118.0,2.45,12.0,775.5,754.31,598.16
2016,4,3,10,30,889.0,120.0,2.5,12.0,807.0,796.99,628.13
2016,4,3,10,45,894.5,122.0,2.55,12.5,830.5,834.47,652.96
2016,4,3,11,0,900.0,124.0,2.6,13.0,854.0,869.48,675.87
2016,4,3,11,15,747.0,205.0,2.65,13.0,819.0,851.98,663.02
2016,4,3,11,30,594.0,286.0,2.7,13.0,784.0,818.62,636.07
2016,4,3,11,45,611.5,281.0,2.75,13.5,798.0,844.9,654.53
2016,4,3,12,0,629.0,276.0,2.8,14.0,812.0,868.84,670.75
2016,4,3,12,15,767.5,203.0,2.9,14.0,856.0,933.31,718.36
2016,4,3,12,30,906.0,130.0,3.0,14.0,900.0,987.29,755.86
2016,4,3,12,45,898.5,132.5,3.15,14.0,890.0,988.91,757.94
2016,4,3,13,0,891.0,135.0,3.3,14.0,880.0,987.05,758.22
2016,4,3,13,15,886.5,134.5,3.4,14.0,863.5,981.47,755.66
2016,4,3,13,30,882.0,134.0,3.5,14.0,847.0,972.52,750.9
2016,4,3,13,45,870.5,135.0,3.65,14.0,821.0,961.23,744.95
2016,4,3,14,0,859.0,136.0,3.8,14.0,795.0,941.07,732.8
2016,4,3,14,15,849.0,134.0,3.9,14.0,763.5,916.07,716.93
2016,4,3,14,30,839.0,132.0,4.0,14.0,732.0,888.27,699.02
2016,4,3,14,45,827.5,128.0,4.1,14.0,694.0,854.4,676.61
2016,4,3,15,0,816.0,124.0,4.2,14.0,656.0,818.17,652.25
2016,4,3,15,15,798.0,121.0,4.25,14.0,612.0,775.73,623.01
2016,4,3,15,30,780.0,118.0,4.3,14.0,568.0,734.56,594.38
2016,4,3,15,45,762.5,111.5,4.35,14.0,521.0,685.94,559.62
2016,4,3,16,0,745.0,105.0,4.4,14.0,474.0,636.39,522.24
2016,4,3,16,15,752.0,83.5,4.35,13.5,422.0,582.81,481.82
2016,4,3,16,30,759.0,62.0,4.3,13.0,370.0,528.62,439.41
2016,4,3,16,45,679.5,71.0,4.3,13.0,317.5,461.37,383.01
2016,4,3,17,0,600.0,80.0,4.3,13.0,265.0,398.46,328.93
2016,4,3,17,15,534.5,71.5,4.15,12.5,213.0,328.71,268.69
2016,4,3,17,30,469.0,63.0,4.0,12.0,161.0,264.77,211.92
2016,4,3,17,45,369.5,50.5,3.85,12.0,114.0,191.59,147.17
2016,4,3,18,0,270.0,38.0,3.7,12.0,67.0,129.05,90.97
2016,4,3,18,15,135.0,19.0,3.6,12.0,33.5,57.37,9.77
2016,4,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,5.4,12.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,5.5,12.0,10.0,9.83,0.0
2016,4,4,6,15,150.5,26.5,5.6,12.0,45.0,20.58,8.77
2016,4,4,6,30,301.0,43.0,5.7,12.0,80.0,32.83,22.86
2016,4,4,6,45,404.0,54.0,5.8,12.5,130.0,40.39,30.24
2016,4,4,7,0,507.0,65.0,5.9,13.0,180.0,77.6,44.85
2016,4,4,7,15,571.0,73.0,5.85,13.0,233.5,123.08,74.6
2016,4,4,7,30,635.0,81.0,5.8,13.0,287.0,176.0,116.69
2016,4,4,7,45,680.5,86.0,5.75,13.0,342.0,229.16,163.3
2016,4,4,8,0,726.0,91.0,5.7,13.0,397.0,287.07,215.41
2016,4,4,8,15,756.5,95.5,5.8,13.0,449.0,343.87,267.28
2016,4,4,8,30,787.0,100.0,5.9,13.0,501.0,404.93,322.0
2016,4,4,8,45,811.0,102.5,6.0,13.5,550.0,461.28,371.35
2016,4,4,9,0,835.0,105.0,6.1,14.0,599.0,518.78,420.34
2016,4,4,9,15,851.5,108.0,6.1,14.0,643.0,573.49,466.49
2016,4,4,9,30,868.0,111.0,6.1,14.0,687.0,628.0,511.38
2016,4,4,9,45,880.0,113.0,6.15,14.0,725.0,678.17,552.03
2016,4,4,10,0,892.0,115.0,6.2,14.0,763.0,726.65,590.61
2016,4,4,10,15,901.0,116.5,6.05,14.0,794.5,771.1,623.04
2016,4,4,10,30,910.0,118.0,5.9,14.0,826.0,813.64,653.42
2016,4,4,10,45,915.5,120.0,5.8,14.5,849.5,851.76,679.1
2016,4,4,11,0,921.0,122.0,5.7,15.0,873.0,887.34,702.59
2016,4,4,11,15,924.5,122.5,5.65,15.0,888.5,916.98,723.17
2016,4,4,11,30,928.0,123.0,5.6,15.0,904.0,943.63,741.56
2016,4,4,11,45,927.5,124.5,5.6,15.0,911.0,964.59,756.18
2016,4,4,12,0,927.0,126.0,5.6,15.0,918.0,982.19,768.49
2016,4,4,12,15,927.0,126.0,5.5,15.0,917.5,995.29,777.0
2016,4,4,12,30,927.0,126.0,5.4,15.0,917.0,1004.9,783.13
2016,4,4,12,45,927.0,124.0,5.35,15.0,908.5,1008.91,785.78
2016,4,4,13,0,927.0,122.0,5.3,15.0,900.0,1009.35,786.07
2016,4,4,13,15,922.0,121.5,5.3,15.0,882.5,1003.07,782.15
2016,4,4,13,30,917.0,121.0,5.3,15.0,865.0,993.3,775.93
2016,4,4,13,45,907.5,121.0,5.35,15.0,839.0,976.46,765.17
2016,4,4,14,0,898.0,121.0,5.4,15.0,813.0,956.41,752.2
2016,4,4,14,15,887.5,119.0,5.75,15.0,780.0,930.26,736.7
2016,4,4,14,30,877.0,117.0,6.1,15.0,747.0,906.61,722.69
2016,4,4,14,45,860.0,116.0,6.5,15.0,707.0,870.34,699.16
2016,4,4,15,0,843.0,115.0,6.9,15.0,667.0,831.91,673.49
2016,4,4,15,15,825.0,112.0,7.05,14.5,622.5,788.6,643.92
2016,4,4,15,30,807.0,109.0,7.2,14.0,578.0,743.74,612.63
2016,4,4,15,45,779.0,106.5,7.4,14.0,528.0,690.92,573.5
2016,4,4,16,0,751.0,104.0,7.6,14.0,478.0,640.45,534.37
2016,4,4,16,15,718.0,99.5,7.4,14.0,426.0,582.32,486.92
2016,4,4,16,30,685.0,95.0,7.2,14.0,374.0,525.19,439.34
2016,4,4,16,45,637.0,89.0,7.0,14.0,320.5,459.57,383.73
2016,4,4,17,0,589.0,83.0,6.8,14.0,267.0,397.13,329.53
2016,4,4,17,15,520.5,74.5,6.4,13.5,214.5,326.45,267.84
2016,4,4,17,30,452.0,66.0,6.0,13.0,162.0,261.89,210.19
2016,4,4,17,45,347.0,53.5,5.6,13.0,114.5,186.99,143.96
2016,4,4,18,0,242.0,41.0,5.2,13.0,67.0,124.99,88.78
2016,4,4,18,15,121.0,20.5,4.95,12.5,33.5,56.56,14.72
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,35.0,5.5,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,70.0,11.0,2.7,12.0,13.0,10.81,0.0
2016,4,5,6,15,220.0,25.5,2.65,12.0,50.0,19.73,9.08
2016,4,5,6,30,370.0,40.0,2.6,12.0,87.0,30.47,20.95
2016,4,5,6,45,460.0,49.5,2.55,12.5,136.5,35.87,26.32
2016,4,5,7,0,550.0,59.0,2.5,13.0,186.0,76.54,41.84
2016,4,5,7,15,609.5,66.0,2.4,13.0,239.5,123.39,72.88
2016,4,5,7,30,669.0,73.0,2.3,13.0,293.0,177.07,115.79
2016,4,5,7,45,712.5,77.0,2.2,13.5,347.5,230.93,162.51
2016,4,5,8,0,756.0,81.0,2.1,14.0,402.0,291.25,215.46
2016,4,5,8,15,784.5,85.0,2.15,14.0,454.5,348.33,266.42
2016,4,5,8,30,813.0,89.0,2.2,14.0,507.0,407.6,318.23
2016,4,5,8,45,837.5,90.5,2.25,14.5,556.0,464.57,366.37
2016,4,5,9,0,862.0,92.0,2.3,15.0,605.0,522.67,413.87
2016,4,5,9,15,877.0,94.5,2.4,15.5,648.5,578.25,458.1
2016,4,5,9,30,892.0,97.0,2.5,16.0,692.0,632.08,499.74
2016,4,5,9,45,903.0,99.0,2.7,16.5,730.0,682.13,537.9
2016,4,5,10,0,914.0,101.0,2.9,17.0,768.0,730.84,573.67
2016,4,5,10,15,922.0,102.0,2.95,17.0,798.5,774.81,604.3
2016,4,5,10,30,930.0,103.0,3.0,17.0,829.0,816.71,633.24
2016,4,5,10,45,934.5,104.5,3.15,17.0,852.5,854.06,659.41
2016,4,5,11,0,939.0,106.0,3.3,17.0,876.0,888.73,683.67
2016,4,5,11,15,942.5,107.0,3.3,17.0,891.5,919.19,704.02
2016,4,5,11,30,946.0,108.0,3.3,17.0,907.0,946.61,722.26
2016,4,5,11,45,947.5,108.0,3.35,17.5,914.5,968.03,735.38
2016,4,5,12,0,949.0,108.0,3.4,18.0,922.0,986.07,746.28
2016,4,5,12,15,948.5,108.0,3.35,18.0,921.0,998.8,754.33
2016,4,5,12,30,948.0,108.0,3.3,18.0,920.0,1007.96,760.1
2016,4,5,12,45,947.5,106.5,3.3,18.5,911.5,1011.93,761.49
2016,4,5,13,0,947.0,105.0,3.3,19.0,903.0,1012.25,760.6
2016,4,5,13,15,943.0,104.5,3.3,19.0,885.5,1006.7,757.38
2016,4,5,13,30,939.0,104.0,3.3,19.0,868.0,997.56,751.93
2016,4,5,13,45,932.5,103.0,3.3,19.0,843.0,982.04,742.31
2016,4,5,14,0,926.0,102.0,3.3,19.0,818.0,963.15,730.55
2016,4,5,14,15,917.5,100.5,3.3,19.0,786.0,938.67,715.03
2016,4,5,14,30,909.0,99.0,3.3,19.0,754.0,911.16,697.47
2016,4,5,14,45,896.0,97.5,3.35,19.0,715.0,876.96,675.53
2016,4,5,15,0,883.0,96.0,3.4,19.0,676.0,840.33,651.73
2016,4,5,15,15,867.0,93.5,3.45,18.5,631.5,798.03,624.8
2016,4,5,15,30,851.0,91.0,3.5,18.0,587.0,758.38,599.37
2016,4,5,15,45,827.5,88.5,3.6,18.0,537.5,707.21,564.02
2016,4,5,16,0,804.0,86.0,3.7,18.0,488.0,655.41,527.54
2016,4,5,16,15,774.5,82.0,3.7,17.5,436.0,597.77,484.41
2016,4,5,16,30,745.0,78.0,3.7,17.0,384.0,540.71,440.33
2016,4,5,16,45,701.0,73.5,3.7,17.0,330.0,477.95,389.39
2016,4,5,17,0,657.0,69.0,3.7,17.0,276.0,416.19,337.74
2016,4,5,17,15,595.0,62.0,3.55,16.5,223.0,346.7,278.8
2016,4,5,17,30,533.0,55.0,3.4,16.0,170.0,282.68,222.75
2016,4,5,17,45,432.0,45.0,3.25,15.5,121.5,208.05,157.82
2016,4,5,18,0,331.0,35.0,3.1,15.0,73.0,144.18,101.29
2016,4,5,18,15,165.5,17.5,2.95,14.5,36.5,64.87,21.57
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,14.5,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,15.0,15.0,11.8,0.0
2016,4,6,6,15,229.0,26.0,3.4,15.0,52.5,19.93,9.69
2016,4,6,6,30,373.0,40.0,3.5,15.0,90.0,30.14,20.45
2016,4,6,6,45,463.0,49.5,3.6,15.5,139.5,36.35,26.41
2016,4,6,7,0,553.0,59.0,3.7,16.0,189.0,78.89,42.51
2016,4,6,7,15,611.0,66.0,3.65,16.0,243.0,125.95,74.03
2016,4,6,7,30,669.0,73.0,3.6,16.0,297.0,179.64,117.01
2016,4,6,7,45,708.0,78.0,3.55,16.5,350.5,233.48,163.74
2016,4,6,8,0,747.0,83.0,3.5,17.0,404.0,293.31,216.27
2016,4,6,8,15,775.5,87.0,3.45,17.5,456.0,349.94,266.12
2016,4,6,8,30,804.0,91.0,3.4,18.0,508.0,408.77,316.63
2016,4,6,8,45,824.5,94.5,3.4,18.5,556.5,465.4,364.13
2016,4,6,9,0,845.0,98.0,3.4,19.0,605.0,522.77,410.69
2016,4,6,9,15,860.5,100.5,3.4,19.0,648.5,576.86,454.17
2016,4,6,9,30,876.0,103.0,3.4,19.0,692.0,631.11,496.57
2016,4,6,9,45,885.5,106.0,3.45,19.5,729.0,680.44,533.4
2016,4,6,10,0,895.0,109.0,3.5,20.0,766.0,728.35,567.92
2016,4,6,10,15,903.0,110.5,3.4,20.5,796.5,772.05,596.49
2016,4,6,10,30,911.0,112.0,3.3,21.0,827.0,813.75,623.15
2016,4,6,10,45,914.5,114.0,3.25,21.5,849.5,850.13,645.97
2016,4,6,11,0,918.0,116.0,3.2,22.0,872.0,883.84,666.69
2016,4,6,11,15,921.0,117.0,3.1,22.0,887.0,913.29,685.28
2016,4,6,11,30,924.0,118.0,3.0,22.0,902.0,939.75,701.74
2016,4,6,11,45,923.5,119.0,2.9,22.5,908.5,959.92,712.55
2016,4,6,12,0,923.0,120.0,2.8,23.0,915.0,976.75,721.12
2016,4,6,12,15,922.0,120.0,2.65,23.0,913.5,988.67,727.42
2016,4,6,12,30,921.0,120.0,2.5,23.0,912.0,997.12,731.47
2016,4,6,12,45,911.5,123.0,2.45,23.5,900.5,997.13,729.7
2016,4,6,13,0,902.0,126.0,2.4,24.0,889.0,993.63,725.86
2016,4,6,13,15,897.0,125.5,2.25,24.0,871.5,987.28,720.7
2016,4,6,13,30,892.0,125.0,2.1,24.0,854.0,977.54,713.43
2016,4,6,13,45,883.5,124.0,1.95,24.5,828.0,960.67,700.3
2016,4,6,14,0,875.0,123.0,1.8,25.0,802.0,940.67,685.31
2016,4,6,14,15,639.0,212.0,1.7,25.0,697.5,818.84,605.04
2016,4,6,14,30,403.0,301.0,1.6,25.0,593.0,682.52,507.41
2016,4,6,14,45,433.0,272.0,1.5,25.0,571.0,676.35,505.43
2016,4,6,15,0,463.0,243.0,1.4,25.0,549.0,658.69,494.49
2016,4,6,15,15,564.0,191.5,1.3,25.0,539.0,669.31,504.88
2016,4,6,15,30,665.0,140.0,1.2,25.0,529.0,674.92,511.06
2016,4,6,15,45,681.5,120.5,1.1,25.0,491.0,640.7,487.4
2016,4,6,16,0,698.0,101.0,1.0,25.0,453.0,602.88,461.08
2016,4,6,16,15,651.5,99.5,0.85,24.5,400.5,541.64,416.73
2016,4,6,16,30,605.0,98.0,0.7,24.0,348.0,482.7,373.11
2016,4,6,16,45,542.0,97.0,0.55,24.0,298.0,417.91,323.26
2016,4,6,17,0,479.0,96.0,0.4,24.0,248.0,355.55,274.21
2016,4,6,17,15,424.5,83.5,0.35,23.5,200.0,292.75,224.76
2016,4,6,17,30,370.0,71.0,0.3,23.0,152.0,235.02,177.77
2016,4,6,17,45,290.5,56.0,0.3,22.5,108.5,171.38,125.69
2016,4,6,18,0,211.0,41.0,0.3,22.0,65.0,116.38,79.84
2016,4,6,18,15,105.5,20.5,0.45,21.5,32.5,53.82,19.93
2016,4,6,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,14.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,3.3,15.0,12.0,11.8,0.0
2016,4,7,6,15,71.5,31.5,3.45,15.0,41.5,26.14,15.07
2016,4,7,6,30,143.0,51.0,3.6,15.0,71.0,41.34,30.22
2016,4,7,6,45,191.5,71.0,3.75,15.0,110.0,57.78,45.36
2016,4,7,7,0,240.0,91.0,3.9,15.0,149.0,91.32,63.33
2016,4,7,7,15,291.5,103.5,3.9,15.0,191.0,124.95,87.31
2016,4,7,7,30,343.0,116.0,3.9,15.0,233.0,161.71,116.31
2016,4,7,7,45,367.0,134.0,3.95,15.5,277.0,205.42,153.42
2016,4,7,8,0,391.0,152.0,4.0,16.0,321.0,251.79,193.01
2016,4,7,8,15,370.0,178.0,3.9,16.0,353.5,293.53,229.66
2016,4,7,8,30,349.0,204.0,3.8,16.0,386.0,331.0,261.76
2016,4,7,8,45,340.0,227.5,3.75,16.0,418.5,369.24,293.43
2016,4,7,9,0,331.0,251.0,3.7,16.0,451.0,406.25,323.25
2016,4,7,9,15,347.5,267.0,3.6,16.0,490.0,449.24,357.15
2016,4,7,9,30,364.0,283.0,3.5,16.0,529.0,493.24,391.18
2016,4,7,9,45,437.0,271.5,3.45,16.0,583.0,549.73,435.39
2016,4,7,10,0,510.0,260.0,3.4,16.0,637.0,610.64,482.32
2016,4,7,10,15,519.0,270.5,3.3,16.0,667.0,650.33,511.28
2016,4,7,10,30,528.0,281.0,3.2,16.0,697.0,689.33,539.33
2016,4,7,10,45,494.5,303.5,3.15,16.0,702.5,705.11,549.29
2016,4,7,11,0,461.0,326.0,3.1,16.0,708.0,717.38,556.65
2016,4,7,11,15,381.0,365.5,3.05,16.0,685.0,699.46,540.88
2016,4,7,11,30,301.0,405.0,3.0,16.0,662.0,680.35,524.18
2016,4,7,11,45,309.0,400.5,2.95,16.0,666.0,692.0,532.76
2016,4,7,12,0,317.0,396.0,2.9,16.0,670.0,702.65,540.43
2016,4,7,12,15,399.5,367.5,2.9,16.0,712.5,756.99,581.89
2016,4,7,12,30,482.0,339.0,2.9,16.0,755.0,817.94,627.03
2016,4,7,12,45,481.5,334.5,2.9,16.0,747.0,817.78,626.76
2016,4,7,13,0,481.0,330.0,2.9,16.0,739.0,815.55,625.59
2016,4,7,13,15,504.0,315.0,2.9,16.0,735.5,822.59,631.82
2016,4,7,13,30,527.0,300.0,2.9,16.0,732.0,827.15,636.31
2016,4,7,13,45,499.5,298.5,2.95,16.0,698.5,796.17,614.74
2016,4,7,14,0,472.0,297.0,3.0,16.0,665.0,763.77,592.25
2016,4,7,14,15,351.0,319.5,3.0,16.0,587.5,663.37,517.48
2016,4,7,14,30,230.0,342.0,3.0,16.0,510.0,566.29,443.69
2016,4,7,14,45,168.0,323.5,3.0,16.0,442.5,488.81,385.24
2016,4,7,15,0,106.0,305.0,3.0,16.0,375.0,405.29,320.91
2016,4,7,15,15,141.5,285.5,2.95,15.5,373.0,418.89,334.13
2016,4,7,15,30,177.0,266.0,2.9,15.0,371.0,421.06,338.14
2016,4,7,15,45,121.5,239.0,2.9,15.0,308.0,345.57,278.48
2016,4,7,16,0,66.0,212.0,2.9,15.0,245.0,266.62,215.22
2016,4,7,16,15,38.5,179.0,2.8,15.0,198.0,210.99,170.35
2016,4,7,16,30,11.0,146.0,2.7,15.0,151.0,152.57,122.41
2016,4,7,16,45,5.5,127.0,2.6,15.0,129.5,130.04,104.01
2016,4,7,17,0,0.0,108.0,2.5,15.0,108.0,108.01,85.75
2016,4,7,17,15,0.0,87.0,2.35,15.0,87.0,86.8,67.95
2016,4,7,17,30,0.0,66.0,2.2,15.0,66.0,65.49,49.78
2016,4,7,17,45,0.0,47.0,2.1,15.0,47.0,46.24,33.12
2016,4,7,18,0,0.0,28.0,2.0,15.0,28.0,27.04,16.41
2016,4,7,18,15,0.0,14.0,1.9,14.5,14.0,13.51,2.27
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.5,1.6,13.5,1.5,1.47,0.0
2016,4,8,6,0,0.0,3.0,1.6,14.0,3.0,2.89,0.0
2016,4,8,6,15,0.0,11.5,1.6,14.0,11.5,11.09,3.39
2016,4,8,6,30,0.0,20.0,1.6,14.0,20.0,19.29,11.26
2016,4,8,6,45,0.0,30.5,1.65,14.0,30.5,29.44,19.38
2016,4,8,7,0,0.0,41.0,1.7,14.0,41.0,39.59,28.22
2016,4,8,7,15,0.0,52.5,1.6,14.0,52.5,50.72,37.79
2016,4,8,7,30,0.0,64.0,1.5,14.0,64.0,61.86,47.21
2016,4,8,7,45,0.0,103.0,1.45,14.5,103.5,98.5,77.77
2016,4,8,8,0,0.0,142.0,1.4,15.0,143.0,134.93,107.42
2016,4,8,8,15,9.0,167.0,1.35,15.0,172.5,161.95,128.88
2016,4,8,8,30,18.0,192.0,1.3,15.0,202.0,190.11,151.11
2016,4,8,8,45,17.5,204.5,1.3,15.0,215.0,203.36,161.27
2016,4,8,9,0,17.0,217.0,1.3,15.0,228.0,216.52,171.32
2016,4,8,9,15,28.5,248.5,1.3,15.0,267.5,253.8,200.4
2016,4,8,9,30,40.0,280.0,1.3,15.0,307.0,293.28,230.75
2016,4,8,9,45,23.5,246.5,1.3,15.0,263.0,253.14,198.79
2016,4,8,10,0,7.0,213.0,1.3,15.0,219.0,210.86,165.16
2016,4,8,10,15,18.0,263.5,1.3,15.0,278.0,268.46,210.29
2016,4,8,10,30,29.0,314.0,1.3,15.0,337.0,329.53,256.82
2016,4,8,10,45,32.0,328.5,1.35,15.0,354.5,348.49,270.76
2016,4,8,11,0,35.0,343.0,1.4,15.0,372.0,367.69,285.08
2016,4,8,11,15,53.5,372.5,1.45,15.0,418.0,415.54,321.27
2016,4,8,11,30,72.0,402.0,1.5,15.0,464.0,464.58,357.73
2016,4,8,11,45,56.5,387.5,1.55,15.0,436.5,438.81,338.0
2016,4,8,12,0,41.0,373.0,1.6,15.0,409.0,412.04,317.89
2016,4,8,12,15,64.0,395.5,1.65,15.0,451.5,458.71,353.61
2016,4,8,12,30,87.0,418.0,1.7,15.0,494.0,506.0,388.97
2016,4,8,12,45,117.0,421.5,1.75,15.0,522.0,548.08,420.64
2016,4,8,13,0,147.0,425.0,1.8,15.0,550.0,582.58,446.73
2016,4,8,13,15,78.5,333.0,1.85,15.0,400.0,413.22,321.09
2016,4,8,13,30,10.0,241.0,1.9,15.0,250.0,246.61,192.47
2016,4,8,13,45,70.0,310.5,2.0,15.0,366.0,382.3,300.33
2016,4,8,14,0,130.0,380.0,2.1,15.0,482.0,521.27,405.86
2016,4,8,14,15,127.0,365.5,2.1,15.0,462.0,502.21,391.4
2016,4,8,14,30,124.0,351.0,2.1,15.0,442.0,482.7,377.6
2016,4,8,14,45,79.0,308.5,2.15,15.0,365.5,387.23,305.19
2016,4,8,15,0,34.0,266.0,2.2,15.0,289.0,302.7,239.53
2016,4,8,15,15,123.5,265.0,2.15,15.0,340.0,381.8,304.9
2016,4,8,15,30,213.0,264.0,2.1,15.0,391.0,446.42,357.16
2016,4,8,15,45,106.5,202.0,2.1,15.0,265.5,293.41,236.19
2016,4,8,16,0,0.0,140.0,2.1,15.0,140.0,137.86,109.03
2016,4,8,16,15,0.0,84.0,2.0,15.0,84.0,81.29,62.84
2016,4,8,16,30,0.0,28.0,1.9,15.0,28.0,27.03,17.36
2016,4,8,16,45,0.0,24.0,1.85,15.0,24.0,23.16,14.15
2016,4,8,17,0,0.0,20.0,1.8,15.0,20.0,19.29,10.87
2016,4,8,17,15,0.0,16.0,1.7,14.5,16.0,15.43,7.59
2016,4,8,17,30,0.0,12.0,1.6,14.0,12.0,11.57,4.25
2016,4,8,17,45,0.0,8.5,1.5,14.0,8.5,8.19,1.28
2016,4,8,18,0,0.0,5.0,1.4,14.0,5.0,4.82,0.0
2016,4,8,18,15,0.0,2.5,1.3,14.0,2.5,2.41,0.0
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,1.8,14.0,4.5,4.42,0.0
2016,4,9,6,0,0.0,9.0,1.8,14.0,9.0,8.68,0.0
2016,4,9,6,15,0.0,24.5,1.85,14.0,24.5,23.66,13.93
2016,4,9,6,30,0.0,40.0,1.9,14.0,40.0,38.19,27.81
2016,4,9,6,45,0.0,60.5,2.0,14.0,60.5,56.76,42.46
2016,4,9,7,0,0.0,81.0,2.1,14.0,81.0,75.82,58.92
2016,4,9,7,15,4.5,101.5,2.05,14.0,103.0,95.72,75.61
2016,4,9,7,30,9.0,122.0,2.0,14.0,125.0,116.33,92.61
2016,4,9,7,45,22.0,146.5,2.0,14.5,156.0,143.23,114.13
2016,4,9,8,0,35.0,171.0,2.0,15.0,187.0,169.68,135.09
2016,4,9,8,15,48.0,196.5,1.95,15.0,221.0,200.82,159.97
2016,4,9,8,30,61.0,222.0,1.9,15.0,255.0,233.61,185.96
2016,4,9,8,45,54.5,238.5,1.9,15.0,269.5,250.7,199.28
2016,4,9,9,0,48.0,255.0,1.9,15.0,284.0,267.08,211.85
2016,4,9,9,15,31.5,246.0,1.85,15.0,265.5,253.24,200.35
2016,4,9,9,30,15.0,237.0,1.8,15.0,247.0,237.29,187.15
2016,4,9,9,45,13.5,240.5,1.8,15.0,250.5,240.88,189.66
2016,4,9,10,0,12.0,244.0,1.8,15.0,254.0,244.26,191.94
2016,4,9,10,15,12.0,246.5,1.75,15.0,256.0,247.6,194.21
2016,4,9,10,30,12.0,249.0,1.7,15.0,258.0,250.88,196.46
2016,4,9,10,45,27.0,303.5,1.7,15.0,325.5,319.79,249.87
2016,4,9,11,0,42.0,358.0,1.7,15.0,393.0,388.51,301.78
2016,4,9,11,15,43.0,366.0,1.65,15.0,402.5,399.96,309.66
2016,4,9,11,30,44.0,374.0,1.6,15.0,412.0,411.38,317.84
2016,4,9,11,45,90.0,404.5,1.6,15.5,483.0,486.66,374.19
2016,4,9,12,0,136.0,435.0,1.6,16.0,554.0,569.98,434.44
2016,4,9,12,15,162.0,435.5,1.55,16.0,577.0,599.01,455.11
2016,4,9,12,30,188.0,436.0,1.5,16.0,600.0,627.92,475.96
2016,4,9,12,45,274.5,413.5,1.5,16.0,650.0,697.61,527.64
2016,4,9,13,0,361.0,391.0,1.5,16.0,700.0,759.25,572.63
2016,4,9,13,15,363.0,380.5,1.55,16.0,685.5,751.23,567.56
2016,4,9,13,30,365.0,370.0,1.6,16.0,671.0,741.57,562.12
2016,4,9,13,45,312.5,371.5,1.65,16.0,624.0,692.1,527.19
2016,4,9,14,0,260.0,373.0,1.7,16.0,577.0,642.63,492.04
2016,4,9,14,15,293.0,349.0,1.7,15.5,570.5,643.62,496.07
2016,4,9,14,30,326.0,325.0,1.7,15.0,564.0,641.99,497.8
2016,4,9,14,45,304.5,311.5,1.75,15.0,525.5,602.07,469.61
2016,4,9,15,0,283.0,298.0,1.8,15.0,487.0,562.11,441.29
2016,4,9,15,15,253.5,281.5,1.8,15.0,442.5,512.68,405.08
2016,4,9,15,30,224.0,265.0,1.8,15.0,398.0,456.07,363.02
2016,4,9,15,45,176.0,244.0,1.85,15.0,343.5,390.85,313.16
2016,4,9,16,0,128.0,223.0,1.9,15.0,289.0,328.8,264.72
2016,4,9,16,15,64.0,178.0,1.85,15.0,211.0,226.12,182.44
2016,4,9,16,30,0.0,133.0,1.8,15.0,133.0,131.99,104.94
2016,4,9,16,45,0.0,114.5,1.8,15.0,114.5,113.48,90.08
2016,4,9,17,0,0.0,96.0,1.8,15.0,96.0,94.96,74.8
2016,4,9,17,15,0.0,78.0,1.7,15.0,78.0,76.93,59.66
2016,4,9,17,30,0.0,60.0,1.6,15.0,60.0,58.85,44.24
2016,4,9,17,45,0.0,43.5,1.55,15.0,43.5,42.3,29.91
2016,4,9,18,0,0.0,27.0,1.5,15.0,27.0,26.07,15.76
2016,4,9,18,15,0.0,15.0,1.4,14.5,15.0,14.47,3.93
2016,4,9,18,30,0.0,3.0,1.3,14.0,3.0,2.95,0.0
2016,4,9,18,45,0.0,1.5,1.25,14.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.5,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.0,14.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,4.0,3.1,14.0,4.0,3.85,0.0
2016,4,10,6,30,0.0,7.0,3.2,14.0,7.0,6.74,0.27
2016,4,10,6,45,0.0,11.0,3.3,14.0,11.0,10.6,3.38
2016,4,10,7,0,0.0,15.0,3.4,14.0,15.0,14.46,6.75
2016,4,10,7,15,0.0,19.0,3.45,14.0,19.0,18.33,10.09
2016,4,10,7,30,0.0,23.0,3.5,14.0,23.0,22.19,13.39
2016,4,10,7,45,0.0,21.0,3.6,14.0,21.0,20.27,11.69
2016,4,10,8,0,0.0,19.0,3.7,14.0,19.0,18.34,10.0
2016,4,10,8,15,0.0,45.0,3.7,14.0,45.0,43.48,31.27
2016,4,10,8,30,0.0,71.0,3.7,14.0,71.0,68.66,52.3
2016,4,10,8,45,0.0,69.5,3.75,14.0,69.5,67.22,50.9
2016,4,10,9,0,0.0,68.0,3.8,14.0,68.0,65.78,49.55
2016,4,10,9,15,0.0,81.5,3.85,14.0,81.5,78.87,60.28
2016,4,10,9,30,0.0,95.0,3.9,14.0,95.0,91.98,70.94
2016,4,10,9,45,3.5,153.5,3.95,14.0,156.0,150.72,118.92
2016,4,10,10,0,7.0,212.0,4.0,14.0,217.0,209.93,166.44
2016,4,10,10,15,7.5,217.0,4.05,14.0,223.0,215.73,170.74
2016,4,10,10,30,8.0,222.0,4.1,14.0,229.0,221.54,175.18
2016,4,10,10,45,5.0,191.0,4.2,14.0,195.5,189.45,149.29
2016,4,10,11,0,2.0,160.0,4.3,14.0,162.0,157.02,123.04
2016,4,10,11,15,5.0,185.5,4.35,14.0,190.5,184.72,145.39
2016,4,10,11,30,8.0,211.0,4.4,14.0,219.0,212.69,167.75
2016,4,10,11,45,4.0,166.5,4.5,14.0,170.5,165.68,129.89
2016,4,10,12,0,0.0,122.0,4.6,14.0,122.0,118.52,91.65
2016,4,10,12,15,0.0,134.5,4.6,14.0,135.0,130.8,101.65
2016,4,10,12,30,0.0,147.0,4.6,14.0,148.0,143.12,111.62
2016,4,10,12,45,6.0,202.0,4.7,14.0,208.0,203.27,160.29
2016,4,10,13,0,12.0,257.0,4.8,14.0,268.0,264.11,208.93
2016,4,10,13,15,6.0,190.5,4.8,14.0,196.0,192.1,151.4
2016,4,10,13,30,0.0,124.0,4.8,14.0,124.0,120.6,93.58
2016,4,10,13,45,7.0,192.0,4.8,14.0,197.5,194.69,154.04
2016,4,10,14,0,14.0,260.0,4.8,14.0,271.0,269.96,214.51
2016,4,10,14,15,16.5,262.0,4.75,14.0,274.5,274.49,218.36
2016,4,10,14,30,19.0,264.0,4.7,14.0,278.0,278.98,222.35
2016,4,10,14,45,11.0,224.0,4.7,14.0,232.0,231.04,184.18
2016,4,10,15,0,3.0,184.0,4.7,14.0,186.0,183.61,146.04
2016,4,10,15,15,1.5,148.0,4.65,13.5,149.0,146.1,116.01
2016,4,10,15,30,0.0,112.0,4.6,13.0,112.0,108.91,85.76
2016,4,10,15,45,79.0,168.0,4.55,13.0,209.0,235.99,193.5
2016,4,10,16,0,158.0,224.0,4.5,13.0,306.0,350.61,288.22
2016,4,10,16,15,130.5,200.5,4.4,13.0,263.5,301.26,247.8
2016,4,10,16,30,103.0,177.0,4.3,13.0,221.0,253.95,209.0
2016,4,10,16,45,88.5,155.5,4.2,13.0,190.0,212.47,174.75
2016,4,10,17,0,74.0,134.0,4.1,13.0,159.0,178.61,146.32
2016,4,10,17,15,60.0,111.0,3.95,13.0,128.5,144.51,117.26
2016,4,10,17,30,46.0,88.0,3.8,13.0,98.0,111.65,88.89
2016,4,10,17,45,27.5,65.5,3.65,13.0,71.0,79.06,60.62
2016,4,10,18,0,9.0,43.0,3.5,13.0,44.0,46.08,32.21
2016,4,10,18,15,4.5,24.0,3.4,13.0,24.5,24.74,11.33
2016,4,10,18,30,0.0,5.0,3.3,13.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,3.2,13.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.0,1.05,12.5,3.0,2.95,0.0
2016,4,11,6,0,0.0,6.0,1.0,13.0,6.0,5.78,0.0
2016,4,11,6,15,0.0,16.5,1.05,13.0,16.5,15.91,7.88
2016,4,11,6,30,0.0,27.0,1.1,13.0,27.0,26.06,17.41
2016,4,11,6,45,0.0,40.5,1.15,13.0,40.5,39.11,27.79
2016,4,11,7,0,0.0,54.0,1.2,13.0,54.0,52.18,39.14
2016,4,11,7,15,0.0,68.0,1.3,13.0,68.0,65.5,50.53
2016,4,11,7,30,0.0,82.0,1.4,13.0,82.0,78.8,61.73
2016,4,11,7,45,0.0,110.0,1.5,13.5,110.0,105.05,83.46
2016,4,11,8,0,0.0,138.0,1.6,14.0,138.0,131.43,104.87
2016,4,11,8,15,26.5,180.0,1.65,14.0,194.5,178.72,142.84
2016,4,11,8,30,53.0,222.0,1.7,14.0,251.0,230.78,184.31
2016,4,11,8,45,29.0,205.5,1.8,14.0,221.5,208.81,166.39
2016,4,11,9,0,5.0,189.0,1.9,14.0,192.0,184.07,146.11
2016,4,11,9,15,59.0,255.5,1.9,14.0,296.0,278.06,221.41
2016,4,11,9,30,113.0,322.0,1.9,14.0,400.0,378.37,299.39
2016,4,11,9,45,106.5,338.0,1.95,14.0,414.5,396.17,312.13
2016,4,11,10,0,100.0,354.0,2.0,14.0,429.0,413.23,324.61
2016,4,11,10,15,289.0,329.5,2.05,14.0,559.0,539.69,424.32
2016,4,11,10,30,478.0,305.0,2.1,14.0,689.0,679.03,529.85
2016,4,11,10,45,671.5,216.5,2.15,14.5,772.0,769.41,598.08
2016,4,11,11,0,865.0,128.0,2.2,15.0,855.0,862.57,662.33
2016,4,11,11,15,869.0,128.5,2.2,15.0,870.0,890.67,680.26
2016,4,11,11,30,873.0,129.0,2.2,15.0,885.0,916.0,696.9
2016,4,11,11,45,875.5,129.0,2.25,15.0,892.0,936.56,710.84
2016,4,11,12,0,878.0,129.0,2.3,15.0,899.0,954.05,722.83
2016,4,11,12,15,877.5,129.0,2.3,15.0,898.0,965.56,730.39
2016,4,11,12,30,877.0,129.0,2.3,15.0,897.0,973.78,735.91
2016,4,11,12,45,861.0,137.0,2.35,15.0,884.0,972.11,735.46
2016,4,11,13,0,845.0,145.0,2.4,15.0,871.0,973.0,736.96
2016,4,11,13,15,840.0,143.5,2.4,15.0,854.0,965.63,732.47
2016,4,11,13,30,835.0,142.0,2.4,15.0,837.0,955.02,726.0
2016,4,11,13,45,830.5,139.0,2.4,15.0,813.5,940.11,716.73
2016,4,11,14,0,826.0,136.0,2.4,15.0,790.0,922.11,705.47
2016,4,11,14,15,816.0,134.0,2.35,15.0,758.5,897.2,689.06
2016,4,11,14,30,806.0,132.0,2.3,15.0,727.0,869.64,670.91
2016,4,11,14,45,600.5,202.0,2.3,15.0,632.5,751.78,587.91
2016,4,11,15,0,395.0,272.0,2.3,15.0,538.0,627.59,493.92
2016,4,11,15,15,422.5,244.5,2.25,15.0,513.0,616.51,488.15
2016,4,11,15,30,450.0,217.0,2.2,15.0,488.0,593.9,473.0
2016,4,11,15,45,580.0,162.5,2.2,15.0,481.5,616.4,493.82
2016,4,11,16,0,710.0,108.0,2.2,15.0,475.0,623.71,502.36
2016,4,11,16,15,432.5,143.0,2.2,15.0,359.5,448.14,364.16
2016,4,11,16,30,155.0,178.0,2.2,15.0,244.0,286.42,232.68
2016,4,11,16,45,144.0,156.0,2.2,15.0,211.0,249.76,203.6
2016,4,11,17,0,133.0,134.0,2.2,15.0,178.0,213.83,174.0
2016,4,11,17,15,293.0,100.0,2.2,14.5,175.0,247.91,201.54
2016,4,11,17,30,453.0,66.0,2.2,14.0,172.0,266.73,212.87
2016,4,11,17,45,368.5,54.5,2.2,14.0,126.0,198.02,152.75
2016,4,11,18,0,284.0,43.0,2.2,14.0,80.0,140.6,102.18
2016,4,11,18,15,164.5,27.0,2.3,13.5,46.0,78.37,45.19
2016,4,11,18,30,45.0,11.0,2.4,13.0,12.0,18.98,0.0
2016,4,11,18,45,22.5,5.5,2.5,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,3.75,12.5,1.5,1.47,0.0
2016,4,12,6,0,0.0,3.0,3.9,13.0,3.0,2.89,0.0
2016,4,12,6,15,0.0,7.5,3.95,13.0,7.5,7.23,0.52
2016,4,12,6,30,0.0,12.0,4.0,13.0,12.0,11.57,4.59
2016,4,12,6,45,0.0,18.0,4.1,13.0,18.0,17.36,9.2
2016,4,12,7,0,0.0,24.0,4.2,13.0,24.0,23.15,14.27
2016,4,12,7,15,0.0,30.5,4.2,13.0,30.5,29.44,19.69
2016,4,12,7,30,0.0,37.0,4.2,13.0,37.0,35.72,25.05
2016,4,12,7,45,0.0,58.5,4.25,13.0,58.5,56.53,42.71
2016,4,12,8,0,0.0,80.0,4.3,13.0,80.0,77.37,60.19
2016,4,12,8,15,0.0,99.0,4.35,13.0,99.0,95.52,75.22
2016,4,12,8,30,0.0,118.0,4.4,13.0,118.0,113.68,90.11
2016,4,12,8,45,0.0,113.0,4.45,13.0,113.0,109.09,86.0
2016,4,12,9,0,0.0,108.0,4.5,13.0,108.0,104.4,81.87
2016,4,12,9,15,5.0,166.5,4.55,13.0,170.0,163.35,130.25
2016,4,12,9,30,10.0,225.0,4.6,13.0,232.0,222.88,178.29
2016,4,12,9,45,5.0,188.0,4.65,13.5,191.5,184.94,146.83
2016,4,12,10,0,0.0,151.0,4.7,14.0,151.0,146.14,114.8
2016,4,12,10,15,6.0,201.5,4.8,14.0,206.5,199.63,158.07
2016,4,12,10,30,12.0,252.0,4.9,14.0,262.0,253.85,201.31
2016,4,12,10,45,7.0,209.0,5.0,14.0,215.0,208.63,164.84
2016,4,12,11,0,2.0,166.0,5.1,14.0,168.0,162.88,127.83
2016,4,12,11,15,3.0,171.0,5.1,14.0,174.0,168.81,132.61
2016,4,12,11,30,4.0,176.0,5.1,14.0,180.0,174.8,137.39
2016,4,12,11,45,5.0,185.0,5.2,14.0,190.0,184.76,145.39
2016,4,12,12,0,6.0,194.0,5.3,14.0,200.0,194.77,153.45
2016,4,12,12,15,12.5,252.0,5.3,14.0,263.5,258.56,204.53
2016,4,12,12,30,19.0,310.0,5.3,14.0,327.0,323.13,255.54
2016,4,12,12,45,82.5,370.0,5.35,14.5,441.5,453.67,358.83
2016,4,12,13,0,146.0,430.0,5.4,15.0,556.0,587.26,461.3
2016,4,12,13,15,96.5,396.5,5.45,15.0,479.5,497.45,391.76
2016,4,12,13,30,47.0,363.0,5.5,15.0,403.0,415.56,327.71
2016,4,12,13,45,112.5,375.0,5.6,15.0,465.5,499.68,395.71
2016,4,12,14,0,178.0,387.0,5.7,15.0,528.0,573.4,454.62
2016,4,12,14,15,222.0,364.5,5.75,14.5,534.0,587.59,468.54
2016,4,12,14,30,266.0,342.0,5.8,14.0,540.0,608.0,487.31
2016,4,12,14,45,315.0,311.5,5.9,14.0,534.0,611.91,493.13
2016,4,12,15,0,364.0,281.0,6.0,14.0,528.0,611.89,495.93
2016,4,12,15,15,314.0,271.5,6.0,14.0,474.5,550.88,448.15
