Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,30,264.0,262.0,6.0,14.0,421.0,492.12,401.71
2016,4,12,15,45,225.0,243.5,6.05,14.0,371.5,426.35,349.68
2016,4,12,16,0,186.0,225.0,6.1,14.0,322.0,371.16,305.27
2016,4,12,16,15,371.0,169.5,6.0,13.5,338.0,437.71,364.09
2016,4,12,16,30,556.0,114.0,5.9,13.0,354.0,475.19,397.64
2016,4,12,16,45,481.0,117.0,5.8,13.0,304.5,407.07,340.0
2016,4,12,17,0,406.0,120.0,5.7,13.0,255.0,348.61,289.71
2016,4,12,17,15,353.0,105.0,5.55,13.0,207.5,287.07,236.47
2016,4,12,17,30,300.0,90.0,5.4,13.0,160.0,230.54,186.65
2016,4,12,17,45,230.5,71.5,5.25,13.0,117.0,165.2,129.49
2016,4,12,18,0,161.0,53.0,5.1,13.0,74.0,112.31,83.14
2016,4,12,18,15,80.5,32.0,5.0,12.5,42.5,61.03,36.64
2016,4,12,18,30,0.0,11.0,4.9,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,4.8,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,5,45,20.5,11.5,3.05,12.5,13.0,11.3,0.0
2016,4,13,6,0,41.0,23.0,3.1,13.0,26.0,20.49,6.17
2016,4,13,6,15,115.0,43.0,3.25,13.0,60.0,35.16,24.52
2016,4,13,6,30,189.0,63.0,3.4,13.0,94.0,50.41,38.91
2016,4,13,6,45,252.0,80.0,3.55,13.0,137.5,72.23,50.85
2016,4,13,7,0,315.0,97.0,3.7,13.0,181.0,106.06,72.12
2016,4,13,7,15,373.0,105.0,3.7,13.0,226.0,142.1,98.75
2016,4,13,7,30,431.0,113.0,3.7,13.0,271.0,184.63,133.48
2016,4,13,7,45,381.0,143.5,3.7,13.5,298.5,225.49,171.53
2016,4,13,8,0,331.0,174.0,3.7,14.0,326.0,262.62,205.38
2016,4,13,8,15,347.0,193.0,3.65,14.0,368.5,306.19,242.43
2016,4,13,8,30,363.0,212.0,3.6,14.0,411.0,351.25,280.09
2016,4,13,8,45,565.5,170.5,3.55,14.0,511.5,430.17,344.31
2016,4,13,9,0,768.0,129.0,3.5,14.0,612.0,529.16,424.3
2016,4,13,9,15,784.5,132.0,3.4,14.0,653.5,582.0,466.44
2016,4,13,9,30,801.0,135.0,3.3,14.0,695.0,633.3,506.51
2016,4,13,9,45,825.0,131.5,3.2,14.5,734.0,682.94,543.51
2016,4,13,10,0,849.0,128.0,3.1,15.0,773.0,732.48,579.07
2016,4,13,10,15,857.5,129.5,3.1,15.0,803.0,774.93,608.65
2016,4,13,10,30,866.0,131.0,3.1,15.0,833.0,813.84,635.47
2016,4,13,10,45,871.5,132.5,3.1,15.0,855.0,849.46,659.77
2016,4,13,11,0,877.0,134.0,3.1,15.0,877.0,882.67,682.25
2016,4,13,11,15,880.5,135.0,3.05,15.0,892.0,911.05,700.92
2016,4,13,11,30,884.0,136.0,3.0,15.0,907.0,936.61,717.6
2016,4,13,11,45,884.0,137.0,3.0,15.0,913.0,956.0,730.44
2016,4,13,12,0,884.0,138.0,3.0,15.0,919.0,972.23,741.22
2016,4,13,12,15,883.5,138.0,3.0,15.0,918.0,983.74,748.9
2016,4,13,12,30,883.0,138.0,3.0,15.0,917.0,991.94,754.48
2016,4,13,12,45,879.0,139.0,3.05,15.5,907.5,994.47,755.38
2016,4,13,13,0,875.0,140.0,3.1,16.0,898.0,993.65,754.19
2016,4,13,13,15,871.0,139.0,3.15,15.5,881.0,987.43,752.3
2016,4,13,13,30,867.0,138.0,3.2,15.0,864.0,977.92,748.3
2016,4,13,13,45,854.5,139.5,3.3,15.0,837.5,965.78,741.59
2016,4,13,14,0,842.0,141.0,3.4,15.0,811.0,944.77,728.78
2016,4,13,14,15,832.0,139.0,3.4,15.0,779.5,919.49,712.35
2016,4,13,14,30,822.0,137.0,3.4,15.0,748.0,891.51,694.04
2016,4,13,14,45,802.5,137.5,3.45,15.0,709.0,855.47,670.24
2016,4,13,15,0,783.0,138.0,3.5,15.0,670.0,817.59,644.95
2016,4,13,15,15,765.5,134.5,3.55,14.5,626.5,778.56,619.7
2016,4,13,15,30,748.0,131.0,3.6,14.0,583.0,735.16,590.78
2016,4,13,15,45,720.5,128.0,3.65,14.0,535.0,683.86,554.09
2016,4,13,16,0,693.0,125.0,3.7,14.0,487.0,632.53,515.47
2016,4,13,16,15,661.5,119.0,3.75,14.0,436.5,575.6,471.63
2016,4,13,16,30,630.0,113.0,3.8,14.0,386.0,519.69,427.44
2016,4,13,16,45,582.5,106.5,3.9,14.0,333.0,455.63,375.53
2016,4,13,17,0,535.0,100.0,4.0,14.0,280.0,394.77,324.78
2016,4,13,17,15,474.0,90.0,3.9,13.5,229.0,326.13,266.76
2016,4,13,17,30,413.0,80.0,3.8,13.0,178.0,265.44,213.93
2016,4,13,17,45,314.0,66.5,3.75,13.0,130.0,193.54,151.37
2016,4,13,18,0,215.0,53.0,3.7,13.0,82.0,132.37,98.29
2016,4,13,18,15,118.5,32.5,3.6,12.5,47.5,70.57,43.49
2016,4,13,18,30,22.0,12.0,3.5,12.0,13.0,15.86,0.0
2016,4,13,18,45,11.0,6.0,3.45,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,50.0,14.0,4.0,11.5,17.0,13.76,0.0
2016,4,14,6,0,100.0,28.0,4.1,12.0,34.0,23.3,9.57
2016,4,14,6,15,214.5,44.5,4.2,12.0,75.5,34.18,23.92
2016,4,14,6,30,329.0,61.0,4.3,12.0,117.0,45.83,35.08
2016,4,14,6,45,403.0,73.5,4.45,12.5,166.5,69.56,44.89
2016,4,14,7,0,477.0,86.0,4.6,13.0,216.0,112.64,70.92
2016,4,14,7,15,412.5,107.0,4.6,13.0,236.5,151.06,104.66
2016,4,14,7,30,348.0,128.0,4.6,13.0,257.0,182.21,135.0
2016,4,14,7,45,518.0,109.5,4.6,13.0,333.5,232.53,174.04
2016,4,14,8,0,688.0,91.0,4.6,13.0,410.0,300.6,230.4
2016,4,14,8,15,566.5,142.5,4.6,13.0,425.0,342.55,270.89
2016,4,14,8,30,445.0,194.0,4.6,13.0,440.0,369.98,296.8
2016,4,14,8,45,476.0,202.0,4.6,13.5,485.5,418.02,336.54
2016,4,14,9,0,507.0,210.0,4.6,14.0,531.0,468.49,377.35
2016,4,14,9,15,642.5,181.0,4.65,14.0,615.5,547.45,441.72
2016,4,14,9,30,778.0,152.0,4.7,14.0,700.0,636.65,513.22
2016,4,14,9,45,809.5,145.0,4.8,14.0,740.0,687.85,553.77
2016,4,14,10,0,841.0,138.0,4.9,14.0,780.0,738.77,593.66
2016,4,14,10,15,849.5,140.0,4.95,14.0,809.5,781.42,624.59
2016,4,14,10,30,858.0,142.0,5.0,14.0,839.0,822.26,654.03
2016,4,14,10,45,850.5,151.0,5.1,14.5,858.0,854.94,676.34
2016,4,14,11,0,843.0,160.0,5.2,15.0,877.0,884.53,696.34
2016,4,14,11,15,847.0,161.0,5.3,15.0,891.5,913.05,716.9
2016,4,14,11,30,851.0,162.0,5.4,15.0,906.0,938.87,735.57
2016,4,14,11,45,834.5,173.5,5.5,15.0,908.0,953.61,746.38
2016,4,14,12,0,818.0,185.0,5.6,15.0,910.0,964.79,754.81
2016,4,14,12,15,818.0,184.5,5.7,15.0,908.5,976.02,763.42
2016,4,14,12,30,818.0,184.0,5.8,15.0,907.0,984.13,769.93
2016,4,14,12,45,847.5,163.5,5.95,15.0,906.0,996.83,780.2
2016,4,14,13,0,877.0,143.0,6.1,15.0,905.0,1000.07,783.8
2016,4,14,13,15,872.5,142.0,6.2,15.0,888.0,993.33,780.07
2016,4,14,13,30,868.0,141.0,6.3,15.0,871.0,989.3,778.47
2016,4,14,13,45,852.0,144.5,6.4,15.0,844.0,970.01,765.89
2016,4,14,14,0,836.0,148.0,6.5,15.0,817.0,947.85,751.3
2016,4,14,14,15,826.0,146.0,6.55,15.0,785.0,922.64,734.22
2016,4,14,14,30,816.0,144.0,6.6,15.0,753.0,894.75,715.14
2016,4,14,14,45,803.0,141.0,6.7,15.0,714.5,860.68,691.6
2016,4,14,15,0,790.0,138.0,6.8,15.0,676.0,824.45,666.29
2016,4,14,15,15,603.0,184.0,6.85,14.5,579.5,701.76,573.5
2016,4,14,15,30,416.0,230.0,6.9,14.0,483.0,582.95,478.24
2016,4,14,15,45,567.0,173.5,7.0,14.0,488.5,617.58,510.66
2016,4,14,16,0,718.0,117.0,7.1,14.0,494.0,641.91,533.65
2016,4,14,16,15,686.5,112.0,7.1,14.0,443.0,585.04,487.8
2016,4,14,16,30,655.0,107.0,7.1,14.0,392.0,529.13,441.98
2016,4,14,16,45,612.0,100.5,7.1,14.0,339.5,466.43,389.53
2016,4,14,17,0,569.0,94.0,7.1,14.0,287.0,406.51,338.14
2016,4,14,17,15,508.5,85.0,7.0,13.5,235.0,339.01,279.83
2016,4,14,17,30,448.0,76.0,6.9,13.0,183.0,275.57,223.74
2016,4,14,17,45,359.0,63.5,6.8,13.0,135.5,206.26,162.14
2016,4,14,18,0,270.0,51.0,6.7,13.0,88.0,146.53,109.09
2016,4,14,18,15,135.0,33.5,6.55,12.5,52.0,75.71,47.76
2016,4,14,18,30,0.0,16.0,6.4,12.0,16.0,15.73,0.0
2016,4,14,18,45,0.0,8.0,6.3,12.0,8.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,97.5,13.0,4.4,10.5,20.0,12.78,0.0
2016,4,15,6,0,195.0,26.0,4.4,11.0,40.0,20.16,8.67
2016,4,15,6,15,314.5,39.0,4.45,11.0,84.0,29.82,20.35
2016,4,15,6,30,434.0,52.0,4.5,11.0,128.0,38.53,28.78
2016,4,15,6,45,508.5,61.0,4.55,11.5,179.5,64.29,37.32
2016,4,15,7,0,583.0,70.0,4.6,12.0,231.0,110.32,64.57
2016,4,15,7,15,633.5,76.5,4.7,12.0,285.0,159.12,102.22
2016,4,15,7,30,684.0,83.0,4.8,12.0,339.0,213.62,148.98
2016,4,15,7,45,716.0,89.0,4.9,12.5,392.0,268.18,198.15
2016,4,15,8,0,748.0,95.0,5.0,13.0,445.0,325.85,250.11
2016,4,15,8,15,774.5,99.0,4.95,13.0,496.5,384.45,302.69
2016,4,15,8,30,801.0,103.0,4.9,13.0,548.0,442.69,353.94
2016,4,15,8,45,818.5,107.0,4.85,13.5,595.5,498.23,401.1
2016,4,15,9,0,836.0,111.0,4.8,14.0,643.0,554.18,447.09
2016,4,15,9,15,851.0,113.5,4.65,14.0,685.5,607.38,490.14
2016,4,15,9,30,866.0,116.0,4.5,14.0,728.0,660.18,531.62
2016,4,15,9,45,884.0,114.5,4.4,14.5,767.0,710.41,569.26
2016,4,15,10,0,902.0,113.0,4.3,15.0,806.0,759.53,603.55
2016,4,15,10,15,910.0,114.5,4.25,15.0,836.0,802.97,633.84
2016,4,15,10,30,918.0,116.0,4.2,15.0,866.0,844.38,662.48
2016,4,15,10,45,926.0,115.5,4.2,15.5,889.5,881.58,686.85
2016,4,15,11,0,934.0,115.0,4.2,16.0,913.0,916.33,709.27
2016,4,15,11,15,937.0,115.5,4.3,16.0,927.5,945.03,729.18
2016,4,15,11,30,940.0,116.0,4.4,16.0,942.0,970.69,747.36
2016,4,15,11,45,942.0,116.0,4.55,16.0,949.0,991.75,762.88
2016,4,15,12,0,944.0,116.0,4.7,16.0,956.0,1009.49,776.24
2016,4,15,12,15,943.5,116.0,4.85,16.0,954.0,1021.46,785.73
2016,4,15,12,30,943.0,116.0,5.0,16.0,952.0,1029.92,792.94
2016,4,15,12,45,943.5,113.5,5.15,16.5,943.0,1033.17,795.13
2016,4,15,13,0,944.0,111.0,5.3,17.0,934.0,1032.83,794.93
2016,4,15,13,15,939.5,110.5,5.4,17.0,916.0,1026.16,791.59
2016,4,15,13,30,935.0,110.0,5.5,17.0,898.0,1015.97,785.92
2016,4,15,13,45,929.5,108.0,5.65,17.0,872.5,999.78,776.44
2016,4,15,14,0,924.0,106.0,5.8,17.0,847.0,980.24,764.59
2016,4,15,14,15,915.0,104.5,5.8,17.0,814.0,954.79,747.58
2016,4,15,14,30,906.0,103.0,5.8,17.0,781.0,926.4,728.46
2016,4,15,14,45,892.5,101.5,5.85,17.0,741.5,891.32,704.72
2016,4,15,15,0,879.0,100.0,5.9,17.0,702.0,853.91,679.13
2016,4,15,15,15,863.5,98.0,5.85,16.5,657.5,812.23,650.96
2016,4,15,15,30,848.0,96.0,5.8,16.0,613.0,773.23,624.49
2016,4,15,15,45,825.5,93.5,5.75,16.0,563.5,722.44,587.51
2016,4,15,16,0,803.0,91.0,5.7,16.0,514.0,670.99,549.61
2016,4,15,16,15,775.0,87.0,5.6,15.5,462.0,613.92,506.06
2016,4,15,16,30,747.0,83.0,5.5,15.0,410.0,557.34,461.25
2016,4,15,16,45,708.5,78.0,5.45,15.0,356.5,496.32,410.81
2016,4,15,17,0,670.0,73.0,5.4,15.0,303.0,435.85,359.5
2016,4,15,17,15,615.5,66.5,5.3,14.5,249.5,368.9,302.08
2016,4,15,17,30,561.0,60.0,5.2,14.0,196.0,306.6,246.95
2016,4,15,17,45,477.0,51.0,5.15,14.0,146.5,236.13,184.1
2016,4,15,18,0,393.0,42.0,5.1,14.0,97.0,174.35,128.48
2016,4,15,18,15,258.5,28.5,5.05,13.5,58.5,104.86,66.79
2016,4,15,18,30,124.0,15.0,5.0,13.0,20.0,43.02,0.0
2016,4,15,18,45,62.0,7.5,4.95,13.0,10.0,15.75,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,5,45,114.0,13.0,1.4,13.0,21.5,12.78,0.0
2016,4,16,6,0,228.0,26.0,1.3,13.0,43.0,20.21,9.42
2016,4,16,6,15,339.0,38.5,1.3,13.5,87.0,29.04,19.59
2016,4,16,6,30,450.0,51.0,1.3,14.0,131.0,37.29,27.42
2016,4,16,6,45,519.5,59.5,1.3,14.5,182.0,65.2,36.51
2016,4,16,7,0,589.0,68.0,1.3,15.0,233.0,111.16,63.86
2016,4,16,7,15,637.5,74.5,1.3,15.0,287.0,160.14,101.29
2016,4,16,7,30,686.0,81.0,1.3,15.0,341.0,214.55,147.03
2016,4,16,7,45,716.0,87.0,1.3,15.5,393.5,268.72,194.44
2016,4,16,8,0,746.0,93.0,1.3,16.0,446.0,327.98,245.68
2016,4,16,8,15,771.5,97.0,1.35,16.0,497.0,383.81,293.97
2016,4,16,8,30,797.0,101.0,1.4,16.0,548.0,441.46,342.53
2016,4,16,8,45,813.0,106.0,1.5,16.5,594.5,496.98,387.66
2016,4,16,9,0,829.0,111.0,1.6,17.0,641.0,552.78,431.57
2016,4,16,9,15,843.5,113.5,1.6,17.0,683.5,605.3,472.1
2016,4,16,9,30,858.0,116.0,1.6,17.0,726.0,657.41,511.17
2016,4,16,9,45,866.0,120.0,1.65,17.5,762.0,705.89,545.91
2016,4,16,10,0,874.0,124.0,1.7,18.0,798.0,752.26,577.32
2016,4,16,10,15,882.0,125.5,1.75,18.0,827.5,794.62,605.86
2016,4,16,10,30,890.0,127.0,1.8,18.0,857.0,835.03,632.87
2016,4,16,10,45,901.5,125.0,1.85,18.5,881.0,872.74,656.64
2016,4,16,11,0,913.0,123.0,1.9,19.0,905.0,908.27,678.75
2016,4,16,11,15,916.5,123.0,1.95,19.0,919.5,936.33,697.08
2016,4,16,11,30,920.0,123.0,2.0,19.0,934.0,961.44,713.56
2016,4,16,11,45,929.5,118.5,2.05,19.5,943.0,984.47,727.35
2016,4,16,12,0,939.0,114.0,2.1,20.0,952.0,1004.42,739.16
2016,4,16,12,15,938.5,114.0,2.15,20.0,950.0,1016.25,747.21
2016,4,16,12,30,938.0,114.0,2.2,20.0,948.0,1024.58,753.19
2016,4,16,12,45,936.5,112.5,2.25,20.0,938.5,1026.85,755.41
2016,4,16,13,0,935.0,111.0,2.3,20.0,929.0,1025.55,755.5
2016,4,16,13,15,931.0,110.5,2.35,20.0,911.5,1019.34,752.54
2016,4,16,13,30,927.0,110.0,2.4,20.0,894.0,1009.63,747.46
2016,4,16,13,45,921.5,108.5,2.5,20.0,868.5,994.01,739.1
2016,4,16,14,0,916.0,107.0,2.6,20.0,843.0,975.07,728.59
2016,4,16,14,15,907.0,105.5,2.65,20.0,810.5,949.73,713.33
2016,4,16,14,30,898.0,104.0,2.7,20.0,778.0,921.47,696.08
2016,4,16,14,45,888.0,101.0,2.8,20.0,740.0,887.96,675.52
2016,4,16,15,0,878.0,98.0,2.9,20.0,702.0,851.93,652.99
2016,4,16,15,15,863.0,96.0,2.95,19.5,658.0,810.65,627.35
2016,4,16,15,30,848.0,94.0,3.0,19.0,614.0,771.99,603.16
2016,4,16,15,45,828.0,91.0,3.05,19.0,565.0,722.45,569.48
2016,4,16,16,0,808.0,88.0,3.1,19.0,516.0,672.08,534.63
2016,4,16,16,15,781.5,84.5,3.05,18.5,464.5,616.33,494.34
2016,4,16,16,30,755.0,81.0,3.0,18.0,413.0,560.91,452.4
2016,4,16,16,45,710.5,78.0,3.0,18.0,359.0,498.27,402.67
2016,4,16,17,0,666.0,75.0,3.0,18.0,305.0,436.86,352.47
2016,4,16,17,15,613.0,68.5,2.8,17.5,252.0,370.74,297.38
2016,4,16,17,30,560.0,62.0,2.6,17.0,199.0,309.1,244.31
2016,4,16,17,45,458.5,54.0,2.4,16.5,148.5,233.4,179.44
2016,4,16,18,0,357.0,46.0,2.2,16.0,98.0,168.15,123.04
2016,4,16,18,15,178.5,33.5,2.1,15.5,59.5,90.4,58.4
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,21.32,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,110.5,14.0,0.95,14.0,23.0,13.76,0.0
2016,4,17,6,0,221.0,28.0,1.0,14.0,46.0,21.62,11.06
2016,4,17,6,15,326.0,40.5,1.1,14.0,89.0,30.65,21.02
2016,4,17,6,30,431.0,53.0,1.2,14.0,132.0,38.81,28.81
2016,4,17,6,45,500.5,62.0,1.3,14.5,183.0,68.46,38.97
2016,4,17,7,0,570.0,71.0,1.4,15.0,234.0,113.97,66.77
2016,4,17,7,15,617.5,78.0,1.35,15.0,286.5,162.26,104.01
2016,4,17,7,30,665.0,85.0,1.3,15.0,339.0,215.88,149.15
2016,4,17,7,45,701.0,89.5,1.3,15.5,392.0,269.21,195.57
2016,4,17,8,0,737.0,94.0,1.3,16.0,445.0,326.05,244.67
2016,4,17,8,15,762.0,98.0,1.3,16.0,495.5,383.45,293.95
2016,4,17,8,30,787.0,102.0,1.3,16.0,546.0,440.39,341.62
2016,4,17,8,45,807.0,105.0,1.3,16.5,593.0,495.41,385.79
2016,4,17,9,0,827.0,108.0,1.3,17.0,640.0,551.11,428.9
2016,4,17,9,15,841.5,110.5,1.35,17.5,682.0,603.48,468.46
2016,4,17,9,30,856.0,113.0,1.4,18.0,724.0,655.43,506.51
2016,4,17,9,45,870.5,113.0,1.5,18.5,761.0,704.26,541.77
2016,4,17,10,0,885.0,113.0,1.6,19.0,798.0,751.66,573.75
2016,4,17,10,15,892.5,114.5,1.65,19.5,827.5,793.93,600.91
2016,4,17,10,30,900.0,116.0,1.7,20.0,857.0,834.19,626.42
2016,4,17,10,45,906.0,117.0,1.75,20.5,879.5,870.49,649.01
2016,4,17,11,0,912.0,118.0,1.8,21.0,902.0,904.3,669.79
2016,4,17,11,15,915.5,118.5,1.8,21.0,917.0,932.74,687.64
2016,4,17,11,30,919.0,119.0,1.8,21.0,932.0,958.23,703.59
2016,4,17,11,45,921.0,119.0,1.8,21.5,938.5,978.76,714.99
2016,4,17,12,0,923.0,119.0,1.8,22.0,945.0,996.06,724.35
2016,4,17,12,15,923.0,119.0,1.7,22.0,943.5,1008.14,730.48
2016,4,17,12,30,923.0,119.0,1.6,22.0,942.0,1016.79,734.48
2016,4,17,12,45,923.5,117.0,1.55,22.5,933.5,1020.39,734.71
2016,4,17,13,0,924.0,115.0,1.5,23.0,925.0,1020.47,732.89
2016,4,17,13,15,920.0,114.0,1.35,23.0,907.5,1013.73,726.72
2016,4,17,13,30,916.0,113.0,1.2,23.0,890.0,1003.53,718.48
2016,4,17,13,45,912.5,110.5,1.1,23.0,865.5,988.83,708.38
2016,4,17,14,0,909.0,108.0,1.0,23.0,841.0,970.78,696.33
2016,4,17,14,15,901.0,106.5,1.05,23.0,809.5,946.45,683.14
2016,4,17,14,30,893.0,105.0,1.1,23.0,778.0,919.18,668.06
2016,4,17,14,45,884.0,102.0,1.15,23.0,740.0,886.64,649.44
2016,4,17,15,0,875.0,99.0,1.2,23.0,702.0,851.54,628.96
2016,4,17,15,15,860.5,96.5,1.3,22.5,658.5,810.19,605.78
2016,4,17,15,30,846.0,94.0,1.4,22.0,615.0,771.41,583.74
2016,4,17,15,45,828.0,90.5,1.5,22.0,567.0,722.84,553.12
2016,4,17,16,0,810.0,87.0,1.6,22.0,519.0,673.29,521.05
2016,4,17,16,15,784.0,83.5,1.7,21.5,467.5,617.77,483.54
2016,4,17,16,30,758.0,80.0,1.8,21.0,416.0,562.54,443.93
2016,4,17,16,45,722.0,75.5,1.9,20.5,362.5,501.16,397.96
2016,4,17,17,0,686.0,71.0,2.0,20.0,309.0,443.39,352.76
2016,4,17,17,15,635.0,64.5,1.95,19.0,256.0,377.16,299.37
2016,4,17,17,30,584.0,58.0,1.9,18.0,203.0,315.21,247.36
2016,4,17,17,45,503.0,49.5,1.85,17.5,153.0,244.95,187.13
2016,4,17,18,0,422.0,41.0,1.8,17.0,103.0,183.05,133.05
2016,4,17,18,15,296.0,28.5,1.7,16.5,63.0,114.64,73.76
2016,4,17,18,30,170.0,16.0,1.6,16.0,23.0,54.61,0.0
2016,4,17,18,45,85.0,8.0,1.55,16.0,11.5,19.55,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,123.5,14.5,0.35,15.0,25.0,14.25,0.0
2016,4,18,6,0,247.0,29.0,0.4,15.0,50.0,22.61,12.28
2016,4,18,6,15,353.5,41.0,0.5,15.0,95.0,30.84,21.2
2016,4,18,6,30,460.0,53.0,0.6,15.0,140.0,38.53,28.5
2016,4,18,6,45,528.0,62.0,0.75,15.5,191.5,71.49,39.85
2016,4,18,7,0,596.0,71.0,0.9,16.0,243.0,118.63,69.01
2016,4,18,7,15,643.5,77.5,0.95,16.0,297.0,168.09,107.21
2016,4,18,7,30,691.0,84.0,1.0,16.0,351.0,222.85,153.23
2016,4,18,7,45,723.5,89.5,1.1,16.5,404.5,277.64,200.85
2016,4,18,8,0,756.0,95.0,1.2,17.0,458.0,337.8,252.51
2016,4,18,8,15,781.0,99.0,1.25,17.0,509.0,394.01,300.71
2016,4,18,8,30,806.0,103.0,1.3,17.0,560.0,451.98,349.07
2016,4,18,8,45,826.5,105.0,1.4,17.5,607.5,507.28,393.65
2016,4,18,9,0,847.0,107.0,1.5,18.0,655.0,563.25,437.37
2016,4,18,9,15,861.0,109.5,1.55,18.5,697.0,616.25,477.27
2016,4,18,9,30,875.0,112.0,1.6,19.0,739.0,669.18,515.89
2016,4,18,9,45,891.0,111.0,1.7,19.5,777.0,718.44,551.35
2016,4,18,10,0,907.0,110.0,1.8,20.0,815.0,766.73,583.51
2016,4,18,10,15,914.5,111.0,1.85,20.0,844.5,809.29,611.89
2016,4,18,10,30,922.0,112.0,1.9,20.0,874.0,849.75,638.67
2016,4,18,10,45,928.0,112.5,2.0,20.5,896.5,886.19,661.83
2016,4,18,11,0,934.0,113.0,2.1,21.0,919.0,920.06,683.16
2016,4,18,11,15,936.5,114.0,2.1,21.0,933.5,948.59,701.16
2016,4,18,11,30,939.0,115.0,2.1,21.0,948.0,974.06,717.18
2016,4,18,11,45,939.5,115.5,2.15,21.5,954.0,994.0,728.81
2016,4,18,12,0,940.0,116.0,2.2,22.0,960.0,1010.6,738.36
2016,4,18,12,15,939.0,116.0,2.15,22.0,958.0,1021.84,744.82
2016,4,18,12,30,938.0,116.0,2.1,22.0,956.0,1029.58,749.17
2016,4,18,12,45,929.5,119.0,2.1,22.0,944.0,1029.64,749.37
2016,4,18,13,0,921.0,122.0,2.1,22.0,932.0,1026.18,747.53
2016,4,18,13,15,916.5,121.5,2.1,21.5,914.5,1019.49,745.2
2016,4,18,13,30,912.0,121.0,2.1,21.0,897.0,1009.36,740.81
2016,4,18,13,45,897.5,124.0,2.1,21.0,869.5,990.09,729.17
2016,4,18,14,0,883.0,127.0,2.1,21.0,842.0,967.86,715.74
2016,4,18,14,15,874.0,125.5,2.1,20.5,809.5,943.13,702.05
2016,4,18,14,30,865.0,124.0,2.1,20.0,777.0,921.07,690.1
2016,4,18,14,45,843.5,125.5,2.15,20.0,736.5,883.12,666.53
2016,4,18,15,0,822.0,127.0,2.2,20.0,696.0,843.36,641.58
2016,4,18,15,15,805.5,124.0,2.25,19.5,652.0,801.28,615.84
2016,4,18,15,30,789.0,121.0,2.3,19.0,608.0,757.68,588.52
2016,4,18,15,45,762.5,118.5,2.35,19.0,559.0,708.48,555.51
2016,4,18,16,0,736.0,116.0,2.4,19.0,510.0,656.64,519.09
2016,4,18,16,15,529.5,142.0,2.45,18.5,411.0,513.93,411.15
2016,4,18,16,30,323.0,168.0,2.5,18.0,312.0,384.99,310.17
2016,4,18,16,45,290.0,154.0,2.55,18.0,271.0,336.31,271.83
2016,4,18,17,0,257.0,140.0,2.6,18.0,230.0,290.3,234.41
2016,4,18,17,15,233.5,118.5,2.6,17.5,190.0,243.06,195.64
2016,4,18,17,30,210.0,97.0,2.6,17.0,150.0,197.83,157.5
2016,4,18,17,45,171.0,76.5,2.65,16.5,112.5,150.39,116.91
2016,4,18,18,0,132.0,56.0,2.7,16.0,75.0,106.92,79.38
2016,4,18,18,15,66.0,36.5,2.65,15.5,46.0,58.54,38.31
2016,4,18,18,30,0.0,17.0,2.6,15.0,17.0,16.53,0.0
2016,4,18,18,45,0.0,8.5,2.6,15.0,8.5,8.36,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,15.5,0.65,14.5,26.0,12.07,0.0
2016,4,19,6,0,238.0,31.0,0.6,15.0,52.0,23.89,13.68
2016,4,19,6,15,342.0,43.0,0.6,15.0,96.5,32.45,22.65
2016,4,19,6,30,446.0,55.0,0.6,15.0,141.0,40.05,29.87
2016,4,19,6,45,522.5,62.5,0.6,15.0,193.0,73.48,41.06
2016,4,19,7,0,599.0,70.0,0.6,15.0,245.0,120.07,70.11
2016,4,19,7,15,645.0,76.5,0.65,15.0,299.0,169.56,108.71
2016,4,19,7,30,691.0,83.0,0.7,15.0,353.0,224.16,154.79
2016,4,19,7,45,720.0,89.0,0.75,15.5,405.0,278.46,202.02
2016,4,19,8,0,749.0,95.0,0.8,16.0,457.0,337.73,252.76
2016,4,19,8,15,773.5,99.0,0.9,16.0,507.5,393.37,300.46
2016,4,19,8,30,798.0,103.0,1.0,16.0,558.0,450.71,348.36
2016,4,19,8,45,806.5,110.5,1.15,16.5,603.0,504.87,392.16
2016,4,19,9,0,815.0,118.0,1.3,17.0,648.0,558.56,434.25
2016,4,19,9,15,829.5,121.0,1.3,17.0,690.0,610.81,474.03
2016,4,19,9,30,844.0,124.0,1.3,17.0,732.0,662.67,512.38
2016,4,19,9,45,848.5,129.5,1.35,17.5,766.0,709.47,545.44
2016,4,19,10,0,853.0,135.0,1.4,18.0,800.0,754.55,575.76
2016,4,19,10,15,861.0,136.5,1.4,18.0,829.5,796.47,603.24
2016,4,19,10,30,869.0,138.0,1.4,18.0,859.0,836.52,629.17
2016,4,19,10,45,703.5,229.5,1.45,18.5,823.0,820.3,615.8
2016,4,19,11,0,538.0,321.0,1.5,19.0,787.0,790.29,590.05
2016,4,19,11,15,544.0,326.5,1.5,19.0,804.5,818.14,609.05
2016,4,19,11,30,550.0,332.0,1.5,19.0,822.0,844.44,626.25
2016,4,19,11,45,510.0,347.5,1.5,19.0,804.0,836.25,619.34
2016,4,19,12,0,470.0,363.0,1.5,19.0,786.0,824.88,610.67
2016,4,19,12,15,672.0,258.0,1.6,19.0,861.5,921.44,682.72
2016,4,19,12,30,874.0,153.0,1.7,19.0,937.0,1006.9,738.94
2016,4,19,12,45,606.0,281.0,1.8,19.0,822.5,893.54,663.24
2016,4,19,13,0,338.0,409.0,1.9,19.0,708.0,760.1,566.76
2016,4,19,13,15,302.5,410.0,1.95,19.0,673.5,727.84,545.55
2016,4,19,13,30,267.0,411.0,2.0,19.0,639.0,694.65,522.52
2016,4,19,13,45,217.0,404.0,2.15,19.0,586.0,630.02,477.45
2016,4,19,14,0,167.0,397.0,2.3,19.0,533.0,574.16,437.64
2016,4,19,14,15,174.5,380.5,2.4,18.5,517.5,561.89,431.34
2016,4,19,14,30,182.0,364.0,2.5,18.0,502.0,548.56,423.9
2016,4,19,14,45,187.0,344.0,2.6,18.0,480.0,528.14,410.34
2016,4,19,15,0,192.0,324.0,2.7,18.0,458.0,506.71,395.92
2016,4,19,15,15,242.0,295.0,2.75,18.0,452.5,519.4,408.02
2016,4,19,15,30,292.0,266.0,2.8,18.0,447.0,519.31,410.38
2016,4,19,15,45,351.5,230.5,2.9,18.0,431.5,514.46,409.48
2016,4,19,16,0,411.0,195.0,3.0,18.0,416.0,511.58,409.57
2016,4,19,16,15,539.0,152.5,3.0,17.5,412.5,532.32,428.95
2016,4,19,16,30,667.0,110.0,3.0,17.0,409.0,543.49,439.77
2016,4,19,16,45,645.0,99.0,3.0,17.0,358.5,487.06,394.83
2016,4,19,17,0,623.0,88.0,3.0,17.0,308.0,431.38,349.42
2016,4,19,17,15,568.5,80.0,2.9,16.5,255.5,364.82,294.23
2016,4,19,17,30,514.0,72.0,2.8,16.0,203.0,302.92,241.26
2016,4,19,17,45,454.5,59.5,2.7,16.0,155.0,239.54,185.59
2016,4,19,18,0,395.0,47.0,2.6,16.0,107.0,182.22,134.37
2016,4,19,18,15,268.0,33.0,2.5,15.5,66.5,113.08,75.12
2016,4,19,18,30,141.0,19.0,2.4,15.0,26.0,52.56,0.39
2016,4,19,18,45,70.5,9.5,2.35,15.0,13.0,19.22,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,5,45,139.5,15.0,2.0,14.5,28.0,11.34,0.0
2016,4,20,6,0,279.0,30.0,2.1,15.0,56.0,23.06,13.24
2016,4,20,6,15,382.0,41.0,2.15,15.0,101.5,30.3,20.79
2016,4,20,6,30,485.0,52.0,2.2,15.0,147.0,37.07,27.22
2016,4,20,6,45,555.0,59.0,2.3,15.5,199.0,73.9,39.67
2016,4,20,7,0,625.0,66.0,2.4,16.0,251.0,121.42,69.89
2016,4,20,7,15,669.5,71.5,2.3,16.0,304.5,171.35,109.45
2016,4,20,7,30,714.0,77.0,2.2,16.0,358.0,228.6,158.4
2016,4,20,7,45,746.5,81.0,2.15,16.5,411.0,283.11,206.4
2016,4,20,8,0,779.0,85.0,2.1,17.0,464.0,340.7,256.57
2016,4,20,8,15,801.5,88.0,2.1,17.0,514.5,396.22,304.88
2016,4,20,8,30,824.0,91.0,2.1,17.0,565.0,453.16,353.04
2016,4,20,8,45,720.0,135.5,2.1,17.0,574.0,485.84,380.94
2016,4,20,9,0,616.0,180.0,2.1,17.0,583.0,508.84,399.56
2016,4,20,9,15,382.5,261.5,2.1,17.0,517.0,477.48,374.18
2016,4,20,9,30,149.0,343.0,2.1,17.0,451.0,423.84,329.93
2016,4,20,9,45,252.5,343.5,2.1,17.5,537.0,504.98,392.01
2016,4,20,10,0,356.0,344.0,2.1,18.0,623.0,594.05,457.79
2016,4,20,10,15,449.0,321.0,2.1,18.0,686.5,661.29,507.6
2016,4,20,10,30,542.0,298.0,2.1,18.0,750.0,732.7,559.73
2016,4,20,10,45,506.5,320.0,2.15,18.5,750.5,745.09,565.91
2016,4,20,11,0,471.0,342.0,2.2,19.0,751.0,753.91,569.95
2016,4,20,11,15,476.0,348.0,2.2,19.0,767.5,779.71,587.61
2016,4,20,11,30,481.0,354.0,2.2,19.0,784.0,804.15,604.06
2016,4,20,11,45,693.5,242.0,2.2,19.0,866.0,903.05,677.49
2016,4,20,12,0,906.0,130.0,2.2,19.0,948.0,995.56,737.84
2016,4,20,12,15,700.0,243.5,2.2,19.0,875.0,934.54,696.48
2016,4,20,12,30,494.0,357.0,2.2,19.0,802.0,857.64,639.37
2016,4,20,12,45,696.0,243.5,2.25,19.0,863.0,943.7,704.87
2016,4,20,13,0,898.0,130.0,2.3,19.0,924.0,1014.57,751.71
2016,4,20,13,15,893.0,129.0,2.3,18.5,906.0,1006.89,747.83
2016,4,20,13,30,888.0,128.0,2.3,18.0,888.0,995.87,742.7
2016,4,20,13,45,879.5,128.0,2.35,18.0,862.0,979.32,733.15
2016,4,20,14,0,871.0,128.0,2.4,18.0,836.0,959.71,721.64
2016,4,20,14,15,861.5,126.0,2.4,18.0,804.0,934.15,705.65
2016,4,20,14,30,852.0,124.0,2.4,18.0,772.0,911.29,691.56
2016,4,20,14,45,839.5,121.5,2.45,18.0,733.5,877.1,670.06
2016,4,20,15,0,827.0,119.0,2.5,18.0,695.0,840.66,646.88
2016,4,20,15,15,810.5,116.0,2.45,18.0,651.0,798.39,618.63
2016,4,20,15,30,794.0,113.0,2.4,18.0,607.0,754.61,589.06
2016,4,20,15,45,776.0,108.0,2.4,18.0,559.5,706.27,556.14
2016,4,20,16,0,758.0,103.0,2.4,18.0,512.0,657.08,522.05
2016,4,20,16,15,675.5,107.0,2.35,17.5,445.0,576.75,462.15
2016,4,20,16,30,593.0,111.0,2.3,17.0,378.0,499.71,403.3
2016,4,20,16,45,546.5,107.5,2.3,17.0,330.0,440.94,356.89
2016,4,20,17,0,500.0,104.0,2.3,17.0,282.0,382.87,309.72
2016,4,20,17,15,459.5,91.0,2.25,16.5,234.0,324.01,261.22
2016,4,20,17,30,419.0,78.0,2.2,16.0,186.0,268.66,214.11
2016,4,20,17,45,358.5,64.0,2.15,16.0,141.5,208.76,162.08
2016,4,20,18,0,298.0,50.0,2.1,16.0,97.0,155.18,114.95
2016,4,20,18,15,199.0,34.5,2.05,15.5,61.0,96.82,65.01
2016,4,20,18,30,100.0,19.0,2.0,15.0,25.0,44.95,4.72
2016,4,20,18,45,50.0,9.5,1.95,15.0,12.5,16.41,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,12.0,16.5,1.2,15.0,17.5,15.72,0.0
2016,4,21,6,0,24.0,33.0,1.3,15.0,35.0,30.41,19.57
2016,4,21,6,15,52.5,54.5,1.45,15.0,63.5,46.46,34.9
2016,4,21,6,30,81.0,76.0,1.6,15.0,92.0,63.34,50.38
2016,4,21,6,45,99.5,98.5,1.75,15.5,124.5,89.74,67.0
2016,4,21,7,0,118.0,121.0,1.9,16.0,157.0,118.84,89.33
2016,4,21,7,15,136.5,142.0,1.95,16.0,191.0,149.13,113.56
2016,4,21,7,30,155.0,163.0,2.0,16.0,225.0,181.68,140.1
2016,4,21,7,45,244.0,176.0,2.15,16.0,288.5,227.18,175.48
2016,4,21,8,0,333.0,189.0,2.3,16.0,352.0,285.08,221.77
2016,4,21,8,15,335.5,211.0,2.4,16.0,390.0,326.29,256.19
2016,4,21,8,30,338.0,233.0,2.5,16.0,428.0,367.59,290.02
2016,4,21,8,45,484.5,204.5,2.6,16.5,509.5,433.76,342.6
2016,4,21,9,0,631.0,176.0,2.7,17.0,591.0,514.84,406.37
2016,4,21,9,15,711.0,156.5,2.75,17.0,651.5,576.67,455.09
2016,4,21,9,30,791.0,137.0,2.8,17.0,712.0,645.0,507.97
2016,4,21,9,45,804.5,138.5,2.85,17.0,747.5,691.73,543.09
2016,4,21,10,0,818.0,140.0,2.9,17.0,783.0,737.57,576.52
2016,4,21,10,15,826.5,141.5,2.9,17.0,811.5,778.44,604.63
2016,4,21,10,30,835.0,143.0,2.9,17.0,840.0,817.58,631.29
2016,4,21,10,45,846.0,141.0,2.95,17.0,863.0,853.37,655.74
2016,4,21,11,0,857.0,139.0,3.0,17.0,886.0,884.26,676.69
2016,4,21,11,15,703.5,237.5,3.0,17.0,857.0,874.66,669.28
2016,4,21,11,30,550.0,336.0,3.0,17.0,828.0,850.08,646.95
2016,4,21,11,45,576.0,316.5,3.05,17.0,835.0,868.21,661.08
2016,4,21,12,0,602.0,297.0,3.1,17.0,842.0,885.29,674.16
2016,4,21,12,15,540.5,329.5,3.15,17.0,818.0,868.34,660.62
2016,4,21,12,30,479.0,362.0,3.2,17.0,794.0,848.75,645.43
2016,4,21,12,45,695.5,235.5,3.3,17.0,855.5,935.83,713.54
2016,4,21,13,0,912.0,109.0,3.4,17.0,917.0,1007.46,762.82
2016,4,21,13,15,514.5,265.0,3.5,17.0,719.5,789.8,609.1
2016,4,21,13,30,117.0,421.0,3.6,17.0,522.0,552.38,425.09
2016,4,21,13,45,134.0,410.5,3.7,17.0,522.5,557.88,431.71
2016,4,21,14,0,151.0,400.0,3.8,17.0,523.0,562.34,436.41
2016,4,21,14,15,202.5,378.5,3.85,17.0,537.0,585.58,456.28
2016,4,21,14,30,254.0,357.0,3.9,17.0,551.0,614.65,480.17
2016,4,21,14,45,138.0,308.5,3.95,17.0,413.5,446.7,352.01
2016,4,21,15,0,22.0,260.0,4.0,17.0,276.0,277.18,218.2
2016,4,21,15,15,36.5,260.5,4.0,17.0,285.0,297.59,235.69
2016,4,21,15,30,51.0,261.0,4.0,17.0,294.0,309.51,246.06
2016,4,21,15,45,146.0,246.0,4.0,17.0,328.0,371.02,297.87
2016,4,21,16,0,241.0,231.0,4.0,17.0,362.0,424.35,342.2
2016,4,21,16,15,409.0,173.5,4.0,16.5,370.0,470.14,382.57
2016,4,21,16,30,577.0,116.0,4.0,16.0,378.0,495.88,406.02
2016,4,21,16,45,543.5,108.0,4.0,16.0,330.5,440.36,360.85
2016,4,21,17,0,510.0,100.0,4.0,16.0,283.0,386.87,316.5
2016,4,21,17,15,473.5,87.5,3.9,15.5,235.5,327.11,266.44
2016,4,21,17,30,437.0,75.0,3.8,15.0,188.0,273.19,219.71
2016,4,21,17,45,378.0,62.0,3.75,15.0,143.5,213.9,167.41
2016,4,21,18,0,319.0,49.0,3.7,15.0,99.0,160.73,119.96
2016,4,21,18,15,219.0,34.5,3.6,15.0,63.0,101.93,69.07
2016,4,21,18,30,119.0,20.0,3.5,15.0,27.0,50.25,10.38
2016,4,21,18,45,59.5,10.0,3.45,15.0,13.5,18.33,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,27.0,18.0,5.95,14.5,20.5,16.28,0.0
2016,4,22,6,0,54.0,36.0,6.0,15.0,41.0,31.45,20.61
2016,4,22,6,15,93.0,56.5,6.05,15.0,72.5,48.05,36.31
2016,4,22,6,30,132.0,77.0,6.1,15.0,104.0,64.64,51.55
2016,4,22,6,45,161.0,98.0,6.2,15.0,140.5,93.64,68.35
2016,4,22,7,0,190.0,119.0,6.3,15.0,177.0,123.19,90.44
2016,4,22,7,15,212.5,138.5,6.4,15.0,215.0,157.2,118.08
2016,4,22,7,30,235.0,158.0,6.5,15.0,253.0,193.87,148.87
2016,4,22,7,45,117.5,152.5,6.6,15.0,200.0,173.73,136.95
2016,4,22,8,0,0.0,147.0,6.7,15.0,147.0,140.13,111.77
2016,4,22,8,15,0.0,132.5,6.8,15.0,132.5,127.19,100.73
2016,4,22,8,30,0.0,118.0,6.9,15.0,118.0,113.77,89.33
2016,4,22,8,45,0.5,143.5,7.05,15.5,144.0,138.4,109.15
2016,4,22,9,0,1.0,169.0,7.2,16.0,170.0,163.17,128.83
2016,4,22,9,15,4.0,189.0,7.3,16.0,192.5,184.37,145.75
2016,4,22,9,30,7.0,209.0,7.4,16.0,215.0,205.93,162.89
2016,4,22,9,45,27.0,274.5,7.5,16.0,296.0,283.34,224.99
2016,4,22,10,0,47.0,340.0,7.6,16.0,377.0,363.14,288.1
2016,4,22,10,15,101.0,376.5,7.75,16.0,460.0,443.42,352.09
2016,4,22,10,30,155.0,413.0,7.9,16.0,543.0,530.04,420.29
2016,4,22,10,45,340.0,372.0,8.05,16.0,666.5,655.35,522.15
2016,4,22,11,0,525.0,331.0,8.2,16.0,790.0,791.48,630.42
2016,4,22,11,15,268.5,293.0,8.25,15.5,528.0,536.63,430.94
2016,4,22,11,30,12.0,255.0,8.3,15.0,266.0,259.63,204.92
2016,4,22,11,45,10.5,235.5,8.4,15.0,245.0,239.56,189.11
2016,4,22,12,0,9.0,216.0,8.5,15.0,224.0,219.31,172.9
2016,4,22,12,15,6.0,187.0,8.4,15.0,192.5,188.13,147.78
2016,4,22,12,30,3.0,158.0,8.3,15.0,161.0,156.84,122.47
2016,4,22,12,45,166.0,287.0,8.25,15.0,434.5,463.4,372.81
