Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,0,329.0,416.0,8.2,15.0,708.0,759.48,603.1
2016,4,22,13,15,591.0,279.0,8.05,15.0,792.0,881.24,703.65
2016,4,22,13,30,853.0,142.0,7.9,15.0,876.0,984.73,782.68
2016,4,22,13,45,845.5,142.0,7.8,15.0,851.5,969.52,771.43
2016,4,22,14,0,838.0,142.0,7.7,15.0,827.0,951.3,758.54
2016,4,22,14,15,830.0,140.0,7.65,15.0,797.0,927.6,741.86
2016,4,22,14,30,822.0,138.0,7.6,15.0,767.0,901.17,723.21
2016,4,22,14,45,825.5,128.5,7.6,15.0,734.0,874.16,704.33
2016,4,22,15,0,829.0,119.0,7.6,15.0,701.0,844.05,683.08
2016,4,22,15,15,814.0,116.5,7.55,14.5,658.0,803.46,654.83
2016,4,22,15,30,799.0,114.0,7.5,14.0,615.0,761.26,625.06
2016,4,22,15,45,789.0,107.0,7.45,14.0,569.5,716.5,591.8
2016,4,22,16,0,779.0,100.0,7.4,14.0,524.0,670.24,557.03
2016,4,22,16,15,389.5,58.5,7.2,14.0,270.5,332.05,280.31
2016,4,22,16,30,0.0,17.0,7.0,14.0,17.0,16.41,8.3
2016,4,22,16,45,180.0,69.5,6.85,14.0,134.5,185.93,154.82
2016,4,22,17,0,360.0,122.0,6.7,14.0,252.0,330.76,275.19
2016,4,22,17,15,446.5,96.5,6.45,13.5,231.0,325.01,268.81
2016,4,22,17,30,533.0,71.0,6.2,13.0,210.0,311.72,254.08
2016,4,22,17,45,439.5,62.5,5.95,13.0,160.0,238.97,189.41
2016,4,22,18,0,346.0,54.0,5.7,13.0,110.0,175.2,132.68
2016,4,22,18,15,224.5,39.0,5.5,13.0,70.5,108.86,75.47
2016,4,22,18,30,103.0,24.0,5.3,13.0,31.0,49.6,14.24
2016,4,22,18,45,51.5,12.0,5.15,13.0,15.5,19.23,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,124.5,18.5,3.85,12.5,32.0,14.28,0.0
2016,4,23,6,0,249.0,37.0,4.0,13.0,64.0,28.4,18.44
2016,4,23,6,15,348.0,48.5,4.05,13.0,108.5,36.51,26.56
2016,4,23,6,30,447.0,60.0,4.1,13.0,153.0,46.42,35.84
2016,4,23,6,45,511.0,68.5,4.2,13.5,203.5,85.02,49.17
2016,4,23,7,0,575.0,77.0,4.3,14.0,254.0,131.14,80.53
2016,4,23,7,15,619.5,83.5,4.2,14.0,306.5,179.37,119.78
2016,4,23,7,30,664.0,90.0,4.1,14.0,359.0,232.53,166.01
2016,4,23,7,45,695.0,95.0,4.1,14.0,410.5,285.12,213.37
2016,4,23,8,0,726.0,100.0,4.1,14.0,462.0,340.64,263.05
2016,4,23,8,15,749.5,104.0,4.1,14.0,511.0,396.99,312.75
2016,4,23,8,30,773.0,108.0,4.1,14.0,560.0,452.6,360.78
2016,4,23,8,45,788.0,112.5,4.2,14.5,604.5,505.7,405.16
2016,4,23,9,0,803.0,117.0,4.3,15.0,649.0,559.0,448.43
2016,4,23,9,15,816.5,119.0,4.3,15.0,689.5,608.94,488.58
2016,4,23,9,30,830.0,121.0,4.3,15.0,730.0,658.39,527.41
2016,4,23,9,45,851.5,117.5,4.35,15.0,767.5,707.28,565.42
2016,4,23,10,0,873.0,114.0,4.4,15.0,805.0,755.4,600.2
2016,4,23,10,15,880.0,115.0,4.4,15.0,833.5,795.96,628.81
2016,4,23,10,30,887.0,116.0,4.4,15.0,862.0,834.49,655.77
2016,4,23,10,45,890.0,118.5,4.45,15.0,882.5,868.93,679.98
2016,4,23,11,0,893.0,121.0,4.5,15.0,903.0,900.76,702.28
2016,4,23,11,15,896.0,121.5,4.4,15.0,917.0,927.87,720.02
2016,4,23,11,30,899.0,122.0,4.3,15.0,931.0,952.09,735.64
2016,4,23,11,45,898.5,123.5,4.25,15.5,936.5,971.04,746.72
2016,4,23,12,0,898.0,125.0,4.2,16.0,942.0,986.79,755.68
2016,4,23,12,15,897.5,125.0,4.25,16.0,940.5,997.77,763.43
2016,4,23,12,30,897.0,125.0,4.3,16.0,939.0,1005.44,769.06
2016,4,23,12,45,891.5,126.5,4.35,16.0,928.0,1006.42,770.33
2016,4,23,13,0,886.0,128.0,4.4,16.0,917.0,1004.05,769.56
2016,4,23,13,15,881.5,127.0,4.55,16.0,900.0,996.74,766.42
2016,4,23,13,30,877.0,126.0,4.7,16.0,883.0,986.16,761.06
2016,4,23,13,45,866.0,127.5,4.9,16.0,857.0,968.78,751.35
2016,4,23,14,0,855.0,129.0,5.1,16.0,831.0,948.49,739.49
2016,4,23,14,15,846.0,127.0,5.2,15.5,799.0,929.17,728.95
2016,4,23,14,30,837.0,125.0,5.3,15.0,767.0,901.46,712.24
2016,4,23,14,45,820.5,125.0,5.45,15.0,728.5,866.78,689.21
2016,4,23,15,0,804.0,125.0,5.6,15.0,690.0,830.14,664.49
2016,4,23,15,15,788.0,122.0,5.6,15.0,647.0,788.95,635.36
2016,4,23,15,30,772.0,119.0,5.6,15.0,604.0,746.28,604.86
2016,4,23,15,45,749.0,115.5,5.65,15.0,557.0,698.9,570.59
2016,4,23,16,0,726.0,112.0,5.7,15.0,510.0,648.88,533.26
2016,4,23,16,15,526.5,142.0,5.65,15.0,416.0,514.44,424.55
2016,4,23,16,30,327.0,172.0,5.6,15.0,322.0,393.05,324.23
2016,4,23,16,45,452.5,133.5,5.6,15.0,313.5,414.37,342.99
2016,4,23,17,0,578.0,95.0,5.6,15.0,305.0,418.26,345.64
2016,4,23,17,15,524.0,87.0,5.5,14.5,254.0,353.98,290.87
2016,4,23,17,30,470.0,79.0,5.4,14.0,203.0,294.33,238.82
2016,4,23,17,45,385.0,68.5,5.35,14.0,155.0,224.66,177.65
2016,4,23,18,0,300.0,58.0,5.3,14.0,107.0,165.81,125.65
2016,4,23,18,15,196.0,41.0,5.2,13.5,68.5,104.07,72.69
2016,4,23,18,30,92.0,24.0,5.1,13.0,30.0,47.62,16.48
2016,4,23,18,45,46.0,12.0,5.05,13.0,15.0,18.5,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,5,45,50.5,22.5,6.45,13.0,28.0,20.03,4.4
2016,4,24,6,0,101.0,45.0,6.7,13.0,56.0,36.64,25.58
2016,4,24,6,15,171.0,65.5,6.7,13.0,96.5,52.23,40.4
2016,4,24,6,30,241.0,86.0,6.7,13.0,137.0,70.12,56.91
2016,4,24,6,45,310.0,100.5,6.7,13.0,185.0,103.57,71.73
2016,4,24,7,0,379.0,115.0,6.7,13.0,233.0,141.62,98.35
2016,4,24,7,15,460.0,112.0,6.65,13.0,281.5,177.78,126.03
2016,4,24,7,30,541.0,109.0,6.6,13.0,330.0,222.51,163.49
2016,4,24,7,45,410.5,155.5,6.6,13.5,336.5,257.96,200.02
2016,4,24,8,0,280.0,202.0,6.6,14.0,343.0,280.87,223.47
2016,4,24,8,15,510.5,166.5,6.6,14.0,455.0,357.78,285.87
2016,4,24,8,30,741.0,131.0,6.6,14.0,567.0,459.48,369.99
2016,4,24,8,45,773.0,129.5,6.6,14.5,615.5,514.33,416.2
2016,4,24,9,0,805.0,128.0,6.6,15.0,664.0,572.48,463.95
2016,4,24,9,15,819.0,130.5,6.55,15.0,705.5,623.31,505.56
2016,4,24,9,30,833.0,133.0,6.5,15.0,747.0,673.71,545.91
2016,4,24,9,45,849.0,132.5,6.5,15.0,783.5,721.9,584.0
2016,4,24,10,0,865.0,132.0,6.5,15.0,820.0,769.27,619.38
2016,4,24,10,15,873.0,133.5,6.55,15.0,849.0,810.07,649.25
2016,4,24,10,30,881.0,135.0,6.6,15.0,878.0,849.7,678.11
2016,4,24,10,45,883.0,138.0,6.7,15.5,898.5,883.61,701.5
2016,4,24,11,0,885.0,141.0,6.8,16.0,919.0,914.88,722.85
2016,4,24,11,15,888.0,141.5,7.05,16.0,933.0,941.84,743.09
2016,4,24,11,30,891.0,142.0,7.3,16.0,947.0,965.94,761.35
2016,4,24,11,45,884.0,147.5,7.55,16.0,950.5,982.65,774.31
2016,4,24,12,0,877.0,153.0,7.8,16.0,954.0,996.04,784.99
2016,4,24,12,15,876.5,153.5,8.0,15.5,952.0,1007.4,795.62
2016,4,24,12,30,876.0,154.0,8.2,15.0,950.0,1015.53,804.05
2016,4,24,12,45,854.5,165.5,8.45,15.0,935.5,1017.34,806.65
2016,4,24,13,0,833.0,177.0,8.7,15.0,921.0,1010.0,802.61
2016,4,24,13,15,828.0,176.0,8.85,15.0,903.5,1002.69,798.33
2016,4,24,13,30,823.0,175.0,9.0,15.0,886.0,992.23,791.8
2016,4,24,13,45,714.0,220.5,9.15,15.0,825.0,932.28,748.22
2016,4,24,14,0,605.0,266.0,9.3,15.0,764.0,867.26,698.36
2016,4,24,14,15,592.0,257.0,9.35,14.5,729.0,835.96,676.83
2016,4,24,14,30,579.0,248.0,9.4,14.0,694.0,800.62,651.96
2016,4,24,14,45,645.5,216.5,9.5,14.0,690.5,814.81,666.12
2016,4,24,15,0,712.0,185.0,9.6,14.0,687.0,820.42,672.8
2016,4,24,15,15,693.0,180.0,9.6,14.0,644.0,777.38,640.65
2016,4,24,15,30,674.0,175.0,9.6,14.0,601.0,733.29,606.66
2016,4,24,15,45,668.0,162.0,9.65,14.0,557.0,689.7,573.15
2016,4,24,16,0,662.0,149.0,9.7,14.0,513.0,644.59,537.85
2016,4,24,16,15,630.5,142.5,9.75,13.5,462.0,588.03,493.04
2016,4,24,16,30,599.0,136.0,9.8,13.0,411.0,532.53,448.1
2016,4,24,16,45,569.0,124.5,9.85,13.0,360.5,471.72,397.13
2016,4,24,17,0,539.0,113.0,9.9,13.0,310.0,415.38,348.68
2016,4,24,17,15,483.0,102.5,9.9,13.0,258.0,349.88,291.44
2016,4,24,17,30,427.0,92.0,9.9,13.0,206.0,289.45,237.57
2016,4,24,17,45,350.5,78.0,9.9,13.0,158.0,223.06,178.45
2016,4,24,18,0,274.0,64.0,9.9,13.0,110.0,164.72,126.39
2016,4,24,18,15,177.0,45.0,9.9,12.5,70.5,100.17,70.81
2016,4,24,18,30,80.0,26.0,9.9,12.0,31.0,47.95,19.42
2016,4,24,18,45,40.0,13.0,9.95,12.0,15.5,18.67,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,177.5,17.5,5.8,10.5,38.0,12.86,1.95
2016,4,25,6,0,355.0,35.0,5.9,11.0,76.0,26.61,17.33
2016,4,25,6,15,451.0,44.5,6.0,11.0,124.0,32.3,23.12
2016,4,25,6,30,547.0,54.0,6.1,11.0,172.0,45.15,28.08
2016,4,25,6,45,610.5,60.0,6.2,11.5,225.5,87.62,47.27
2016,4,25,7,0,674.0,66.0,6.3,12.0,279.0,137.46,82.11
2016,4,25,7,15,715.0,71.0,6.3,12.0,333.5,192.01,127.96
2016,4,25,7,30,756.0,76.0,6.3,12.0,388.0,248.26,178.36
2016,4,25,7,45,785.0,79.5,6.3,12.5,441.0,303.78,229.32
2016,4,25,8,0,814.0,83.0,6.3,13.0,494.0,361.91,282.13
2016,4,25,8,15,835.5,86.0,6.2,13.0,545.0,418.87,333.65
2016,4,25,8,30,857.0,89.0,6.1,13.0,596.0,479.2,386.64
2016,4,25,8,45,872.0,92.5,6.05,13.0,643.0,535.19,434.93
2016,4,25,9,0,887.0,96.0,6.0,13.0,690.0,591.16,481.93
2016,4,25,9,15,899.5,98.0,6.0,13.0,732.0,643.89,525.36
2016,4,25,9,30,912.0,100.0,6.0,13.0,774.0,695.84,567.18
2016,4,25,9,45,916.0,104.5,6.05,13.5,808.5,743.22,602.52
2016,4,25,10,0,920.0,109.0,6.1,14.0,843.0,788.64,634.79
2016,4,25,10,15,927.0,110.0,6.15,14.0,872.0,830.82,665.55
2016,4,25,10,30,934.0,111.0,6.2,14.0,901.0,870.86,694.56
2016,4,25,10,45,937.5,112.5,6.3,14.0,922.5,906.08,720.16
2016,4,25,11,0,941.0,114.0,6.4,14.0,944.0,938.58,743.74
2016,4,25,11,15,943.5,114.5,6.45,14.0,958.0,966.3,763.6
2016,4,25,11,30,946.0,115.0,6.5,14.0,972.0,990.96,781.28
2016,4,25,11,45,945.0,116.5,6.6,14.5,977.0,1010.17,793.85
2016,4,25,12,0,944.0,118.0,6.7,15.0,982.0,1026.01,804.08
2016,4,25,12,15,943.5,118.0,6.75,15.0,979.5,1037.37,812.46
2016,4,25,12,30,943.0,118.0,6.8,15.0,977.0,1045.26,818.5
2016,4,25,12,45,936.0,120.0,6.85,15.0,965.5,1045.35,819.08
2016,4,25,13,0,929.0,122.0,6.9,15.0,954.0,1041.93,817.32
2016,4,25,13,15,924.5,121.0,6.95,15.0,936.0,1034.37,812.72
2016,4,25,13,30,920.0,120.0,7.0,15.0,918.0,1023.39,805.78
2016,4,25,13,45,914.0,119.0,7.05,15.0,892.5,1007.61,795.47
2016,4,25,14,0,908.0,118.0,7.1,15.0,867.0,988.61,782.9
2016,4,25,14,15,899.5,116.0,7.15,15.0,834.5,963.11,765.61
2016,4,25,14,30,891.0,114.0,7.2,15.0,802.0,934.74,746.22
2016,4,25,14,45,878.5,112.5,7.25,15.0,763.0,900.68,722.53
2016,4,25,15,0,866.0,111.0,7.3,15.0,724.0,864.33,697.01
2016,4,25,15,15,850.5,108.5,7.35,14.5,679.5,827.02,671.89
2016,4,25,15,30,835.0,106.0,7.4,14.0,635.0,783.16,641.39
2016,4,25,15,45,813.5,103.0,7.45,14.0,586.5,732.84,604.26
2016,4,25,16,0,792.0,100.0,7.5,14.0,538.0,681.85,566.13
2016,4,25,16,15,765.0,96.5,7.5,14.0,486.0,626.27,522.34
2016,4,25,16,30,738.0,93.0,7.5,14.0,434.0,572.99,478.81
2016,4,25,16,45,699.5,88.0,7.5,14.0,380.5,510.4,426.71
2016,4,25,17,0,661.0,83.0,7.5,14.0,327.0,450.05,375.21
2016,4,25,17,15,609.5,76.5,7.35,13.5,274.0,384.46,318.63
2016,4,25,17,30,558.0,70.0,7.2,13.0,221.0,323.15,264.24
2016,4,25,17,45,477.0,61.5,7.1,13.0,170.5,253.43,201.81
2016,4,25,18,0,396.0,53.0,7.0,13.0,120.0,191.87,146.21
2016,4,25,18,15,278.0,39.5,6.75,12.5,78.5,123.67,87.1
2016,4,25,18,30,160.0,26.0,6.5,12.0,37.0,67.5,31.04
2016,4,25,18,45,80.0,13.0,6.3,12.0,18.5,24.67,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,10.5,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,11.0,7.0,6.88,0.0
2016,4,26,5,45,57.5,25.5,3.55,11.5,32.0,21.33,8.26
2016,4,26,6,0,115.0,44.0,3.6,12.0,57.0,35.94,25.41
2016,4,26,6,15,165.5,63.5,3.65,12.0,93.5,50.78,39.43
2016,4,26,6,30,216.0,83.0,3.7,12.0,130.0,69.5,51.3
2016,4,26,6,45,243.0,103.0,3.8,12.0,170.0,102.88,73.37
2016,4,26,7,0,270.0,123.0,3.9,12.0,210.0,139.6,101.56
2016,4,26,7,15,309.0,135.5,3.9,12.0,251.5,175.56,130.66
2016,4,26,7,30,348.0,148.0,3.9,12.0,293.0,215.76,164.61
2016,4,26,7,45,526.0,123.0,3.9,12.5,374.5,265.79,203.63
2016,4,26,8,0,704.0,98.0,3.9,13.0,456.0,336.74,261.94
2016,4,26,8,15,555.0,161.0,3.8,13.0,460.5,373.53,296.82
2016,4,26,8,30,406.0,224.0,3.7,13.0,465.0,393.73,315.42
2016,4,26,8,45,573.5,186.5,3.6,13.0,556.0,468.55,376.58
2016,4,26,9,0,741.0,149.0,3.5,13.0,647.0,558.41,448.98
2016,4,26,9,15,569.5,227.0,3.45,13.0,623.5,564.25,451.8
2016,4,26,9,30,398.0,305.0,3.4,13.0,600.0,553.26,440.61
2016,4,26,9,45,491.5,283.5,3.4,13.5,665.0,618.72,491.35
2016,4,26,10,0,585.0,262.0,3.4,14.0,730.0,690.18,545.26
2016,4,26,10,15,485.5,315.0,3.55,14.0,713.0,688.57,541.49
2016,4,26,10,30,386.0,368.0,3.7,14.0,696.0,677.0,530.43
2016,4,26,10,45,452.0,352.5,3.9,14.0,745.5,735.3,575.5
2016,4,26,11,0,518.0,337.0,4.1,14.0,795.0,794.22,620.28
2016,4,26,11,15,371.0,394.0,4.3,14.0,725.0,731.13,570.5
2016,4,26,11,30,224.0,451.0,4.5,14.0,655.0,659.34,513.95
2016,4,26,11,45,289.5,437.0,4.75,14.0,702.0,718.69,561.12
2016,4,26,12,0,355.0,423.0,5.0,14.0,749.0,774.51,604.95
2016,4,26,12,15,342.5,426.0,5.15,14.0,740.0,772.34,603.45
2016,4,26,12,30,330.0,429.0,5.3,14.0,731.0,768.56,601.09
2016,4,26,12,45,571.0,302.5,5.5,14.0,818.0,884.65,696.12
2016,4,26,13,0,812.0,176.0,5.7,14.0,905.0,990.08,776.52
2016,4,26,13,15,807.5,174.5,5.8,14.0,888.0,982.73,771.82
2016,4,26,13,30,803.0,173.0,5.9,14.0,871.0,972.31,765.63
2016,4,26,13,45,807.0,165.0,6.05,14.0,849.0,960.25,758.64
2016,4,26,14,0,811.0,157.0,6.2,14.0,827.0,944.96,749.32
2016,4,26,14,15,801.5,154.5,6.2,14.0,796.0,919.76,731.96
2016,4,26,14,30,792.0,152.0,6.2,14.0,765.0,892.0,712.76
2016,4,26,14,45,784.0,147.0,6.25,14.0,728.5,860.51,690.99
2016,4,26,15,0,776.0,142.0,6.3,14.0,692.0,826.73,667.38
2016,4,26,15,15,759.0,138.5,6.3,14.0,649.5,787.9,639.59
2016,4,26,15,30,742.0,135.0,6.3,14.0,607.0,744.86,608.38
2016,4,26,15,45,729.0,127.5,6.3,14.0,561.5,699.36,574.95
2016,4,26,16,0,716.0,120.0,6.3,14.0,516.0,652.76,539.48
2016,4,26,16,15,671.0,113.0,6.3,13.5,456.5,584.46,486.25
2016,4,26,16,30,626.0,106.0,6.3,13.0,397.0,518.41,433.54
2016,4,26,16,45,502.0,114.5,6.35,13.0,330.0,423.12,354.09
2016,4,26,17,0,378.0,123.0,6.4,13.0,263.0,342.61,285.64
2016,4,26,17,15,331.0,111.5,6.35,12.5,220.0,288.39,239.33
2016,4,26,17,30,284.0,100.0,6.3,12.0,177.0,233.38,191.55
2016,4,26,17,45,235.5,82.0,6.3,12.0,136.5,180.95,145.11
2016,4,26,18,0,187.0,64.0,6.3,12.0,96.0,133.56,102.9
2016,4,26,18,15,122.0,45.0,6.2,12.0,63.0,85.84,61.35
2016,4,26,18,30,57.0,26.0,6.1,12.0,30.0,41.06,19.23
2016,4,26,18,45,28.5,13.0,6.0,12.0,15.0,17.06,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,11.0,4.5,3.3,12.0,5.0,0.0,0.0
2016,4,27,5,30,22.0,9.0,3.6,12.0,10.0,8.85,0.0
2016,4,27,5,45,141.0,25.5,3.9,12.5,42.0,19.76,8.12
2016,4,27,6,0,260.0,42.0,4.2,13.0,74.0,32.05,22.05
2016,4,27,6,15,351.5,53.5,4.35,13.0,119.0,39.73,29.58
2016,4,27,6,30,443.0,65.0,4.5,13.0,164.0,56.44,36.44
2016,4,27,6,45,244.5,94.5,4.7,13.0,151.5,97.17,68.08
2016,4,27,7,0,46.0,124.0,4.9,13.0,139.0,117.83,92.82
2016,4,27,7,15,54.5,146.0,5.15,13.0,166.5,142.93,113.57
2016,4,27,7,30,63.0,168.0,5.4,13.0,194.0,169.19,135.32
2016,4,27,7,45,31.5,139.5,5.7,13.5,152.5,140.35,112.02
2016,4,27,8,0,0.0,111.0,6.0,14.0,111.0,106.79,84.3
2016,4,27,8,15,0.0,138.5,6.3,14.0,138.5,132.88,105.71
2016,4,27,8,30,0.0,166.0,6.6,14.0,166.0,159.06,126.96
2016,4,27,8,45,6.0,195.0,6.9,14.0,199.0,189.86,151.88
2016,4,27,9,0,12.0,224.0,7.2,14.0,232.0,221.41,177.28
2016,4,27,9,15,8.5,210.0,7.35,13.5,216.0,207.15,165.6
2016,4,27,9,30,5.0,196.0,7.5,13.0,200.0,192.27,153.42
2016,4,27,9,45,28.0,273.5,7.7,13.0,296.0,283.23,227.38
2016,4,27,10,0,51.0,351.0,7.9,13.0,392.0,376.87,302.28
2016,4,27,10,15,221.0,359.0,7.95,13.0,546.0,523.74,422.88
2016,4,27,10,30,391.0,367.0,8.0,13.0,700.0,680.63,548.66
2016,4,27,10,45,621.5,264.5,8.05,13.0,808.5,794.14,642.63
2016,4,27,11,0,852.0,162.0,8.1,13.0,917.0,913.79,735.51
2016,4,27,11,15,856.5,162.5,8.05,13.0,932.0,941.72,755.38
2016,4,27,11,30,861.0,163.0,8.0,13.0,947.0,966.96,773.56
2016,4,27,11,45,859.0,166.5,8.0,13.0,952.5,986.29,787.58
2016,4,27,12,0,857.0,170.0,8.0,13.0,958.0,1002.51,799.4
2016,4,27,12,15,857.0,169.5,8.0,13.0,956.5,1013.42,807.41
2016,4,27,12,30,857.0,169.0,8.0,13.0,955.0,1021.13,813.19
2016,4,27,12,45,660.5,265.5,8.0,13.0,867.0,936.56,750.1
2016,4,27,13,0,464.0,362.0,8.0,13.0,779.0,843.65,673.98
2016,4,27,13,15,651.0,265.5,8.0,13.0,839.0,928.96,745.64
2016,4,27,13,30,838.0,169.0,8.0,13.0,899.0,1002.89,801.93
2016,4,27,13,45,576.0,275.5,8.05,13.0,770.5,856.44,690.04
2016,4,27,14,0,314.0,382.0,8.1,13.0,642.0,705.92,567.23
2016,4,27,14,15,473.0,306.0,8.1,13.0,681.0,776.48,628.3
2016,4,27,14,30,632.0,230.0,8.1,13.0,720.0,833.8,678.19
2016,4,27,14,45,712.0,188.0,8.15,13.0,715.0,845.07,688.99
2016,4,27,15,0,792.0,146.0,8.2,13.0,710.0,845.33,690.75
2016,4,27,15,15,774.5,142.5,8.15,13.0,666.0,805.73,661.55
2016,4,27,15,30,757.0,139.0,8.1,13.0,622.0,761.75,628.88
2016,4,27,15,45,734.0,134.5,8.1,13.0,574.0,711.48,591.09
2016,4,27,16,0,711.0,130.0,8.1,13.0,526.0,660.86,551.39
2016,4,27,16,15,407.5,163.0,8.05,13.0,385.5,459.68,384.45
2016,4,27,16,30,104.0,196.0,8.0,13.0,245.0,268.43,221.77
2016,4,27,16,45,264.0,156.0,8.0,13.0,260.0,325.18,271.89
2016,4,27,17,0,424.0,116.0,8.0,13.0,275.0,359.56,301.14
2016,4,27,17,15,361.0,109.5,7.95,13.0,230.0,300.81,249.96
2016,4,27,17,30,298.0,103.0,7.9,13.0,185.0,242.97,199.24
2016,4,27,17,45,252.0,84.5,7.85,13.0,143.5,190.13,152.34
2016,4,27,18,0,206.0,66.0,7.8,13.0,102.0,142.02,109.37
2016,4,27,18,15,134.0,47.0,7.75,12.5,67.0,91.38,65.63
2016,4,27,18,30,62.0,28.0,7.7,12.0,32.0,44.71,22.68
2016,4,27,18,45,31.0,14.0,7.65,12.0,16.0,18.46,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,15,13.0,5.5,5.2,11.0,6.0,0.0,0.0
2016,4,28,5,30,26.0,11.0,5.4,11.0,12.0,10.81,0.0
2016,4,28,5,45,142.5,27.5,5.65,11.5,44.5,21.33,10.02
2016,4,28,6,0,259.0,44.0,5.9,12.0,77.0,33.57,23.54
2016,4,28,6,15,350.0,56.0,5.9,12.0,122.5,41.6,31.38
2016,4,28,6,30,441.0,68.0,5.9,12.0,168.0,60.47,39.23
2016,4,28,6,45,509.0,75.5,5.95,12.5,219.5,98.83,59.25
2016,4,28,7,0,577.0,83.0,6.0,13.0,271.0,145.18,92.49
2016,4,28,7,15,620.5,89.0,5.85,13.0,323.5,193.27,132.83
2016,4,28,7,30,664.0,95.0,5.7,13.0,376.0,246.14,179.59
2016,4,28,7,45,700.5,98.0,5.6,13.0,428.5,298.72,227.27
2016,4,28,8,0,737.0,101.0,5.5,13.0,481.0,354.79,277.7
2016,4,28,8,15,760.5,105.0,5.3,13.0,530.5,411.67,328.09
2016,4,28,8,30,784.0,109.0,5.1,13.0,580.0,467.8,376.65
2016,4,28,8,45,803.0,111.5,4.95,13.5,626.0,521.45,421.28
2016,4,28,9,0,822.0,114.0,4.8,14.0,672.0,575.65,464.88
2016,4,28,9,15,836.0,116.5,4.65,14.0,713.0,627.03,505.81
2016,4,28,9,30,850.0,119.0,4.5,14.0,754.0,677.93,545.22
2016,4,28,9,45,871.0,115.0,4.4,14.5,792.0,726.76,580.74
2016,4,28,10,0,892.0,111.0,4.3,15.0,830.0,774.63,613.21
2016,4,28,10,15,899.5,112.5,4.2,15.0,859.0,816.44,641.96
2016,4,28,10,30,907.0,114.0,4.1,15.0,888.0,856.23,669.13
2016,4,28,10,45,908.0,117.5,4.05,15.5,908.5,890.25,690.87
2016,4,28,11,0,909.0,121.0,4.0,16.0,929.0,921.5,710.48
2016,4,28,11,15,912.5,121.5,4.05,16.0,943.0,949.15,729.37
2016,4,28,11,30,916.0,122.0,4.1,16.0,957.0,973.91,746.29
2016,4,28,11,45,914.5,124.0,4.2,16.0,962.0,992.44,759.26
2016,4,28,12,0,913.0,126.0,4.3,16.0,967.0,1007.71,770.13
2016,4,28,12,15,913.0,126.0,4.45,16.0,965.5,1019.11,779.22
2016,4,28,12,30,913.0,126.0,4.6,16.0,964.0,1027.17,786.24
2016,4,28,12,45,915.5,122.5,4.75,16.0,955.5,1030.71,790.27
2016,4,28,13,0,918.0,119.0,4.9,16.0,947.0,1030.8,792.05
2016,4,28,13,15,914.5,118.5,5.05,16.0,930.0,1024.67,789.59
2016,4,28,13,30,911.0,118.0,5.2,16.0,913.0,1015.15,784.86
2016,4,28,13,45,654.0,235.5,5.35,16.0,798.0,892.63,699.46
2016,4,28,14,0,397.0,353.0,5.5,16.0,683.0,753.82,591.77
2016,4,28,14,15,314.5,361.0,5.65,15.5,616.0,679.82,537.25
2016,4,28,14,30,232.0,369.0,5.8,15.0,549.0,599.36,476.36
2016,4,28,14,45,311.0,330.5,5.95,15.0,560.0,631.76,505.22
2016,4,28,15,0,390.0,292.0,6.1,15.0,571.0,650.02,522.97
2016,4,28,15,15,304.0,290.0,6.2,14.5,499.5,565.63,457.62
2016,4,28,15,30,218.0,288.0,6.3,14.0,428.0,478.02,388.72
2016,4,28,15,45,164.0,266.0,6.45,14.0,367.0,406.4,331.61
2016,4,28,16,0,110.0,244.0,6.6,14.0,306.0,331.32,270.8
2016,4,28,16,15,111.0,221.0,6.6,13.5,278.5,310.36,255.0
2016,4,28,16,30,112.0,198.0,6.6,13.0,251.0,281.88,232.67
2016,4,28,16,45,73.0,169.5,6.6,13.0,202.5,217.9,179.39
2016,4,28,17,0,34.0,141.0,6.6,13.0,154.0,163.73,133.78
2016,4,28,17,15,26.0,120.5,6.55,12.5,129.5,137.1,111.56
2016,4,28,17,30,18.0,100.0,6.5,12.0,105.0,107.89,86.78
2016,4,28,17,45,181.5,81.0,6.45,12.0,114.0,159.93,128.42
2016,4,28,18,0,345.0,62.0,6.4,12.0,123.0,186.07,143.67
2016,4,28,18,15,237.0,46.5,6.15,12.0,82.0,121.74,87.77
2016,4,28,18,30,129.0,31.0,5.9,12.0,41.0,65.38,36.02
2016,4,28,18,45,64.5,15.5,5.65,12.0,20.5,25.11,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.0,3.25,11.0,3.0,0.0,0.0
2016,4,29,5,30,0.0,6.0,3.3,11.0,6.0,5.9,0.0
2016,4,29,5,45,12.0,26.0,3.35,11.5,27.5,24.27,12.87
2016,4,29,6,0,24.0,46.0,3.4,12.0,49.0,41.48,30.52
2016,4,29,6,15,47.5,69.0,3.45,12.0,78.5,60.45,48.15
2016,4,29,6,30,71.0,92.0,3.5,12.0,108.0,81.78,63.07
2016,4,29,6,45,104.5,110.5,3.6,12.0,141.5,103.41,78.81
2016,4,29,7,0,138.0,129.0,3.7,12.0,175.0,132.1,101.04
2016,4,29,7,15,165.5,151.0,3.75,12.0,215.5,166.35,128.94
2016,4,29,7,30,193.0,173.0,3.8,12.0,256.0,203.89,160.1
2016,4,29,7,45,165.5,198.5,3.9,12.0,276.0,230.72,184.0
2016,4,29,8,0,138.0,224.0,4.0,12.0,296.0,254.67,204.79
2016,4,29,8,15,234.0,235.0,4.1,12.0,371.0,312.27,251.37
2016,4,29,8,30,330.0,246.0,4.2,12.0,446.0,382.07,308.09
2016,4,29,8,45,288.5,276.5,4.3,12.0,460.5,407.63,328.96
2016,4,29,9,0,247.0,307.0,4.4,12.0,475.0,428.91,345.73
2016,4,29,9,15,166.0,325.5,4.4,12.0,441.5,411.23,330.63
2016,4,29,9,30,85.0,344.0,4.4,12.0,408.0,384.95,308.1
2016,4,29,9,45,447.0,249.0,4.4,12.5,608.0,557.05,449.94
2016,4,29,10,0,809.0,154.0,4.4,13.0,808.0,756.47,605.94
2016,4,29,10,15,817.5,156.0,4.5,13.0,836.0,797.13,634.53
2016,4,29,10,30,826.0,158.0,4.6,13.0,864.0,836.08,662.71
2016,4,29,10,45,657.0,253.5,4.75,13.0,824.0,815.28,645.78
2016,4,29,11,0,488.0,349.0,4.9,13.0,784.0,781.43,616.15
2016,4,29,11,15,447.5,370.0,5.2,13.0,773.5,780.99,616.01
2016,4,29,11,30,407.0,391.0,5.5,13.0,763.0,777.26,613.09
2016,4,29,11,45,440.0,382.5,5.8,13.5,787.0,810.93,639.04
2016,4,29,12,0,473.0,374.0,6.1,14.0,811.0,843.87,664.21
2016,4,29,12,15,435.5,386.5,6.2,14.0,788.0,828.29,651.9
2016,4,29,12,30,398.0,399.0,6.3,14.0,765.0,804.85,634.09
2016,4,29,12,45,239.0,415.0,6.4,14.0,634.5,668.89,528.23
2016,4,29,13,0,80.0,431.0,6.5,14.0,504.0,516.0,406.88
2016,4,29,13,15,246.5,399.0,6.55,14.0,616.0,663.0,526.22
2016,4,29,13,30,413.0,367.0,6.6,14.0,728.0,798.61,633.54
2016,4,29,13,45,488.5,327.5,6.65,14.0,743.0,827.51,658.12
2016,4,29,14,0,564.0,288.0,6.7,14.0,758.0,851.96,679.8
2016,4,29,14,15,684.0,219.5,6.75,14.0,768.5,885.12,709.04
2016,4,29,14,30,804.0,151.0,6.8,14.0,779.0,903.84,724.25
2016,4,29,14,45,676.0,190.5,6.85,14.0,701.0,816.98,660.31
2016,4,29,15,0,548.0,230.0,6.9,14.0,623.0,727.46,590.71
2016,4,29,15,15,375.0,260.5,6.95,14.0,522.0,592.32,482.88
2016,4,29,15,30,202.0,291.0,7.0,14.0,421.0,468.67,381.58
2016,4,29,15,45,448.5,212.0,7.05,14.0,472.0,577.61,475.77
2016,4,29,16,0,695.0,133.0,7.1,14.0,523.0,653.98,541.94
2016,4,29,16,15,581.5,141.5,7.15,13.5,447.0,557.07,464.03
2016,4,29,16,30,468.0,150.0,7.2,13.0,371.0,465.84,389.53
2016,4,29,16,45,516.5,129.0,7.3,13.0,346.5,449.01,376.11
2016,4,29,17,0,565.0,108.0,7.4,13.0,322.0,428.97,358.68
2016,4,29,17,15,512.5,99.5,7.4,12.5,270.5,363.2,302.35
2016,4,29,17,30,460.0,91.0,7.4,12.0,219.0,304.68,250.87
2016,4,29,17,45,387.5,78.5,7.45,12.0,171.0,239.23,192.57
2016,4,29,18,0,315.0,66.0,7.5,12.0,123.0,181.31,140.58
2016,4,29,18,15,213.0,49.5,7.45,12.0,82.5,118.99,86.52
2016,4,29,18,30,111.0,33.0,7.4,12.0,42.0,64.51,37.21
2016,4,29,18,45,55.5,16.5,7.4,12.0,21.0,24.8,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,47.0,7.0,5.1,12.0,8.5,6.88,0.0
2016,4,30,5,30,94.0,14.0,5.1,12.0,17.0,13.76,0.0
2016,4,30,5,45,231.5,27.0,5.2,12.5,53.0,20.85,10.62
2016,4,30,6,0,369.0,40.0,5.3,13.0,89.0,30.18,20.64
2016,4,30,6,15,456.5,49.5,5.3,13.0,137.5,35.67,26.07
2016,4,30,6,30,544.0,59.0,5.3,13.0,186.0,57.59,33.2
2016,4,30,6,45,603.0,65.5,5.35,13.5,239.0,100.62,56.22
2016,4,30,7,0,662.0,72.0,5.4,14.0,292.0,150.46,92.79
2016,4,30,7,15,701.0,77.0,5.45,14.0,345.5,201.7,136.39
2016,4,30,7,30,740.0,82.0,5.5,14.0,399.0,259.58,187.94
2016,4,30,7,45,769.5,85.5,5.55,14.5,452.0,314.4,237.59
2016,4,30,8,0,799.0,89.0,5.6,15.0,505.0,371.88,288.95
2016,4,30,8,15,820.0,92.0,5.5,15.0,555.0,427.73,338.58
2016,4,30,8,30,841.0,95.0,5.4,15.0,605.0,484.76,387.91
2016,4,30,8,45,856.5,98.0,5.3,15.5,651.0,541.65,434.95
2016,4,30,9,0,872.0,101.0,5.2,16.0,697.0,596.45,478.89
2016,4,30,9,15,883.5,103.0,5.1,16.0,737.5,647.61,519.68
2016,4,30,9,30,895.0,105.0,5.0,16.0,778.0,697.92,558.73
2016,4,30,9,45,909.0,103.5,4.95,16.5,814.5,745.52,592.59
2016,4,30,10,0,923.0,102.0,4.9,17.0,851.0,791.94,624.19
2016,4,30,10,15,929.0,103.5,4.85,17.0,879.0,833.58,653.08
2016,4,30,10,30,935.0,105.0,4.8,17.0,907.0,873.0,680.12
2016,4,30,10,45,938.5,106.0,4.8,17.0,927.5,907.39,703.7
2016,4,30,11,0,942.0,107.0,4.8,17.0,948.0,939.06,725.29
2016,4,30,11,15,944.0,107.5,4.75,17.0,961.5,966.01,743.12
2016,4,30,11,30,946.0,108.0,4.7,17.0,975.0,989.88,758.8
2016,4,30,11,45,946.5,108.5,4.7,17.5,980.0,1009.16,770.23
2016,4,30,12,0,947.0,109.0,4.7,18.0,985.0,1025.13,779.44
2016,4,30,12,15,946.0,109.0,4.7,18.0,982.5,1035.74,786.6
2016,4,30,12,30,945.0,109.0,4.7,18.0,980.0,1042.89,791.54
2016,4,30,12,45,938.5,110.5,4.7,18.0,968.5,1042.68,791.61
2016,4,30,13,0,932.0,112.0,4.7,18.0,957.0,1038.98,789.48
2016,4,30,13,15,928.0,111.5,4.7,18.0,938.5,1032.21,785.39
2016,4,30,13,30,924.0,111.0,4.7,18.0,920.0,1022.03,779.11
2016,4,30,13,45,917.0,110.0,4.75,18.0,894.5,1005.07,768.73
2016,4,30,14,0,910.0,109.0,4.8,18.0,869.0,984.94,756.23
2016,4,30,14,15,901.5,107.5,4.85,18.0,836.5,959.82,740.26
2016,4,30,14,30,893.0,106.0,4.9,18.0,804.0,931.85,722.26
2016,4,30,14,45,882.0,104.0,4.95,18.0,766.0,898.45,700.31
2016,4,30,15,0,871.0,102.0,5.0,18.0,728.0,862.68,676.53
2016,4,30,15,15,856.5,100.0,5.0,18.0,684.0,821.86,648.58
2016,4,30,15,30,842.0,98.0,5.0,18.0,640.0,783.62,622.31
2016,4,30,15,45,823.0,95.0,5.05,18.0,592.5,734.95,588.19
2016,4,30,16,0,804.0,92.0,5.1,18.0,545.0,685.42,552.94
2016,4,30,16,15,779.5,88.5,5.1,17.5,494.0,631.06,513.55
2016,4,30,16,30,755.0,85.0,5.1,17.0,443.0,576.91,471.97
2016,4,30,16,45,720.5,80.5,5.15,17.0,390.0,516.36,423.32
2016,4,30,17,0,686.0,76.0,5.2,17.0,337.0,459.1,375.9
2016,4,30,17,15,638.5,70.5,5.15,16.5,284.5,395.2,322.3
2016,4,30,17,30,591.0,65.0,5.1,16.0,232.0,335.16,270.32
2016,4,30,17,45,518.5,57.5,5.1,15.5,182.0,267.7,211.3
2016,4,30,18,0,446.0,50.0,5.1,15.0,132.0,207.47,157.62
2016,4,30,18,15,336.5,39.0,5.0,15.0,89.0,141.27,100.14
2016,4,30,18,30,227.0,28.0,4.9,15.0,46.0,87.34,50.48
2016,4,30,18,45,113.5,14.0,4.85,15.0,23.0,31.49,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,56.0,7.0,1.25,13.0,9.0,6.88,0.0
2016,5,1,5,30,112.0,14.0,1.2,13.0,18.0,10.88,0.0
2016,5,1,5,45,244.5,26.5,1.15,13.5,54.5,20.17,10.43
2016,5,1,6,0,377.0,39.0,1.1,14.0,91.0,29.02,19.67
2016,5,1,6,15,462.0,48.0,1.1,14.0,139.0,34.12,24.69
2016,5,1,6,30,547.0,57.0,1.1,14.0,187.0,57.45,32.08
2016,5,1,6,45,599.5,63.5,1.1,14.5,238.5,100.2,55.38
2016,5,1,7,0,652.0,70.0,1.1,15.0,290.0,149.0,91.15
2016,5,1,7,15,691.0,75.0,1.1,15.0,343.0,199.7,133.54
2016,5,1,7,30,730.0,80.0,1.1,15.0,396.0,256.93,183.17
2016,5,1,7,45,757.0,84.5,1.15,15.5,447.5,311.35,230.87
2016,5,1,8,0,784.0,89.0,1.2,16.0,499.0,368.15,279.67
2016,5,1,8,15,805.0,92.0,1.15,16.5,548.5,423.16,325.56
2016,5,1,8,30,826.0,95.0,1.1,17.0,598.0,479.37,370.68
2016,5,1,8,45,841.0,98.0,1.05,17.5,643.0,533.37,412.45
2016,5,1,9,0,856.0,101.0,1.0,18.0,688.0,588.9,453.62
2016,5,1,9,15,868.5,103.0,0.9,18.0,728.5,639.87,490.42
2016,5,1,9,30,881.0,105.0,0.8,18.0,769.0,690.1,525.3
2016,5,1,9,45,889.5,107.0,0.7,18.5,804.0,736.52,554.0
2016,5,1,10,0,898.0,109.0,0.6,19.0,839.0,781.4,580.05
2016,5,1,10,15,904.5,110.0,0.6,19.0,867.0,821.98,605.36
2016,5,1,10,30,911.0,111.0,0.6,19.0,895.0,860.44,629.08
2016,5,1,10,45,915.0,112.5,0.65,19.5,916.0,894.96,649.8
2016,5,1,11,0,919.0,114.0,0.7,20.0,937.0,926.86,668.76
2016,5,1,11,15,921.5,114.5,0.85,20.0,950.5,953.66,687.71
2016,5,1,11,30,924.0,115.0,1.0,20.0,964.0,977.49,704.88
2016,5,1,11,45,924.0,116.0,1.2,20.0,969.0,996.38,719.87
2016,5,1,12,0,924.0,117.0,1.4,20.0,974.0,1012.04,732.8
2016,5,1,12,15,923.5,117.0,1.55,20.0,972.0,1022.89,741.88
2016,5,1,12,30,923.0,117.0,1.7,20.0,970.0,1030.37,748.91
2016,5,1,12,45,919.5,117.5,1.9,20.0,959.5,1032.01,752.95
2016,5,1,13,0,916.0,118.0,2.1,20.0,949.0,1030.23,754.78
2016,5,1,13,15,912.0,117.0,2.2,19.5,931.5,1023.0,753.28
2016,5,1,13,30,908.0,116.0,2.3,19.0,914.0,1012.42,749.69
2016,5,1,13,45,900.0,116.0,2.45,19.0,888.5,995.75,741.21
2016,5,1,14,0,892.0,116.0,2.6,19.0,863.0,976.0,730.64
2016,5,1,14,15,884.0,114.5,2.65,18.5,831.5,951.7,717.38
2016,5,1,14,30,876.0,113.0,2.7,18.0,800.0,924.6,702.13
2016,5,1,14,45,862.0,112.5,2.75,18.0,761.5,890.6,680.7
2016,5,1,15,0,848.0,112.0,2.8,18.0,723.0,859.32,661.03
2016,5,1,15,15,833.5,109.5,2.75,18.0,680.0,818.52,633.77
2016,5,1,15,30,819.0,107.0,2.7,18.0,637.0,776.06,605.17
2016,5,1,15,45,797.0,105.0,2.7,18.0,589.0,727.07,571.81
2016,5,1,16,0,775.0,103.0,2.7,18.0,541.0,677.5,537.53
2016,5,1,16,15,749.5,99.0,2.6,17.5,490.5,623.11,498.43
2016,5,1,16,30,724.0,95.0,2.5,17.0,440.0,570.86,459.22
2016,5,1,16,45,685.5,90.5,2.4,17.0,387.0,509.43,410.98
2016,5,1,17,0,647.0,86.0,2.3,17.0,334.0,450.24,363.26
2016,5,1,17,15,598.0,79.5,2.1,16.5,282.0,386.38,310.94
2016,5,1,17,30,549.0,73.0,1.9,16.0,230.0,326.54,260.4
2016,5,1,17,45,473.5,64.5,1.75,16.0,180.0,258.91,202.33
2016,5,1,18,0,398.0,56.0,1.6,16.0,130.0,198.83,149.93
2016,5,1,18,15,293.5,43.0,1.45,15.5,88.0,133.37,94.56
2016,5,1,18,30,189.0,30.0,1.3,15.0,46.0,81.05,48.11
2016,5,1,18,45,94.5,15.0,1.2,15.0,23.0,29.65,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.25,12.0,1.5,1.47,0.0
2016,5,2,5,30,0.0,3.0,1.3,12.0,3.0,2.89,0.0
2016,5,2,5,45,0.0,9.5,1.4,12.5,9.5,9.16,1.8
2016,5,2,6,0,0.0,16.0,1.5,13.0,16.0,15.43,7.9
2016,5,2,6,15,0.0,25.0,1.5,13.0,25.0,24.12,15.91
2016,5,2,6,30,0.0,34.0,1.5,13.0,34.0,32.82,22.55
2016,5,2,6,45,0.0,43.5,1.55,13.5,43.5,42.01,30.44
2016,5,2,7,0,0.0,53.0,1.6,14.0,53.0,51.2,38.18
2016,5,2,7,15,6.0,102.5,1.55,14.0,105.0,98.92,78.08
2016,5,2,7,30,12.0,152.0,1.5,14.0,157.0,146.16,116.78
2016,5,2,7,45,6.0,148.0,1.5,14.0,150.5,142.47,113.49
2016,5,2,8,0,0.0,144.0,1.5,14.0,144.0,137.62,109.27
2016,5,2,8,15,16.0,191.0,1.45,14.0,201.0,188.46,150.11
2016,5,2,8,30,32.0,238.0,1.4,14.0,258.0,238.92,189.85
2016,5,2,8,45,110.0,278.5,1.4,14.5,353.0,318.72,252.03
2016,5,2,9,0,188.0,319.0,1.4,15.0,448.0,408.27,320.22
2016,5,2,9,15,158.5,339.0,1.3,15.0,452.5,419.79,327.36
2016,5,2,9,30,129.0,359.0,1.2,15.0,457.0,428.43,332.46
2016,5,2,9,45,172.0,376.0,1.2,15.5,513.0,483.03,372.67
2016,5,2,10,0,215.0,393.0,1.2,16.0,569.0,540.94,414.17
2016,5,2,10,15,303.5,381.5,1.2,16.0,639.0,611.53,466.14
