Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,10,30,392.0,370.0,1.2,16.0,709.0,686.67,520.19
2016,5,2,10,45,360.0,394.0,1.2,16.0,711.0,697.99,525.96
2016,5,2,11,0,328.0,418.0,1.2,16.0,713.0,706.58,530.41
2016,5,2,11,15,236.5,440.0,1.2,16.0,654.0,653.08,490.48
2016,5,2,11,30,145.0,462.0,1.2,16.0,595.0,597.69,449.06
2016,5,2,11,45,106.0,448.5,1.3,16.5,546.5,547.28,412.64
2016,5,2,12,0,67.0,435.0,1.4,17.0,498.0,499.35,377.23
2016,5,2,12,15,62.0,429.0,1.55,16.5,487.5,490.74,372.63
2016,5,2,12,30,57.0,423.0,1.7,16.0,477.0,481.67,367.3
2016,5,2,12,45,50.5,409.0,1.9,16.0,456.0,462.45,353.94
2016,5,2,13,0,44.0,395.0,2.1,16.0,435.0,442.83,340.14
2016,5,2,13,15,50.5,396.0,2.25,16.0,441.0,451.34,347.42
2016,5,2,13,30,57.0,397.0,2.4,16.0,447.0,459.59,354.41
2016,5,2,13,45,48.0,374.0,2.55,16.0,415.5,427.27,330.71
2016,5,2,14,0,39.0,351.0,2.7,16.0,384.0,394.85,306.85
2016,5,2,14,15,88.0,364.0,2.75,15.5,434.5,454.78,355.28
2016,5,2,14,30,137.0,377.0,2.8,15.0,485.0,521.37,407.73
2016,5,2,14,45,99.5,346.5,2.85,15.0,423.0,444.72,349.53
2016,5,2,15,0,62.0,316.0,2.9,15.0,361.0,378.15,298.52
2016,5,2,15,15,92.5,305.5,2.9,15.0,368.0,391.46,310.83
2016,5,2,15,30,123.0,295.0,2.9,15.0,375.0,410.32,326.95
2016,5,2,15,45,104.5,269.5,2.9,15.0,334.0,357.68,286.34
2016,5,2,16,0,86.0,244.0,2.9,15.0,293.0,313.89,252.32
2016,5,2,16,15,68.5,217.5,2.85,14.5,254.5,270.92,218.84
2016,5,2,16,30,51.0,191.0,2.8,14.0,216.0,229.26,185.83
2016,5,2,16,45,61.5,172.0,2.75,14.0,198.5,213.67,173.82
2016,5,2,17,0,72.0,153.0,2.7,14.0,181.0,196.98,160.47
2016,5,2,17,15,58.0,132.0,2.65,13.5,152.0,165.02,134.12
2016,5,2,17,30,44.0,111.0,2.6,13.0,123.0,134.38,108.46
2016,5,2,17,45,153.5,91.5,2.6,13.0,122.0,157.52,125.99
2016,5,2,18,0,263.0,72.0,2.6,13.0,121.0,172.03,133.21
2016,5,2,18,15,181.0,53.0,2.55,13.0,82.0,111.16,81.04
2016,5,2,18,30,99.0,34.0,2.5,13.0,43.0,63.13,38.98
2016,5,2,18,45,49.5,17.0,2.45,13.0,21.5,27.17,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.65,12.0,4.0,3.93,0.0
2016,5,3,5,30,0.0,8.0,1.6,12.0,8.0,7.71,0.0
2016,5,3,5,45,0.0,24.0,1.6,12.0,24.0,23.17,13.47
2016,5,3,6,0,0.0,40.0,1.6,12.0,40.0,38.08,27.88
2016,5,3,6,15,0.0,61.0,1.5,12.0,61.0,56.85,45.16
2016,5,3,6,30,0.0,82.0,1.4,12.0,82.0,75.91,59.41
2016,5,3,6,45,8.5,102.0,1.35,12.5,105.0,95.47,75.64
2016,5,3,7,0,17.0,122.0,1.3,13.0,128.0,116.17,92.39
2016,5,3,7,15,108.5,150.5,1.45,13.0,197.0,156.34,122.06
2016,5,3,7,30,200.0,179.0,1.6,13.0,266.0,212.91,166.05
2016,5,3,7,45,189.5,203.5,1.8,13.0,295.0,244.34,192.9
2016,5,3,8,0,179.0,228.0,2.0,13.0,324.0,274.73,218.46
2016,5,3,8,15,130.0,248.0,2.1,13.0,320.5,283.75,226.56
2016,5,3,8,30,81.0,268.0,2.2,13.0,317.0,289.33,231.09
2016,5,3,8,45,107.5,294.0,2.35,13.5,365.0,333.04,265.17
2016,5,3,9,0,134.0,320.0,2.5,14.0,413.0,378.35,300.01
2016,5,3,9,15,104.5,332.5,2.45,14.0,407.5,381.03,301.08
2016,5,3,9,30,75.0,345.0,2.4,14.0,402.0,379.64,298.94
2016,5,3,9,45,128.0,371.5,2.35,14.0,474.0,447.68,351.51
2016,5,3,10,0,181.0,398.0,2.3,14.0,546.0,520.34,406.28
2016,5,3,10,15,223.5,406.0,2.15,14.0,595.5,570.98,443.44
2016,5,3,10,30,266.0,414.0,2.0,14.0,645.0,625.81,483.01
2016,5,3,10,45,289.5,419.0,1.9,14.5,675.0,662.37,507.65
2016,5,3,11,0,313.0,424.0,1.8,15.0,705.0,699.46,532.32
2016,5,3,11,15,314.5,430.5,1.7,15.0,716.5,718.29,544.2
2016,5,3,11,30,316.0,437.0,1.6,15.0,728.0,736.17,555.44
2016,5,3,11,45,232.5,453.5,1.5,15.0,668.5,677.56,511.11
2016,5,3,12,0,149.0,470.0,1.4,15.0,609.0,619.67,467.37
2016,5,3,12,15,327.0,420.5,1.45,15.0,724.0,752.99,567.42
2016,5,3,12,30,505.0,371.0,1.5,15.0,839.0,888.2,663.48
2016,5,3,12,45,653.0,274.0,1.55,15.0,872.5,940.8,703.29
2016,5,3,13,0,801.0,177.0,1.6,15.0,906.0,985.0,733.58
2016,5,3,13,15,796.0,175.5,1.7,15.0,889.0,977.04,729.7
2016,5,3,13,30,791.0,174.0,1.8,15.0,872.0,966.09,724.51
2016,5,3,13,45,656.0,240.5,1.9,15.0,808.5,901.96,683.52
2016,5,3,14,0,521.0,307.0,2.0,15.0,745.0,832.29,633.8
2016,5,3,14,15,376.5,340.0,2.1,15.0,651.0,715.8,550.55
2016,5,3,14,30,232.0,373.0,2.2,15.0,557.0,603.76,467.72
2016,5,3,14,45,197.0,357.0,2.35,15.0,508.0,551.0,430.27
2016,5,3,15,0,162.0,341.0,2.5,15.0,459.0,499.35,392.38
2016,5,3,15,15,169.5,319.0,2.65,15.0,435.5,477.91,378.08
2016,5,3,15,30,177.0,297.0,2.8,15.0,412.0,455.37,362.52
2016,5,3,15,45,237.5,265.5,2.95,15.0,408.0,469.1,376.01
2016,5,3,16,0,298.0,234.0,3.1,15.0,404.0,469.49,378.9
2016,5,3,16,15,270.0,215.0,3.1,14.5,358.5,417.88,339.43
2016,5,3,16,30,242.0,196.0,3.1,14.0,313.0,368.02,300.73
2016,5,3,16,45,194.5,176.0,3.1,14.0,263.5,301.57,247.12
2016,5,3,17,0,147.0,156.0,3.1,14.0,214.0,245.77,201.25
2016,5,3,17,15,123.5,136.5,3.0,14.0,180.0,206.65,168.63
2016,5,3,17,30,100.0,117.0,2.9,14.0,146.0,169.75,137.39
2016,5,3,17,45,82.0,94.5,2.85,14.0,115.0,133.83,106.57
2016,5,3,18,0,64.0,72.0,2.8,14.0,84.0,99.62,76.91
2016,5,3,18,15,35.0,51.0,2.6,14.0,57.0,62.94,45.55
2016,5,3,18,30,6.0,30.0,2.4,14.0,30.0,31.17,18.13
2016,5,3,18,45,3.0,15.0,2.25,14.0,15.0,14.98,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,13.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,13.0,14.0,13.51,0.0
2016,5,4,5,45,52.0,35.5,2.5,13.0,43.5,30.9,19.97
2016,5,4,6,0,104.0,57.0,2.5,13.0,73.0,48.19,36.62
2016,5,4,6,15,152.0,78.0,2.45,13.0,111.0,61.42,49.03
2016,5,4,6,30,200.0,99.0,2.4,13.0,149.0,87.16,63.78
2016,5,4,6,45,266.5,108.5,2.4,13.0,191.0,115.73,81.91
2016,5,4,7,0,333.0,118.0,2.4,13.0,233.0,147.84,105.14
2016,5,4,7,15,223.5,150.5,2.3,13.0,233.0,177.24,135.08
2016,5,4,7,30,114.0,183.0,2.2,13.0,233.0,194.18,153.62
2016,5,4,7,45,163.5,205.0,2.15,13.0,287.0,237.8,188.51
2016,5,4,8,0,213.0,227.0,2.1,13.0,341.0,286.93,227.94
2016,5,4,8,15,226.5,249.0,2.0,13.0,380.0,326.04,259.46
2016,5,4,8,30,240.0,271.0,1.9,13.0,419.0,364.63,290.07
2016,5,4,8,45,221.5,295.5,1.85,13.5,440.5,393.45,311.81
2016,5,4,9,0,203.0,320.0,1.8,14.0,462.0,418.45,329.96
2016,5,4,9,15,129.0,326.0,1.7,14.0,418.0,389.8,306.57
2016,5,4,9,30,55.0,332.0,1.6,14.0,374.0,354.13,277.41
2016,5,4,9,45,49.5,340.5,1.55,14.0,379.5,362.31,283.2
2016,5,4,10,0,44.0,349.0,1.5,14.0,385.0,369.89,288.26
2016,5,4,10,15,74.5,384.5,1.5,14.0,448.0,431.42,334.89
2016,5,4,10,30,105.0,420.0,1.5,14.0,511.0,495.39,382.17
2016,5,4,10,45,136.5,435.5,1.5,14.0,557.0,545.25,418.61
2016,5,4,11,0,168.0,451.0,1.5,14.0,603.0,594.92,454.56
2016,5,4,11,15,234.0,447.0,1.65,14.0,661.5,658.01,501.92
2016,5,4,11,30,300.0,443.0,1.8,14.0,720.0,727.4,553.02
2016,5,4,11,45,299.0,446.5,2.0,14.5,724.0,738.6,560.51
2016,5,4,12,0,298.0,450.0,2.2,15.0,728.0,748.64,567.68
2016,5,4,12,15,283.5,452.5,2.3,15.0,717.0,743.29,564.11
2016,5,4,12,30,269.0,455.0,2.4,15.0,706.0,736.5,559.66
2016,5,4,12,45,310.0,438.0,2.5,15.0,724.0,763.12,580.73
2016,5,4,13,0,351.0,421.0,2.6,15.0,742.0,788.37,600.59
2016,5,4,13,15,412.5,384.0,2.65,15.0,754.5,817.65,623.82
2016,5,4,13,30,474.0,347.0,2.7,15.0,767.0,838.63,641.36
2016,5,4,13,45,612.0,267.5,2.8,15.0,793.5,887.51,681.48
2016,5,4,14,0,750.0,188.0,2.9,15.0,820.0,928.28,712.48
2016,5,4,14,15,640.0,231.0,2.95,15.0,756.5,858.21,664.22
2016,5,4,14,30,530.0,274.0,3.0,15.0,693.0,787.35,612.37
2016,5,4,14,45,544.0,252.5,3.05,15.0,665.0,764.51,598.43
2016,5,4,15,0,558.0,231.0,3.1,15.0,637.0,738.87,581.92
2016,5,4,15,15,537.0,221.5,3.1,15.0,593.0,694.26,550.08
2016,5,4,15,30,516.0,212.0,3.1,15.0,549.0,649.28,517.61
2016,5,4,15,45,495.0,202.5,3.1,15.0,506.5,604.19,484.54
2016,5,4,16,0,474.0,193.0,3.1,15.0,464.0,559.28,451.0
2016,5,4,16,15,407.0,187.0,3.0,14.5,405.0,487.39,395.75
2016,5,4,16,30,340.0,181.0,2.9,14.0,346.0,413.58,338.0
2016,5,4,16,45,209.0,168.5,2.85,14.0,266.0,307.89,252.06
2016,5,4,17,0,78.0,156.0,2.8,14.0,186.0,203.41,165.61
2016,5,4,17,15,65.5,134.5,2.7,14.0,157.5,171.3,139.12
2016,5,4,17,30,53.0,113.0,2.6,14.0,129.0,140.35,113.03
2016,5,4,17,45,39.5,91.0,2.55,14.0,101.5,109.62,86.81
2016,5,4,18,0,26.0,69.0,2.5,14.0,74.0,80.17,61.47
2016,5,4,18,15,13.0,48.0,2.35,13.5,50.5,53.24,38.34
2016,5,4,18,30,0.0,27.0,2.2,13.0,27.0,26.36,14.94
2016,5,4,18,45,0.0,13.5,2.1,13.0,13.5,13.03,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,1.9,13.0,4.5,4.42,0.0
2016,5,5,5,30,0.0,9.0,2.0,13.0,9.0,8.68,0.0
2016,5,5,5,45,0.0,23.5,2.1,13.5,23.5,22.69,13.31
2016,5,5,6,0,0.0,38.0,2.2,14.0,38.0,36.51,26.35
2016,5,5,6,15,0.0,56.5,2.25,14.0,56.5,53.33,41.75
2016,5,5,6,30,0.0,75.0,2.3,14.0,75.0,70.36,54.3
2016,5,5,6,45,0.5,95.5,2.35,14.0,95.5,89.46,70.53
2016,5,5,7,0,1.0,116.0,2.4,14.0,116.0,108.83,86.71
2016,5,5,7,15,57.0,150.0,2.4,14.0,175.0,148.74,117.55
2016,5,5,7,30,113.0,184.0,2.4,14.0,234.0,195.07,153.96
2016,5,5,7,45,79.0,199.0,2.45,14.0,236.0,208.59,166.08
2016,5,5,8,0,45.0,214.0,2.5,14.0,238.0,215.46,172.16
2016,5,5,8,15,32.5,219.0,2.45,14.0,237.5,218.88,174.73
2016,5,5,8,30,20.0,224.0,2.4,14.0,237.0,222.73,177.43
2016,5,5,8,45,31.5,255.5,2.4,14.5,277.0,258.05,204.86
2016,5,5,9,0,43.0,287.0,2.4,15.0,317.0,296.84,234.56
2016,5,5,9,15,151.0,320.5,2.35,15.0,434.5,398.68,314.64
2016,5,5,9,30,259.0,354.0,2.3,15.0,552.0,511.2,400.64
2016,5,5,9,45,155.5,357.0,2.3,15.0,477.5,453.93,354.83
2016,5,5,10,0,52.0,360.0,2.3,15.0,403.0,386.44,301.07
2016,5,5,10,15,214.0,371.0,2.3,15.0,556.0,530.32,413.59
2016,5,5,10,30,376.0,382.0,2.3,15.0,709.0,686.17,529.56
2016,5,5,10,45,382.5,388.0,2.3,15.5,727.0,712.32,545.86
2016,5,5,11,0,389.0,394.0,2.3,16.0,745.0,737.72,562.46
2016,5,5,11,15,615.5,275.0,2.3,16.0,840.5,843.03,643.04
2016,5,5,11,30,842.0,156.0,2.3,16.0,936.0,949.28,716.17
2016,5,5,11,45,665.5,268.5,2.35,16.0,887.0,914.16,691.01
2016,5,5,12,0,489.0,381.0,2.4,16.0,838.0,868.22,654.03
2016,5,5,12,15,499.0,377.0,2.4,16.0,842.5,882.39,664.53
2016,5,5,12,30,509.0,373.0,2.4,16.0,847.0,894.7,673.22
2016,5,5,12,45,412.5,402.5,2.4,16.0,784.5,833.53,628.61
2016,5,5,13,0,316.0,432.0,2.4,16.0,722.0,765.27,579.13
2016,5,5,13,15,578.5,289.5,2.4,16.0,807.0,885.3,672.67
2016,5,5,13,30,841.0,147.0,2.4,16.0,892.0,987.76,744.08
2016,5,5,13,45,573.0,269.5,2.4,16.0,771.0,852.1,649.2
2016,5,5,14,0,305.0,392.0,2.4,16.0,650.0,708.59,541.41
2016,5,5,14,15,311.5,371.0,2.4,16.0,626.0,688.24,529.28
2016,5,5,14,30,318.0,350.0,2.4,16.0,602.0,666.3,514.96
2016,5,5,14,45,346.0,326.5,2.4,16.0,589.0,659.23,511.9
2016,5,5,15,0,374.0,303.0,2.4,16.0,576.0,649.34,506.66
2016,5,5,15,15,251.0,301.0,2.35,16.0,479.5,534.18,419.49
2016,5,5,15,30,128.0,299.0,2.3,16.0,383.0,418.46,330.14
2016,5,5,15,45,150.5,276.0,2.25,16.0,368.0,406.95,323.36
2016,5,5,16,0,173.0,253.0,2.2,16.0,353.0,393.24,314.16
2016,5,5,16,15,283.5,212.5,2.2,15.5,358.0,424.53,342.26
2016,5,5,16,30,394.0,172.0,2.2,15.0,363.0,445.08,361.0
2016,5,5,16,45,297.5,163.5,2.2,15.0,298.5,354.39,288.41
2016,5,5,17,0,201.0,155.0,2.2,15.0,234.0,273.76,222.92
2016,5,5,17,15,344.0,120.0,2.25,15.0,231.5,306.65,249.67
2016,5,5,17,30,487.0,85.0,2.3,15.0,229.0,314.87,253.58
2016,5,5,17,45,417.5,75.0,2.35,15.0,181.0,249.31,197.12
2016,5,5,18,0,348.0,65.0,2.4,15.0,133.0,192.98,147.91
2016,5,5,18,15,256.0,50.0,2.25,14.5,92.0,132.32,96.18
2016,5,5,18,30,164.0,35.0,2.1,14.0,51.0,81.87,52.67
2016,5,5,18,45,82.0,17.5,2.0,14.0,25.5,35.29,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.0,2.7,13.0,6.0,5.9,0.0
2016,5,6,5,30,0.0,12.0,2.7,13.0,12.0,11.58,0.0
2016,5,6,5,45,2.5,31.5,2.7,13.0,32.0,29.91,19.54
2016,5,6,6,0,5.0,51.0,2.7,13.0,52.0,47.42,36.06
2016,5,6,6,15,19.0,73.5,2.65,13.0,78.0,64.7,52.0
2016,5,6,6,30,33.0,96.0,2.6,13.0,104.0,86.02,66.89
2016,5,6,6,45,50.0,116.5,2.55,13.0,132.0,108.86,85.08
2016,5,6,7,0,67.0,137.0,2.5,13.0,160.0,133.83,105.09
2016,5,6,7,15,33.5,134.0,2.45,13.0,145.5,130.55,103.7
2016,5,6,7,30,0.0,131.0,2.4,13.0,131.0,124.42,99.57
2016,5,6,7,45,0.0,123.5,2.4,13.0,123.5,118.21,94.09
2016,5,6,8,0,0.0,116.0,2.4,13.0,116.0,111.58,88.27
2016,5,6,8,15,0.5,143.5,2.35,13.0,144.0,137.88,109.69
2016,5,6,8,30,1.0,171.0,2.3,13.0,172.0,164.32,130.91
2016,5,6,8,45,10.5,211.5,2.3,13.0,219.0,207.91,165.81
2016,5,6,9,0,20.0,252.0,2.3,13.0,266.0,252.61,201.1
2016,5,6,9,15,25.5,277.5,2.3,13.0,296.5,281.8,223.7
2016,5,6,9,30,31.0,303.0,2.3,13.0,327.0,310.84,246.03
2016,5,6,9,45,20.5,268.5,2.3,13.0,285.0,273.32,216.05
2016,5,6,10,0,10.0,234.0,2.3,13.0,243.0,233.61,184.35
2016,5,6,10,15,6.0,194.5,2.3,13.0,200.0,193.02,151.94
2016,5,6,10,30,2.0,155.0,2.3,13.0,157.0,151.87,118.79
2016,5,6,10,45,9.5,229.0,2.3,13.5,238.0,230.33,181.19
2016,5,6,11,0,17.0,303.0,2.3,14.0,319.0,309.67,242.38
2016,5,6,11,15,12.0,246.0,2.3,14.0,257.5,250.26,195.81
2016,5,6,11,30,7.0,189.0,2.3,14.0,196.0,190.37,148.7
2016,5,6,11,45,3.5,111.0,2.35,14.0,114.5,111.13,85.37
2016,5,6,12,0,0.0,33.0,2.4,14.0,33.0,31.99,20.77
2016,5,6,12,15,7.5,162.5,2.4,14.0,170.0,165.59,129.54
2016,5,6,12,30,15.0,292.0,2.4,14.0,307.0,301.04,235.74
2016,5,6,12,45,9.0,226.5,2.4,14.0,235.5,230.43,180.24
2016,5,6,13,0,3.0,161.0,2.4,14.0,164.0,159.93,124.5
2016,5,6,13,15,4.0,169.5,2.35,14.0,173.5,169.33,132.27
2016,5,6,13,30,5.0,178.0,2.3,14.0,183.0,178.73,139.89
2016,5,6,13,45,4.0,170.5,2.3,14.0,174.5,170.34,133.27
2016,5,6,14,0,3.0,163.0,2.3,14.0,166.0,161.94,126.69
2016,5,6,14,15,13.0,228.5,2.25,14.0,239.0,236.69,186.73
2016,5,6,14,30,23.0,294.0,2.2,14.0,312.0,312.28,246.13
2016,5,6,14,45,12.0,228.5,2.15,14.0,237.5,235.71,185.99
2016,5,6,15,0,1.0,163.0,2.1,14.0,163.0,160.21,125.9
2016,5,6,15,15,1.0,167.5,1.95,14.0,168.0,164.84,130.06
2016,5,6,15,30,1.0,172.0,1.8,14.0,173.0,169.55,134.14
2016,5,6,15,45,0.5,166.5,1.7,14.0,167.0,163.86,129.85
2016,5,6,16,0,0.0,161.0,1.6,14.0,161.0,158.25,125.65
2016,5,6,16,15,0.0,126.5,1.4,14.0,126.5,123.61,97.67
2016,5,6,16,30,0.0,92.0,1.2,14.0,92.0,89.19,69.54
2016,5,6,16,45,29.0,123.0,1.0,14.0,134.5,141.33,113.66
2016,5,6,17,0,58.0,154.0,0.8,14.0,177.0,190.27,153.93
2016,5,6,17,15,47.0,133.0,0.7,13.5,150.0,160.42,129.4
2016,5,6,17,30,36.0,112.0,0.6,13.0,123.0,131.6,105.63
2016,5,6,17,45,25.0,90.5,0.5,13.0,97.5,103.26,81.69
2016,5,6,18,0,14.0,69.0,0.4,13.0,72.0,73.66,56.45
2016,5,6,18,15,7.0,48.5,0.45,13.0,50.0,50.22,36.21
2016,5,6,18,30,0.0,28.0,0.5,13.0,28.0,27.3,16.09
2016,5,6,18,45,0.0,14.0,0.55,13.0,14.0,13.51,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.65,13.0,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,1.8,13.0,10.0,9.64,0.0
2016,5,7,5,45,0.0,25.5,2.0,13.0,25.5,24.62,15.23
2016,5,7,6,0,0.0,41.0,2.2,13.0,41.0,39.21,28.93
2016,5,7,6,15,0.0,61.0,2.25,13.0,61.0,57.21,45.41
2016,5,7,6,30,0.0,81.0,2.3,13.0,81.0,75.55,58.95
2016,5,7,6,45,4.5,101.5,2.35,13.5,103.0,95.13,75.28
2016,5,7,7,0,9.0,122.0,2.4,14.0,125.0,115.41,91.85
2016,5,7,7,15,4.5,110.5,2.45,14.0,112.0,106.06,84.02
2016,5,7,7,30,0.0,99.0,2.5,14.0,99.0,95.13,74.82
2016,5,7,7,45,0.0,91.0,2.6,14.0,91.0,87.89,68.53
2016,5,7,8,0,0.0,83.0,2.7,14.0,83.0,80.29,61.97
2016,5,7,8,15,0.0,94.0,2.75,14.0,94.0,90.92,70.61
2016,5,7,8,30,0.0,105.0,2.8,14.0,105.0,101.47,79.09
2016,5,7,8,45,5.5,164.5,2.9,14.0,168.5,161.05,127.64
2016,5,7,9,0,11.0,224.0,3.0,14.0,232.0,221.09,175.62
2016,5,7,9,15,22.5,266.0,2.95,14.0,283.5,269.1,213.39
2016,5,7,9,30,34.0,308.0,2.9,14.0,335.0,317.57,251.03
2016,5,7,9,45,24.5,289.5,2.9,14.5,309.0,296.09,233.11
2016,5,7,10,0,15.0,271.0,2.9,15.0,283.0,272.93,214.14
2016,5,7,10,15,7.5,190.0,2.85,15.0,196.0,189.87,148.46
2016,5,7,10,30,0.0,109.0,2.8,15.0,109.0,105.65,80.75
2016,5,7,10,45,0.0,117.5,2.75,15.0,117.5,113.93,87.46
2016,5,7,11,0,0.0,126.0,2.7,15.0,126.0,122.24,94.06
2016,5,7,11,15,0.0,100.5,2.65,15.0,100.5,97.51,74.05
2016,5,7,11,30,0.0,75.0,2.6,15.0,75.0,72.75,53.97
2016,5,7,11,45,0.0,105.5,2.6,15.5,105.5,102.44,77.87
2016,5,7,12,0,0.0,136.0,2.6,16.0,136.0,132.24,101.53
2016,5,7,12,15,0.0,103.5,2.55,16.0,103.5,100.54,76.11
2016,5,7,12,30,0.0,71.0,2.5,16.0,71.0,68.87,50.6
2016,5,7,12,45,4.5,143.0,2.5,16.0,147.5,143.69,111.0
2016,5,7,13,0,9.0,215.0,2.5,16.0,224.0,219.19,170.69
2016,5,7,13,15,17.0,276.5,2.45,16.0,292.0,288.46,224.63
2016,5,7,13,30,25.0,338.0,2.4,16.0,360.0,366.3,284.1
2016,5,7,13,45,39.0,356.5,2.4,16.0,390.5,399.79,309.84
2016,5,7,14,0,53.0,375.0,2.4,16.0,421.0,433.09,335.5
2016,5,7,14,15,134.5,377.5,2.4,16.0,486.0,520.85,404.08
2016,5,7,14,30,216.0,380.0,2.4,16.0,551.0,596.62,462.28
2016,5,7,14,45,111.0,292.0,2.4,16.0,380.0,404.64,317.45
2016,5,7,15,0,6.0,204.0,2.4,16.0,209.0,205.7,160.97
2016,5,7,15,15,5.5,197.5,2.35,15.5,201.5,198.81,156.64
2016,5,7,15,30,5.0,191.0,2.3,15.0,194.0,191.96,151.84
2016,5,7,15,45,11.0,197.5,2.3,15.0,204.0,203.42,161.68
2016,5,7,16,0,17.0,204.0,2.3,15.0,214.0,214.65,171.32
2016,5,7,16,15,29.5,198.0,2.25,15.0,213.5,222.84,178.7
2016,5,7,16,30,42.0,192.0,2.2,15.0,213.0,224.22,180.55
2016,5,7,16,45,21.0,149.5,2.2,15.0,160.0,160.59,128.82
2016,5,7,17,0,0.0,107.0,2.2,15.0,107.0,104.92,82.86
2016,5,7,17,15,0.0,90.5,2.1,14.5,90.5,88.54,69.55
2016,5,7,17,30,0.0,74.0,2.0,14.0,74.0,72.15,55.92
2016,5,7,17,45,0.0,58.5,1.95,14.0,58.5,56.79,42.81
2016,5,7,18,0,0.0,43.0,1.9,14.0,43.0,41.54,29.62
2016,5,7,18,15,0.0,30.0,1.85,14.0,30.0,28.96,18.61
2016,5,7,18,30,0.0,17.0,1.8,14.0,17.0,16.4,7.44
2016,5,7,18,45,0.0,8.5,1.75,14.0,8.5,8.19,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,6.5,1.2,13.0,6.5,6.39,0.0
2016,5,8,5,30,0.0,13.0,1.2,13.0,13.0,12.54,0.36
2016,5,8,5,45,0.0,30.5,1.25,13.5,30.5,29.21,19.2
2016,5,8,6,0,0.0,48.0,1.3,14.0,48.0,45.16,34.07
2016,5,8,6,15,4.0,68.5,1.3,14.0,70.0,63.37,50.7
2016,5,8,6,30,8.0,89.0,1.3,14.0,92.0,82.6,64.42
2016,5,8,6,45,17.0,109.5,1.35,14.0,116.0,103.23,81.33
2016,5,8,7,0,26.0,130.0,1.4,14.0,140.0,122.16,96.59
2016,5,8,7,15,122.0,156.5,1.4,14.0,211.0,165.77,128.86
2016,5,8,7,30,218.0,183.0,1.4,14.0,282.0,223.53,173.5
2016,5,8,7,45,117.5,188.0,1.45,14.5,242.0,209.69,165.27
2016,5,8,8,0,17.0,193.0,1.5,15.0,202.0,189.14,150.08
2016,5,8,8,15,35.0,227.0,1.5,15.0,248.0,227.34,180.23
2016,5,8,8,30,53.0,261.0,1.5,15.0,294.0,270.24,213.63
2016,5,8,8,45,57.5,283.0,1.5,15.0,321.5,297.18,234.15
2016,5,8,9,0,62.0,305.0,1.5,15.0,349.0,324.64,254.93
2016,5,8,9,15,39.5,286.0,1.5,15.0,315.0,297.46,233.18
2016,5,8,9,30,17.0,267.0,1.5,15.0,281.0,268.07,209.73
2016,5,8,9,45,20.5,288.5,1.55,15.0,306.0,292.43,228.47
2016,5,8,10,0,24.0,310.0,1.6,15.0,331.0,317.15,247.14
2016,5,8,10,15,69.5,368.5,1.65,15.0,429.5,412.15,319.9
2016,5,8,10,30,115.0,427.0,1.7,15.0,528.0,512.31,394.19
2016,5,8,10,45,271.5,401.5,1.8,15.5,646.5,630.66,483.31
2016,5,8,11,0,428.0,376.0,1.9,16.0,765.0,757.94,575.68
2016,5,8,11,15,636.0,262.5,2.0,16.0,849.5,850.82,646.22
2016,5,8,11,30,844.0,149.0,2.1,16.0,934.0,941.91,708.9
2016,5,8,11,45,848.5,147.0,2.25,16.0,940.5,960.57,721.8
2016,5,8,12,0,853.0,145.0,2.4,16.0,947.0,976.41,733.66
2016,5,8,12,15,852.5,144.5,2.45,16.0,945.0,985.93,740.37
2016,5,8,12,30,852.0,144.0,2.5,16.0,943.0,992.36,745.21
2016,5,8,12,45,858.0,138.5,2.65,16.0,935.5,997.07,750.04
2016,5,8,13,0,864.0,133.0,2.8,16.0,928.0,998.57,752.79
2016,5,8,13,15,860.0,132.0,2.85,16.0,911.0,991.53,748.99
2016,5,8,13,30,856.0,131.0,2.9,16.0,894.0,981.36,743.24
2016,5,8,13,45,692.0,220.5,3.0,16.0,826.0,917.79,701.4
2016,5,8,14,0,528.0,310.0,3.1,16.0,758.0,843.27,647.06
2016,5,8,14,15,375.0,345.0,3.15,16.0,657.0,720.3,557.11
2016,5,8,14,30,222.0,380.0,3.2,16.0,556.0,602.1,467.98
2016,5,8,14,45,203.5,362.5,3.25,16.0,518.5,562.61,439.97
2016,5,8,15,0,185.0,345.0,3.3,16.0,481.0,523.32,411.3
2016,5,8,15,15,173.5,324.0,3.35,15.5,445.5,486.5,385.13
2016,5,8,15,30,162.0,303.0,3.4,15.0,410.0,449.81,358.6
2016,5,8,15,45,125.0,277.0,3.45,15.0,356.0,388.49,311.17
2016,5,8,16,0,88.0,251.0,3.5,15.0,302.0,322.57,259.42
2016,5,8,16,15,92.5,229.0,3.55,15.0,278.5,299.41,242.02
2016,5,8,16,30,97.0,207.0,3.6,15.0,255.0,275.62,223.69
2016,5,8,16,45,375.0,144.5,3.7,15.0,299.0,386.64,317.83
2016,5,8,17,0,653.0,82.0,3.8,15.0,343.0,453.87,372.73
2016,5,8,17,15,609.5,76.5,3.85,14.5,292.5,393.43,322.12
2016,5,8,17,30,566.0,71.0,3.9,14.0,242.0,336.43,273.3
2016,5,8,17,45,502.5,63.5,3.95,14.0,193.5,273.24,217.84
2016,5,8,18,0,439.0,56.0,4.0,14.0,145.0,216.25,166.83
2016,5,8,18,15,344.5,45.0,3.9,13.5,102.5,153.44,112.2
2016,5,8,18,30,250.0,34.0,3.8,13.0,60.0,100.15,65.77
2016,5,8,18,45,125.0,17.0,3.7,13.0,30.0,42.82,5.23
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,15,45.0,12.5,2.7,12.0,15.5,12.29,0.0
2016,5,9,5,30,90.0,25.0,2.7,12.0,31.0,20.91,5.83
2016,5,9,5,45,196.0,40.5,2.75,12.0,68.0,31.13,21.05
2016,5,9,6,0,302.0,56.0,2.8,12.0,105.0,42.15,31.71
2016,5,9,6,15,380.0,67.5,2.8,12.0,151.5,49.42,38.69
2016,5,9,6,30,458.0,79.0,2.8,12.0,198.0,83.05,51.9
2016,5,9,6,45,229.0,69.0,2.8,12.0,128.5,78.8,52.16
2016,5,9,7,0,0.0,59.0,2.8,12.0,59.0,57.01,43.4
2016,5,9,7,15,0.0,79.0,2.75,12.0,79.0,76.29,59.72
2016,5,9,7,30,0.0,99.0,2.7,12.0,99.0,95.16,75.44
2016,5,9,7,45,0.0,104.0,2.7,12.5,104.0,100.11,79.16
2016,5,9,8,0,0.0,109.0,2.7,13.0,109.0,105.02,82.82
2016,5,9,8,15,0.0,136.5,2.65,13.0,136.5,131.13,104.13
2016,5,9,8,30,0.0,164.0,2.6,13.0,164.0,157.3,125.19
2016,5,9,8,45,2.0,177.5,2.6,13.0,179.5,171.47,136.33
2016,5,9,9,0,4.0,191.0,2.6,13.0,195.0,185.88,147.64
2016,5,9,9,15,7.0,210.0,2.55,13.0,215.5,206.37,163.79
2016,5,9,9,30,10.0,229.0,2.5,13.0,236.0,227.21,180.09
2016,5,9,9,45,10.5,237.5,2.5,13.5,246.0,236.54,186.8
2016,5,9,10,0,11.0,246.0,2.5,14.0,256.0,245.91,193.53
2016,5,9,10,15,19.0,293.5,2.5,14.0,310.5,298.86,234.8
2016,5,9,10,30,27.0,341.0,2.5,14.0,365.0,354.17,277.13
2016,5,9,10,45,29.5,355.0,2.5,14.5,382.0,372.18,289.91
2016,5,9,11,0,32.0,369.0,2.5,15.0,399.0,390.39,302.91
2016,5,9,11,15,86.5,418.5,2.55,15.0,499.5,491.55,380.25
2016,5,9,11,30,141.0,468.0,2.6,15.0,600.0,599.88,460.42
2016,5,9,11,45,156.5,472.0,2.65,15.0,619.0,623.93,477.69
2016,5,9,12,0,172.0,476.0,2.7,15.0,638.0,647.89,495.43
2016,5,9,12,15,131.0,466.0,2.75,15.0,589.0,601.88,461.02
2016,5,9,12,30,90.0,456.0,2.8,15.0,540.0,547.72,420.74
2016,5,9,12,45,134.0,459.5,2.9,15.0,583.5,604.07,464.21
2016,5,9,13,0,178.0,463.0,3.0,15.0,627.0,653.39,501.66
2016,5,9,13,15,214.5,448.5,3.05,15.0,642.5,675.62,519.32
2016,5,9,13,30,251.0,434.0,3.1,15.0,658.0,704.34,541.67
2016,5,9,13,45,236.5,423.5,3.2,15.0,630.5,670.15,517.57
2016,5,9,14,0,222.0,413.0,3.3,15.0,603.0,643.24,498.8
2016,5,9,14,15,187.0,399.0,3.35,15.0,554.5,592.91,461.81
2016,5,9,14,30,152.0,385.0,3.4,15.0,506.0,543.18,424.89
2016,5,9,14,45,134.5,364.0,3.45,15.0,468.0,502.56,395.03
2016,5,9,15,0,117.0,343.0,3.5,15.0,430.0,462.28,365.03
2016,5,9,15,15,140.5,323.5,3.5,15.0,421.0,458.39,363.87
2016,5,9,15,30,164.0,304.0,3.5,15.0,412.0,452.47,360.94
2016,5,9,15,45,127.0,278.0,3.55,15.0,358.5,391.06,313.29
2016,5,9,16,0,90.0,252.0,3.6,15.0,305.0,325.05,261.47
2016,5,9,16,15,59.0,218.5,3.65,15.0,252.0,265.02,213.7
2016,5,9,16,30,28.0,185.0,3.7,15.0,199.0,207.51,167.15
2016,5,9,16,45,14.0,142.0,3.75,15.0,149.0,148.57,119.1
2016,5,9,17,0,0.0,99.0,3.8,15.0,99.0,96.69,76.07
2016,5,9,17,15,0.0,84.5,3.85,14.5,84.5,82.35,64.38
2016,5,9,17,30,0.0,70.0,3.9,14.0,70.0,68.01,52.44
2016,5,9,17,45,212.5,66.0,4.0,14.0,109.5,161.35,129.03
2016,5,9,18,0,425.0,62.0,4.1,14.0,149.0,218.38,169.26
2016,5,9,18,15,328.5,50.0,4.05,13.5,105.5,153.64,113.02
2016,5,9,18,30,232.0,38.0,4.0,13.0,62.0,101.0,67.47
2016,5,9,18,45,116.0,19.0,3.95,13.0,31.0,44.01,9.11
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,52.0,12.5,2.15,12.0,16.0,12.29,0.0
2016,5,10,5,30,104.0,25.0,2.2,12.0,32.0,20.93,6.99
2016,5,10,5,45,216.0,40.0,2.25,12.0,70.5,30.64,20.73
2016,5,10,6,0,328.0,55.0,2.3,12.0,109.0,41.25,30.96
2016,5,10,6,15,164.0,59.0,2.25,12.0,86.0,47.31,36.83
2016,5,10,6,30,0.0,63.0,2.2,12.0,63.0,60.35,46.27
2016,5,10,6,45,0.0,78.0,2.2,12.5,78.0,74.46,58.25
2016,5,10,7,0,0.0,93.0,2.2,13.0,93.0,88.66,70.07
2016,5,10,7,15,0.0,109.5,2.15,13.0,109.5,104.29,83.01
2016,5,10,7,30,0.0,126.0,2.1,13.0,126.0,120.0,95.83
2016,5,10,7,45,8.0,159.5,2.05,13.0,164.5,153.91,123.35
2016,5,10,8,0,16.0,193.0,2.0,13.0,203.0,188.87,151.38
2016,5,10,8,15,19.5,213.0,1.9,13.0,225.5,210.58,168.41
2016,5,10,8,30,23.0,233.0,1.8,13.0,248.0,232.73,185.65
2016,5,10,8,45,35.0,264.0,1.75,13.5,288.0,267.92,212.75
2016,5,10,9,0,47.0,295.0,1.7,14.0,328.0,306.79,242.26
2016,5,10,9,15,46.5,311.5,1.7,14.0,346.0,325.67,256.28
2016,5,10,9,30,46.0,328.0,1.7,14.0,364.0,344.51,270.23
2016,5,10,9,45,57.5,353.5,1.7,14.5,400.5,380.47,296.84
2016,5,10,10,0,69.0,379.0,1.7,15.0,437.0,417.51,323.78
2016,5,10,10,15,145.0,404.5,1.65,15.0,530.5,508.08,392.2
2016,5,10,10,30,221.0,430.0,1.6,15.0,624.0,603.35,461.82
2016,5,10,10,45,178.5,442.0,1.6,15.0,601.5,587.93,448.41
2016,5,10,11,0,136.0,454.0,1.6,15.0,579.0,569.53,433.69
2016,5,10,11,15,155.5,462.0,1.6,15.0,606.5,601.41,457.01
2016,5,10,11,30,175.0,470.0,1.6,15.0,634.0,633.72,480.05
2016,5,10,11,45,142.0,468.5,1.65,15.5,602.0,606.52,458.83
2016,5,10,12,0,109.0,467.0,1.7,16.0,570.0,572.15,432.93
2016,5,10,12,15,131.5,470.5,1.8,16.0,594.5,606.89,459.21
2016,5,10,12,30,154.0,474.0,1.9,16.0,619.0,636.04,480.97
2016,5,10,12,45,186.0,466.5,2.05,16.0,640.0,662.86,501.91
2016,5,10,13,0,218.0,459.0,2.2,16.0,661.0,688.91,522.32
2016,5,10,13,15,333.0,409.0,2.3,16.0,710.5,759.25,576.66
2016,5,10,13,30,448.0,359.0,2.4,16.0,760.0,826.43,627.75
2016,5,10,13,45,435.5,353.0,2.55,16.0,734.0,804.74,613.51
2016,5,10,14,0,423.0,347.0,2.7,16.0,708.0,781.56,598.83
2016,5,10,14,15,315.0,365.0,2.75,16.0,628.5,685.36,528.49
2016,5,10,14,30,207.0,383.0,2.8,16.0,549.0,591.5,458.5
2016,5,10,14,45,207.5,364.0,2.9,16.0,524.0,567.75,442.87
2016,5,10,15,0,208.0,345.0,3.0,16.0,499.0,543.19,426.01
2016,5,10,15,15,138.5,317.0,3.05,16.0,417.0,449.64,354.7
2016,5,10,15,30,69.0,289.0,3.1,16.0,335.0,352.42,279.13
2016,5,10,15,45,43.5,248.5,3.15,16.0,276.5,287.91,229.02
2016,5,10,16,0,18.0,208.0,3.2,16.0,218.0,219.38,174.58
2016,5,10,16,15,17.5,192.5,3.25,15.5,202.0,203.01,162.39
2016,5,10,16,30,17.0,177.0,3.3,15.0,186.0,186.66,149.91
2016,5,10,16,45,8.5,146.0,3.4,15.0,150.5,149.42,119.65
2016,5,10,17,0,0.0,115.0,3.5,15.0,115.0,113.03,89.69
2016,5,10,17,15,0.0,98.0,3.45,14.5,98.0,96.15,75.97
2016,5,10,17,30,0.0,81.0,3.4,14.0,81.0,79.26,61.94
2016,5,10,17,45,0.0,65.0,3.4,14.0,65.0,63.38,48.42
2016,5,10,18,0,0.0,49.0,3.4,14.0,49.0,47.49,34.69
2016,5,10,18,15,0.0,35.0,3.25,13.5,35.0,33.8,22.76
2016,5,10,18,30,0.0,21.0,3.1,13.0,21.0,20.26,10.81
2016,5,10,18,45,0.0,10.5,3.0,13.0,10.5,10.12,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,84.0,12.0,2.55,12.0,18.0,11.8,0.0
2016,5,11,5,30,168.0,24.0,2.6,12.0,36.0,18.61,6.39
2016,5,11,5,45,279.0,36.5,2.65,12.5,75.5,27.89,18.39
2016,5,11,6,0,390.0,49.0,2.7,13.0,115.0,36.36,26.54
2016,5,11,6,15,195.0,43.0,2.65,13.0,76.0,30.4,21.61
2016,5,11,6,30,0.0,37.0,2.6,13.0,37.0,35.72,25.06
2016,5,11,6,45,0.0,46.0,2.55,13.0,46.0,44.43,32.56
2016,5,11,7,0,0.0,55.0,2.5,13.0,55.0,53.14,39.94
2016,5,11,7,15,0.0,63.0,2.45,13.0,63.0,60.89,46.41
2016,5,11,7,30,0.0,71.0,2.4,13.0,71.0,68.64,52.81
2016,5,11,7,45,0.0,87.5,2.35,13.5,87.5,84.61,65.9
2016,5,11,8,0,0.0,104.0,2.3,14.0,104.0,100.32,78.58
2016,5,11,8,15,0.0,105.0,2.25,14.0,105.0,101.39,79.18
2016,5,11,8,30,0.0,106.0,2.2,14.0,106.0,102.43,79.79
2016,5,11,8,45,1.0,139.5,2.15,14.5,140.0,134.97,105.99
2016,5,11,9,0,2.0,173.0,2.1,15.0,174.0,167.65,131.8
2016,5,11,9,15,19.0,244.0,2.05,15.0,259.0,246.21,194.08
2016,5,11,9,30,36.0,315.0,2.0,15.0,344.0,325.54,255.31
2016,5,11,9,45,23.5,278.5,1.95,15.0,297.5,284.89,222.98
2016,5,11,10,0,11.0,242.0,1.9,15.0,251.0,242.07,189.2
2016,5,11,10,15,14.0,268.5,1.9,15.0,281.0,270.79,211.5
2016,5,11,10,30,17.0,295.0,1.9,15.0,311.0,299.84,233.61
2016,5,11,10,45,15.5,289.5,1.9,15.0,304.5,294.25,228.95
2016,5,11,11,0,14.0,284.0,1.9,15.0,298.0,288.45,224.3
2016,5,11,11,15,13.0,272.0,1.9,15.0,285.0,276.57,215.06
2016,5,11,11,30,12.0,260.0,1.9,15.0,272.0,264.52,205.7
2016,5,11,11,45,30.5,340.5,1.95,15.5,369.5,366.52,283.68
2016,5,11,12,0,49.0,421.0,2.0,16.0,467.0,467.24,357.85
2016,5,11,12,15,52.0,424.0,2.05,16.0,473.5,475.3,363.42
2016,5,11,12,30,55.0,427.0,2.1,16.0,480.0,483.2,369.49
2016,5,11,12,45,54.0,421.0,2.2,16.0,472.5,477.66,365.8
2016,5,11,13,0,53.0,415.0,2.3,16.0,465.0,471.8,361.97
2016,5,11,13,15,80.0,426.0,2.35,16.0,499.0,511.08,392.28
2016,5,11,13,30,107.0,437.0,2.4,16.0,533.0,549.93,421.83
2016,5,11,13,45,92.5,417.5,2.5,16.0,499.0,515.51,396.75
2016,5,11,14,0,78.0,398.0,2.6,16.0,465.0,480.97,371.73
2016,5,11,14,15,83.5,386.0,2.6,16.0,455.0,473.28,366.98
2016,5,11,14,30,89.0,374.0,2.6,16.0,445.0,465.04,361.7
2016,5,11,14,45,85.0,354.0,2.6,16.0,420.0,439.16,342.89
2016,5,11,15,0,81.0,334.0,2.6,16.0,395.0,413.14,323.94
2016,5,11,15,15,84.5,315.5,2.55,15.5,375.5,394.94,311.56
2016,5,11,15,30,88.0,297.0,2.5,15.0,356.0,376.23,298.62
2016,5,11,15,45,61.5,263.0,2.45,15.0,303.0,317.25,252.73
2016,5,11,16,0,35.0,229.0,2.4,15.0,250.0,260.07,207.68
2016,5,11,16,15,20.5,196.5,2.35,15.0,208.5,209.17,167.29
2016,5,11,16,30,6.0,164.0,2.3,15.0,167.0,166.06,132.55
2016,5,11,16,45,3.0,139.0,2.3,15.0,140.5,138.87,110.68
2016,5,11,17,0,0.0,114.0,2.3,15.0,114.0,111.97,88.71
2016,5,11,17,15,0.0,97.5,2.25,14.5,97.5,95.59,75.44
2016,5,11,17,30,0.0,81.0,2.2,14.0,81.0,79.22,61.89
2016,5,11,17,45,227.5,69.5,2.2,14.0,117.5,171.55,137.22
2016,5,11,18,0,455.0,58.0,2.2,14.0,154.0,225.52,174.27
2016,5,11,18,15,363.0,47.0,2.2,13.5,110.0,162.21,119.17
2016,5,11,18,30,271.0,36.0,2.2,13.0,66.0,107.99,72.34
2016,5,11,18,45,135.5,18.0,2.25,13.0,33.0,46.9,15.13
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,5.0,3.1,12.0,5.0,4.91,0.0
2016,5,12,5,30,0.0,10.0,3.2,12.0,10.0,9.64,0.92
2016,5,12,5,45,0.0,21.0,3.3,12.0,21.0,20.26,11.9
2016,5,12,6,0,0.0,32.0,3.4,12.0,32.0,30.89,21.84
2016,5,12,6,15,0.0,45.5,3.35,12.0,45.5,43.95,33.86
2016,5,12,6,30,0.0,59.0,3.3,12.0,59.0,56.86,43.3
2016,5,12,6,45,0.0,73.5,3.25,12.0,73.5,70.5,55.0
2016,5,12,7,0,0.0,88.0,3.2,12.0,88.0,84.21,66.58
2016,5,12,7,15,0.0,87.5,3.1,12.0,87.5,84.21,66.39
2016,5,12,7,30,0.0,87.0,3.0,12.0,87.0,84.0,65.99
2016,5,12,7,45,0.0,105.5,2.95,12.5,105.5,101.54,80.35
2016,5,12,8,0,0.0,124.0,2.9,13.0,124.0,119.13,94.51
2016,5,12,8,15,1.0,150.0,2.85,13.0,151.0,144.24,114.87
2016,5,12,8,30,2.0,176.0,2.8,13.0,178.0,169.55,135.15
2016,5,12,8,45,6.0,200.0,2.75,13.0,205.0,194.81,155.23
2016,5,12,9,0,10.0,224.0,2.7,13.0,232.0,220.58,175.54
2016,5,12,9,15,11.0,234.0,2.65,13.0,242.5,231.68,183.97
2016,5,12,9,30,12.0,244.0,2.6,13.0,253.0,242.87,192.48
2016,5,12,9,45,16.0,271.5,2.6,13.5,284.5,273.01,215.59
2016,5,12,10,0,20.0,299.0,2.6,14.0,316.0,303.6,238.71
2016,5,12,10,15,23.5,319.5,2.55,14.0,340.0,327.49,256.81
2016,5,12,10,30,27.0,340.0,2.5,14.0,364.0,353.11,276.13
2016,5,12,10,45,62.0,392.5,2.45,14.0,449.0,436.77,340.22
2016,5,12,11,0,97.0,445.0,2.4,14.0,534.0,523.02,404.47
2016,5,12,11,15,116.5,457.0,2.35,14.0,565.5,560.65,431.74
2016,5,12,11,30,136.0,469.0,2.3,14.0,597.0,596.06,457.47
2016,5,12,11,45,137.5,472.5,2.3,14.5,602.5,606.13,463.57
2016,5,12,12,0,139.0,476.0,2.3,15.0,608.0,615.71,469.51
2016,5,12,12,15,146.0,475.5,2.35,15.0,614.0,626.1,477.41
2016,5,12,12,30,153.0,475.0,2.4,15.0,620.0,635.95,484.97
