Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,12,45,259.0,446.0,2.5,15.0,687.5,720.94,549.93
2016,5,12,13,0,365.0,417.0,2.6,15.0,755.0,798.64,608.3
2016,5,12,13,15,336.0,419.5,2.7,15.0,726.0,773.23,589.96
2016,5,12,13,30,307.0,422.0,2.8,15.0,697.0,746.76,571.57
2016,5,12,13,45,260.5,419.0,2.9,15.0,648.5,696.77,535.79
2016,5,12,14,0,214.0,416.0,3.0,15.0,600.0,638.67,493.83
2016,5,12,14,15,364.0,350.5,3.1,15.0,649.0,716.15,556.85
2016,5,12,14,30,514.0,285.0,3.2,15.0,698.0,786.12,612.66
2016,5,12,14,45,433.0,300.0,3.3,15.0,637.0,717.33,561.53
2016,5,12,15,0,352.0,315.0,3.4,15.0,576.0,644.04,507.21
2016,5,12,15,15,311.5,304.0,3.45,14.5,525.0,588.29,467.07
2016,5,12,15,30,271.0,293.0,3.5,14.0,474.0,534.15,427.2
2016,5,12,15,45,265.5,271.5,3.55,14.0,438.0,497.49,400.32
2016,5,12,16,0,260.0,250.0,3.6,14.0,402.0,460.42,372.61
2016,5,12,16,15,183.0,231.0,3.65,14.0,333.5,369.98,300.81
2016,5,12,16,30,106.0,212.0,3.7,14.0,265.0,286.71,233.41
2016,5,12,16,45,81.5,186.0,3.75,14.0,224.0,240.28,195.92
2016,5,12,17,0,57.0,160.0,3.8,14.0,183.0,195.95,159.55
2016,5,12,17,15,48.0,138.5,3.85,13.5,156.5,166.55,135.53
2016,5,12,17,30,39.0,117.0,3.9,13.0,130.0,137.96,111.72
2016,5,12,17,45,28.5,96.0,4.0,13.0,104.5,110.18,88.01
2016,5,12,18,0,18.0,75.0,4.1,13.0,79.0,83.4,64.93
2016,5,12,18,15,9.0,54.5,4.1,12.5,56.5,56.83,42.02
2016,5,12,18,30,0.0,34.0,4.1,12.0,34.0,33.4,21.73
2016,5,12,18,45,0.0,17.0,4.1,12.0,17.0,16.41,3.68
2016,5,12,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.35,12.0,3.5,3.44,0.0
2016,5,13,5,30,0.0,7.0,3.4,12.0,7.0,6.74,0.0
2016,5,13,5,45,0.0,14.0,3.45,12.0,14.0,13.5,6.07
2016,5,13,6,0,0.0,21.0,3.5,12.0,21.0,20.26,12.4
2016,5,13,6,15,0.0,30.0,3.45,12.0,30.0,28.95,20.43
2016,5,13,6,30,0.0,39.0,3.4,12.0,39.0,37.65,26.84
2016,5,13,6,45,0.0,48.0,3.4,12.0,48.0,46.36,34.34
2016,5,13,7,0,0.0,57.0,3.4,12.0,57.0,55.08,41.75
2016,5,13,7,15,0.0,72.0,3.35,12.0,72.0,69.61,54.01
2016,5,13,7,30,0.0,87.0,3.3,12.0,87.0,84.01,66.01
2016,5,13,7,45,0.0,114.0,3.3,12.5,114.0,109.48,86.99
2016,5,13,8,0,0.0,141.0,3.3,13.0,141.0,135.0,107.65
2016,5,13,8,15,0.0,146.0,3.3,13.0,146.0,140.06,111.45
2016,5,13,8,30,0.0,151.0,3.3,13.0,151.0,145.09,115.23
2016,5,13,8,45,4.0,182.5,3.3,13.0,185.5,177.29,141.19
2016,5,13,9,0,8.0,214.0,3.3,13.0,220.0,209.99,167.25
2016,5,13,9,15,10.5,233.5,3.4,13.0,242.0,230.9,183.66
2016,5,13,9,30,13.0,253.0,3.5,13.0,264.0,252.11,200.25
2016,5,13,9,45,47.5,321.5,3.65,13.5,361.5,343.02,271.89
2016,5,13,10,0,82.0,390.0,3.8,14.0,459.0,437.91,344.69
2016,5,13,10,15,118.5,413.0,3.9,14.0,516.5,495.08,388.53
2016,5,13,10,30,155.0,436.0,4.0,14.0,574.0,554.29,433.6
2016,5,13,10,45,165.5,447.0,4.15,14.0,597.0,581.59,453.99
2016,5,13,11,0,176.0,458.0,4.3,14.0,620.0,609.1,474.81
2016,5,13,11,15,192.0,464.0,4.4,14.0,643.0,636.81,495.83
2016,5,13,11,30,208.0,470.0,4.5,14.0,666.0,664.65,516.91
2016,5,13,11,45,390.0,410.0,4.6,14.0,779.5,789.64,614.77
2016,5,13,12,0,572.0,350.0,4.7,14.0,893.0,919.41,713.23
2016,5,13,12,15,743.0,236.5,4.75,14.0,939.5,982.75,762.22
2016,5,13,12,30,914.0,123.0,4.8,14.0,986.0,1034.75,798.76
2016,5,13,12,45,912.5,122.0,4.9,14.5,976.0,1036.63,799.31
2016,5,13,13,0,911.0,121.0,5.0,15.0,966.0,1035.17,798.0
2016,5,13,13,15,515.5,281.5,5.0,15.0,758.0,814.97,638.22
2016,5,13,13,30,120.0,442.0,5.0,15.0,550.0,575.82,448.51
2016,5,13,13,45,135.5,431.0,5.05,15.0,550.0,579.63,453.56
2016,5,13,14,0,151.0,420.0,5.1,15.0,550.0,582.42,456.94
2016,5,13,14,15,316.0,358.5,5.1,15.0,617.0,679.5,536.42
2016,5,13,14,30,481.0,297.0,5.1,15.0,684.0,768.53,608.04
2016,5,13,14,45,677.0,200.5,5.1,15.0,717.5,834.21,662.51
2016,5,13,15,0,873.0,104.0,5.1,15.0,751.0,874.85,693.28
2016,5,13,15,15,860.5,101.5,5.05,14.5,709.0,835.34,666.52
2016,5,13,15,30,848.0,99.0,5.0,14.0,667.0,794.03,638.59
2016,5,13,15,45,617.0,161.0,4.95,14.0,559.0,659.66,536.75
2016,5,13,16,0,386.0,223.0,4.9,14.0,451.0,522.91,426.5
2016,5,13,16,15,584.0,153.5,4.85,14.0,464.0,578.46,474.95
2016,5,13,16,30,782.0,84.0,4.8,14.0,477.0,602.8,497.11
2016,5,13,16,45,758.0,79.0,4.75,14.0,426.0,546.83,451.66
2016,5,13,17,0,734.0,74.0,4.7,14.0,375.0,491.59,405.93
2016,5,13,17,15,694.5,69.5,4.65,13.5,322.5,430.19,354.55
2016,5,13,17,30,655.0,65.0,4.6,13.0,270.0,372.89,304.92
2016,5,13,17,45,598.5,58.5,4.55,13.0,219.5,308.73,247.94
2016,5,13,18,0,542.0,52.0,4.5,13.0,169.0,249.93,194.48
2016,5,13,18,15,451.5,43.5,4.45,13.0,123.0,184.86,136.53
2016,5,13,18,30,361.0,35.0,4.4,13.0,77.0,129.5,87.38
2016,5,13,18,45,217.0,22.5,4.35,13.0,44.0,68.45,29.26
2016,5,13,19,0,73.0,10.0,4.3,13.0,11.0,18.89,0.0
2016,5,13,19,15,36.5,5.0,4.3,13.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.95,13.0,9.5,9.34,0.0
2016,5,14,5,30,0.0,19.0,3.1,13.0,19.0,18.34,7.74
2016,5,14,5,45,0.0,37.0,3.3,13.5,37.0,35.09,24.68
2016,5,14,6,0,0.0,55.0,3.5,14.0,55.0,51.35,39.68
2016,5,14,6,15,6.0,75.0,3.5,14.0,76.5,69.14,55.91
2016,5,14,6,30,12.0,95.0,3.5,14.0,98.0,88.46,69.28
2016,5,14,6,45,18.0,115.0,3.5,14.5,121.0,108.67,85.79
2016,5,14,7,0,24.0,135.0,3.5,15.0,144.0,129.71,102.77
2016,5,14,7,15,60.5,164.0,3.35,15.0,191.0,162.81,128.66
2016,5,14,7,30,97.0,193.0,3.2,15.0,238.0,203.34,160.82
2016,5,14,7,45,87.5,214.0,3.05,15.0,258.0,225.95,179.48
2016,5,14,8,0,78.0,235.0,2.9,15.0,278.0,247.59,196.96
2016,5,14,8,15,120.0,261.5,2.7,15.0,335.0,293.56,233.17
2016,5,14,8,30,162.0,288.0,2.5,15.0,392.0,346.58,274.57
2016,5,14,8,45,511.5,193.0,2.4,15.5,552.0,457.22,362.86
2016,5,14,9,0,861.0,98.0,2.3,16.0,712.0,604.45,477.28
2016,5,14,9,15,565.5,228.5,2.25,16.0,641.0,577.36,452.54
2016,5,14,9,30,270.0,359.0,2.2,16.0,570.0,525.25,408.06
2016,5,14,9,45,388.0,333.0,2.15,16.0,650.0,600.48,466.09
2016,5,14,10,0,506.0,307.0,2.1,16.0,730.0,684.52,528.55
2016,5,14,10,15,696.0,214.0,2.1,16.0,817.0,769.05,593.12
2016,5,14,10,30,886.0,121.0,2.1,16.0,904.0,860.63,656.19
2016,5,14,10,45,705.0,237.5,2.15,16.5,869.5,849.51,646.08
2016,5,14,11,0,524.0,354.0,2.2,17.0,835.0,823.44,621.22
2016,5,14,11,15,710.0,240.0,2.25,17.0,901.5,898.56,678.83
2016,5,14,11,30,896.0,126.0,2.3,17.0,968.0,971.11,727.02
2016,5,14,11,45,895.0,127.5,2.35,17.0,972.5,988.62,738.2
2016,5,14,12,0,894.0,129.0,2.4,17.0,977.0,1003.04,748.0
2016,5,14,12,15,893.5,129.0,2.45,17.0,975.0,1013.31,755.17
2016,5,14,12,30,893.0,129.0,2.5,17.0,973.0,1020.38,760.4
2016,5,14,12,45,884.0,133.0,2.6,17.0,961.0,1019.84,761.26
2016,5,14,13,0,875.0,137.0,2.7,17.0,949.0,1016.08,760.15
2016,5,14,13,15,871.0,136.0,2.8,17.0,932.0,1009.05,756.95
2016,5,14,13,30,867.0,135.0,2.9,17.0,915.0,998.86,751.73
2016,5,14,13,45,860.5,134.0,3.0,17.0,890.5,983.14,742.84
2016,5,14,14,0,854.0,133.0,3.1,17.0,866.0,964.49,732.0
2016,5,14,14,15,845.5,131.0,3.2,17.0,835.0,940.08,717.2
2016,5,14,14,30,837.0,129.0,3.3,17.0,804.0,918.41,704.25
2016,5,14,14,45,825.0,127.5,3.4,17.0,767.0,886.16,683.79
2016,5,14,15,0,813.0,126.0,3.5,17.0,730.0,851.78,661.69
2016,5,14,15,15,798.5,123.0,3.55,16.5,688.5,811.77,636.25
2016,5,14,15,30,784.0,120.0,3.6,16.0,647.0,770.23,609.3
2016,5,14,15,45,763.5,117.5,3.7,16.0,600.5,723.32,577.02
2016,5,14,16,0,743.0,115.0,3.8,16.0,554.0,677.78,545.24
2016,5,14,16,15,404.0,160.5,3.8,16.0,396.5,459.59,373.36
2016,5,14,16,30,65.0,206.0,3.8,16.0,239.0,253.72,204.11
2016,5,14,16,45,129.0,185.5,3.85,16.0,242.0,273.71,222.4
2016,5,14,17,0,193.0,165.0,3.9,16.0,245.0,281.28,229.41
2016,5,14,17,15,174.0,145.5,3.85,15.5,210.0,241.9,197.13
2016,5,14,17,30,155.0,126.0,3.8,15.0,175.0,204.18,165.68
2016,5,14,17,45,290.0,95.5,3.8,15.0,166.0,220.95,177.11
2016,5,14,18,0,425.0,65.0,3.8,15.0,157.0,224.37,174.2
2016,5,14,18,15,335.0,53.0,3.7,14.5,114.0,160.79,119.18
2016,5,14,18,30,245.0,41.0,3.6,14.0,71.0,108.54,74.35
2016,5,14,18,45,137.0,25.5,3.5,14.0,41.0,57.3,26.49
2016,5,14,19,0,29.0,10.0,3.4,14.0,11.0,13.47,0.0
2016,5,14,19,15,14.5,5.0,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,5,15,66.5,14.5,4.1,14.0,20.0,14.25,0.0
2016,5,15,5,30,133.0,29.0,4.2,14.0,40.0,22.52,11.14
2016,5,15,5,45,238.0,43.0,4.3,14.0,79.0,32.72,22.63
2016,5,15,6,0,343.0,57.0,4.4,14.0,118.0,42.42,31.84
2016,5,15,6,15,171.5,59.0,4.3,14.0,89.5,48.34,37.5
2016,5,15,6,30,0.0,61.0,4.2,14.0,61.0,58.74,44.54
2016,5,15,6,45,0.0,75.5,4.1,14.5,75.5,72.37,56.03
2016,5,15,7,0,0.0,90.0,4.0,15.0,90.0,86.09,67.37
2016,5,15,7,15,0.0,101.5,3.9,15.0,101.5,97.13,76.41
2016,5,15,7,30,0.0,113.0,3.8,15.0,113.0,108.19,85.36
2016,5,15,7,45,0.0,127.5,3.75,15.0,127.5,122.04,96.51
2016,5,15,8,0,0.0,142.0,3.7,15.0,142.0,135.94,107.6
2016,5,15,8,15,0.5,156.0,3.6,15.0,156.5,149.65,118.43
2016,5,15,8,30,1.0,170.0,3.5,15.0,171.0,163.45,129.26
2016,5,15,8,45,3.5,185.5,3.45,15.5,188.5,179.85,141.88
2016,5,15,9,0,6.0,201.0,3.4,16.0,206.0,196.55,154.62
2016,5,15,9,15,56.5,284.5,3.35,16.0,329.0,307.07,242.36
2016,5,15,9,30,107.0,368.0,3.3,16.0,452.0,423.59,332.11
2016,5,15,9,45,97.5,381.0,3.3,16.0,460.0,435.42,339.99
2016,5,15,10,0,88.0,394.0,3.3,16.0,468.0,446.31,347.5
2016,5,15,10,15,63.5,383.0,3.4,16.0,437.0,421.27,327.73
2016,5,15,10,30,39.0,372.0,3.5,16.0,406.0,394.02,306.24
2016,5,15,10,45,36.5,375.0,3.65,16.5,408.0,397.53,308.24
2016,5,15,11,0,34.0,378.0,3.8,17.0,410.0,400.76,309.94
2016,5,15,11,15,136.0,422.0,4.05,17.0,550.0,543.87,420.63
2016,5,15,11,30,238.0,466.0,4.3,17.0,690.0,688.85,529.18
2016,5,15,11,45,242.0,468.0,4.6,17.0,697.5,701.62,538.98
2016,5,15,12,0,246.0,470.0,4.9,17.0,705.0,718.56,552.46
2016,5,15,12,15,199.0,473.5,5.1,17.0,663.0,676.03,520.79
2016,5,15,12,30,152.0,477.0,5.3,17.0,621.0,636.79,491.25
2016,5,15,12,45,121.0,463.5,5.5,17.0,577.5,594.79,460.08
2016,5,15,13,0,90.0,450.0,5.7,17.0,534.0,544.57,422.41
2016,5,15,13,15,76.0,431.5,5.8,17.0,501.5,512.53,398.52
2016,5,15,13,30,62.0,413.0,5.9,17.0,469.0,480.18,374.14
2016,5,15,13,45,62.0,401.0,6.0,17.0,456.0,468.14,365.65
2016,5,15,14,0,62.0,389.0,6.1,17.0,443.0,455.79,356.87
2016,5,15,14,15,116.0,389.5,6.1,16.5,485.5,515.61,405.86
2016,5,15,14,30,170.0,390.0,6.1,16.0,528.0,564.72,446.39
2016,5,15,14,45,109.0,352.5,6.2,16.0,440.0,466.96,370.33
2016,5,15,15,0,48.0,315.0,6.3,16.0,352.0,363.84,288.93
2016,5,15,15,15,51.0,299.5,6.4,16.0,336.5,349.4,278.58
2016,5,15,15,30,54.0,284.0,6.5,16.0,321.0,334.6,267.73
2016,5,15,15,45,63.0,268.5,6.6,16.0,308.5,324.06,260.4
2016,5,15,16,0,72.0,253.0,6.7,16.0,296.0,312.68,252.3
2016,5,15,16,15,52.0,222.5,6.7,15.5,252.5,264.16,213.72
2016,5,15,16,30,32.0,192.0,6.7,15.0,209.0,217.19,175.89
2016,5,15,16,45,110.0,179.0,6.7,15.0,226.5,255.22,209.21
2016,5,15,17,0,188.0,166.0,6.7,15.0,244.0,279.73,230.43
2016,5,15,17,15,397.5,119.0,6.65,14.5,255.0,335.55,277.6
2016,5,15,17,30,607.0,72.0,6.6,14.0,266.0,360.64,296.14
2016,5,15,17,45,544.0,65.5,6.55,14.0,215.5,296.28,238.83
2016,5,15,18,0,481.0,59.0,6.5,14.0,165.0,237.95,186.08
2016,5,15,18,15,391.5,49.0,6.4,14.0,120.5,174.57,129.91
2016,5,15,18,30,302.0,39.0,6.3,14.0,76.0,120.77,82.72
2016,5,15,18,45,151.0,25.5,6.2,14.0,44.0,60.27,29.41
2016,5,15,19,0,0.0,12.0,6.1,14.0,12.0,11.8,0.0
2016,5,15,19,15,0.0,6.0,6.05,14.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,62.0,15.0,3.9,13.0,20.0,14.74,0.0
2016,5,16,5,30,124.0,30.0,3.9,13.0,40.0,24.94,13.4
2016,5,16,5,45,219.5,45.0,3.9,13.5,78.0,34.28,24.08
2016,5,16,6,0,315.0,60.0,3.9,14.0,116.0,44.72,33.9
2016,5,16,6,15,170.0,80.0,3.8,14.0,111.5,64.44,51.8
2016,5,16,6,30,25.0,100.0,3.7,14.0,107.0,90.68,70.72
2016,5,16,6,45,34.5,121.0,3.6,14.0,133.0,112.73,88.63
2016,5,16,7,0,44.0,142.0,3.5,14.0,159.0,136.08,107.62
2016,5,16,7,15,81.5,169.0,3.4,14.0,205.5,172.04,136.01
2016,5,16,7,30,119.0,196.0,3.3,14.0,252.0,209.5,165.88
2016,5,16,7,45,104.5,217.5,3.25,14.5,270.5,234.99,186.87
2016,5,16,8,0,90.0,239.0,3.2,15.0,289.0,256.0,203.68
2016,5,16,8,15,122.0,264.5,3.15,15.0,339.0,297.35,236.43
2016,5,16,8,30,154.0,290.0,3.1,15.0,389.0,344.7,273.68
2016,5,16,8,45,291.5,282.5,3.1,15.5,486.0,421.32,333.92
2016,5,16,9,0,429.0,275.0,3.1,16.0,583.0,511.55,403.89
2016,5,16,9,15,625.0,202.0,3.1,16.0,677.0,591.54,467.83
2016,5,16,9,30,821.0,129.0,3.1,16.0,771.0,686.75,542.4
2016,5,16,9,45,844.5,123.0,3.1,16.5,808.5,733.72,574.98
2016,5,16,10,0,868.0,117.0,3.1,17.0,846.0,779.99,605.95
2016,5,16,10,15,875.0,118.0,3.15,17.0,873.5,819.15,632.89
2016,5,16,10,30,882.0,119.0,3.2,17.0,901.0,856.35,658.32
2016,5,16,10,45,886.5,120.0,3.25,17.5,921.0,889.24,679.36
2016,5,16,11,0,891.0,121.0,3.3,18.0,941.0,919.68,698.59
2016,5,16,11,15,894.5,122.0,3.4,18.0,954.5,946.62,717.04
2016,5,16,11,30,898.0,123.0,3.5,18.0,968.0,970.79,733.65
2016,5,16,11,45,899.0,123.5,3.6,18.0,974.0,989.21,746.43
2016,5,16,12,0,900.0,124.0,3.7,18.0,980.0,1004.58,757.28
2016,5,16,12,15,900.0,124.0,3.85,18.0,978.5,1015.36,765.49
2016,5,16,12,30,900.0,124.0,4.0,18.0,977.0,1022.94,771.67
2016,5,16,12,45,900.5,122.5,4.15,18.0,968.5,1026.26,775.09
2016,5,16,13,0,901.0,121.0,4.3,18.0,960.0,1026.3,776.41
2016,5,16,13,15,897.5,120.5,4.4,18.0,943.5,1020.09,773.38
2016,5,16,13,30,894.0,120.0,4.5,18.0,927.0,1010.66,768.55
2016,5,16,13,45,891.5,117.5,4.6,18.0,904.0,996.93,760.83
2016,5,16,14,0,889.0,115.0,4.7,18.0,881.0,980.05,750.98
2016,5,16,14,15,881.5,113.5,4.75,17.5,850.5,956.43,737.47
2016,5,16,14,30,874.0,112.0,4.8,17.0,820.0,930.06,721.95
2016,5,16,14,45,862.5,111.5,4.9,17.0,783.0,898.56,701.63
2016,5,16,15,0,851.0,111.0,5.0,17.0,746.0,864.85,679.53
2016,5,16,15,15,606.0,193.0,5.0,17.0,632.5,728.78,579.98
2016,5,16,15,30,361.0,275.0,5.0,17.0,519.0,587.56,468.45
2016,5,16,15,45,301.0,265.5,5.05,17.0,459.5,518.63,415.82
2016,5,16,16,0,241.0,256.0,5.1,17.0,400.0,453.39,364.86
2016,5,16,16,15,256.5,230.5,5.1,16.5,371.5,427.01,346.17
2016,5,16,16,30,272.0,205.0,5.1,16.0,343.0,398.61,325.24
2016,5,16,16,45,200.0,187.5,5.15,16.0,283.0,318.49,260.22
2016,5,16,17,0,128.0,170.0,5.2,16.0,223.0,251.13,204.7
2016,5,16,17,15,115.0,149.0,5.25,15.5,191.5,216.33,176.34
2016,5,16,17,30,102.0,128.0,5.3,15.0,160.0,182.64,148.3
2016,5,16,17,45,261.0,98.0,5.35,15.0,161.0,212.74,171.26
2016,5,16,18,0,420.0,68.0,5.4,15.0,162.0,225.5,176.1
2016,5,16,18,15,330.5,56.0,5.3,14.5,118.0,163.64,122.25
2016,5,16,18,30,241.0,44.0,5.2,14.0,74.0,111.5,77.44
2016,5,16,18,45,131.5,27.5,5.15,14.0,43.0,59.54,30.78
2016,5,16,19,0,22.0,11.0,5.1,14.0,12.0,13.65,0.0
2016,5,16,19,15,11.0,5.5,4.9,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,111.5,14.0,2.65,13.5,23.5,13.76,0.0
2016,5,17,5,30,223.0,28.0,2.7,14.0,47.0,21.86,11.28
2016,5,17,5,45,330.0,39.0,2.75,14.5,88.0,29.35,19.78
2016,5,17,6,0,437.0,50.0,2.8,15.0,129.0,36.34,26.43
2016,5,17,6,15,506.0,57.5,2.7,15.0,177.5,44.65,34.12
2016,5,17,6,30,575.0,65.0,2.6,15.0,226.0,84.87,46.5
2016,5,17,6,45,412.5,103.5,2.55,15.5,231.0,132.53,88.15
2016,5,17,7,0,250.0,142.0,2.5,16.0,236.0,165.34,122.14
2016,5,17,7,15,496.5,113.5,2.55,16.5,335.5,210.32,151.15
2016,5,17,7,30,743.0,85.0,2.6,17.0,435.0,285.88,208.58
2016,5,17,7,45,770.0,88.5,2.65,17.5,486.0,339.83,255.82
2016,5,17,8,0,797.0,92.0,2.7,18.0,537.0,396.09,304.05
2016,5,17,8,15,816.0,95.0,2.75,18.0,585.5,450.37,350.26
2016,5,17,8,30,835.0,98.0,2.8,18.0,634.0,505.6,395.98
2016,5,17,8,45,850.0,100.0,2.9,18.5,678.5,560.36,439.42
2016,5,17,9,0,865.0,102.0,3.0,19.0,723.0,612.82,479.92
2016,5,17,9,15,876.0,104.0,3.0,19.0,762.5,662.46,517.83
2016,5,17,9,30,887.0,106.0,3.0,19.0,802.0,711.22,554.01
2016,5,17,9,45,896.5,107.0,3.05,19.5,836.5,756.83,584.57
2016,5,17,10,0,906.0,108.0,3.1,20.0,871.0,800.98,613.68
2016,5,17,10,15,912.5,109.5,3.1,20.0,898.5,841.53,640.84
2016,5,17,10,30,919.0,111.0,3.1,20.0,926.0,879.99,666.35
2016,5,17,10,45,922.5,112.0,3.1,20.5,946.5,913.09,686.72
2016,5,17,11,0,926.0,113.0,3.1,21.0,967.0,943.57,705.17
2016,5,17,11,15,928.5,113.5,3.1,21.0,980.0,969.89,722.11
2016,5,17,11,30,931.0,114.0,3.1,21.0,993.0,993.3,737.12
2016,5,17,11,45,931.0,115.0,3.15,21.0,998.0,1011.78,749.34
2016,5,17,12,0,931.0,116.0,3.2,21.0,1003.0,1027.08,759.58
2016,5,17,12,15,930.0,116.0,3.25,21.0,1000.5,1037.16,766.5
2016,5,17,12,30,929.0,116.0,3.3,21.0,998.0,1043.92,771.4
2016,5,17,12,45,928.0,115.0,3.4,21.0,988.0,1046.31,773.99
2016,5,17,13,0,927.0,114.0,3.5,21.0,978.0,1045.33,774.49
2016,5,17,13,15,923.5,113.0,3.6,21.0,961.0,1038.49,771.23
2016,5,17,13,30,920.0,112.0,3.7,21.0,944.0,1028.32,765.89
2016,5,17,13,45,913.5,112.0,3.8,21.0,919.0,1013.0,757.18
2016,5,17,14,0,907.0,112.0,3.9,21.0,894.0,994.59,746.45
2016,5,17,14,15,899.5,110.5,3.95,21.0,863.0,970.66,731.68
2016,5,17,14,30,892.0,109.0,4.0,21.0,832.0,943.93,714.99
2016,5,17,14,45,881.5,107.0,4.1,21.0,794.5,911.3,694.44
2016,5,17,15,0,871.0,105.0,4.2,21.0,757.0,876.33,672.1
2016,5,17,15,15,858.0,103.0,4.25,20.5,715.0,837.14,647.57
2016,5,17,15,30,845.0,101.0,4.3,20.0,673.0,796.2,621.42
2016,5,17,15,45,828.5,98.0,4.4,20.0,626.5,753.86,593.0
2016,5,17,16,0,812.0,95.0,4.5,20.0,580.0,706.36,560.39
2016,5,17,16,15,790.0,92.0,4.5,19.5,530.0,654.29,524.36
2016,5,17,16,30,768.0,89.0,4.5,19.0,480.0,602.19,485.62
2016,5,17,16,45,737.0,85.0,4.55,19.0,428.0,543.84,440.05
2016,5,17,17,0,706.0,81.0,4.6,19.0,376.0,488.18,395.27
2016,5,17,17,15,665.5,76.0,4.5,18.5,324.0,427.13,345.36
2016,5,17,17,30,625.0,71.0,4.4,18.0,272.0,369.1,296.43
2016,5,17,17,45,563.0,64.5,4.35,17.5,221.5,304.14,240.8
2016,5,17,18,0,501.0,58.0,4.3,17.0,171.0,245.09,188.98
2016,5,17,18,15,414.0,48.5,4.1,16.5,126.0,181.72,133.89
2016,5,17,18,30,327.0,39.0,3.9,16.0,81.0,127.61,87.1
2016,5,17,18,45,196.5,25.5,3.75,16.0,47.5,69.55,36.29
2016,5,17,19,0,66.0,12.0,3.6,16.0,14.0,20.4,0.0
2016,5,17,19,15,33.0,6.0,3.4,15.5,7.0,5.9,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,93.0,15.0,2.1,13.0,23.0,11.7,0.0
2016,5,18,5,30,186.0,30.0,2.1,13.0,46.0,23.2,12.65
2016,5,18,5,45,286.5,42.5,2.15,13.5,86.0,32.14,22.34
2016,5,18,6,0,387.0,55.0,2.2,14.0,126.0,40.81,30.52
2016,5,18,6,15,455.5,64.0,2.0,14.0,173.0,50.66,34.06
2016,5,18,6,30,524.0,73.0,1.8,14.0,220.0,89.4,52.05
2016,5,18,6,45,573.5,79.5,1.65,14.5,270.5,131.46,80.47
2016,5,18,7,0,623.0,86.0,1.5,15.0,321.0,179.15,118.19
2016,5,18,7,15,658.0,91.0,1.4,15.0,372.0,227.62,159.87
2016,5,18,7,30,693.0,96.0,1.3,15.0,423.0,279.75,205.36
2016,5,18,7,45,721.0,99.5,1.2,15.5,473.5,331.6,250.08
2016,5,18,8,0,749.0,103.0,1.1,16.0,524.0,388.18,297.29
2016,5,18,8,15,769.0,106.5,1.15,16.5,571.0,440.86,340.7
2016,5,18,8,30,789.0,110.0,1.2,17.0,618.0,494.67,383.63
2016,5,18,8,45,523.5,217.5,1.25,17.5,564.5,487.96,377.95
2016,5,18,9,0,258.0,325.0,1.3,18.0,511.0,457.15,351.96
2016,5,18,9,15,287.0,337.5,1.4,18.0,555.0,501.96,385.99
2016,5,18,9,30,316.0,350.0,1.5,18.0,599.0,548.88,420.64
2016,5,18,9,45,244.0,380.5,1.6,18.0,577.5,541.11,413.37
2016,5,18,10,0,172.0,411.0,1.7,18.0,556.0,527.08,401.54
2016,5,18,10,15,181.5,425.0,1.8,18.0,582.5,557.02,423.51
2016,5,18,10,30,191.0,439.0,1.9,18.0,609.0,587.25,445.26
2016,5,18,10,45,262.5,433.5,2.05,18.5,672.5,654.42,494.34
2016,5,18,11,0,334.0,428.0,2.2,19.0,736.0,723.61,543.82
2016,5,18,11,15,323.0,438.5,2.3,18.5,739.5,735.17,552.32
2016,5,18,11,30,312.0,449.0,2.4,18.0,743.0,745.25,560.31
2016,5,18,11,45,400.5,420.0,2.5,18.0,800.0,809.93,608.36
2016,5,18,12,0,489.0,391.0,2.6,18.0,857.0,879.91,658.92
2016,5,18,12,15,514.0,366.0,2.6,18.0,855.0,887.9,664.98
2016,5,18,12,30,539.0,341.0,2.6,18.0,853.0,893.89,670.32
2016,5,18,12,45,714.0,234.0,2.65,18.0,905.0,964.69,723.28
2016,5,18,13,0,889.0,127.0,2.7,18.0,957.0,1021.08,760.96
2016,5,18,13,15,885.0,126.0,2.8,18.0,940.0,1013.97,757.14
2016,5,18,13,30,881.0,125.0,2.9,18.0,923.0,1003.68,751.88
2016,5,18,13,45,877.0,123.0,3.0,18.0,899.5,989.23,743.89
2016,5,18,14,0,873.0,121.0,3.1,18.0,876.0,971.73,733.88
2016,5,18,14,15,865.5,119.5,3.25,17.5,845.5,948.48,721.69
2016,5,18,14,30,858.0,118.0,3.4,17.0,815.0,922.53,707.47
2016,5,18,14,45,845.5,117.5,3.6,17.0,778.0,890.61,687.84
2016,5,18,15,0,833.0,117.0,3.8,17.0,741.0,861.35,669.82
2016,5,18,15,15,819.0,114.5,3.95,16.5,699.5,821.81,645.08
2016,5,18,15,30,805.0,112.0,4.1,16.0,658.0,780.67,618.73
2016,5,18,15,45,781.5,111.0,4.25,16.0,611.0,732.45,585.5
2016,5,18,16,0,758.0,110.0,4.4,16.0,564.0,683.81,551.64
2016,5,18,16,15,519.5,157.5,4.45,15.5,456.5,537.31,437.57
2016,5,18,16,30,281.0,205.0,4.5,15.0,349.0,404.73,330.29
2016,5,18,16,45,266.0,186.5,4.6,15.0,311.0,363.24,297.64
2016,5,18,17,0,251.0,168.0,4.7,15.0,273.0,322.61,264.71
2016,5,18,17,15,408.5,124.0,4.75,15.0,268.5,347.68,285.56
2016,5,18,17,30,566.0,80.0,4.8,15.0,264.0,352.9,287.57
2016,5,18,17,45,508.5,72.0,4.85,15.0,215.5,291.07,233.43
2016,5,18,18,0,451.0,64.0,4.9,15.0,167.0,234.69,183.18
2016,5,18,18,15,365.0,53.5,4.9,14.5,123.0,173.07,129.43
2016,5,18,18,30,279.0,43.0,4.9,14.0,79.0,119.98,83.5
2016,5,18,18,45,160.0,28.0,4.9,14.0,46.5,66.31,36.56
2016,5,18,19,0,41.0,13.0,4.9,14.0,14.0,18.19,0.0
2016,5,18,19,15,20.5,6.5,4.9,14.0,7.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,46.0,17.0,6.45,12.0,21.0,14.4,0.0
2016,5,19,5,30,92.0,34.0,6.7,12.0,42.0,28.08,16.78
2016,5,19,5,45,166.5,51.5,6.95,12.0,78.0,41.71,30.82
2016,5,19,6,0,241.0,69.0,7.2,12.0,114.0,54.9,43.26
2016,5,19,6,15,293.5,84.5,7.25,12.0,156.0,66.22,48.52
2016,5,19,6,30,346.0,100.0,7.3,12.0,198.0,101.15,68.72
2016,5,19,6,45,411.5,104.0,7.4,12.5,243.5,133.99,90.68
2016,5,19,7,0,477.0,108.0,7.5,13.0,289.0,173.93,121.89
2016,5,19,7,15,481.0,126.0,7.3,13.0,331.5,218.68,161.9
2016,5,19,7,30,485.0,144.0,7.1,13.0,374.0,263.94,202.8
2016,5,19,7,45,607.0,131.5,6.95,13.0,451.5,322.37,252.2
2016,5,19,8,0,729.0,119.0,6.8,13.0,529.0,393.19,312.67
2016,5,19,8,15,752.0,123.0,6.85,13.0,578.5,446.95,360.2
2016,5,19,8,30,775.0,127.0,6.9,13.0,628.0,504.25,409.62
2016,5,19,8,45,667.5,176.0,6.95,13.5,628.5,528.93,430.14
2016,5,19,9,0,560.0,225.0,7.0,14.0,629.0,544.37,441.67
2016,5,19,9,15,703.0,180.5,6.9,14.0,715.5,622.54,506.14
2016,5,19,9,30,846.0,136.0,6.8,14.0,802.0,712.1,578.51
2016,5,19,9,45,857.0,138.0,6.75,14.0,837.0,758.6,613.73
2016,5,19,10,0,868.0,140.0,6.7,14.0,872.0,803.18,646.31
2016,5,19,10,15,875.5,141.5,6.65,14.0,900.0,843.23,675.22
2016,5,19,10,30,883.0,143.0,6.6,14.0,928.0,881.37,702.51
2016,5,19,10,45,889.5,143.0,6.6,14.5,949.5,915.11,725.24
2016,5,19,11,0,896.0,143.0,6.6,15.0,971.0,946.5,746.1
2016,5,19,11,15,898.5,144.0,6.65,15.0,984.0,972.69,764.79
2016,5,19,11,30,901.0,145.0,6.7,15.0,997.0,996.07,781.51
2016,5,19,11,45,901.0,146.0,6.75,15.0,1002.0,1014.15,794.48
2016,5,19,12,0,901.0,147.0,6.8,15.0,1007.0,1029.17,805.37
2016,5,19,12,15,900.5,146.5,6.85,15.0,1004.5,1039.1,812.73
2016,5,19,12,30,900.0,146.0,6.9,15.0,1002.0,1045.84,817.94
2016,5,19,12,45,907.0,140.0,7.0,15.0,995.0,1051.31,822.66
2016,5,19,13,0,914.0,134.0,7.1,15.0,988.0,1053.42,825.1
2016,5,19,13,15,766.0,217.0,7.3,15.0,924.0,1000.02,787.99
2016,5,19,13,30,618.0,300.0,7.5,15.0,860.0,934.87,739.57
2016,5,19,13,45,543.5,317.0,7.75,15.0,800.5,873.68,693.98
2016,5,19,14,0,469.0,334.0,8.0,15.0,741.0,813.13,648.05
2016,5,19,14,15,566.0,281.0,8.1,15.0,754.0,842.25,674.76
2016,5,19,14,30,663.0,228.0,8.2,15.0,767.0,867.85,698.41
2016,5,19,14,45,755.5,177.5,8.3,15.0,765.0,882.31,710.85
2016,5,19,15,0,848.0,127.0,8.4,15.0,763.0,885.74,715.11
2016,5,19,15,15,629.5,195.0,8.45,14.5,653.0,751.66,614.12
2016,5,19,15,30,411.0,263.0,8.5,14.0,543.0,622.94,509.73
2016,5,19,15,45,530.5,202.0,8.55,14.0,537.5,635.74,524.67
2016,5,19,16,0,650.0,141.0,8.6,14.0,532.0,640.88,532.64
2016,5,19,16,15,667.0,121.5,8.7,13.5,492.5,604.51,505.48
2016,5,19,16,30,684.0,102.0,8.8,13.0,453.0,564.89,474.94
2016,5,19,16,45,542.5,121.0,8.9,13.0,381.0,468.7,393.89
2016,5,19,17,0,401.0,140.0,9.0,13.0,309.0,381.55,319.54
2016,5,19,17,15,357.5,130.5,8.95,13.0,266.5,329.29,274.66
2016,5,19,17,30,314.0,121.0,8.9,13.0,224.0,275.9,228.27
2016,5,19,17,45,277.5,103.5,8.85,13.0,182.5,226.24,184.51
2016,5,19,18,0,241.0,86.0,8.8,13.0,141.0,180.15,143.37
2016,5,19,18,15,189.5,67.5,8.8,12.5,104.5,132.22,101.25
2016,5,19,18,30,138.0,49.0,8.8,12.0,68.0,89.74,64.25
2016,5,19,18,45,69.0,31.0,8.8,12.0,40.5,50.03,28.94
2016,5,19,19,0,0.0,13.0,8.8,12.0,13.0,12.78,0.0
2016,5,19,19,15,0.0,6.5,8.85,12.0,6.5,6.39,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,31.5,16.0,7.7,12.0,19.0,14.47,0.0
2016,5,20,5,30,63.0,32.0,7.7,12.0,38.0,28.04,16.96
2016,5,20,5,45,112.5,51.0,7.7,12.0,69.5,41.32,30.52
2016,5,20,6,0,162.0,70.0,7.7,12.0,101.0,55.59,43.89
2016,5,20,6,15,195.0,90.0,7.65,12.0,138.0,73.55,55.45
2016,5,20,6,30,228.0,110.0,7.6,12.0,175.0,105.38,76.47
2016,5,20,6,45,266.5,123.5,7.6,12.5,214.5,136.63,99.29
2016,5,20,7,0,305.0,137.0,7.6,13.0,254.0,172.06,127.58
2016,5,20,7,15,382.5,144.0,7.55,13.0,311.5,211.77,159.69
2016,5,20,7,30,460.0,151.0,7.5,13.0,369.0,263.34,203.12
2016,5,20,7,45,599.5,133.5,7.5,13.0,451.0,322.18,252.47
2016,5,20,8,0,739.0,116.0,7.5,13.0,533.0,395.05,314.63
2016,5,20,8,15,760.0,120.0,7.45,13.0,581.0,450.7,363.79
2016,5,20,8,30,781.0,124.0,7.4,13.0,629.0,504.99,410.89
2016,5,20,8,45,795.5,128.0,7.4,13.0,672.5,556.71,454.98
2016,5,20,9,0,810.0,132.0,7.4,13.0,716.0,608.54,498.18
2016,5,20,9,15,486.5,254.5,7.35,13.0,611.0,552.92,450.1
2016,5,20,9,30,163.0,377.0,7.3,13.0,506.0,469.82,377.56
2016,5,20,9,45,514.5,255.5,7.3,13.5,685.5,620.8,504.16
2016,5,20,10,0,866.0,134.0,7.3,14.0,865.0,796.35,643.54
2016,5,20,10,15,873.0,135.5,7.25,14.0,892.5,835.87,671.85
2016,5,20,10,30,880.0,137.0,7.2,14.0,920.0,873.44,699.0
2016,5,20,10,45,648.5,262.5,7.2,14.0,846.5,826.02,660.93
2016,5,20,11,0,417.0,388.0,7.2,14.0,773.0,760.99,604.2
2016,5,20,11,15,654.5,265.0,7.15,14.0,880.0,873.09,696.33
2016,5,20,11,30,892.0,142.0,7.1,14.0,987.0,984.89,778.82
2016,5,20,11,45,894.0,142.0,7.1,14.0,992.5,1003.72,791.83
2016,5,20,12,0,896.0,142.0,7.1,14.0,998.0,1019.58,803.16
2016,5,20,12,15,895.0,142.0,7.1,14.0,995.5,1029.43,810.24
2016,5,20,12,30,894.0,142.0,7.1,14.0,993.0,1036.11,815.16
2016,5,20,12,45,734.0,242.0,7.1,14.0,936.0,993.1,784.13
2016,5,20,13,0,574.0,342.0,7.1,14.0,879.0,936.51,738.85
2016,5,20,13,15,564.5,337.5,7.1,14.0,858.0,922.37,729.03
2016,5,20,13,30,555.0,333.0,7.1,14.0,837.0,906.04,717.45
2016,5,20,13,45,709.0,236.0,7.1,14.0,862.0,953.52,757.89
2016,5,20,14,0,863.0,139.0,7.1,14.0,887.0,981.54,779.19
2016,5,20,14,15,854.0,137.5,7.05,14.0,856.0,957.21,761.94
2016,5,20,14,30,845.0,136.0,7.0,14.0,825.0,935.76,747.1
2016,5,20,14,45,831.0,135.0,7.0,14.0,787.0,902.23,723.51
2016,5,20,15,0,817.0,134.0,7.0,14.0,749.0,866.66,698.34
2016,5,20,15,15,802.0,131.5,6.95,13.5,707.0,826.84,670.9
2016,5,20,15,30,787.0,129.0,6.9,13.0,665.0,785.5,642.03
2016,5,20,15,45,766.0,126.0,6.85,13.0,618.5,737.71,606.65
2016,5,20,16,0,745.0,123.0,6.8,13.0,572.0,691.53,572.2
2016,5,20,16,15,720.0,118.5,6.7,13.0,522.5,638.51,530.48
2016,5,20,16,30,695.0,114.0,6.6,13.0,473.0,585.85,488.07
2016,5,20,16,45,667.0,107.5,6.55,13.0,422.5,529.87,442.26
2016,5,20,17,0,639.0,101.0,6.5,13.0,372.0,475.14,396.44
2016,5,20,17,15,595.0,94.5,6.4,12.5,320.5,413.83,344.71
2016,5,20,17,30,551.0,88.0,6.3,12.0,269.0,355.93,294.54
2016,5,20,17,45,491.0,79.5,6.2,12.0,220.0,293.16,238.89
2016,5,20,18,0,431.0,71.0,6.1,12.0,171.0,234.71,186.29
2016,5,20,18,15,343.5,59.5,5.95,12.0,127.0,172.97,131.62
2016,5,20,18,30,256.0,48.0,5.8,12.0,83.0,120.65,85.92
2016,5,20,18,45,146.5,32.0,5.7,12.0,50.0,68.84,40.79
2016,5,20,19,0,37.0,16.0,5.6,12.0,17.0,21.61,0.0
2016,5,20,19,15,18.5,8.0,5.5,12.0,8.5,9.44,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,78.5,17.0,3.3,12.0,24.5,13.26,0.0
2016,5,21,5,30,157.0,34.0,3.4,12.0,49.0,26.36,15.82
2016,5,21,5,45,243.0,49.0,3.55,12.5,88.0,37.23,26.96
2016,5,21,6,0,329.0,64.0,3.7,13.0,127.0,47.56,36.66
2016,5,21,6,15,397.0,75.0,3.75,13.0,173.0,61.05,42.25
2016,5,21,6,30,465.0,86.0,3.8,13.0,219.0,98.85,61.87
2016,5,21,6,45,437.0,103.5,3.85,13.0,248.5,137.76,92.3
2016,5,21,7,0,409.0,121.0,3.9,13.0,278.0,173.86,124.29
2016,5,21,7,15,230.5,155.0,3.95,13.0,246.0,189.37,145.72
2016,5,21,7,30,52.0,189.0,4.0,13.0,214.0,188.08,150.79
2016,5,21,7,45,180.5,208.0,4.1,13.5,308.0,250.78,199.5
2016,5,21,8,0,309.0,227.0,4.2,14.0,402.0,327.43,260.31
2016,5,21,8,15,363.5,235.5,4.3,14.0,458.5,378.04,301.75
2016,5,21,8,30,418.0,244.0,4.4,14.0,515.0,431.95,345.75
2016,5,21,8,45,341.5,284.5,4.5,14.0,516.0,451.48,361.3
2016,5,21,9,0,265.0,325.0,4.6,14.0,517.0,461.64,368.61
2016,5,21,9,15,334.5,323.5,4.6,14.0,579.0,519.92,414.9
2016,5,21,9,30,404.0,322.0,4.6,14.0,641.0,583.12,464.37
2016,5,21,9,45,372.5,350.0,4.6,14.0,654.0,606.26,480.73
2016,5,21,10,0,341.0,378.0,4.6,14.0,667.0,625.84,494.23
2016,5,21,10,15,392.5,367.5,4.55,14.0,710.0,672.57,530.1
2016,5,21,10,30,444.0,357.0,4.5,14.0,753.0,722.91,568.08
2016,5,21,10,45,634.5,261.0,4.45,14.0,841.0,812.51,639.01
2016,5,21,11,0,825.0,165.0,4.4,14.0,929.0,907.85,707.94
2016,5,21,11,15,684.0,264.5,4.35,14.0,903.5,899.87,700.32
2016,5,21,11,30,543.0,364.0,4.3,14.0,878.0,882.12,681.87
2016,5,21,11,45,689.0,265.0,4.3,14.0,922.0,937.12,726.36
2016,5,21,12,0,835.0,166.0,4.3,14.0,966.0,989.28,762.36
2016,5,21,12,15,835.0,166.0,4.3,14.0,964.0,999.96,769.37
2016,5,21,12,30,835.0,166.0,4.3,14.0,962.0,1007.63,774.73
2016,5,21,12,45,552.0,310.5,4.3,14.0,835.0,880.18,681.98
2016,5,21,13,0,269.0,455.0,4.3,14.0,708.0,742.08,573.5
2016,5,21,13,15,331.0,422.0,4.3,14.0,727.0,770.76,597.9
2016,5,21,13,30,393.0,389.0,4.3,14.0,746.0,797.09,619.56
2016,5,21,13,45,350.0,395.5,4.35,14.0,707.5,759.26,591.5
2016,5,21,14,0,307.0,402.0,4.4,14.0,669.0,721.18,563.39
2016,5,21,14,15,254.5,397.0,4.35,14.0,613.0,662.2,519.09
2016,5,21,14,30,202.0,392.0,4.3,14.0,557.0,596.15,469.21
2016,5,21,14,45,140.0,366.0,4.3,14.0,478.0,508.88,402.56
2016,5,21,15,0,78.0,340.0,4.3,14.0,399.0,416.25,330.52
2016,5,21,15,15,185.5,318.0,4.25,14.0,447.5,489.91,392.05
2016,5,21,15,30,293.0,296.0,4.2,14.0,496.0,555.77,445.89
2016,5,21,15,45,226.5,282.0,4.2,14.0,430.5,471.97,380.36
2016,5,21,16,0,160.0,268.0,4.2,14.0,365.0,400.16,323.53
2016,5,21,16,15,431.0,187.5,4.15,14.0,417.5,509.38,416.56
2016,5,21,16,30,702.0,107.0,4.1,14.0,470.0,583.34,478.54
2016,5,21,16,45,677.0,100.0,4.1,14.0,420.5,528.35,434.32
2016,5,21,17,0,652.0,93.0,4.1,14.0,371.0,474.33,390.36
2016,5,21,17,15,611.0,87.5,4.1,13.5,320.5,415.06,341.55
2016,5,21,17,30,570.0,82.0,4.1,13.0,270.0,358.88,293.82
2016,5,21,17,45,511.5,74.0,4.1,13.0,221.5,296.31,239.23
2016,5,21,18,0,453.0,66.0,4.1,13.0,173.0,239.28,188.41
2016,5,21,18,15,371.5,55.5,3.9,13.0,129.0,177.28,133.79
2016,5,21,18,30,290.0,45.0,3.7,13.0,85.0,125.88,88.81
2016,5,21,18,45,175.0,30.5,3.55,13.0,51.5,72.6,43.03
2016,5,21,19,0,60.0,16.0,3.4,13.0,18.0,25.68,0.0
2016,5,21,19,15,30.0,8.0,3.35,12.5,9.0,10.45,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,58.0,17.0,2.5,12.0,22.5,14.44,0.0
2016,5,22,5,30,116.0,34.0,2.6,12.0,45.0,28.12,17.42
2016,5,22,5,45,178.0,51.0,2.75,12.5,79.5,41.36,30.61
2016,5,22,6,0,240.0,68.0,2.9,13.0,114.0,50.65,39.43
2016,5,22,6,15,283.0,84.5,2.85,13.0,155.0,67.34,48.56
2016,5,22,6,30,326.0,101.0,2.8,13.0,196.0,101.93,69.39
2016,5,22,6,45,372.5,110.5,2.8,13.0,238.5,136.02,93.57
2016,5,22,7,0,419.0,120.0,2.8,13.0,281.0,175.23,124.87
2016,5,22,7,15,377.0,148.5,2.75,13.0,309.5,215.1,161.55
2016,5,22,7,30,335.0,177.0,2.7,13.0,338.0,253.65,196.6
2016,5,22,7,45,193.5,203.5,2.7,13.5,299.0,251.55,199.12
2016,5,22,8,0,52.0,230.0,2.7,14.0,260.0,233.66,186.48
2016,5,22,8,15,405.0,178.5,2.7,14.0,439.5,343.57,273.75
2016,5,22,8,30,758.0,127.0,2.7,14.0,619.0,497.28,395.67
2016,5,22,8,45,774.5,130.0,2.7,14.0,662.5,547.95,436.26
