Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,0,791.0,133.0,2.7,14.0,706.0,598.96,476.61
2016,5,22,9,15,803.0,135.5,2.75,14.0,744.0,646.68,513.71
2016,5,22,9,30,815.0,138.0,2.8,14.0,782.0,693.82,549.59
2016,5,22,9,45,841.0,130.0,2.85,14.5,819.5,740.27,582.56
2016,5,22,10,0,867.0,122.0,2.9,15.0,857.0,786.36,613.7
2016,5,22,10,15,873.5,123.5,2.95,15.0,883.5,825.39,640.63
2016,5,22,10,30,880.0,125.0,3.0,15.0,910.0,862.45,666.04
2016,5,22,10,45,883.0,126.5,3.1,15.0,929.5,894.34,688.07
2016,5,22,11,0,886.0,128.0,3.2,15.0,949.0,923.72,708.37
2016,5,22,11,15,888.5,128.5,3.25,15.0,961.5,949.04,725.53
2016,5,22,11,30,891.0,129.0,3.3,15.0,974.0,971.6,740.85
2016,5,22,11,45,889.5,131.0,3.35,15.0,978.5,988.94,752.67
2016,5,22,12,0,888.0,133.0,3.4,15.0,983.0,1003.23,762.53
2016,5,22,12,15,887.5,132.5,3.5,15.0,981.0,1012.94,769.78
2016,5,22,12,30,887.0,132.0,3.6,15.0,979.0,1019.51,775.05
2016,5,22,12,45,883.5,132.5,3.75,15.0,968.5,1020.93,777.31
2016,5,22,13,0,880.0,133.0,3.9,15.0,958.0,1019.17,777.51
2016,5,22,13,15,876.0,132.0,4.0,15.0,941.0,1012.21,773.91
2016,5,22,13,30,872.0,131.0,4.1,15.0,924.0,1002.11,768.26
2016,5,22,13,45,863.5,131.5,4.2,15.0,899.5,986.09,758.59
2016,5,22,14,0,855.0,132.0,4.3,15.0,875.0,967.2,747.02
2016,5,22,14,15,846.5,130.0,4.35,15.0,844.5,942.99,731.59
2016,5,22,14,30,838.0,128.0,4.4,15.0,814.0,916.17,714.31
2016,5,22,14,45,578.0,229.5,4.45,15.0,693.0,777.98,614.49
2016,5,22,15,0,318.0,331.0,4.5,15.0,572.0,632.32,500.23
2016,5,22,15,15,552.5,225.5,4.55,14.5,615.0,716.79,573.67
2016,5,22,15,30,787.0,120.0,4.6,14.0,658.0,776.88,623.7
2016,5,22,15,45,500.5,192.5,4.65,14.0,526.5,603.28,489.59
2016,5,22,16,0,214.0,265.0,4.7,14.0,395.0,436.67,354.05
2016,5,22,16,15,382.0,204.0,4.7,14.0,412.0,493.18,403.77
2016,5,22,16,30,550.0,143.0,4.7,14.0,429.0,523.63,431.14
2016,5,22,16,45,395.5,155.0,4.75,14.0,349.5,414.68,342.04
2016,5,22,17,0,241.0,167.0,4.8,14.0,270.0,316.59,260.69
2016,5,22,17,15,405.5,124.0,4.8,13.5,270.5,347.77,287.45
2016,5,22,17,30,570.0,81.0,4.8,13.0,271.0,358.47,294.61
2016,5,22,17,45,521.5,72.5,4.8,13.0,223.0,299.42,242.39
2016,5,22,18,0,473.0,64.0,4.8,13.0,175.0,244.86,193.21
2016,5,22,18,15,393.5,53.5,4.65,13.0,131.0,183.67,138.88
2016,5,22,18,30,314.0,43.0,4.5,13.0,87.0,130.88,92.39
2016,5,22,18,45,204.5,29.5,4.35,13.0,53.5,77.21,46.06
2016,5,22,19,0,95.0,16.0,4.2,13.0,20.0,31.93,0.0
2016,5,22,19,15,47.5,8.0,4.1,12.5,10.0,12.03,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,23,5,15,52.0,17.0,3.2,13.0,22.0,14.44,0.0
2016,5,23,5,30,104.0,34.0,3.3,13.0,44.0,28.12,17.47
2016,5,23,5,45,162.0,51.5,3.45,13.0,77.5,41.74,30.9
2016,5,23,6,0,220.0,69.0,3.6,13.0,111.0,54.89,43.18
2016,5,23,6,15,261.5,86.0,3.6,13.0,150.5,72.72,53.17
2016,5,23,6,30,303.0,103.0,3.6,13.0,190.0,106.31,73.88
2016,5,23,6,45,345.5,114.5,3.6,13.5,233.0,136.35,94.9
2016,5,23,7,0,388.0,126.0,3.6,14.0,276.0,175.12,125.74
2016,5,23,7,15,346.5,155.0,3.6,14.0,303.0,217.19,163.98
2016,5,23,7,30,305.0,184.0,3.6,14.0,330.0,251.18,195.06
2016,5,23,7,45,305.5,206.5,3.65,14.0,366.5,289.76,228.12
2016,5,23,8,0,306.0,229.0,3.7,14.0,403.0,328.39,260.63
2016,5,23,8,15,524.5,178.0,3.7,14.0,506.5,397.11,316.24
2016,5,23,8,30,743.0,127.0,3.7,14.0,610.0,490.16,391.92
2016,5,23,8,45,761.5,129.0,3.7,14.5,653.0,540.23,432.13
2016,5,23,9,0,780.0,131.0,3.7,15.0,696.0,590.83,471.79
2016,5,23,9,15,628.5,210.0,3.7,15.0,681.5,603.45,479.55
2016,5,23,9,30,477.0,289.0,3.7,15.0,667.0,602.85,476.24
2016,5,23,9,45,372.5,344.0,3.75,15.0,647.0,600.75,472.28
2016,5,23,10,0,268.0,399.0,3.8,15.0,627.0,589.59,460.98
2016,5,23,10,15,235.0,419.5,3.75,15.0,624.0,594.77,463.5
2016,5,23,10,30,202.0,440.0,3.7,15.0,621.0,597.29,463.83
2016,5,23,10,45,537.5,284.0,3.7,15.0,779.5,750.56,586.9
2016,5,23,11,0,873.0,128.0,3.7,15.0,938.0,912.21,704.67
2016,5,23,11,15,875.5,128.5,3.65,15.0,951.0,937.21,720.1
2016,5,23,11,30,878.0,129.0,3.6,15.0,964.0,959.48,734.69
2016,5,23,11,45,882.0,127.5,3.55,15.0,970.0,978.42,746.99
2016,5,23,12,0,886.0,126.0,3.5,15.0,976.0,994.48,757.37
2016,5,23,12,15,886.0,126.5,3.45,15.0,974.5,1005.61,764.46
2016,5,23,12,30,886.0,127.0,3.4,15.0,973.0,1013.65,769.57
2016,5,23,12,45,854.0,146.5,3.4,15.0,955.0,1005.73,764.34
2016,5,23,13,0,822.0,166.0,3.4,15.0,937.0,1001.15,761.65
2016,5,23,13,15,587.5,289.5,3.4,15.0,836.0,897.12,688.09
2016,5,23,13,30,353.0,413.0,3.4,15.0,735.0,782.59,600.27
2016,5,23,13,45,303.0,415.0,3.45,15.0,686.5,733.7,565.43
2016,5,23,14,0,253.0,417.0,3.5,15.0,638.0,684.85,529.68
2016,5,23,14,15,374.0,357.5,3.55,15.0,670.5,733.6,570.73
2016,5,23,14,30,495.0,298.0,3.6,15.0,703.0,783.96,611.72
2016,5,23,14,45,435.0,307.0,3.7,15.0,651.5,727.9,570.33
2016,5,23,15,0,375.0,316.0,3.8,15.0,600.0,666.26,525.02
2016,5,23,15,15,292.0,314.0,3.9,15.0,527.5,583.41,462.5
2016,5,23,15,30,209.0,312.0,4.0,15.0,455.0,497.38,396.38
2016,5,23,15,45,127.5,279.0,4.1,15.0,364.5,392.07,314.13
2016,5,23,16,0,46.0,246.0,4.2,15.0,274.0,285.6,228.91
2016,5,23,16,15,82.0,234.0,4.3,14.5,279.0,297.01,240.47
2016,5,23,16,30,118.0,222.0,4.4,14.0,284.0,311.35,253.86
2016,5,23,16,45,84.5,194.5,4.5,14.0,236.5,251.04,204.84
2016,5,23,17,0,51.0,167.0,4.6,14.0,189.0,199.72,162.64
2016,5,23,17,15,44.5,146.0,4.6,14.0,163.5,172.39,140.17
2016,5,23,17,30,38.0,125.0,4.6,14.0,138.0,145.62,117.82
2016,5,23,17,45,29.5,104.5,4.7,14.0,113.5,119.18,95.44
2016,5,23,18,0,21.0,84.0,4.8,14.0,89.0,93.54,73.48
2016,5,23,18,15,159.0,64.5,4.75,13.5,88.0,120.2,91.85
2016,5,23,18,30,297.0,45.0,4.7,13.0,87.0,128.29,91.08
2016,5,23,18,45,188.0,31.0,4.7,13.0,53.5,75.96,46.23
2016,5,23,19,0,79.0,17.0,4.7,13.0,20.0,31.06,0.0
2016,5,23,19,15,39.5,8.5,4.65,13.0,10.0,11.88,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,14.0,16.0,3.7,13.0,17.5,15.29,0.0
2016,5,24,5,30,28.0,32.0,3.8,13.0,35.0,29.52,18.73
2016,5,24,5,45,56.5,51.5,3.9,13.0,61.0,44.1,32.98
2016,5,24,6,0,85.0,71.0,4.0,13.0,87.0,59.57,47.34
2016,5,24,6,15,102.0,92.0,4.0,13.0,117.5,78.52,60.02
2016,5,24,6,30,119.0,113.0,4.0,13.0,148.0,104.84,79.42
2016,5,24,6,45,134.0,134.0,4.0,13.0,180.5,133.1,101.69
2016,5,24,7,0,149.0,155.0,4.0,13.0,213.0,163.25,126.33
2016,5,24,7,15,215.5,171.5,4.0,13.0,268.5,200.29,155.32
2016,5,24,7,30,282.0,188.0,4.0,13.0,324.0,248.11,194.08
2016,5,24,7,45,235.5,217.5,4.0,13.5,339.5,275.28,218.2
2016,5,24,8,0,189.0,247.0,4.0,14.0,355.0,300.41,239.45
2016,5,24,8,15,146.0,269.0,4.0,14.0,356.5,312.79,249.91
2016,5,24,8,30,103.0,291.0,4.0,14.0,358.0,322.96,257.83
2016,5,24,8,45,82.5,303.5,4.0,14.0,359.5,330.19,263.13
2016,5,24,9,0,62.0,316.0,4.0,14.0,361.0,335.25,266.45
2016,5,24,9,15,92.5,346.0,4.0,14.0,417.5,387.29,307.2
2016,5,24,9,30,123.0,376.0,4.0,14.0,474.0,441.39,348.99
2016,5,24,9,45,236.5,376.5,4.0,14.5,574.0,531.97,419.54
2016,5,24,10,0,350.0,377.0,4.0,15.0,674.0,631.86,495.38
2016,5,24,10,15,372.5,378.5,4.0,15.0,704.0,667.02,521.19
2016,5,24,10,30,395.0,380.0,4.0,15.0,734.0,702.69,547.51
2016,5,24,10,45,640.5,254.5,4.0,15.0,842.5,811.63,633.99
2016,5,24,11,0,886.0,129.0,4.0,15.0,951.0,924.98,714.81
2016,5,24,11,15,889.0,129.5,4.0,15.0,964.5,950.75,731.53
2016,5,24,11,30,892.0,130.0,4.0,15.0,978.0,973.79,747.01
2016,5,24,11,45,895.5,129.0,4.05,15.0,984.0,993.0,760.2
2016,5,24,12,0,899.0,128.0,4.1,15.0,990.0,1009.28,771.47
2016,5,24,12,15,898.5,127.5,4.1,15.0,988.0,1019.09,778.08
2016,5,24,12,30,898.0,127.0,4.1,15.0,986.0,1025.73,782.69
2016,5,24,12,45,893.0,129.0,4.15,15.0,975.5,1027.22,784.23
2016,5,24,13,0,888.0,131.0,4.2,15.0,965.0,1025.5,783.72
2016,5,24,13,15,884.0,130.0,4.25,15.0,948.0,1018.55,779.76
2016,5,24,13,30,880.0,129.0,4.3,15.0,931.0,1008.44,773.75
2016,5,24,13,45,715.5,220.0,4.35,15.0,861.0,943.92,730.05
2016,5,24,14,0,551.0,311.0,4.4,15.0,791.0,868.76,674.41
2016,5,24,14,15,445.5,337.0,4.45,15.0,716.5,787.19,614.29
2016,5,24,14,30,340.0,363.0,4.5,15.0,642.0,701.28,549.86
2016,5,24,14,45,276.0,359.0,4.55,15.0,579.0,632.1,498.2
2016,5,24,15,0,212.0,355.0,4.6,15.0,516.0,557.32,441.42
2016,5,24,15,15,147.5,330.0,4.65,15.0,439.5,470.66,374.63
2016,5,24,15,30,83.0,305.0,4.7,15.0,363.0,380.08,303.46
2016,5,24,15,45,160.0,284.0,4.8,15.0,385.5,422.68,340.39
2016,5,24,16,0,237.0,263.0,4.9,15.0,408.0,458.62,371.28
2016,5,24,16,15,207.0,243.0,4.9,14.5,361.5,400.3,325.95
2016,5,24,16,30,177.0,223.0,4.9,14.0,315.0,351.0,287.2
2016,5,24,16,45,96.5,187.5,4.95,14.0,237.0,250.72,205.01
2016,5,24,17,0,16.0,152.0,5.0,14.0,159.0,159.68,129.03
2016,5,24,17,15,11.0,133.0,5.0,13.5,138.0,137.45,111.02
2016,5,24,17,30,6.0,114.0,5.0,13.0,117.0,115.69,93.04
2016,5,24,17,45,248.0,88.5,5.0,13.0,149.0,198.81,161.64
2016,5,24,18,0,490.0,63.0,5.0,13.0,181.0,251.1,198.68
2016,5,24,18,15,410.0,53.5,4.9,13.0,136.5,189.75,143.92
2016,5,24,18,30,330.0,44.0,4.8,13.0,92.0,136.79,97.13
2016,5,24,18,45,214.0,31.0,4.75,13.0,57.5,81.19,49.78
2016,5,24,19,0,98.0,18.0,4.7,13.0,23.0,35.1,0.0
2016,5,24,19,15,49.0,9.0,4.6,13.0,11.5,13.28,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,16.5,3.1,13.0,28.0,12.75,0.0
2016,5,25,5,30,226.0,33.0,3.2,13.0,56.0,25.37,15.41
2016,5,25,5,45,318.5,44.5,3.3,13.0,96.5,33.41,23.68
2016,5,25,6,0,411.0,56.0,3.4,13.0,137.0,40.87,30.79
2016,5,25,6,15,205.5,51.0,3.4,13.0,91.5,40.73,26.36
2016,5,25,6,30,0.0,46.0,3.4,13.0,46.0,44.43,32.54
2016,5,25,6,45,0.0,56.0,3.4,13.5,56.0,54.11,40.71
2016,5,25,7,0,0.0,66.0,3.4,14.0,66.0,63.79,48.75
2016,5,25,7,15,0.0,83.5,3.45,14.0,83.5,80.61,62.77
2016,5,25,7,30,0.0,101.0,3.5,14.0,101.0,97.16,76.4
2016,5,25,7,45,0.0,123.0,3.55,14.0,123.0,117.94,93.39
2016,5,25,8,0,0.0,145.0,3.6,14.0,145.0,138.79,110.25
2016,5,25,8,15,0.0,136.0,3.7,14.0,136.0,130.72,103.26
2016,5,25,8,30,0.0,127.0,3.8,14.0,127.0,122.42,96.17
2016,5,25,8,45,0.0,128.5,3.9,14.0,128.5,123.98,97.2
2016,5,25,9,0,0.0,130.0,4.0,14.0,130.0,125.52,98.22
2016,5,25,9,15,42.0,247.0,4.05,14.0,281.0,262.81,209.41
2016,5,25,9,30,84.0,364.0,4.1,14.0,432.0,404.17,320.02
2016,5,25,9,45,44.0,270.5,4.2,14.0,306.5,292.06,231.44
2016,5,25,10,0,4.0,177.0,4.3,14.0,181.0,174.2,136.71
2016,5,25,10,15,9.5,232.5,4.3,14.0,241.5,232.45,183.35
2016,5,25,10,30,15.0,288.0,4.3,14.0,302.0,291.3,229.53
2016,5,25,10,45,25.0,335.5,4.35,14.5,359.0,348.64,273.65
2016,5,25,11,0,35.0,383.0,4.4,15.0,416.0,406.04,317.09
2016,5,25,11,15,23.5,318.5,4.4,15.0,340.5,334.25,261.45
2016,5,25,11,30,12.0,254.0,4.4,15.0,265.0,258.55,202.31
2016,5,25,11,45,17.0,303.5,4.4,15.0,320.0,312.44,244.55
2016,5,25,12,0,22.0,353.0,4.4,15.0,375.0,366.83,286.4
2016,5,25,12,15,35.5,389.5,4.45,15.0,424.5,423.18,329.79
2016,5,25,12,30,49.0,426.0,4.5,15.0,474.0,475.23,369.5
2016,5,25,12,45,54.5,428.5,4.6,15.0,481.5,484.84,377.1
2016,5,25,13,0,60.0,431.0,4.7,15.0,489.0,494.24,384.75
2016,5,25,13,15,45.0,396.5,4.85,15.0,439.0,444.7,347.3
2016,5,25,13,30,30.0,362.0,5.0,15.0,389.0,394.9,309.32
2016,5,25,13,45,33.5,361.0,5.15,15.0,390.5,397.85,312.36
2016,5,25,14,0,37.0,360.0,5.3,15.0,392.0,400.6,315.14
2016,5,25,14,15,29.0,329.0,5.4,15.0,353.5,360.85,284.6
2016,5,25,14,30,21.0,298.0,5.5,15.0,315.0,313.9,248.2
2016,5,25,14,45,437.5,202.0,5.65,15.0,534.5,619.3,501.35
2016,5,25,15,0,854.0,106.0,5.8,15.0,754.0,866.47,691.33
2016,5,25,15,15,459.0,201.5,5.9,15.0,547.5,612.79,496.44
2016,5,25,15,30,64.0,297.0,6.0,15.0,341.0,356.01,284.91
2016,5,25,15,45,33.0,235.5,6.1,15.0,258.5,265.08,212.7
2016,5,25,16,0,2.0,174.0,6.2,15.0,176.0,172.4,137.2
2016,5,25,16,15,1.0,165.5,6.25,14.5,166.5,163.37,130.53
2016,5,25,16,30,0.0,157.0,6.3,14.0,157.0,154.46,123.82
2016,5,25,16,45,0.0,147.0,6.35,14.0,147.0,144.76,116.19
2016,5,25,17,0,0.0,137.0,6.4,14.0,137.0,135.1,108.52
2016,5,25,17,15,0.0,119.0,6.35,13.5,119.0,117.22,94.01
2016,5,25,17,30,0.0,101.0,6.3,13.0,101.0,99.34,79.25
2016,5,25,17,45,245.0,83.0,6.3,13.0,142.5,191.74,156.08
2016,5,25,18,0,490.0,65.0,6.3,13.0,184.0,253.85,201.56
2016,5,25,18,15,409.0,56.0,6.2,13.0,139.0,192.6,146.73
2016,5,25,18,30,328.0,47.0,6.1,13.0,94.0,139.0,99.31
2016,5,25,18,45,204.5,33.5,6.1,13.0,59.0,82.43,51.54
2016,5,25,19,0,81.0,20.0,6.1,13.0,24.0,33.72,0.0
2016,5,25,19,15,40.5,10.0,6.05,13.0,12.0,13.55,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,74.0,19.5,4.1,13.0,27.0,16.48,0.0
2016,5,26,5,30,148.0,39.0,4.1,13.0,54.0,32.01,21.0
2016,5,26,5,45,238.0,53.5,4.1,13.0,93.5,40.64,30.01
2016,5,26,6,0,328.0,68.0,4.1,13.0,133.0,50.46,39.3
2016,5,26,6,15,164.0,67.5,4.05,13.0,100.0,57.78,41.38
2016,5,26,6,30,0.0,67.0,4.0,13.0,67.0,64.32,49.51
2016,5,26,6,45,0.0,81.5,4.0,13.5,81.5,77.97,60.98
2016,5,26,7,0,0.0,96.0,4.0,14.0,96.0,91.7,72.3
2016,5,26,7,15,0.0,118.5,3.95,14.0,118.5,112.74,89.69
2016,5,26,7,30,0.0,141.0,3.9,14.0,141.0,133.9,106.95
2016,5,26,7,45,0.0,150.0,3.85,14.0,150.0,142.85,113.96
2016,5,26,8,0,0.0,159.0,3.8,14.0,159.0,151.77,120.88
2016,5,26,8,15,2.0,173.0,3.75,14.0,174.5,166.21,132.28
2016,5,26,8,30,4.0,187.0,3.7,14.0,190.0,180.9,143.82
2016,5,26,8,45,6.0,200.5,3.65,14.5,205.0,195.35,154.82
2016,5,26,9,0,8.0,214.0,3.6,15.0,220.0,210.03,165.92
2016,5,26,9,15,13.0,245.5,3.5,15.0,256.0,243.87,192.49
2016,5,26,9,30,18.0,277.0,3.4,15.0,292.0,278.3,219.2
2016,5,26,9,45,20.0,293.5,3.35,15.0,310.5,296.85,233.25
2016,5,26,10,0,22.0,310.0,3.3,15.0,329.0,315.59,247.43
2016,5,26,10,15,29.5,341.0,3.2,15.0,367.5,353.3,276.23
2016,5,26,10,30,37.0,372.0,3.1,15.0,406.0,391.88,305.3
2016,5,26,10,45,39.0,384.0,3.05,15.5,420.0,407.94,316.43
2016,5,26,11,0,41.0,396.0,3.0,16.0,434.0,424.1,327.66
2016,5,26,11,15,67.0,429.5,3.0,16.0,493.0,483.71,372.66
2016,5,26,11,30,93.0,463.0,3.0,16.0,552.0,544.72,417.86
2016,5,26,11,45,97.5,462.0,3.0,16.0,555.5,551.64,422.71
2016,5,26,12,0,102.0,461.0,3.0,16.0,559.0,558.29,427.69
2016,5,26,12,15,91.0,460.0,3.1,16.0,547.5,549.29,420.95
2016,5,26,12,30,80.0,459.0,3.2,16.0,536.0,539.65,413.84
2016,5,26,12,45,94.0,461.0,3.3,16.0,550.5,557.57,427.94
2016,5,26,13,0,108.0,463.0,3.4,16.0,565.0,575.17,441.7
2016,5,26,13,15,156.0,457.5,3.6,16.0,601.5,625.83,481.13
2016,5,26,13,30,204.0,452.0,3.8,16.0,638.0,668.22,514.29
2016,5,26,13,45,157.5,437.0,4.05,16.0,578.5,606.42,468.68
2016,5,26,14,0,111.0,422.0,4.3,16.0,519.0,544.98,423.12
2016,5,26,14,15,81.5,389.5,4.55,16.0,460.0,474.02,370.44
2016,5,26,14,30,52.0,357.0,4.8,16.0,401.0,411.76,323.17
2016,5,26,14,45,76.0,354.5,5.05,16.0,415.0,430.59,339.66
2016,5,26,15,0,100.0,352.0,5.3,16.0,429.0,448.06,354.89
2016,5,26,15,15,229.5,317.0,5.45,15.5,479.5,526.16,421.22
2016,5,26,15,30,359.0,282.0,5.6,15.0,530.0,594.91,479.52
2016,5,26,15,45,546.0,205.0,5.75,15.0,553.0,653.29,530.54
2016,5,26,16,0,733.0,128.0,5.9,15.0,576.0,691.5,565.24
2016,5,26,16,15,710.0,123.5,5.95,14.5,528.0,640.51,526.81
2016,5,26,16,30,687.0,119.0,6.0,14.0,480.0,589.73,487.77
2016,5,26,16,45,654.0,114.5,6.05,14.0,430.0,533.32,442.25
2016,5,26,17,0,621.0,110.0,6.1,14.0,380.0,478.59,397.04
2016,5,26,17,15,579.5,103.0,6.05,13.5,329.5,418.8,347.23
2016,5,26,17,30,538.0,96.0,6.0,13.0,279.0,362.15,298.74
2016,5,26,17,45,474.0,88.5,6.0,13.0,230.0,297.44,242.18
2016,5,26,18,0,410.0,81.0,6.0,13.0,181.0,241.23,192.1
2016,5,26,18,15,329.0,68.0,5.85,13.0,136.5,180.35,138.49
2016,5,26,18,30,248.0,55.0,5.7,13.0,92.0,128.09,92.99
2016,5,26,18,45,146.5,38.0,5.6,13.0,57.5,73.4,46.96
2016,5,26,19,0,45.0,21.0,5.5,13.0,23.0,28.68,0.0
2016,5,26,19,15,22.5,10.5,5.35,12.5,11.5,12.42,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,61.5,20.5,2.6,12.0,27.0,17.28,0.0
2016,5,27,5,30,123.0,41.0,2.5,12.0,54.0,33.54,22.48
2016,5,27,5,45,213.5,57.5,2.4,12.5,94.0,46.28,35.05
2016,5,27,6,0,304.0,74.0,2.3,13.0,134.0,55.24,43.56
2016,5,27,6,15,180.0,94.5,2.15,13.0,133.0,78.55,58.68
2016,5,27,6,30,56.0,115.0,2.0,13.0,132.0,105.63,82.32
2016,5,27,6,45,72.0,135.0,1.85,13.0,161.0,129.75,101.39
2016,5,27,7,0,88.0,155.0,1.7,13.0,190.0,155.79,122.25
2016,5,27,7,15,113.0,179.0,1.55,13.0,230.0,185.9,146.28
2016,5,27,7,30,138.0,203.0,1.4,13.0,270.0,222.32,175.5
2016,5,27,7,45,157.5,226.0,1.3,13.5,310.5,258.87,204.43
2016,5,27,8,0,177.0,249.0,1.2,14.0,351.0,297.58,234.63
2016,5,27,8,15,231.5,264.5,1.1,14.0,409.0,347.63,273.47
2016,5,27,8,30,286.0,280.0,1.0,14.0,467.0,400.68,314.13
2016,5,27,8,45,537.0,209.5,0.9,14.5,590.0,490.12,382.91
2016,5,27,9,0,788.0,139.0,0.8,15.0,713.0,604.07,467.8
2016,5,27,9,15,800.5,141.0,0.75,15.0,751.0,651.38,501.14
2016,5,27,9,30,813.0,143.0,0.7,15.0,789.0,698.17,533.8
2016,5,27,9,45,839.0,135.5,0.7,15.5,826.5,744.97,564.7
2016,5,27,10,0,865.0,128.0,0.7,16.0,864.0,791.34,593.56
2016,5,27,10,15,871.5,129.0,0.75,16.0,891.0,829.75,618.59
2016,5,27,10,30,878.0,130.0,0.8,16.0,918.0,866.21,642.29
2016,5,27,10,45,884.0,130.0,0.9,16.5,938.5,899.15,663.24
2016,5,27,11,0,890.0,130.0,1.0,17.0,959.0,929.76,682.63
2016,5,27,11,15,893.0,130.5,1.25,17.0,972.0,955.62,702.73
2016,5,27,11,30,896.0,131.0,1.5,17.0,985.0,978.75,720.96
2016,5,27,11,45,897.0,131.5,1.75,17.5,990.0,997.11,734.59
2016,5,27,12,0,898.0,132.0,2.0,18.0,995.0,1012.5,746.17
2016,5,27,12,15,897.5,132.0,2.25,18.0,993.5,1022.86,755.79
2016,5,27,12,30,897.0,132.0,2.5,18.0,992.0,1030.09,763.33
2016,5,27,12,45,893.5,132.0,2.8,18.0,982.0,1031.14,767.25
2016,5,27,13,0,890.0,132.0,3.1,18.0,972.0,1028.98,768.93
2016,5,27,13,15,886.5,131.5,3.3,18.0,955.5,1023.13,767.2
2016,5,27,13,30,883.0,131.0,3.5,18.0,939.0,1014.11,763.37
2016,5,27,13,45,876.5,130.0,3.7,18.0,915.0,998.54,755.07
2016,5,27,14,0,870.0,129.0,3.9,18.0,891.0,980.01,744.72
2016,5,27,14,15,862.5,127.5,4.0,18.0,861.0,957.17,730.72
2016,5,27,14,30,855.0,126.0,4.1,18.0,831.0,931.65,714.83
2016,5,27,14,45,845.0,124.0,4.2,18.0,795.0,900.82,695.12
2016,5,27,15,0,835.0,122.0,4.3,18.0,759.0,872.58,677.14
2016,5,27,15,15,822.5,119.5,4.3,17.5,718.0,834.6,652.79
2016,5,27,15,30,810.0,117.0,4.3,17.0,677.0,794.9,627.02
2016,5,27,15,45,793.0,114.0,4.35,17.0,632.0,749.67,595.92
2016,5,27,16,0,776.0,111.0,4.4,17.0,587.0,703.51,563.7
2016,5,27,16,15,754.5,107.5,4.4,17.0,538.5,653.0,527.09
2016,5,27,16,30,733.0,104.0,4.4,17.0,490.0,604.09,489.6
2016,5,27,16,45,703.0,99.5,4.4,17.0,439.5,547.54,445.28
2016,5,27,17,0,673.0,95.0,4.4,17.0,389.0,492.34,400.91
2016,5,27,17,15,634.0,89.5,4.35,16.5,338.5,433.06,352.69
2016,5,27,17,30,595.0,84.0,4.3,16.0,288.0,376.6,305.36
2016,5,27,17,45,538.5,76.5,4.25,16.0,238.0,313.89,251.31
2016,5,27,18,0,482.0,69.0,4.2,16.0,188.0,256.41,200.69
2016,5,27,18,15,402.5,59.0,4.05,15.5,142.5,194.79,147.1
2016,5,27,18,30,323.0,49.0,3.9,15.0,97.0,140.76,100.27
2016,5,27,18,45,209.5,35.0,3.8,15.0,61.5,85.53,54.04
2016,5,27,19,0,96.0,21.0,3.7,15.0,26.0,38.97,2.14
2016,5,27,19,15,48.0,10.5,3.6,14.5,13.0,14.87,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,91.5,18.5,2.35,13.0,28.0,14.33,0.0
2016,5,28,5,30,183.0,37.0,2.4,13.0,56.0,28.56,18.3
2016,5,28,5,45,277.5,50.0,2.5,13.5,96.5,37.71,27.45
2016,5,28,6,0,372.0,63.0,2.6,14.0,137.0,46.41,35.6
2016,5,28,6,15,437.0,72.5,2.55,14.0,184.0,62.93,41.16
2016,5,28,6,30,502.0,82.0,2.5,14.0,231.0,101.18,61.39
2016,5,28,6,45,553.0,88.5,2.45,14.5,281.0,142.27,90.25
2016,5,28,7,0,604.0,95.0,2.4,15.0,331.0,189.14,127.85
2016,5,28,7,15,638.5,100.5,2.4,15.5,381.5,236.77,168.85
2016,5,28,7,30,673.0,106.0,2.4,16.0,432.0,288.0,213.42
2016,5,28,7,45,702.0,109.5,2.4,16.5,482.0,338.92,257.62
2016,5,28,8,0,731.0,113.0,2.4,17.0,532.0,392.4,303.01
2016,5,28,8,15,751.5,117.0,2.35,17.0,579.0,447.09,348.71
2016,5,28,8,30,772.0,121.0,2.3,17.0,626.0,500.44,392.19
2016,5,28,8,45,788.5,123.5,2.3,17.5,669.5,551.13,431.86
2016,5,28,9,0,805.0,126.0,2.3,18.0,713.0,602.13,470.53
2016,5,28,9,15,817.0,128.5,2.25,18.0,751.5,650.28,506.65
2016,5,28,9,30,829.0,131.0,2.2,18.0,790.0,697.84,541.4
2016,5,28,9,45,838.0,133.0,2.2,18.5,823.5,741.9,571.07
2016,5,28,10,0,847.0,135.0,2.2,19.0,857.0,784.15,598.34
2016,5,28,10,15,854.0,136.5,2.2,19.0,884.0,822.8,623.91
2016,5,28,10,30,861.0,138.0,2.2,19.0,911.0,859.59,648.01
2016,5,28,10,45,865.0,139.5,2.25,19.5,931.0,891.74,667.99
2016,5,28,11,0,869.0,141.0,2.3,20.0,951.0,921.52,686.29
2016,5,28,11,15,872.5,142.0,2.4,20.0,964.5,947.86,704.05
2016,5,28,11,30,876.0,143.0,2.5,20.0,978.0,971.57,720.12
2016,5,28,11,45,877.0,143.5,2.6,20.0,983.5,989.65,732.56
2016,5,28,12,0,878.0,144.0,2.7,20.0,989.0,1004.82,743.21
2016,5,28,12,15,877.5,144.0,2.8,19.5,987.5,1015.05,752.17
2016,5,28,12,30,877.0,144.0,2.9,19.0,986.0,1022.23,759.29
2016,5,28,12,45,869.0,147.5,3.05,19.0,975.0,1022.3,760.84
2016,5,28,13,0,861.0,151.0,3.2,19.0,964.0,1019.27,760.46
2016,5,28,13,15,857.0,150.0,3.3,19.0,947.5,1012.66,757.35
2016,5,28,13,30,853.0,149.0,3.4,19.0,931.0,1002.98,752.29
2016,5,28,13,45,847.5,147.5,3.5,19.0,907.5,988.33,743.94
2016,5,28,14,0,842.0,146.0,3.6,19.0,884.0,976.68,737.7
2016,5,28,14,15,834.0,144.0,3.65,19.0,854.0,953.32,723.13
2016,5,28,14,30,826.0,142.0,3.7,19.0,824.0,927.36,706.82
2016,5,28,14,45,816.5,139.0,3.8,19.0,788.0,896.51,687.35
2016,5,28,15,0,807.0,136.0,3.9,19.0,752.0,863.46,666.18
2016,5,28,15,15,793.0,133.5,3.9,18.5,711.5,825.08,641.76
2016,5,28,15,30,779.0,131.0,3.9,18.0,671.0,785.16,615.93
2016,5,28,15,45,762.5,127.0,3.9,18.0,626.0,740.37,585.04
2016,5,28,16,0,746.0,123.0,3.9,18.0,581.0,696.74,554.65
2016,5,28,16,15,723.0,118.5,3.85,17.5,532.5,645.3,517.8
2016,5,28,16,30,700.0,114.0,3.8,17.0,484.0,594.03,479.67
2016,5,28,16,45,510.5,137.5,3.8,17.0,393.0,468.19,379.95
2016,5,28,17,0,321.0,161.0,3.8,17.0,302.0,356.26,289.29
2016,5,28,17,15,292.0,146.5,3.7,16.5,262.0,310.34,252.36
2016,5,28,17,30,263.0,132.0,3.6,16.0,222.0,266.87,216.43
2016,5,28,17,45,237.0,112.5,3.5,16.0,183.5,221.77,178.11
2016,5,28,18,0,211.0,93.0,3.4,16.0,145.0,179.11,141.23
2016,5,28,18,15,172.0,74.0,3.2,15.5,110.0,135.57,103.74
2016,5,28,18,30,133.0,55.0,3.0,15.0,75.0,96.07,69.76
2016,5,28,18,45,72.0,37.0,2.9,15.0,47.5,54.91,35.29
2016,5,28,19,0,11.0,19.0,2.8,15.0,20.0,20.53,0.5
2016,5,28,19,15,5.5,9.5,2.75,14.5,10.0,9.87,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,102.5,18.5,2.1,12.0,29.5,14.31,0.0
2016,5,29,5,30,205.0,37.0,2.1,12.0,59.0,28.53,18.43
2016,5,29,5,45,302.5,49.5,2.1,12.5,100.5,37.28,27.21
2016,5,29,6,0,400.0,62.0,2.1,13.0,142.0,45.6,35.05
2016,5,29,6,15,200.0,64.0,2.0,13.0,104.0,56.35,39.38
2016,5,29,6,30,0.0,66.0,1.9,13.0,66.0,63.46,48.79
2016,5,29,6,45,0.0,80.0,1.8,13.5,80.0,76.66,59.84
2016,5,29,7,0,0.0,94.0,1.7,14.0,94.0,89.91,70.72
2016,5,29,7,15,2.5,125.5,1.65,14.0,127.0,119.68,95.21
2016,5,29,7,30,5.0,157.0,1.6,14.0,160.0,149.81,119.6
2016,5,29,7,45,9.5,177.5,1.55,14.5,183.0,171.18,136.23
2016,5,29,8,0,14.0,198.0,1.5,15.0,206.0,193.13,153.14
2016,5,29,8,15,36.0,237.5,1.55,15.0,260.5,237.89,188.32
2016,5,29,8,30,58.0,277.0,1.6,15.0,315.0,287.94,227.23
2016,5,29,8,45,113.5,308.5,1.7,15.5,389.5,349.87,274.84
2016,5,29,9,0,169.0,340.0,1.8,16.0,464.0,419.56,327.62
2016,5,29,9,15,157.5,360.0,1.85,16.0,480.5,440.73,342.8
2016,5,29,9,30,146.0,380.0,1.9,16.0,497.0,460.73,357.15
2016,5,29,9,45,319.5,348.5,2.0,16.0,617.0,566.19,439.16
2016,5,29,10,0,493.0,317.0,2.1,16.0,737.0,685.39,528.78
2016,5,29,10,15,441.0,350.5,2.15,16.0,735.5,695.97,533.98
2016,5,29,10,30,389.0,384.0,2.2,16.0,734.0,701.22,536.09
2016,5,29,10,45,428.0,380.0,2.3,16.5,772.5,747.47,569.0
2016,5,29,11,0,467.0,376.0,2.4,17.0,811.0,793.82,601.26
2016,5,29,11,15,391.0,413.5,2.45,17.0,781.5,772.63,583.91
2016,5,29,11,30,315.0,451.0,2.5,17.0,752.0,749.21,565.32
2016,5,29,11,45,365.5,429.5,2.55,17.0,780.5,785.18,592.56
2016,5,29,12,0,416.0,408.0,2.6,17.0,809.0,824.93,621.71
2016,5,29,12,15,420.0,406.0,2.65,17.0,810.0,834.62,628.57
2016,5,29,12,30,424.0,404.0,2.7,17.0,811.0,842.66,634.62
2016,5,29,12,45,443.5,395.0,2.75,17.0,817.5,857.46,645.91
2016,5,29,13,0,463.0,386.0,2.8,17.0,824.0,870.4,655.93
2016,5,29,13,15,447.0,380.5,2.9,17.0,797.0,849.44,642.21
2016,5,29,13,30,431.0,375.0,3.0,17.0,770.0,826.77,627.48
2016,5,29,13,45,369.0,390.5,3.1,17.0,723.0,772.63,589.04
2016,5,29,14,0,307.0,406.0,3.2,17.0,676.0,725.29,554.86
2016,5,29,14,15,289.5,395.0,3.3,16.5,642.5,693.15,533.9
2016,5,29,14,30,272.0,384.0,3.4,16.0,609.0,660.52,512.12
2016,5,29,14,45,218.5,372.5,3.5,16.0,548.5,586.55,457.71
2016,5,29,15,0,165.0,361.0,3.6,16.0,488.0,522.48,409.68
2016,5,29,15,15,151.5,340.0,3.6,16.0,451.5,484.69,381.95
2016,5,29,15,30,138.0,319.0,3.6,16.0,415.0,447.19,354.01
2016,5,29,15,45,105.5,291.0,3.65,16.0,361.5,380.66,302.91
2016,5,29,16,0,73.0,263.0,3.7,16.0,308.0,323.6,258.36
2016,5,29,16,15,57.0,235.0,3.7,15.5,268.5,280.45,225.04
2016,5,29,16,30,41.0,207.0,3.7,15.0,229.0,238.48,192.06
2016,5,29,16,45,20.5,162.0,3.75,15.0,173.0,172.62,138.64
2016,5,29,17,0,0.0,117.0,3.8,15.0,117.0,114.52,90.71
2016,5,29,17,15,0.0,102.0,3.85,15.0,102.0,99.69,78.66
2016,5,29,17,30,0.0,87.0,3.9,15.0,87.0,84.87,66.39
2016,5,29,17,45,223.0,82.0,4.0,15.0,137.5,182.49,147.15
2016,5,29,18,0,446.0,77.0,4.1,15.0,188.0,251.4,198.33
2016,5,29,18,15,366.0,65.5,4.1,14.5,143.0,190.26,145.07
2016,5,29,18,30,286.0,54.0,4.1,14.0,98.0,137.58,99.54
2016,5,29,18,45,180.5,38.5,4.1,14.0,62.5,84.04,54.75
2016,5,29,19,0,75.0,23.0,4.1,14.0,27.0,36.96,6.78
2016,5,29,19,15,37.5,11.5,4.05,13.5,13.5,14.96,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,111.5,19.0,1.9,12.0,30.5,14.7,0.0
2016,5,30,5,30,223.0,38.0,1.9,12.0,61.0,29.34,19.17
2016,5,30,5,45,322.0,49.0,1.95,12.5,103.0,36.85,26.86
2016,5,30,6,0,421.0,60.0,2.0,13.0,145.0,44.18,33.8
2016,5,30,6,15,210.5,73.0,1.95,13.0,115.5,63.65,45.34
2016,5,30,6,30,0.0,86.0,1.9,13.0,86.0,81.0,63.67
2016,5,30,6,45,0.0,104.5,1.85,13.5,104.5,98.33,78.09
2016,5,30,7,0,0.0,123.0,1.8,14.0,123.0,115.79,92.33
2016,5,30,7,15,6.0,144.5,1.8,14.0,147.5,137.46,109.78
2016,5,30,7,30,12.0,166.0,1.8,14.0,172.0,159.93,127.72
2016,5,30,7,45,25.5,195.5,1.8,14.5,210.0,192.93,153.66
2016,5,30,8,0,39.0,225.0,1.8,15.0,248.0,224.27,177.97
2016,5,30,8,15,64.0,257.5,1.85,15.0,298.0,268.28,212.44
2016,5,30,8,30,89.0,290.0,1.9,15.0,348.0,315.12,248.83
2016,5,30,8,45,82.0,307.5,1.95,15.5,364.0,333.52,262.14
2016,5,30,9,0,75.0,325.0,2.0,16.0,380.0,351.18,274.76
2016,5,30,9,15,127.5,352.5,2.05,16.0,452.0,414.47,323.45
2016,5,30,9,30,180.0,380.0,2.1,16.0,524.0,484.12,376.02
2016,5,30,9,45,205.5,394.5,2.15,16.0,565.5,526.33,407.19
2016,5,30,10,0,231.0,409.0,2.2,16.0,607.0,570.2,439.46
2016,5,30,10,15,253.5,418.5,2.2,16.0,641.5,608.75,467.33
2016,5,30,10,30,276.0,428.0,2.2,16.0,676.0,648.38,495.73
2016,5,30,10,45,296.0,432.5,2.25,16.5,704.0,681.76,518.74
2016,5,30,11,0,316.0,437.0,2.3,17.0,732.0,715.46,541.78
2016,5,30,11,15,303.5,448.0,2.3,17.0,734.5,725.61,547.95
2016,5,30,11,30,291.0,459.0,2.3,17.0,737.0,734.33,553.3
2016,5,30,11,45,353.5,433.5,2.3,17.0,773.0,777.52,585.33
2016,5,30,12,0,416.0,408.0,2.3,17.0,809.0,824.83,619.52
2016,5,30,12,15,344.5,438.0,2.3,17.0,770.0,787.94,591.45
2016,5,30,12,30,273.0,468.0,2.3,17.0,731.0,752.49,564.78
2016,5,30,12,45,271.0,463.5,2.35,17.0,722.5,749.61,563.61
2016,5,30,13,0,269.0,459.0,2.4,17.0,714.0,745.5,561.34
2016,5,30,13,15,279.5,447.5,2.45,17.0,708.0,745.41,562.45
2016,5,30,13,30,290.0,436.0,2.5,17.0,702.0,743.93,562.61
2016,5,30,13,45,336.0,406.5,2.6,17.0,707.5,756.99,574.69
2016,5,30,14,0,382.0,377.0,2.7,17.0,713.0,767.38,584.83
2016,5,30,14,15,367.0,369.5,2.8,17.0,683.5,739.92,566.3
2016,5,30,14,30,352.0,362.0,2.9,17.0,654.0,711.65,547.29
2016,5,30,14,45,359.0,342.5,3.0,17.0,628.5,689.96,533.63
2016,5,30,15,0,366.0,323.0,3.1,17.0,603.0,666.59,518.54
2016,5,30,15,15,359.0,305.0,3.1,17.0,567.5,631.25,493.77
2016,5,30,15,30,352.0,287.0,3.1,17.0,532.0,595.16,468.23
2016,5,30,15,45,241.5,281.0,3.15,17.0,444.0,490.51,388.19
2016,5,30,16,0,131.0,275.0,3.2,17.0,356.0,386.39,306.87
2016,5,30,16,15,107.5,249.5,3.15,16.5,312.5,331.52,265.18
2016,5,30,16,30,84.0,224.0,3.1,16.0,269.0,285.13,229.17
2016,5,30,16,45,59.5,195.0,3.1,16.0,225.5,236.19,190.1
2016,5,30,17,0,35.0,166.0,3.1,16.0,182.0,189.36,152.21
2016,5,30,17,15,29.5,146.5,3.0,16.0,158.5,164.91,132.46
2016,5,30,17,30,24.0,127.0,2.9,16.0,135.0,140.96,112.8
2016,5,30,17,45,17.0,107.0,2.85,16.0,112.0,113.42,89.88
2016,5,30,18,0,10.0,87.0,2.8,16.0,89.0,90.01,70.16
2016,5,30,18,15,5.0,67.0,2.7,15.5,68.0,67.91,51.41
2016,5,30,18,30,0.0,47.0,2.6,15.0,47.0,46.25,32.9
2016,5,30,18,45,0.0,30.5,2.55,15.0,30.5,29.75,18.21
2016,5,30,19,0,0.0,14.0,2.5,15.0,14.0,13.51,0.16
2016,5,30,19,15,0.0,7.0,2.5,14.5,7.0,6.88,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,10.5,2.05,13.0,10.5,10.12,0.0
2016,5,31,5,30,0.0,21.0,2.1,13.0,21.0,20.27,11.48
2016,5,31,5,45,0.0,35.5,2.15,13.5,35.5,34.29,24.5
2016,5,31,6,0,0.0,50.0,2.2,14.0,50.0,47.84,36.9
2016,5,31,6,15,0.0,66.0,2.1,14.0,66.0,62.59,47.74
2016,5,31,6,30,0.0,82.0,2.0,14.0,82.0,77.58,60.53
2016,5,31,6,45,0.0,99.5,1.9,14.5,99.5,93.99,74.16
2016,5,31,7,0,0.0,117.0,1.8,15.0,117.0,110.52,87.6
2016,5,31,7,15,3.0,138.0,1.75,15.0,139.5,130.99,104.13
2016,5,31,7,30,6.0,159.0,1.7,15.0,162.0,151.91,120.82
2016,5,31,7,45,9.5,177.0,1.7,15.5,182.5,170.74,135.4
2016,5,31,8,0,13.0,195.0,1.7,16.0,203.0,190.01,150.17
2016,5,31,8,15,12.5,206.0,1.75,16.0,214.0,201.46,158.9
2016,5,31,8,30,12.0,217.0,1.8,16.0,225.0,212.82,167.51
2016,5,31,8,45,19.0,246.0,1.85,16.0,259.5,245.0,192.53
2016,5,31,9,0,26.0,275.0,1.9,16.0,294.0,275.96,216.32
2016,5,31,9,15,42.5,312.5,1.9,16.0,346.0,323.96,253.11
2016,5,31,9,30,59.0,350.0,1.9,16.0,398.0,373.73,290.68
2016,5,31,9,45,69.0,373.0,1.95,16.5,431.0,406.85,314.69
2016,5,31,10,0,79.0,396.0,2.0,17.0,464.0,440.83,339.14
2016,5,31,10,15,81.5,411.0,2.0,17.0,482.5,461.92,354.19
2016,5,31,10,30,84.0,426.0,2.0,17.0,501.0,483.09,369.29
2016,5,31,10,45,96.5,442.0,2.05,17.5,530.5,514.0,391.16
2016,5,31,11,0,109.0,458.0,2.1,18.0,560.0,545.51,413.2
2016,5,31,11,15,156.0,468.0,2.1,18.0,616.5,606.35,457.71
2016,5,31,11,30,203.0,478.0,2.1,18.0,673.0,666.65,501.0
2016,5,31,11,45,249.5,471.0,2.1,18.0,711.5,714.64,535.35
2016,5,31,12,0,296.0,464.0,2.1,18.0,750.0,759.89,567.6
2016,5,31,12,15,273.0,469.5,2.15,18.0,733.0,748.99,559.35
2016,5,31,12,30,250.0,475.0,2.2,18.0,716.0,736.59,550.54
2016,5,31,12,45,256.0,468.5,2.25,18.5,713.0,739.63,552.48
2016,5,31,13,0,262.0,462.0,2.3,19.0,710.0,741.5,553.54
2016,5,31,13,15,239.0,457.5,2.4,19.0,681.0,708.26,530.9
2016,5,31,13,30,216.0,453.0,2.5,19.0,652.0,680.86,512.23
2016,5,31,13,45,226.0,439.0,2.6,19.0,642.5,675.4,510.03
2016,5,31,14,0,236.0,425.0,2.7,19.0,633.0,668.72,506.82
2016,5,31,14,15,262.5,403.0,2.8,19.0,627.0,675.91,513.97
2016,5,31,14,30,289.0,381.0,2.9,19.0,621.0,673.18,514.16
2016,5,31,14,45,297.0,361.0,3.0,19.0,598.0,653.45,501.68
2016,5,31,15,0,305.0,341.0,3.1,19.0,575.0,632.18,488.06
2016,5,31,15,15,241.5,331.0,3.15,18.5,510.0,559.24,434.98
2016,5,31,15,30,178.0,321.0,3.2,18.0,445.0,482.02,377.78
2016,5,31,15,45,145.5,297.5,3.25,18.0,394.5,426.02,335.77
2016,5,31,16,0,113.0,274.0,3.3,18.0,344.0,371.94,294.43
2016,5,31,16,15,90.0,247.0,3.25,18.0,300.0,316.52,251.64
2016,5,31,16,30,67.0,220.0,3.2,18.0,256.0,269.57,214.84
2016,5,31,16,45,54.5,195.0,3.2,18.0,222.5,233.09,186.15
2016,5,31,17,0,42.0,170.0,3.2,18.0,189.0,197.63,157.87
2016,5,31,17,15,36.5,150.0,3.15,17.5,165.0,172.31,137.82
2016,5,31,17,30,31.0,130.0,3.1,17.0,141.0,147.48,117.77
2016,5,31,17,45,284.0,97.5,3.05,17.0,171.0,225.52,180.63
2016,5,31,18,0,537.0,65.0,3.0,17.0,201.0,274.76,214.2
2016,5,31,18,15,459.0,56.5,2.95,16.5,154.5,212.03,159.59
2016,5,31,18,30,381.0,48.0,2.9,16.0,108.0,157.32,112.07
2016,5,31,18,45,263.0,35.5,2.85,15.5,70.0,97.94,62.84
2016,5,31,19,0,145.0,23.0,2.8,15.0,32.0,49.8,14.54
2016,5,31,19,15,72.5,11.5,2.75,15.0,16.0,18.58,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,126.0,19.0,2.9,13.0,32.5,14.68,0.58
