Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,30,252.0,38.0,3.0,13.0,65.0,29.3,19.11
2016,6,1,5,45,347.0,49.0,3.15,13.5,107.5,36.81,26.7
2016,6,1,6,0,442.0,60.0,3.3,14.0,150.0,44.06,33.55
2016,6,1,6,15,221.0,69.5,3.2,14.0,114.5,61.47,43.01
2016,6,1,6,30,0.0,79.0,3.1,14.0,79.0,74.99,58.35
2016,6,1,6,45,0.0,96.0,3.05,14.5,96.0,90.93,71.63
2016,6,1,7,0,0.0,113.0,3.0,15.0,113.0,106.99,84.74
2016,6,1,7,15,0.0,114.0,2.9,15.0,114.0,108.7,85.89
2016,6,1,7,30,0.0,115.0,2.8,15.0,115.0,110.15,86.8
2016,6,1,7,45,0.0,126.0,2.75,15.5,126.0,120.75,95.05
2016,6,1,8,0,0.0,137.0,2.7,16.0,137.0,131.36,103.21
2016,6,1,8,15,0.0,145.5,2.65,16.0,145.5,139.64,109.59
2016,6,1,8,30,0.0,154.0,2.6,16.0,154.0,147.94,115.96
2016,6,1,8,45,4.5,185.5,2.6,16.0,189.0,180.42,141.77
2016,6,1,9,0,9.0,217.0,2.6,16.0,224.0,213.43,167.68
2016,6,1,9,15,12.5,243.0,2.55,16.0,253.0,241.15,189.13
2016,6,1,9,30,16.0,269.0,2.5,16.0,282.0,269.29,210.72
2016,6,1,9,45,36.0,324.0,2.5,16.5,354.5,336.61,262.21
2016,6,1,10,0,56.0,379.0,2.5,17.0,427.0,406.98,314.71
2016,6,1,10,15,50.0,383.0,2.5,17.0,427.0,409.74,315.93
2016,6,1,10,30,44.0,387.0,2.5,17.0,427.0,411.9,317.03
2016,6,1,10,45,41.5,390.5,2.5,17.0,428.5,416.1,319.79
2016,6,1,11,0,39.0,394.0,2.5,17.0,430.0,420.01,322.37
2016,6,1,11,15,96.5,437.0,2.5,17.0,529.0,517.92,396.24
2016,6,1,11,30,154.0,480.0,2.5,17.0,628.0,622.25,472.32
2016,6,1,11,45,254.5,460.0,2.55,17.0,705.0,708.39,536.26
2016,6,1,12,0,355.0,440.0,2.6,17.0,782.0,793.36,598.33
2016,6,1,12,15,213.0,447.0,2.65,17.0,653.0,661.8,501.67
2016,6,1,12,30,71.0,454.0,2.7,17.0,524.0,525.17,399.41
2016,6,1,12,45,154.0,461.0,2.8,17.0,608.0,623.69,474.91
2016,6,1,13,0,237.0,468.0,2.9,17.0,692.0,715.96,543.19
2016,6,1,13,15,269.0,451.0,2.95,17.0,701.5,738.42,560.06
2016,6,1,13,30,301.0,434.0,3.0,17.0,711.0,752.66,571.8
2016,6,1,13,45,252.0,432.0,3.05,17.0,660.0,701.15,534.5
2016,6,1,14,0,203.0,430.0,3.1,17.0,609.0,642.01,491.77
2016,6,1,14,15,202.5,415.0,3.1,17.0,588.5,623.61,479.58
2016,6,1,14,30,202.0,400.0,3.1,17.0,568.0,604.41,466.5
2016,6,1,14,45,134.5,370.5,3.1,17.0,480.5,508.26,394.59
2016,6,1,15,0,67.0,341.0,3.1,17.0,393.0,407.11,317.57
2016,6,1,15,15,65.5,323.5,3.05,16.5,372.0,386.29,303.27
2016,6,1,15,30,64.0,306.0,3.0,16.0,351.0,365.35,288.4
2016,6,1,15,45,118.0,291.0,2.95,16.0,367.0,397.52,315.67
2016,6,1,16,0,172.0,276.0,2.9,16.0,383.0,418.02,333.49
2016,6,1,16,15,86.5,218.5,2.85,16.0,272.5,283.49,227.09
2016,6,1,16,30,1.0,161.0,2.8,16.0,162.0,159.02,125.82
2016,6,1,16,45,2.5,153.0,2.75,16.0,154.5,152.24,120.96
2016,6,1,17,0,4.0,145.0,2.7,16.0,147.0,145.38,115.76
2016,6,1,17,15,2.0,127.0,2.65,15.5,128.0,126.28,100.5
2016,6,1,17,30,0.0,109.0,2.6,15.0,109.0,107.36,85.16
2016,6,1,17,45,0.0,91.0,2.6,15.0,91.0,89.48,70.27
2016,6,1,18,0,0.0,73.0,2.6,15.0,73.0,71.58,55.11
2016,6,1,18,15,0.0,56.0,2.55,14.5,56.0,54.7,40.68
2016,6,1,18,30,0.0,39.0,2.5,14.0,39.0,37.77,26.03
2016,6,1,18,45,0.0,25.5,2.5,14.0,25.5,24.62,14.31
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,11.57,0.37
2016,6,1,19,15,0.0,6.0,2.45,14.0,6.0,5.9,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,136.0,18.5,2.1,12.0,33.0,14.26,0.77
2016,6,2,5,30,272.0,37.0,2.1,12.0,66.0,28.45,18.54
2016,6,2,5,45,370.0,47.5,2.15,12.5,109.5,35.91,26.05
2016,6,2,6,0,468.0,58.0,2.2,13.0,153.0,42.17,32.02
2016,6,2,6,15,532.5,65.5,2.15,13.0,202.5,60.03,36.5
2016,6,2,6,30,597.0,73.0,2.1,13.0,252.0,101.7,58.13
2016,6,2,6,45,298.5,86.0,2.05,13.5,175.5,108.52,73.45
2016,6,2,7,0,0.0,99.0,2.0,14.0,99.0,94.46,74.5
2016,6,2,7,15,0.0,119.0,1.9,14.0,119.0,113.24,89.95
2016,6,2,7,30,0.0,139.0,1.8,14.0,139.0,132.12,105.21
2016,6,2,7,45,4.5,163.0,1.75,14.5,166.0,156.31,124.32
2016,6,2,8,0,9.0,187.0,1.7,15.0,193.0,181.11,143.64
2016,6,2,8,15,9.5,199.0,1.65,15.0,205.5,193.66,153.23
2016,6,2,8,30,10.0,211.0,1.6,15.0,218.0,206.24,162.8
2016,6,2,8,45,13.0,229.5,1.55,15.5,239.0,226.32,177.92
2016,6,2,9,0,16.0,248.0,1.5,16.0,260.0,246.74,193.09
2016,6,2,9,15,17.5,264.5,1.5,16.0,278.5,264.64,206.55
2016,6,2,9,30,19.0,281.0,1.5,16.0,297.0,282.71,220.07
2016,6,2,9,45,32.0,322.5,1.5,16.5,350.0,332.24,257.25
2016,6,2,10,0,45.0,364.0,1.5,17.0,403.0,384.26,295.41
2016,6,2,10,15,62.0,393.5,1.45,17.0,448.5,429.38,328.42
2016,6,2,10,30,79.0,423.0,1.4,17.0,494.0,475.87,361.94
2016,6,2,10,45,144.0,443.0,1.4,17.5,576.5,557.82,421.37
2016,6,2,11,0,209.0,463.0,1.4,18.0,659.0,642.27,480.66
2016,6,2,11,15,240.5,464.0,1.4,18.0,692.0,680.21,506.85
2016,6,2,11,30,272.0,465.0,1.4,18.0,725.0,721.92,535.74
2016,6,2,11,45,277.5,462.0,1.45,18.0,729.0,732.39,543.05
2016,6,2,12,0,283.0,459.0,1.5,18.0,733.0,741.94,550.09
2016,6,2,12,15,287.0,461.5,1.55,18.0,738.5,754.53,559.1
2016,6,2,12,30,291.0,464.0,1.6,18.0,744.0,766.05,567.38
2016,6,2,12,45,269.5,464.5,1.65,18.5,722.0,748.86,554.54
2016,6,2,13,0,248.0,465.0,1.7,19.0,700.0,730.4,541.1
2016,6,2,13,15,240.5,458.0,1.8,19.0,682.5,717.14,533.16
2016,6,2,13,30,233.0,451.0,1.9,19.0,665.0,695.54,519.47
2016,6,2,13,45,269.0,429.5,2.05,19.0,671.0,715.19,535.99
2016,6,2,14,0,305.0,408.0,2.2,19.0,677.0,725.42,545.8
2016,6,2,14,15,255.5,403.0,2.3,19.0,623.0,669.24,506.21
2016,6,2,14,30,206.0,398.0,2.4,19.0,569.0,606.01,461.45
2016,6,2,14,45,201.0,380.0,2.5,19.0,541.0,578.68,443.3
2016,6,2,15,0,196.0,362.0,2.6,19.0,513.0,550.84,424.31
2016,6,2,15,15,162.5,341.5,2.65,18.5,462.0,495.64,384.64
2016,6,2,15,30,129.0,321.0,2.7,18.0,411.0,441.96,345.41
2016,6,2,15,45,112.5,296.5,2.8,18.0,371.5,399.13,313.72
2016,6,2,16,0,96.0,272.0,2.9,18.0,332.0,350.33,276.92
2016,6,2,16,15,75.0,244.5,2.9,18.0,289.0,303.25,240.6
2016,6,2,16,30,54.0,217.0,2.9,18.0,246.0,257.71,204.96
2016,6,2,16,45,60.0,197.5,2.95,18.0,227.0,239.15,190.99
2016,6,2,17,0,66.0,178.0,3.0,18.0,208.0,219.93,176.12
2016,6,2,17,15,59.5,157.5,2.95,17.5,182.0,192.41,154.31
2016,6,2,17,30,53.0,137.0,2.9,17.0,156.0,165.43,132.55
2016,6,2,17,45,46.0,115.5,2.85,17.0,130.0,137.72,109.53
2016,6,2,18,0,39.0,94.0,2.8,17.0,104.0,110.63,86.69
2016,6,2,18,15,224.5,70.5,2.7,16.5,108.5,148.92,113.67
2016,6,2,18,30,410.0,47.0,2.6,16.0,113.0,164.93,117.75
2016,6,2,18,45,294.5,35.5,2.55,15.5,74.5,105.99,68.53
2016,6,2,19,0,179.0,24.0,2.5,15.0,36.0,56.9,20.63
2016,6,2,19,15,89.5,12.0,2.4,15.0,18.0,21.01,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,15,108.0,18.5,1.25,14.0,30.5,14.24,1.0
2016,6,3,5,30,216.0,37.0,1.2,14.0,61.0,28.41,18.38
2016,6,3,5,45,288.5,50.5,1.2,14.5,99.5,37.95,27.64
2016,6,3,6,0,361.0,64.0,1.2,15.0,138.0,47.0,36.04
2016,6,3,6,15,411.0,76.0,1.1,15.0,182.5,66.41,43.61
2016,6,3,6,30,461.0,88.0,1.0,15.0,227.0,104.56,65.16
2016,6,3,6,45,515.0,91.0,0.9,15.0,273.5,140.65,90.06
2016,6,3,7,0,569.0,94.0,0.8,15.0,320.0,182.81,123.5
2016,6,3,7,15,505.5,126.5,0.8,15.5,347.5,229.15,165.97
2016,6,3,7,30,442.0,159.0,0.8,16.0,375.0,267.98,201.3
2016,6,3,7,45,619.0,128.0,0.8,16.5,465.5,327.33,247.11
2016,6,3,8,0,796.0,97.0,0.8,17.0,556.0,406.75,309.15
2016,6,3,8,15,814.0,100.0,0.8,17.0,603.0,459.98,352.6
2016,6,3,8,30,832.0,103.0,0.8,17.0,650.0,514.07,395.52
2016,6,3,8,45,740.5,148.5,0.85,17.5,659.5,546.05,419.67
2016,6,3,9,0,649.0,194.0,0.9,18.0,669.0,570.36,436.86
2016,6,3,9,15,566.5,241.5,0.9,18.5,672.0,593.0,451.3
2016,6,3,9,30,484.0,289.0,0.9,19.0,675.0,607.37,459.0
2016,6,3,9,45,512.5,296.0,0.95,19.5,720.0,657.41,493.77
2016,6,3,10,0,541.0,303.0,1.0,20.0,765.0,708.58,528.25
2016,6,3,10,15,514.5,326.0,1.05,20.0,777.0,731.43,542.83
2016,6,3,10,30,488.0,349.0,1.1,20.0,789.0,751.3,555.49
2016,6,3,10,45,708.5,230.0,1.2,20.5,884.0,846.36,624.91
2016,6,3,11,0,929.0,111.0,1.3,21.0,979.0,945.95,688.16
2016,6,3,11,15,931.5,111.5,1.45,21.0,992.0,972.26,705.56
2016,6,3,11,30,934.0,112.0,1.6,21.0,1005.0,995.71,722.06
2016,6,3,11,45,934.5,112.5,1.75,21.0,1010.5,1014.28,735.52
2016,6,3,12,0,935.0,113.0,1.9,21.0,1016.0,1029.74,747.09
2016,6,3,12,15,934.5,113.0,2.05,21.0,1014.5,1040.56,755.77
2016,6,3,12,30,934.0,113.0,2.2,21.0,1013.0,1048.13,762.48
2016,6,3,12,45,922.5,119.0,2.35,21.0,1001.0,1047.5,764.0
2016,6,3,13,0,911.0,125.0,2.5,21.0,989.0,1043.61,763.52
2016,6,3,13,15,683.5,247.0,2.6,21.0,889.5,950.21,703.85
2016,6,3,13,30,456.0,369.0,2.7,21.0,790.0,845.43,628.58
2016,6,3,13,45,469.5,347.5,2.85,21.0,771.0,833.6,623.73
2016,6,3,14,0,483.0,326.0,3.0,21.0,752.0,819.43,616.41
2016,6,3,14,15,430.0,340.5,3.05,21.0,710.5,776.83,586.33
2016,6,3,14,30,377.0,355.0,3.1,21.0,669.0,727.78,551.74
2016,6,3,14,45,371.0,340.0,3.15,21.0,637.5,698.55,532.46
2016,6,3,15,0,365.0,325.0,3.2,21.0,606.0,668.29,512.11
2016,6,3,15,15,315.0,317.5,3.2,21.0,551.0,607.63,468.14
2016,6,3,15,30,265.0,310.0,3.2,21.0,496.0,549.08,425.2
2016,6,3,15,45,285.0,284.0,3.25,21.0,472.0,528.19,411.73
2016,6,3,16,0,305.0,258.0,3.3,21.0,448.0,504.94,396.02
2016,6,3,16,15,221.5,244.5,3.25,20.5,377.0,413.05,326.16
2016,6,3,16,30,138.0,231.0,3.2,20.0,306.0,334.55,265.17
2016,6,3,16,45,102.0,205.0,3.2,20.0,257.5,273.22,217.2
2016,6,3,17,0,66.0,179.0,3.2,20.0,209.0,221.01,175.62
2016,6,3,17,15,59.5,158.0,3.1,19.5,182.5,192.94,153.6
2016,6,3,17,30,53.0,137.0,3.0,19.0,156.0,165.42,131.54
2016,6,3,17,45,294.0,101.5,2.95,19.0,180.0,234.98,186.9
2016,6,3,18,0,535.0,66.0,2.9,19.0,204.0,277.04,214.73
2016,6,3,18,15,460.5,57.5,2.7,18.5,157.5,215.3,161.32
2016,6,3,18,30,386.0,49.0,2.5,18.0,111.0,161.19,114.56
2016,6,3,18,45,277.0,36.5,2.35,17.5,73.5,103.72,67.03
2016,6,3,19,0,168.0,24.0,2.2,17.0,36.0,55.57,21.37
2016,6,3,19,15,84.0,12.0,2.15,16.5,18.0,20.56,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,9.0,0.5,15.0,9.0,8.68,0.0
2016,6,4,5,30,0.0,18.0,0.6,15.0,18.0,17.36,9.04
2016,6,4,5,45,0.0,29.5,0.75,15.0,29.5,28.48,19.35
2016,6,4,6,0,0.0,41.0,0.9,15.0,41.0,39.6,29.54
2016,6,4,6,15,0.0,55.0,1.0,15.0,55.0,53.07,39.54
2016,6,4,6,30,0.0,69.0,1.1,15.0,69.0,66.19,50.71
2016,6,4,6,45,0.0,83.0,1.2,15.5,83.0,79.4,61.64
2016,6,4,7,0,0.0,97.0,1.3,16.0,97.0,92.66,72.41
2016,6,4,7,15,19.0,142.0,1.3,16.0,151.5,138.42,109.22
2016,6,4,7,30,38.0,187.0,1.3,16.0,206.0,182.72,144.32
2016,6,4,7,45,29.5,198.0,1.3,16.0,213.5,193.35,152.68
2016,6,4,8,0,21.0,209.0,1.3,16.0,221.0,205.92,162.45
2016,6,4,8,15,32.0,238.0,1.25,16.0,258.5,236.46,186.09
2016,6,4,8,30,43.0,267.0,1.2,16.0,296.0,271.34,212.8
2016,6,4,8,45,31.0,262.5,1.2,16.5,284.0,264.46,206.47
2016,6,4,9,0,19.0,258.0,1.2,17.0,272.0,257.87,200.47
2016,6,4,9,15,18.0,264.5,1.2,17.0,278.5,264.94,205.55
2016,6,4,9,30,17.0,271.0,1.2,17.0,285.0,271.84,210.43
2016,6,4,9,45,98.0,343.5,1.2,17.0,427.5,399.85,308.53
2016,6,4,10,0,179.0,416.0,1.2,17.0,570.0,536.3,408.23
2016,6,4,10,15,129.5,420.0,1.2,17.0,533.5,509.38,386.15
2016,6,4,10,30,80.0,424.0,1.2,17.0,497.0,477.54,361.64
2016,6,4,10,45,122.5,445.5,1.3,17.5,559.5,541.32,408.33
2016,6,4,11,0,165.0,467.0,1.4,18.0,622.0,606.42,454.4
2016,6,4,11,15,198.0,471.0,1.4,18.0,659.0,647.62,483.31
2016,6,4,11,30,231.0,475.0,1.4,18.0,696.0,689.69,512.74
2016,6,4,11,45,133.0,438.0,1.45,18.5,566.0,565.44,422.91
2016,6,4,12,0,35.0,401.0,1.5,19.0,436.0,431.96,324.66
2016,6,4,12,15,120.5,442.0,1.5,19.0,559.5,565.07,423.74
2016,6,4,12,30,206.0,483.0,1.5,19.0,683.0,694.92,515.15
2016,6,4,12,45,180.5,479.5,1.55,19.5,653.5,668.89,494.9
2016,6,4,13,0,155.0,476.0,1.6,20.0,624.0,641.9,475.37
2016,6,4,13,15,112.5,452.5,1.6,20.0,559.5,576.58,429.22
2016,6,4,13,30,70.0,429.0,1.6,20.0,495.0,503.36,376.93
2016,6,4,13,45,101.0,430.0,1.65,20.0,521.5,535.36,401.98
2016,6,4,14,0,132.0,431.0,1.7,20.0,548.0,574.19,430.92
2016,6,4,14,15,99.5,403.5,1.75,20.0,490.0,505.45,381.58
2016,6,4,14,30,67.0,376.0,1.8,20.0,432.0,445.29,338.13
2016,6,4,14,45,56.0,349.0,1.85,20.0,394.5,406.26,310.23
2016,6,4,15,0,45.0,322.0,1.9,20.0,357.0,367.5,282.01
2016,6,4,15,15,48.5,308.5,1.9,19.5,344.5,355.79,274.68
2016,6,4,15,30,52.0,295.0,1.9,19.0,332.0,343.7,266.87
2016,6,4,15,45,40.5,266.0,1.95,19.0,294.0,302.95,236.2
2016,6,4,16,0,29.0,237.0,2.0,19.0,256.0,262.89,205.73
2016,6,4,16,15,16.5,202.5,2.0,18.5,213.0,211.86,166.43
2016,6,4,16,30,4.0,168.0,2.0,18.0,170.0,168.09,132.11
2016,6,4,16,45,2.0,149.0,2.05,18.0,150.0,147.77,116.21
2016,6,4,17,0,0.0,130.0,2.1,18.0,130.0,127.63,100.2
2016,6,4,17,15,0.0,113.5,2.1,17.5,113.5,111.29,87.31
2016,6,4,17,30,0.0,97.0,2.1,17.0,97.0,94.95,74.16
2016,6,4,17,45,262.0,81.5,2.1,17.0,149.5,204.81,163.94
2016,6,4,18,0,524.0,66.0,2.1,17.0,202.0,273.6,213.4
2016,6,4,18,15,452.5,57.0,2.1,16.5,156.5,212.81,160.58
2016,6,4,18,30,381.0,48.0,2.1,16.0,111.0,159.35,114.18
2016,6,4,18,45,277.0,36.0,2.15,15.5,73.5,103.59,67.65
2016,6,4,19,0,173.0,24.0,2.2,15.0,36.0,56.73,23.32
2016,6,4,19,15,86.5,12.0,2.2,15.0,18.0,20.93,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.5,1.75,13.0,33.0,13.42,1.04
2016,6,5,5,30,281.0,35.0,1.8,13.0,66.0,27.1,17.39
2016,6,5,5,45,373.0,45.5,1.9,13.5,108.5,33.88,24.19
2016,6,5,6,0,465.0,56.0,2.0,14.0,151.0,40.22,30.18
2016,6,5,6,15,232.5,54.0,1.95,14.0,101.5,45.05,28.73
2016,6,5,6,30,0.0,52.0,1.9,14.0,52.0,50.24,37.37
2016,6,5,6,45,0.0,62.5,1.9,14.5,62.5,60.4,45.88
2016,6,5,7,0,0.0,73.0,1.9,15.0,73.0,70.58,54.24
2016,6,5,7,15,0.0,91.5,1.9,15.0,91.5,88.07,68.7
2016,6,5,7,30,0.0,110.0,1.9,15.0,110.0,105.54,82.94
2016,6,5,7,45,6.0,152.0,1.9,15.0,155.5,146.8,116.4
2016,6,5,8,0,12.0,194.0,1.9,15.0,201.0,188.69,149.82
2016,6,5,8,15,20.5,222.0,1.95,15.0,235.0,219.72,174.17
2016,6,5,8,30,29.0,250.0,2.0,15.0,269.0,249.0,196.96
2016,6,5,8,45,53.5,289.0,2.05,15.5,327.0,300.9,236.99
2016,6,5,9,0,78.0,328.0,2.1,16.0,385.0,355.48,278.37
2016,6,5,9,15,87.0,350.0,2.2,16.0,417.0,387.04,302.1
2016,6,5,9,30,96.0,372.0,2.3,16.0,449.0,419.41,326.38
2016,6,5,9,45,96.0,388.5,2.45,16.5,468.5,440.81,341.55
2016,6,5,10,0,96.0,405.0,2.6,17.0,488.0,462.1,356.56
2016,6,5,10,15,109.5,423.0,2.65,17.0,520.5,495.58,381.32
2016,6,5,10,30,123.0,441.0,2.7,17.0,553.0,530.84,407.15
2016,6,5,10,45,174.5,451.0,2.75,17.0,613.0,591.75,452.68
2016,6,5,11,0,226.0,461.0,2.8,17.0,673.0,655.25,499.35
2016,6,5,11,15,238.5,466.0,2.8,17.0,692.0,679.97,516.68
2016,6,5,11,30,251.0,471.0,2.8,17.0,711.0,707.59,536.19
2016,6,5,11,45,257.5,472.5,2.8,17.0,720.5,723.17,547.07
2016,6,5,12,0,264.0,474.0,2.8,17.0,730.0,738.02,557.52
2016,6,5,12,15,331.0,444.5,2.8,17.0,765.0,780.54,589.66
2016,6,5,12,30,398.0,415.0,2.8,17.0,800.0,822.57,621.0
2016,6,5,12,45,417.0,404.0,2.8,17.0,803.5,839.48,633.11
2016,6,5,13,0,436.0,393.0,2.8,17.0,807.0,850.12,641.25
2016,6,5,13,15,400.5,401.5,2.85,17.0,777.0,824.09,622.78
2016,6,5,13,30,365.0,410.0,2.9,17.0,747.0,791.09,599.76
2016,6,5,13,45,307.5,417.0,3.0,17.5,696.0,739.89,562.26
2016,6,5,14,0,250.0,424.0,3.1,18.0,645.0,688.87,524.54
2016,6,5,14,15,190.5,412.5,3.15,18.0,577.5,609.5,467.03
2016,6,5,14,30,131.0,401.0,3.2,18.0,510.0,539.25,415.03
2016,6,5,14,45,158.0,383.0,3.25,18.0,509.0,542.81,419.86
2016,6,5,15,0,185.0,365.0,3.3,18.0,508.0,544.39,422.85
2016,6,5,15,15,126.5,335.5,3.35,17.5,431.0,458.57,358.69
2016,6,5,15,30,68.0,306.0,3.4,17.0,354.0,368.52,290.01
2016,6,5,15,45,46.5,268.5,3.45,17.0,300.5,310.29,245.26
2016,6,5,16,0,25.0,231.0,3.5,17.0,247.0,247.51,196.02
2016,6,5,16,15,12.5,189.0,3.45,17.0,197.0,195.19,154.57
2016,6,5,16,30,0.0,147.0,3.4,17.0,147.0,144.07,113.39
2016,6,5,16,45,0.0,128.5,3.35,17.0,128.5,125.69,98.81
2016,6,5,17,0,0.0,110.0,3.3,17.0,110.0,107.33,84.03
2016,6,5,17,15,0.0,96.0,3.25,16.5,96.0,93.51,72.99
2016,6,5,17,30,0.0,82.0,3.2,16.0,82.0,79.71,61.77
2016,6,5,17,45,0.0,69.0,3.15,16.0,69.0,66.92,51.09
2016,6,5,18,0,0.0,56.0,3.1,16.0,56.0,54.13,40.26
2016,6,5,18,15,0.0,43.5,3.05,15.5,43.5,42.02,29.9
2016,6,5,18,30,0.0,31.0,3.0,15.0,31.0,29.93,19.44
2016,6,5,18,45,0.0,20.5,2.95,15.0,20.5,19.78,10.47
2016,6,5,19,0,0.0,10.0,2.9,15.0,10.0,9.64,0.4
2016,6,5,19,15,0.0,5.0,2.9,14.5,5.0,4.91,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,22.0,4.0,3.25,13.5,4.5,0.0,0.0
2016,6,6,5,0,44.0,8.0,3.4,14.0,9.0,7.86,0.0
2016,6,6,5,15,164.0,21.0,3.45,14.0,37.0,16.27,2.6
2016,6,6,5,30,284.0,34.0,3.5,14.0,65.0,26.1,16.44
2016,6,6,5,45,372.0,43.5,3.55,14.5,106.5,31.99,22.41
2016,6,6,6,0,460.0,53.0,3.6,15.0,148.0,37.51,27.63
2016,6,6,6,15,267.5,84.0,3.6,15.0,143.0,73.97,52.41
2016,6,6,6,30,75.0,115.0,3.6,15.0,138.0,107.67,82.7
2016,6,6,6,45,82.5,136.5,3.6,15.0,166.0,132.78,102.83
2016,6,6,7,0,90.0,158.0,3.6,15.0,194.0,158.96,124.19
2016,6,6,7,15,100.0,181.5,3.55,15.0,226.5,188.39,148.24
2016,6,6,7,30,110.0,205.0,3.5,15.0,259.0,215.9,170.69
2016,6,6,7,45,86.5,222.5,3.45,15.5,267.5,234.26,185.85
2016,6,6,8,0,63.0,240.0,3.4,16.0,276.0,246.89,195.81
2016,6,6,8,15,62.0,260.0,3.35,16.0,298.0,269.45,213.5
2016,6,6,8,30,61.0,280.0,3.3,16.0,320.0,291.94,230.89
2016,6,6,8,45,72.0,305.0,3.3,16.0,355.5,325.51,256.86
2016,6,6,9,0,83.0,330.0,3.3,16.0,391.0,360.25,283.48
2016,6,6,9,15,164.0,351.5,3.25,16.0,480.0,436.64,343.04
2016,6,6,9,30,245.0,373.0,3.2,16.0,569.0,520.78,407.38
2016,6,6,9,45,216.0,394.5,3.2,16.5,572.5,533.36,414.58
2016,6,6,10,0,187.0,416.0,3.2,17.0,576.0,542.23,419.16
2016,6,6,10,15,196.5,429.5,3.15,17.0,602.5,572.13,440.84
2016,6,6,10,30,206.0,443.0,3.1,17.0,629.0,602.28,462.39
2016,6,6,10,45,320.5,414.0,3.05,17.0,710.0,684.3,524.55
2016,6,6,11,0,435.0,385.0,3.0,17.0,791.0,772.53,589.52
2016,6,6,11,15,358.0,424.0,2.95,17.0,762.0,751.43,571.04
2016,6,6,11,30,281.0,463.0,2.9,17.0,733.0,727.89,551.46
2016,6,6,11,45,251.0,473.5,2.85,17.0,715.5,717.78,543.15
2016,6,6,12,0,221.0,484.0,2.8,17.0,698.0,701.59,530.52
2016,6,6,12,15,167.5,482.0,2.75,17.0,644.0,651.71,493.42
2016,6,6,12,30,114.0,480.0,2.7,17.0,590.0,600.04,454.83
2016,6,6,12,45,217.5,463.0,2.7,17.0,671.0,688.9,522.52
2016,6,6,13,0,321.0,446.0,2.7,17.0,752.0,783.68,591.84
2016,6,6,13,15,294.0,445.5,2.7,17.0,722.0,757.4,572.31
2016,6,6,13,30,267.0,445.0,2.7,17.0,692.0,730.14,552.99
2016,6,6,13,45,230.0,439.0,2.7,17.0,648.0,679.15,516.69
2016,6,6,14,0,193.0,433.0,2.7,17.0,604.0,635.34,485.12
2016,6,6,14,15,182.5,418.0,2.7,17.0,575.5,607.65,465.86
2016,6,6,14,30,172.0,403.0,2.7,17.0,547.0,579.59,446.08
2016,6,6,14,45,131.5,379.5,2.75,17.0,487.0,514.99,398.51
2016,6,6,15,0,91.0,356.0,2.8,17.0,427.0,444.07,345.58
2016,6,6,15,15,200.5,329.5,2.8,17.0,474.0,515.36,403.77
2016,6,6,15,30,310.0,303.0,2.8,17.0,521.0,578.85,454.41
2016,6,6,15,45,217.5,291.0,2.85,17.0,439.0,475.79,375.66
2016,6,6,16,0,125.0,279.0,2.9,17.0,357.0,386.36,306.14
2016,6,6,16,15,120.0,255.5,2.9,16.5,326.0,353.38,282.11
2016,6,6,16,30,115.0,232.0,2.9,16.0,295.0,320.47,257.45
2016,6,6,16,45,101.5,208.0,2.95,16.0,259.5,276.24,222.75
2016,6,6,17,0,88.0,184.0,3.0,16.0,224.0,239.07,193.15
2016,6,6,17,15,44.0,148.5,3.05,15.5,168.5,174.49,140.62
2016,6,6,17,30,0.0,113.0,3.1,15.0,113.0,111.35,88.43
2016,6,6,17,45,0.0,94.5,3.2,15.0,94.5,92.96,73.2
2016,6,6,18,0,0.0,76.0,3.3,15.0,76.0,74.55,57.65
2016,6,6,18,15,0.0,59.0,3.35,14.5,59.0,57.67,43.25
2016,6,6,18,30,0.0,42.0,3.4,14.0,42.0,40.76,28.62
2016,6,6,18,45,0.0,28.0,3.45,14.0,28.0,27.04,16.49
2016,6,6,19,0,0.0,14.0,3.5,14.0,14.0,13.5,3.12
2016,6,6,19,15,0.0,7.0,3.6,14.0,7.0,6.88,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,15.0,4.0,3.1,14.0,4.5,0.0,0.0
2016,6,7,5,0,30.0,8.0,3.1,14.0,9.0,7.86,0.0
2016,6,7,5,15,141.0,22.5,3.05,14.0,37.0,17.5,3.37
2016,6,7,5,30,252.0,37.0,3.0,14.0,65.0,28.37,18.38
2016,6,7,5,45,343.0,47.0,2.95,14.5,106.0,35.24,25.26
2016,6,7,6,0,434.0,57.0,2.9,15.0,147.0,41.07,30.79
2016,6,7,6,15,217.0,74.5,2.85,15.0,119.5,65.51,46.16
2016,6,7,6,30,0.0,92.0,2.8,15.0,92.0,86.21,67.56
2016,6,7,6,45,1.0,111.0,2.8,15.0,111.5,104.14,82.49
2016,6,7,7,0,2.0,130.0,2.8,15.0,131.0,122.33,97.39
2016,6,7,7,15,1.0,135.5,2.75,15.0,136.0,128.3,102.07
2016,6,7,7,30,0.0,141.0,2.7,15.0,141.0,133.93,106.39
2016,6,7,7,45,45.5,194.5,2.7,15.5,221.0,195.84,155.49
2016,6,7,8,0,91.0,248.0,2.7,16.0,301.0,265.01,209.75
2016,6,7,8,15,94.5,270.5,2.7,16.0,329.5,293.33,231.85
2016,6,7,8,30,98.0,293.0,2.7,16.0,358.0,322.07,254.11
2016,6,7,8,45,154.5,315.5,2.7,16.5,426.0,378.31,297.38
2016,6,7,9,0,211.0,338.0,2.7,17.0,494.0,442.36,345.94
2016,6,7,9,15,239.5,353.0,2.8,17.0,538.5,485.1,378.39
2016,6,7,9,30,268.0,368.0,2.9,17.0,583.0,531.86,413.63
2016,6,7,9,45,263.5,386.0,3.0,17.0,604.5,559.3,433.56
2016,6,7,10,0,259.0,404.0,3.1,17.0,626.0,585.96,452.81
2016,6,7,10,15,342.0,385.5,3.15,17.0,688.0,647.7,499.91
2016,6,7,10,30,425.0,367.0,3.2,17.0,750.0,714.79,550.1
2016,6,7,10,45,331.5,413.0,3.3,17.0,716.5,692.74,531.12
2016,6,7,11,0,238.0,459.0,3.4,17.0,683.0,663.83,507.44
2016,6,7,11,15,240.5,466.0,3.4,17.0,694.5,681.57,520.17
2016,6,7,11,30,243.0,473.0,3.4,17.0,706.0,701.73,534.26
2016,6,7,11,45,318.5,446.0,3.4,17.5,753.0,755.28,573.66
2016,6,7,12,0,394.0,419.0,3.4,18.0,800.0,809.7,612.89
2016,6,7,12,15,359.0,438.5,3.4,18.0,786.0,801.95,605.8
2016,6,7,12,30,324.0,458.0,3.4,18.0,772.0,792.34,597.88
2016,6,7,12,45,297.5,459.5,3.4,18.0,745.5,771.33,582.65
2016,6,7,13,0,271.0,461.0,3.4,18.0,719.0,748.94,566.49
2016,6,7,13,15,217.0,460.0,3.4,17.5,664.5,688.52,523.63
2016,6,7,13,30,163.0,459.0,3.4,17.0,610.0,634.17,484.47
2016,6,7,13,45,147.0,445.5,3.4,17.0,579.0,604.33,463.17
2016,6,7,14,0,131.0,432.0,3.4,17.0,548.0,574.14,441.35
2016,6,7,14,15,127.5,416.0,3.35,17.0,526.0,553.11,426.5
2016,6,7,14,30,124.0,400.0,3.3,17.0,504.0,531.62,411.22
2016,6,7,14,45,94.0,371.0,3.3,17.0,448.0,463.98,360.8
2016,6,7,15,0,64.0,342.0,3.3,17.0,392.0,405.34,316.47
2016,6,7,15,15,38.5,287.5,3.3,17.0,317.5,324.99,254.99
2016,6,7,15,30,13.0,233.0,3.3,17.0,243.0,240.44,188.9
2016,6,7,15,45,14.0,224.5,3.3,17.0,234.5,232.56,183.39
2016,6,7,16,0,15.0,216.0,3.3,17.0,226.0,224.61,177.62
2016,6,7,16,15,7.5,183.5,3.3,16.5,188.5,186.01,147.31
2016,6,7,16,30,0.0,151.0,3.3,16.0,151.0,148.09,117.09
2016,6,7,16,45,0.0,119.0,3.35,16.0,119.0,116.09,91.27
2016,6,7,17,0,0.0,87.0,3.4,16.0,87.0,84.28,65.21
2016,6,7,17,15,112.0,111.5,3.45,15.5,152.0,175.23,142.54
2016,6,7,17,30,224.0,136.0,3.5,15.0,217.0,254.91,207.97
2016,6,7,17,45,196.0,119.0,3.55,15.0,181.5,213.54,172.65
2016,6,7,18,0,168.0,102.0,3.6,15.0,146.0,174.86,139.39
2016,6,7,18,15,248.0,79.0,3.55,15.0,128.5,167.06,129.22
2016,6,7,18,30,328.0,56.0,3.5,15.0,111.0,153.97,112.5
2016,6,7,18,45,230.0,42.0,3.5,15.0,74.0,100.16,67.31
2016,6,7,19,0,132.0,28.0,3.5,15.0,37.0,55.75,26.77
2016,6,7,19,15,66.0,14.0,3.5,14.5,18.5,20.98,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.0,3.95,14.0,1.0,0.0,0.0
2016,6,8,5,0,0.0,2.0,4.0,14.0,2.0,1.97,0.0
2016,6,8,5,15,0.0,8.0,4.0,14.0,8.0,7.71,0.0
2016,6,8,5,30,0.0,14.0,4.0,14.0,14.0,13.5,5.79
2016,6,8,5,45,0.0,22.5,4.05,14.0,22.5,21.71,13.44
2016,6,8,6,0,0.0,31.0,4.1,14.0,31.0,29.92,21.01
2016,6,8,6,15,0.0,40.5,4.1,14.0,40.5,39.11,27.79
2016,6,8,6,30,0.0,50.0,4.1,14.0,50.0,48.3,35.7
2016,6,8,6,45,0.0,60.0,4.15,14.0,60.0,57.98,43.91
2016,6,8,7,0,0.0,70.0,4.2,14.0,70.0,67.67,52.01
2016,6,8,7,15,17.5,128.0,4.25,14.0,136.5,125.56,99.81
2016,6,8,7,30,35.0,186.0,4.3,14.0,203.0,180.93,144.89
2016,6,8,7,45,30.5,200.5,4.35,14.5,216.5,195.8,156.59
2016,6,8,8,0,26.0,215.0,4.4,15.0,230.0,213.3,170.24
2016,6,8,8,15,14.5,197.0,4.45,15.0,206.0,194.04,154.36
2016,6,8,8,30,3.0,179.0,4.5,15.0,182.0,172.88,136.86
2016,6,8,8,45,17.0,232.5,4.6,15.0,245.5,231.26,183.7
2016,6,8,9,0,31.0,286.0,4.7,15.0,309.0,288.83,229.21
2016,6,8,9,15,39.5,313.0,4.75,15.0,343.5,322.19,255.12
2016,6,8,9,30,48.0,340.0,4.8,15.0,378.0,356.48,281.65
2016,6,8,9,45,84.5,376.0,4.85,15.0,447.0,420.52,331.72
2016,6,8,10,0,121.0,412.0,4.9,15.0,516.0,487.54,383.41
2016,6,8,10,15,169.5,426.5,4.95,15.0,577.0,547.33,429.61
2016,6,8,10,30,218.0,441.0,5.0,15.0,638.0,610.19,477.69
2016,6,8,10,45,232.5,449.0,5.05,15.5,663.5,639.91,498.89
2016,6,8,11,0,247.0,457.0,5.1,16.0,689.0,671.65,521.51
2016,6,8,11,15,199.0,469.0,5.1,16.0,657.5,646.12,500.81
2016,6,8,11,30,151.0,481.0,5.1,16.0,626.0,619.65,479.49
2016,6,8,11,45,145.0,483.5,5.2,16.0,623.5,621.84,481.19
2016,6,8,12,0,139.0,486.0,5.3,16.0,621.0,623.28,482.25
2016,6,8,12,15,223.0,473.0,5.3,16.0,689.0,697.31,539.92
2016,6,8,12,30,307.0,460.0,5.3,16.0,757.0,777.33,600.74
2016,6,8,12,45,239.5,468.5,5.35,16.0,698.5,716.4,554.27
2016,6,8,13,0,172.0,477.0,5.4,16.0,640.0,659.67,510.83
2016,6,8,13,15,236.0,456.5,5.35,16.0,676.5,703.84,546.2
2016,6,8,13,30,300.0,436.0,5.3,16.0,713.0,753.49,584.74
2016,6,8,13,45,315.0,419.5,5.3,16.0,704.0,749.84,583.05
2016,6,8,14,0,330.0,403.0,5.3,16.0,695.0,744.46,580.41
2016,6,8,14,15,571.5,275.0,5.2,16.0,761.0,844.04,662.08
2016,6,8,14,30,813.0,147.0,5.1,16.0,827.0,923.89,722.13
2016,6,8,14,45,810.5,141.0,5.1,16.0,794.0,897.03,703.5
2016,6,8,15,0,808.0,135.0,5.1,16.0,761.0,867.61,683.62
2016,6,8,15,15,794.5,132.5,5.05,15.5,721.0,830.08,658.72
2016,6,8,15,30,781.0,130.0,5.0,15.0,681.0,790.96,632.42
2016,6,8,15,45,537.5,196.5,4.95,15.0,564.5,641.88,518.26
2016,6,8,16,0,294.0,263.0,4.9,15.0,448.0,502.89,406.03
2016,6,8,16,15,225.5,248.5,4.9,15.0,384.0,420.78,341.46
2016,6,8,16,30,157.0,234.0,4.9,15.0,320.0,350.74,285.07
2016,6,8,16,45,116.0,209.0,4.9,15.0,269.0,292.07,237.75
2016,6,8,17,0,75.0,184.0,4.9,15.0,218.0,231.63,188.38
2016,6,8,17,15,120.0,162.5,4.9,15.0,209.5,234.58,191.62
2016,6,8,17,30,165.0,141.0,4.9,15.0,201.0,227.7,185.91
2016,6,8,17,45,146.5,121.5,4.9,15.0,169.0,191.1,154.76
2016,6,8,18,0,128.0,102.0,4.9,15.0,137.0,156.23,124.7
2016,6,8,18,15,107.0,81.5,4.8,14.5,106.5,121.25,94.47
2016,6,8,18,30,86.0,61.0,4.7,14.0,76.0,88.35,65.91
2016,6,8,18,45,52.0,43.0,4.6,14.0,51.5,57.58,39.61
2016,6,8,19,0,18.0,25.0,4.5,14.0,27.0,28.21,12.87
2016,6,8,19,15,9.0,12.5,4.45,14.0,13.5,13.28,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,12.0,4.5,4.5,14.0,4.5,0.0,0.0
2016,6,9,5,0,24.0,9.0,4.6,14.0,9.0,8.85,0.0
2016,6,9,5,15,130.0,24.0,4.7,14.0,37.0,18.74,4.21
2016,6,9,5,30,236.0,39.0,4.8,14.0,65.0,30.01,19.76
2016,6,9,5,45,328.0,50.0,4.95,14.0,106.5,37.5,27.27
2016,6,9,6,0,420.0,61.0,5.1,14.0,148.0,44.73,34.15
2016,6,9,6,15,210.0,78.0,5.05,14.0,121.5,67.95,48.56
2016,6,9,6,30,0.0,95.0,5.0,14.0,95.0,88.74,70.01
2016,6,9,6,45,2.5,113.5,4.95,14.5,114.5,106.48,84.63
2016,6,9,7,0,5.0,132.0,4.9,15.0,134.0,124.62,99.33
2016,6,9,7,15,19.0,158.5,4.85,15.0,167.5,152.91,122.04
2016,6,9,7,30,33.0,185.0,4.8,15.0,201.0,179.47,143.25
2016,6,9,7,45,107.5,218.0,4.75,15.0,278.5,234.57,186.7
2016,6,9,8,0,182.0,251.0,4.7,15.0,356.0,301.04,239.64
2016,6,9,8,15,235.5,266.0,4.7,15.0,414.0,347.6,277.04
2016,6,9,8,30,289.0,281.0,4.7,15.0,472.0,402.33,320.9
2016,6,9,8,45,238.0,310.5,4.7,15.0,475.0,417.51,332.61
2016,6,9,9,0,187.0,340.0,4.7,15.0,478.0,429.56,341.25
2016,6,9,9,15,358.0,307.0,4.7,15.0,587.5,518.98,413.41
2016,6,9,9,30,529.0,274.0,4.7,15.0,697.0,623.28,495.87
2016,6,9,9,45,360.0,344.5,4.7,15.5,637.5,590.66,466.1
2016,6,9,10,0,191.0,415.0,4.7,16.0,578.0,544.02,425.41
2016,6,9,10,15,285.5,402.0,4.7,16.0,655.0,617.54,483.0
2016,6,9,10,30,380.0,389.0,4.7,16.0,732.0,696.9,543.62
2016,6,9,10,45,228.0,415.5,4.7,16.0,623.0,604.87,470.91
2016,6,9,11,0,76.0,442.0,4.7,16.0,514.0,499.58,387.28
2016,6,9,11,15,290.5,413.5,4.7,16.0,692.0,678.45,527.69
2016,6,9,11,30,505.0,385.0,4.7,16.0,870.0,864.73,666.95
2016,6,9,11,45,527.0,367.0,4.75,16.0,875.5,880.65,678.33
2016,6,9,12,0,549.0,349.0,4.8,16.0,881.0,895.12,689.78
2016,6,9,12,15,280.5,302.0,4.9,16.0,574.5,586.05,460.34
2016,6,9,12,30,12.0,255.0,5.0,16.0,268.0,261.1,203.29
2016,6,9,12,45,161.5,352.5,5.1,16.0,507.0,519.93,408.91
2016,6,9,13,0,311.0,450.0,5.2,16.0,746.0,777.59,602.09
2016,6,9,13,15,176.5,423.0,5.25,16.0,591.0,609.77,474.51
2016,6,9,13,30,42.0,396.0,5.3,16.0,436.0,441.18,343.59
2016,6,9,13,45,30.5,352.0,5.4,16.0,380.5,384.92,301.12
2016,6,9,14,0,19.0,308.0,5.5,16.0,325.0,321.82,252.43
2016,6,9,14,15,15.5,279.0,5.55,16.0,292.5,289.32,227.39
2016,6,9,14,30,12.0,250.0,5.6,16.0,260.0,256.87,202.14
2016,6,9,14,45,16.0,263.0,5.65,16.0,275.5,273.59,215.9
2016,6,9,15,0,20.0,276.0,5.7,16.0,291.0,290.24,229.58
2016,6,9,15,15,14.0,243.0,5.75,15.5,253.5,251.45,199.45
2016,6,9,15,30,8.0,210.0,5.8,15.0,216.0,213.02,169.28
2016,6,9,15,45,4.0,186.5,5.85,15.0,190.0,186.16,147.88
2016,6,9,16,0,0.0,163.0,5.9,15.0,164.0,159.6,126.52
2016,6,9,16,15,1.0,164.0,5.9,15.0,165.0,161.59,128.6
2016,6,9,16,30,2.0,165.0,5.9,15.0,166.0,163.61,130.7
2016,6,9,16,45,49.5,176.0,5.95,15.0,199.0,209.57,170.06
2016,6,9,17,0,97.0,187.0,6.0,15.0,232.0,247.6,202.32
2016,6,9,17,15,54.5,156.0,5.95,14.5,181.0,188.13,153.17
2016,6,9,17,30,12.0,125.0,5.9,14.0,130.0,129.48,104.25
2016,6,9,17,45,6.0,106.5,5.9,14.0,109.0,107.93,86.19
2016,6,9,18,0,0.0,88.0,5.9,14.0,88.0,86.97,68.43
2016,6,9,18,15,0.0,69.0,5.85,14.0,69.0,68.03,52.11
2016,6,9,18,30,0.0,50.0,5.8,14.0,50.0,49.03,35.58
2016,6,9,18,45,0.0,34.0,5.75,14.0,34.0,33.1,21.53
2016,6,9,19,0,0.0,18.0,5.7,14.0,18.0,17.37,6.35
2016,6,9,19,15,0.0,9.0,5.6,14.0,9.0,8.85,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,4.35,13.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,4.5,14.0,10.0,9.83,0.0
2016,6,10,5,15,160.5,21.5,4.7,14.0,39.5,16.67,3.16
2016,6,10,5,30,321.0,33.0,4.9,14.0,69.0,25.1,15.61
2016,6,10,5,45,403.0,42.5,5.1,14.5,110.5,31.05,21.57
2016,6,10,6,0,485.0,52.0,5.3,15.0,152.0,36.61,26.82
2016,6,10,6,15,301.5,84.5,5.4,15.0,152.0,70.48,48.91
2016,6,10,6,30,118.0,117.0,5.5,15.0,152.0,108.89,82.16
2016,6,10,6,45,126.5,138.0,5.6,15.0,182.5,136.15,103.88
2016,6,10,7,0,135.0,159.0,5.7,15.0,213.0,164.58,127.29
2016,6,10,7,15,127.5,182.0,5.7,15.0,238.5,191.91,150.65
2016,6,10,7,30,120.0,205.0,5.7,15.0,264.0,218.64,173.31
2016,6,10,7,45,128.0,228.5,5.75,15.5,297.5,250.54,199.2
2016,6,10,8,0,136.0,252.0,5.8,16.0,331.0,283.41,225.57
2016,6,10,8,15,155.0,274.5,5.8,16.0,371.5,321.29,256.02
2016,6,10,8,30,174.0,297.0,5.8,16.0,412.0,361.12,287.79
2016,6,10,8,45,104.0,293.5,5.8,16.5,363.5,330.54,262.57
2016,6,10,9,0,34.0,290.0,5.8,17.0,315.0,294.22,232.19
2016,6,10,9,15,57.5,327.5,5.8,17.0,373.0,347.06,273.72
2016,6,10,9,30,81.0,365.0,5.8,17.0,431.0,402.27,316.56
2016,6,10,9,45,484.0,236.0,5.85,17.0,648.5,578.92,462.75
2016,6,10,10,0,887.0,107.0,5.9,17.0,866.0,786.28,623.82
2016,6,10,10,15,894.0,108.0,5.95,17.0,894.0,825.77,651.45
2016,6,10,10,30,901.0,109.0,6.0,17.0,922.0,863.33,678.28
2016,6,10,10,45,906.5,110.0,6.05,17.0,943.5,897.49,702.54
2016,6,10,11,0,912.0,111.0,6.1,17.0,965.0,929.28,725.05
2016,6,10,11,15,915.5,111.5,6.1,17.0,979.5,956.24,743.79
2016,6,10,11,30,919.0,112.0,6.1,17.0,994.0,980.45,760.59
2016,6,10,11,45,921.5,112.5,6.2,17.0,1001.0,1000.86,775.33
2016,6,10,12,0,924.0,113.0,6.3,17.0,1008.0,1018.3,788.08
2016,6,10,12,15,924.5,113.0,6.3,17.0,1008.0,1030.21,796.4
2016,6,10,12,30,925.0,113.0,6.3,17.0,1008.0,1038.96,802.62
2016,6,10,12,45,910.0,122.0,6.35,17.0,995.5,1038.09,802.49
2016,6,10,13,0,895.0,131.0,6.4,17.0,983.0,1033.99,800.25
2016,6,10,13,15,892.0,130.5,6.4,17.0,967.5,1029.16,797.31
2016,6,10,13,30,889.0,130.0,6.4,17.0,952.0,1021.18,792.26
2016,6,10,13,45,885.0,128.5,6.45,17.0,930.0,1008.07,783.97
2016,6,10,14,0,881.0,127.0,6.5,17.0,908.0,991.94,773.6
2016,6,10,14,15,874.0,125.5,6.55,17.0,878.5,970.0,759.12
2016,6,10,14,30,867.0,124.0,6.6,17.0,849.0,945.33,742.69
2016,6,10,14,45,858.5,121.5,6.65,17.0,814.5,915.66,722.59
2016,6,10,15,0,850.0,119.0,6.7,17.0,780.0,883.64,700.7
2016,6,10,15,15,838.0,116.5,6.75,16.5,739.5,850.93,679.48
2016,6,10,15,30,826.0,114.0,6.8,16.0,699.0,811.73,653.14
2016,6,10,15,45,811.0,111.0,6.85,16.0,654.5,768.05,621.85
2016,6,10,16,0,796.0,108.0,6.9,16.0,610.0,723.23,589.36
2016,6,10,16,15,775.5,105.0,6.9,15.5,562.0,673.6,553.65
2016,6,10,16,30,755.0,102.0,6.9,15.0,514.0,623.78,515.74
2016,6,10,16,45,727.0,98.0,6.95,15.0,464.0,569.7,472.18
2016,6,10,17,0,699.0,94.0,7.0,15.0,414.0,515.27,427.39
2016,6,10,17,15,663.0,89.0,6.9,14.5,363.5,456.87,378.84
2016,6,10,17,30,627.0,84.0,6.8,14.0,313.0,400.89,331.03
2016,6,10,17,45,573.0,78.0,6.7,14.0,262.5,338.81,276.54
2016,6,10,18,0,519.0,72.0,6.6,14.0,212.0,281.56,225.27
2016,6,10,18,15,446.5,63.5,6.35,14.0,166.0,220.78,170.99
2016,6,10,18,30,374.0,55.0,6.1,14.0,120.0,166.42,122.53
2016,6,10,18,45,266.5,42.5,5.9,14.0,81.0,109.38,74.24
2016,6,10,19,0,159.0,30.0,5.7,14.0,42.0,63.4,33.09
2016,6,10,19,15,79.5,15.0,5.5,13.5,21.0,23.72,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,2.9,13.0,9.0,8.85,0.0
2016,6,11,5,15,111.5,24.5,2.95,13.0,37.0,19.16,4.54
2016,6,11,5,30,223.0,40.0,3.0,13.0,65.0,30.83,20.57
2016,6,11,5,45,320.5,51.0,3.05,13.5,107.0,38.3,28.05
2016,6,11,6,0,418.0,62.0,3.1,14.0,149.0,45.68,35.0
