Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,15,480.5,70.5,3.05,14.0,196.5,63.24,39.89
2016,6,11,6,30,543.0,79.0,3.0,14.0,244.0,102.58,60.76
2016,6,11,6,45,593.5,84.0,3.0,14.5,294.5,144.29,90.18
2016,6,11,7,0,644.0,89.0,3.0,15.0,345.0,191.64,128.45
2016,6,11,7,15,676.5,94.0,3.0,15.5,395.5,240.16,170.58
2016,6,11,7,30,709.0,99.0,3.0,16.0,446.0,292.01,216.1
2016,6,11,7,45,735.0,102.5,3.0,16.5,495.5,343.43,261.14
2016,6,11,8,0,761.0,106.0,3.0,17.0,545.0,399.46,308.9
2016,6,11,8,15,779.5,109.0,2.9,17.0,591.5,450.98,352.54
2016,6,11,8,30,798.0,112.0,2.8,17.0,638.0,503.48,395.72
2016,6,11,8,45,813.0,114.5,2.75,17.5,681.0,554.32,435.72
2016,6,11,9,0,828.0,117.0,2.7,18.0,724.0,605.32,474.53
2016,6,11,9,15,839.0,119.0,2.6,18.0,762.5,654.39,511.42
2016,6,11,9,30,850.0,121.0,2.5,18.0,801.0,701.12,545.63
2016,6,11,9,45,857.0,123.5,2.45,18.5,833.0,744.46,574.33
2016,6,11,10,0,864.0,126.0,2.4,19.0,865.0,786.31,601.13
2016,6,11,10,15,870.0,127.5,2.4,19.0,892.0,824.74,626.66
2016,6,11,10,30,876.0,129.0,2.4,19.0,919.0,861.25,650.67
2016,6,11,10,45,879.5,130.5,2.4,19.5,939.0,893.49,670.35
2016,6,11,11,0,883.0,132.0,2.4,20.0,959.0,923.34,688.26
2016,6,11,11,15,666.5,264.5,2.45,20.0,894.0,881.46,659.25
2016,6,11,11,30,450.0,397.0,2.5,20.0,829.0,824.16,613.57
2016,6,11,11,45,424.0,407.0,2.6,20.5,816.0,820.48,610.23
2016,6,11,12,0,398.0,417.0,2.7,21.0,803.0,811.11,602.62
2016,6,11,12,15,643.5,276.0,2.9,21.0,899.0,924.39,689.4
2016,6,11,12,30,889.0,135.0,3.1,21.0,995.0,1025.06,757.7
2016,6,11,12,45,896.5,129.0,3.35,21.0,989.5,1031.6,763.36
2016,6,11,13,0,904.0,123.0,3.6,21.0,984.0,1034.93,767.77
2016,6,11,13,15,901.0,122.0,3.75,21.0,968.5,1029.56,765.71
2016,6,11,13,30,898.0,121.0,3.9,21.0,953.0,1021.0,761.65
2016,6,11,13,45,891.0,121.5,4.1,21.0,929.5,1006.91,754.23
2016,6,11,14,0,884.0,122.0,4.3,21.0,906.0,989.87,744.79
2016,6,11,14,15,877.0,121.0,4.35,20.5,877.0,968.42,732.89
2016,6,11,14,30,870.0,120.0,4.4,20.0,848.0,944.24,719.08
2016,6,11,14,45,857.0,120.0,4.45,20.0,812.0,913.06,699.14
2016,6,11,15,0,844.0,120.0,4.5,20.0,776.0,879.77,677.62
2016,6,11,15,15,832.0,118.0,4.5,19.5,736.0,847.84,657.85
2016,6,11,15,30,820.0,116.0,4.5,19.0,696.0,809.42,633.16
2016,6,11,15,45,799.0,115.0,4.55,19.0,650.5,763.39,601.71
2016,6,11,16,0,778.0,114.0,4.6,19.0,605.0,716.69,569.33
2016,6,11,16,15,757.5,110.5,4.55,18.5,557.5,667.25,534.99
2016,6,11,16,30,737.0,107.0,4.5,18.0,510.0,619.24,499.45
2016,6,11,16,45,706.0,103.5,4.5,18.0,460.0,563.21,455.94
2016,6,11,17,0,675.0,100.0,4.5,18.0,410.0,508.53,412.45
2016,6,11,17,15,639.0,94.5,4.45,17.5,359.5,450.69,366.0
2016,6,11,17,30,603.0,89.0,4.4,17.0,309.0,395.3,320.17
2016,6,11,17,45,552.0,82.0,4.35,16.5,259.5,334.58,268.85
2016,6,11,18,0,501.0,75.0,4.3,16.0,210.0,278.4,220.1
2016,6,11,18,15,431.5,65.5,4.1,15.5,164.5,218.41,167.78
2016,6,11,18,30,362.0,56.0,3.9,15.0,119.0,164.62,120.7
2016,6,11,18,45,262.0,42.5,3.75,15.0,80.5,108.65,73.54
2016,6,11,19,0,162.0,29.0,3.6,15.0,42.0,63.09,33.13
2016,6,11,19,15,81.0,14.5,3.45,15.0,21.0,23.49,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,3.5,4.0,3.5,13.5,4.0,0.0,0.0
2016,6,12,5,0,7.0,8.0,3.5,14.0,8.0,7.86,0.0
2016,6,12,5,15,90.5,26.0,3.55,14.0,35.5,21.68,5.81
2016,6,12,5,30,174.0,44.0,3.6,14.0,63.0,35.9,24.75
2016,6,12,5,45,269.0,57.5,3.7,14.0,104.5,43.57,32.59
2016,6,12,6,0,364.0,71.0,3.8,14.0,146.0,52.5,41.03
2016,6,12,6,15,428.5,81.0,3.8,14.0,193.0,70.58,47.08
2016,6,12,6,30,493.0,91.0,3.8,14.0,240.0,109.04,68.17
2016,6,12,6,45,479.5,103.0,3.8,14.5,270.0,145.99,96.66
2016,6,12,7,0,466.0,115.0,3.8,15.0,300.0,181.63,127.57
2016,6,12,7,15,406.0,147.5,3.7,15.0,324.5,222.35,165.67
2016,6,12,7,30,346.0,180.0,3.6,15.0,349.0,260.23,200.6
2016,6,12,7,45,542.5,148.5,3.55,15.5,446.0,318.13,245.62
2016,6,12,8,0,739.0,117.0,3.5,16.0,543.0,397.82,309.59
2016,6,12,8,15,759.0,120.5,3.4,16.0,589.5,452.05,355.43
2016,6,12,8,30,779.0,124.0,3.3,16.0,636.0,504.76,399.04
2016,6,12,8,45,797.5,125.0,3.25,16.0,680.0,555.24,439.94
2016,6,12,9,0,816.0,126.0,3.2,16.0,724.0,606.22,480.15
2016,6,12,9,15,601.5,229.0,3.2,16.0,683.0,601.85,474.14
2016,6,12,9,30,387.0,332.0,3.2,16.0,642.0,579.49,453.34
2016,6,12,9,45,278.0,374.0,3.2,16.5,601.5,557.89,434.08
2016,6,12,10,0,169.0,416.0,3.2,17.0,561.0,527.69,407.81
2016,6,12,10,15,242.0,416.5,3.25,17.0,631.0,595.8,459.87
2016,6,12,10,30,315.0,417.0,3.3,17.0,701.0,668.64,514.16
2016,6,12,10,45,606.5,272.0,3.35,17.0,834.5,796.09,614.27
2016,6,12,11,0,898.0,127.0,3.4,17.0,968.0,931.69,710.44
2016,6,12,11,15,900.5,127.5,3.5,17.0,981.0,957.51,727.25
2016,6,12,11,30,903.0,128.0,3.6,17.0,994.0,980.6,743.15
2016,6,12,11,45,903.0,129.0,3.7,17.5,999.5,998.95,754.48
2016,6,12,12,0,903.0,130.0,3.8,18.0,1005.0,1014.33,763.86
2016,6,12,12,15,902.5,129.5,3.85,18.0,1003.5,1024.7,771.06
2016,6,12,12,30,902.0,129.0,3.9,18.0,1002.0,1031.96,776.31
2016,6,12,12,45,899.5,129.0,3.95,18.0,993.0,1034.58,778.57
2016,6,12,13,0,897.0,129.0,4.0,18.0,984.0,1034.01,778.84
2016,6,12,13,15,893.5,128.5,3.95,18.0,968.0,1028.76,775.4
2016,6,12,13,30,890.0,128.0,3.9,18.0,952.0,1020.35,769.98
2016,6,12,13,45,884.0,127.0,3.9,18.0,928.5,1005.86,760.9
2016,6,12,14,0,878.0,126.0,3.9,18.0,905.0,988.4,749.91
2016,6,12,14,15,870.5,124.5,3.85,17.5,876.0,966.11,736.76
2016,6,12,14,30,863.0,123.0,3.8,17.0,847.0,941.13,721.77
2016,6,12,14,45,752.0,170.0,3.75,17.0,781.5,875.35,676.72
2016,6,12,15,0,641.0,217.0,3.7,17.0,716.0,810.71,631.61
2016,6,12,15,15,578.5,224.5,3.6,17.0,657.0,746.32,584.7
2016,6,12,15,30,516.0,232.0,3.5,17.0,598.0,681.75,537.02
2016,6,12,15,45,399.0,249.5,3.45,17.0,522.0,589.83,467.02
2016,6,12,16,0,282.0,267.0,3.4,17.0,446.0,498.79,396.48
2016,6,12,16,15,344.0,231.0,3.3,16.5,432.0,493.53,395.8
2016,6,12,16,30,406.0,195.0,3.2,16.0,418.0,488.9,394.58
2016,6,12,16,45,544.5,146.0,3.15,16.0,414.0,505.16,409.56
2016,6,12,17,0,683.0,97.0,3.1,16.0,410.0,510.47,414.55
2016,6,12,17,15,647.0,91.5,3.0,16.0,360.0,452.26,366.98
2016,6,12,17,30,611.0,86.0,2.9,16.0,310.0,396.5,320.48
2016,6,12,17,45,562.0,79.0,2.85,16.0,260.5,336.25,269.36
2016,6,12,18,0,513.0,72.0,2.8,16.0,211.0,280.34,220.71
2016,6,12,18,15,444.5,63.0,2.75,15.5,165.5,220.56,168.91
2016,6,12,18,30,376.0,54.0,2.7,15.0,120.0,167.71,122.72
2016,6,12,18,45,278.0,41.5,2.65,15.0,82.0,111.31,75.17
2016,6,12,19,0,180.0,29.0,2.6,15.0,44.0,66.41,35.29
2016,6,12,19,15,90.0,14.5,2.6,14.5,22.0,24.61,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,15.0,4.5,3.5,13.0,5.0,0.0,0.0
2016,6,13,5,0,30.0,9.0,3.6,13.0,10.0,8.85,0.0
2016,6,13,5,15,137.5,23.5,3.55,13.0,38.0,18.33,4.02
2016,6,13,5,30,245.0,38.0,3.5,13.0,66.0,29.19,19.16
2016,6,13,5,45,341.5,48.0,3.45,13.5,107.5,36.19,26.2
2016,6,13,6,0,438.0,58.0,3.4,14.0,149.0,41.99,31.73
2016,6,13,6,15,219.0,64.5,3.35,14.0,110.0,52.44,35.37
2016,6,13,6,30,0.0,71.0,3.3,14.0,71.0,67.97,52.42
2016,6,13,6,45,0.0,86.0,3.3,14.0,86.0,82.08,64.31
2016,6,13,7,0,0.0,101.0,3.3,14.0,101.0,96.26,76.09
2016,6,13,7,15,5.0,133.0,3.45,14.0,135.5,126.99,101.34
2016,6,13,7,30,10.0,165.0,3.6,14.0,170.0,158.39,126.85
2016,6,13,7,45,10.0,177.5,3.8,14.5,183.5,171.29,136.82
2016,6,13,8,0,10.0,190.0,4.0,15.0,197.0,184.16,146.67
2016,6,13,8,15,42.5,237.5,4.15,15.0,266.0,240.47,191.69
2016,6,13,8,30,75.0,285.0,4.3,15.0,335.0,303.05,241.31
2016,6,13,8,45,50.5,280.5,4.45,15.0,315.0,291.21,231.43
2016,6,13,9,0,26.0,276.0,4.6,15.0,295.0,276.49,219.18
2016,6,13,9,15,17.0,248.5,4.7,15.0,261.5,249.09,197.05
2016,6,13,9,30,8.0,221.0,4.8,15.0,228.0,218.11,171.97
2016,6,13,9,45,13.0,258.0,4.9,15.0,269.5,257.72,203.33
2016,6,13,10,0,18.0,295.0,5.0,15.0,311.0,297.89,234.75
2016,6,13,10,15,17.0,295.5,5.1,15.0,311.0,298.81,235.14
2016,6,13,10,30,16.0,296.0,5.2,15.0,311.0,299.57,235.52
2016,6,13,10,45,25.0,339.0,5.35,15.0,362.5,351.27,275.95
2016,6,13,11,0,34.0,382.0,5.5,15.0,414.0,403.2,316.1
2016,6,13,11,15,30.5,376.5,5.65,15.0,405.5,396.9,310.99
2016,6,13,11,30,27.0,371.0,5.8,15.0,397.0,390.23,305.76
2016,6,13,11,45,64.5,423.5,5.95,15.0,486.5,480.3,376.29
2016,6,13,12,0,102.0,476.0,6.1,15.0,576.0,572.11,446.88
2016,6,13,12,15,89.5,468.5,6.15,15.0,556.0,555.22,433.55
2016,6,13,12,30,77.0,461.0,6.2,15.0,536.0,537.57,419.97
2016,6,13,12,45,93.0,464.5,6.3,15.0,554.5,559.07,437.22
2016,6,13,13,0,109.0,468.0,6.4,15.0,573.0,580.29,454.17
2016,6,13,13,15,100.5,456.5,6.4,15.0,552.0,561.09,439.61
2016,6,13,13,30,92.0,445.0,6.4,15.0,531.0,541.45,424.83
2016,6,13,13,45,154.0,438.5,6.45,15.0,577.5,603.74,475.0
2016,6,13,14,0,216.0,432.0,6.5,15.0,624.0,656.56,517.51
2016,6,13,14,15,285.5,399.0,6.55,15.0,644.0,693.8,548.7
2016,6,13,14,30,355.0,366.0,6.6,15.0,664.0,719.63,571.41
2016,6,13,14,45,244.0,366.5,6.7,15.0,567.5,611.7,487.14
2016,6,13,15,0,133.0,367.0,6.8,15.0,471.0,500.66,399.14
2016,6,13,15,15,235.0,332.5,6.8,15.0,504.0,556.14,446.75
2016,6,13,15,30,337.0,298.0,6.8,15.0,537.0,596.75,482.07
2016,6,13,15,45,254.0,290.5,6.8,15.0,464.0,511.97,414.53
2016,6,13,16,0,171.0,283.0,6.8,15.0,391.0,425.56,345.09
2016,6,13,16,15,465.0,190.5,6.8,15.0,453.0,543.82,447.24
2016,6,13,16,30,759.0,98.0,6.8,15.0,515.0,623.88,516.18
2016,6,13,16,45,743.5,91.0,6.8,15.0,467.0,572.87,474.85
2016,6,13,17,0,728.0,84.0,6.8,15.0,419.0,521.76,432.85
2016,6,13,17,15,715.0,71.5,6.8,14.5,368.0,466.14,386.93
2016,6,13,17,30,702.0,59.0,6.8,14.0,317.0,410.56,339.52
2016,6,13,17,45,634.5,61.5,6.85,14.0,268.0,349.02,285.13
2016,6,13,18,0,567.0,64.0,6.9,14.0,219.0,292.88,234.52
2016,6,13,18,15,499.5,56.5,6.8,14.0,172.5,232.24,179.9
2016,6,13,18,30,432.0,49.0,6.7,14.0,126.0,178.4,131.21
2016,6,13,18,45,320.5,39.0,6.65,14.0,86.0,119.26,80.75
2016,6,13,19,0,209.0,29.0,6.6,14.0,46.0,71.62,38.58
2016,6,13,19,15,104.5,14.5,6.6,14.0,23.0,26.39,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,45,13.0,4.5,5.45,13.0,5.0,0.0,0.0
2016,6,14,5,0,26.0,9.0,5.5,13.0,10.0,8.85,0.0
2016,6,14,5,15,138.0,23.5,5.5,13.0,38.0,18.33,3.93
2016,6,14,5,30,250.0,38.0,5.5,13.0,66.0,29.19,19.14
2016,6,14,5,45,353.0,47.0,5.5,13.5,108.0,35.26,25.35
2016,6,14,6,0,456.0,56.0,5.5,14.0,150.0,40.2,30.12
2016,6,14,6,15,516.5,63.0,5.5,14.0,197.5,56.87,34.18
2016,6,14,6,30,577.0,70.0,5.5,14.0,245.0,96.61,54.61
2016,6,14,6,45,626.5,74.0,5.5,14.0,295.5,139.11,84.78
2016,6,14,7,0,676.0,78.0,5.5,14.0,346.0,187.09,124.25
2016,6,14,7,15,706.5,82.0,5.55,14.0,396.0,238.55,169.99
2016,6,14,7,30,737.0,86.0,5.6,14.0,446.0,290.18,216.88
2016,6,14,7,45,761.0,89.0,5.7,14.5,495.0,341.57,263.33
2016,6,14,8,0,785.0,92.0,5.8,15.0,544.0,394.95,310.66
2016,6,14,8,15,802.5,95.0,5.8,15.0,590.5,447.17,356.64
2016,6,14,8,30,820.0,98.0,5.8,15.0,637.0,500.23,402.23
2016,6,14,8,45,833.5,100.0,5.8,15.0,680.0,552.98,446.45
2016,6,14,9,0,847.0,102.0,5.8,15.0,723.0,603.14,487.68
2016,6,14,9,15,857.5,104.0,5.8,15.0,761.0,651.07,526.26
2016,6,14,9,30,868.0,106.0,5.8,15.0,799.0,698.2,563.27
2016,6,14,9,45,878.0,106.5,5.8,15.5,832.5,742.52,594.6
2016,6,14,10,0,888.0,107.0,5.8,16.0,866.0,785.56,624.55
2016,6,14,10,15,894.0,108.0,5.85,16.0,893.0,824.35,652.48
2016,6,14,10,30,900.0,109.0,5.9,16.0,920.0,861.16,678.84
2016,6,14,10,45,904.5,109.5,5.95,16.0,940.5,894.03,702.24
2016,6,14,11,0,909.0,110.0,6.0,16.0,961.0,924.49,723.86
2016,6,14,11,15,911.5,110.5,6.05,16.0,975.0,950.56,742.32
2016,6,14,11,30,914.0,111.0,6.1,16.0,989.0,973.87,758.84
2016,6,14,11,45,915.0,111.5,6.2,16.0,995.0,992.88,772.65
2016,6,14,12,0,916.0,112.0,6.3,16.0,1001.0,1008.89,784.45
2016,6,14,12,15,916.0,112.0,6.4,16.0,1000.0,1020.37,793.13
2016,6,14,12,30,916.0,112.0,6.5,16.0,999.0,1028.72,799.7
2016,6,14,12,45,916.0,110.5,6.65,16.0,991.0,1032.35,803.36
2016,6,14,13,0,916.0,109.0,6.8,16.0,983.0,1032.75,804.82
2016,6,14,13,15,913.0,108.5,6.9,15.5,967.5,1027.9,803.91
2016,6,14,13,30,910.0,108.0,7.0,15.0,952.0,1019.84,800.78
2016,6,14,13,45,904.5,107.5,7.15,15.0,929.5,1006.14,792.38
2016,6,14,14,0,899.0,107.0,7.3,15.0,907.0,989.39,781.8
2016,6,14,14,15,735.5,193.5,7.3,15.0,833.5,918.95,730.95
2016,6,14,14,30,572.0,280.0,7.3,15.0,760.0,840.18,670.41
2016,6,14,14,45,494.0,294.0,7.3,15.0,696.0,771.18,617.47
2016,6,14,15,0,416.0,308.0,7.3,15.0,632.0,704.16,565.31
2016,6,14,15,15,632.5,202.5,7.3,14.5,666.5,770.46,625.28
2016,6,14,15,30,849.0,97.0,7.3,14.0,701.0,810.06,658.71
2016,6,14,15,45,834.0,95.0,7.3,14.0,656.5,766.98,627.0
2016,6,14,16,0,819.0,93.0,7.3,14.0,612.0,726.26,597.14
2016,6,14,16,15,800.5,90.5,7.35,14.0,565.0,677.83,561.02
2016,6,14,16,30,782.0,88.0,7.4,14.0,518.0,628.99,523.52
2016,6,14,16,45,617.5,116.0,7.45,14.0,435.5,522.89,435.78
2016,6,14,17,0,453.0,144.0,7.5,14.0,353.0,425.32,353.92
2016,6,14,17,15,550.0,106.5,7.5,13.5,330.5,417.69,348.37
2016,6,14,17,30,647.0,69.0,7.5,13.0,308.0,396.35,329.65
2016,6,14,17,45,574.5,71.0,7.5,13.0,259.0,334.07,274.49
2016,6,14,18,0,502.0,73.0,7.5,13.0,210.0,278.18,224.2
2016,6,14,18,15,455.5,62.5,7.4,13.0,167.5,224.55,175.26
2016,6,14,18,30,409.0,52.0,7.3,13.0,125.0,175.58,130.19
2016,6,14,18,45,300.0,41.0,7.2,13.0,85.5,116.17,79.4
2016,6,14,19,0,191.0,30.0,7.1,13.0,46.0,70.01,38.62
2016,6,14,19,15,95.5,15.0,7.0,13.0,23.0,25.93,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,19.5,5.0,5.2,12.5,5.0,0.0,0.0
2016,6,15,5,0,39.0,10.0,5.3,13.0,10.0,9.83,0.0
2016,6,15,5,15,164.0,23.0,5.4,13.0,39.0,17.93,3.59
2016,6,15,5,30,289.0,36.0,5.5,13.0,68.0,28.06,18.17
2016,6,15,5,45,382.5,45.0,5.65,13.5,110.0,33.41,23.73
2016,6,15,6,0,476.0,54.0,5.8,14.0,152.0,38.44,28.55
2016,6,15,6,15,536.0,60.5,5.8,14.0,199.5,54.89,32.33
2016,6,15,6,30,596.0,67.0,5.8,14.0,247.0,95.18,52.74
2016,6,15,6,45,640.5,71.5,5.85,14.0,297.0,138.45,83.63
2016,6,15,7,0,685.0,76.0,5.9,14.0,347.0,186.64,123.53
2016,6,15,7,15,715.0,80.0,5.95,14.0,397.0,238.35,169.59
2016,6,15,7,30,745.0,84.0,6.0,14.0,447.0,290.26,216.86
2016,6,15,7,45,771.5,85.5,6.1,14.5,497.0,341.55,263.34
2016,6,15,8,0,798.0,87.0,6.2,15.0,547.0,395.07,310.96
2016,6,15,8,15,815.0,89.5,6.25,15.0,593.0,447.23,357.18
2016,6,15,8,30,832.0,92.0,6.3,15.0,639.0,502.75,404.97
2016,6,15,8,45,848.0,92.5,6.35,15.0,682.5,553.51,448.04
2016,6,15,9,0,864.0,93.0,6.4,15.0,726.0,604.4,490.27
2016,6,15,9,15,874.5,95.0,6.4,15.0,764.5,653.06,529.7
2016,6,15,9,30,885.0,97.0,6.4,15.0,803.0,700.89,567.15
2016,6,15,9,45,891.0,99.0,6.45,15.0,835.5,744.41,599.37
2016,6,15,10,0,897.0,101.0,6.5,15.0,868.0,786.3,630.14
2016,6,15,10,15,903.0,102.0,6.5,15.0,895.5,825.41,658.47
2016,6,15,10,30,909.0,103.0,6.5,15.0,923.0,862.52,685.15
2016,6,15,10,45,914.0,104.0,6.5,15.5,944.0,896.59,708.11
2016,6,15,11,0,919.0,105.0,6.5,16.0,965.0,928.25,729.14
2016,6,15,11,15,922.0,105.5,6.5,16.0,979.0,955.05,747.96
2016,6,15,11,30,925.0,106.0,6.5,16.0,993.0,979.06,764.8
2016,6,15,11,45,927.0,105.5,6.5,16.0,999.5,998.26,778.21
2016,6,15,12,0,929.0,105.0,6.5,16.0,1006.0,1014.45,789.56
2016,6,15,12,15,929.5,105.0,6.45,16.0,1005.5,1026.57,797.81
2016,6,15,12,30,930.0,105.0,6.4,16.0,1005.0,1035.52,803.9
2016,6,15,12,45,921.0,109.5,6.35,16.0,994.5,1036.31,804.31
2016,6,15,13,0,912.0,114.0,6.3,16.0,984.0,1033.85,802.58
2016,6,15,13,15,909.0,113.5,6.2,16.0,968.5,1029.1,799.03
2016,6,15,13,30,906.0,113.0,6.1,16.0,953.0,1021.14,793.34
2016,6,15,13,45,905.0,109.5,6.05,16.0,932.0,1008.86,785.03
2016,6,15,14,0,904.0,106.0,6.0,16.0,911.0,993.4,774.57
2016,6,15,14,15,898.0,105.0,5.9,16.0,882.0,972.67,760.13
2016,6,15,14,30,892.0,104.0,5.8,16.0,853.0,949.11,743.76
2016,6,15,14,45,887.5,100.0,5.75,16.0,819.0,921.04,724.48
2016,6,15,15,0,883.0,96.0,5.7,16.0,785.0,890.3,703.26
2016,6,15,15,15,872.0,94.0,5.65,15.5,745.0,853.62,678.94
2016,6,15,15,30,861.0,92.0,5.6,15.0,705.0,815.02,652.98
2016,6,15,15,45,851.0,88.5,5.55,15.0,662.0,773.86,623.62
2016,6,15,16,0,841.0,85.0,5.5,15.0,619.0,731.13,592.82
2016,6,15,16,15,823.0,82.5,5.4,15.0,571.5,682.41,556.94
2016,6,15,16,30,805.0,80.0,5.3,15.0,524.0,636.18,522.48
2016,6,15,16,45,783.5,76.0,5.2,15.0,474.5,582.7,479.83
2016,6,15,17,0,762.0,72.0,5.1,15.0,425.0,529.58,436.5
2016,6,15,17,15,731.0,68.5,4.9,14.5,374.5,472.58,389.48
2016,6,15,17,30,700.0,65.0,4.7,14.0,324.0,417.41,342.63
2016,6,15,17,45,657.5,60.0,4.55,14.0,274.0,357.72,290.37
2016,6,15,18,0,615.0,55.0,4.4,14.0,224.0,302.41,240.6
2016,6,15,18,15,551.5,49.0,4.15,14.0,177.0,242.2,186.4
2016,6,15,18,30,488.0,43.0,3.9,14.0,130.0,188.36,137.55
2016,6,15,18,45,390.5,34.0,3.7,14.0,90.0,130.31,87.28
2016,6,15,19,0,293.0,25.0,3.5,14.0,50.0,82.87,44.41
2016,6,15,19,15,146.5,12.5,3.35,13.5,25.0,31.87,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.8,14.0,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.8,14.0,10.0,9.83,0.0
2016,6,16,5,15,141.0,22.5,1.85,14.0,38.0,17.51,3.21
2016,6,16,5,30,282.0,35.0,1.9,14.0,66.0,27.1,17.3
2016,6,16,5,45,372.5,44.0,1.95,14.5,107.0,32.5,22.87
2016,6,16,6,0,463.0,53.0,2.0,15.0,148.0,37.57,27.7
2016,6,16,6,15,522.0,59.5,1.9,15.0,195.0,53.41,31.36
2016,6,16,6,30,581.0,66.0,1.8,15.0,242.0,92.83,51.13
2016,6,16,6,45,624.0,71.0,1.7,15.0,291.0,135.49,81.25
2016,6,16,7,0,667.0,76.0,1.6,15.0,340.0,182.91,119.84
2016,6,16,7,15,697.5,80.0,1.55,15.0,389.5,233.75,164.04
2016,6,16,7,30,728.0,84.0,1.5,15.0,439.0,284.84,209.17
2016,6,16,7,45,752.5,87.0,1.45,15.5,487.5,335.88,253.66
2016,6,16,8,0,777.0,90.0,1.4,16.0,536.0,388.98,298.7
2016,6,16,8,15,794.5,92.5,1.45,16.0,582.0,440.3,342.07
2016,6,16,8,30,812.0,95.0,1.5,16.0,628.0,492.47,384.94
2016,6,16,8,45,827.0,96.0,1.55,16.5,671.0,544.74,425.88
2016,6,16,9,0,842.0,97.0,1.6,17.0,714.0,594.54,463.81
2016,6,16,9,15,852.5,99.0,1.7,17.0,752.0,642.23,500.34
2016,6,16,9,30,863.0,101.0,1.8,17.0,790.0,689.13,535.3
2016,6,16,9,45,881.0,96.5,1.9,17.0,825.5,734.3,566.8
2016,6,16,10,0,899.0,92.0,2.0,17.0,861.0,778.75,597.54
2016,6,16,10,15,904.5,93.0,2.1,17.0,887.5,817.52,624.11
2016,6,16,10,30,910.0,94.0,2.2,17.0,914.0,854.25,649.2
2016,6,16,10,45,915.0,94.0,2.35,17.5,934.5,887.36,670.91
2016,6,16,11,0,920.0,94.0,2.5,18.0,955.0,918.06,690.91
2016,6,16,11,15,922.5,94.5,2.65,18.0,968.5,944.39,709.24
2016,6,16,11,30,925.0,95.0,2.8,18.0,982.0,967.94,725.77
2016,6,16,11,45,926.5,94.5,2.95,18.0,988.5,986.63,739.12
2016,6,16,12,0,928.0,94.0,3.1,18.0,995.0,1002.29,750.56
2016,6,16,12,15,928.0,94.0,3.2,18.0,994.0,1013.88,758.97
2016,6,16,12,30,928.0,94.0,3.3,18.0,993.0,1022.29,765.39
2016,6,16,12,45,926.0,94.0,3.4,18.0,984.5,1025.47,768.44
2016,6,16,13,0,924.0,94.0,3.5,18.0,976.0,1025.38,769.45
2016,6,16,13,15,921.5,93.5,3.5,18.0,961.0,1021.01,766.95
2016,6,16,13,30,919.0,93.0,3.5,18.0,946.0,1013.38,762.41
2016,6,16,13,45,916.5,91.0,3.55,18.0,924.5,1000.97,755.14
2016,6,16,14,0,914.0,89.0,3.6,18.0,903.0,985.4,745.81
2016,6,16,14,15,908.0,88.0,3.6,18.0,874.5,964.45,732.54
2016,6,16,14,30,902.0,87.0,3.6,18.0,846.0,940.64,717.38
2016,6,16,14,45,894.5,85.5,3.6,18.0,811.5,912.21,699.01
2016,6,16,15,0,887.0,84.0,3.6,18.0,777.0,881.27,678.85
2016,6,16,15,15,877.0,82.5,3.55,18.0,738.0,845.86,655.17
2016,6,16,15,30,867.0,81.0,3.5,18.0,699.0,808.45,629.95
2016,6,16,15,45,853.5,79.0,3.5,18.0,655.5,765.94,601.08
2016,6,16,16,0,840.0,77.0,3.5,18.0,612.0,722.1,570.93
2016,6,16,16,15,823.0,75.0,3.45,17.5,565.0,674.68,538.55
2016,6,16,16,30,806.0,73.0,3.4,17.0,518.0,626.72,505.16
2016,6,16,16,45,783.0,70.5,3.35,17.0,469.0,576.81,466.73
2016,6,16,17,0,760.0,68.0,3.3,17.0,420.0,524.54,425.27
2016,6,16,17,15,729.5,64.5,3.15,17.0,370.0,467.92,379.07
2016,6,16,17,30,699.0,61.0,3.0,17.0,320.0,413.1,333.07
2016,6,16,17,45,657.0,56.5,2.95,17.0,271.0,354.24,282.8
2016,6,16,18,0,615.0,52.0,2.9,17.0,222.0,298.9,234.15
2016,6,16,18,15,553.0,46.5,2.7,16.5,176.0,240.4,182.66
2016,6,16,18,30,491.0,41.0,2.5,16.0,130.0,187.44,135.45
2016,6,16,18,45,394.0,33.0,2.35,16.0,90.0,130.36,86.5
2016,6,16,19,0,297.0,25.0,2.2,16.0,50.0,83.81,44.89
2016,6,16,19,15,148.5,12.5,2.1,15.5,25.0,32.29,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,17,4,45,43.0,4.5,2.25,15.0,5.5,0.0,0.0
2016,6,17,5,0,86.0,9.0,2.4,15.0,11.0,8.85,0.0
2016,6,17,5,15,217.5,19.5,2.45,15.0,39.5,14.88,1.68
2016,6,17,5,30,349.0,30.0,2.5,15.0,68.0,22.38,13.22
2016,6,17,5,45,432.0,37.5,2.6,15.5,109.0,26.7,17.7
2016,6,17,6,0,515.0,45.0,2.7,16.0,150.0,30.76,21.57
2016,6,17,6,15,323.0,79.5,2.7,16.0,151.5,65.89,45.06
2016,6,17,6,30,131.0,114.0,2.7,16.0,153.0,107.03,79.77
2016,6,17,6,45,136.5,136.0,2.7,16.0,183.5,135.25,102.05
2016,6,17,7,0,142.0,158.0,2.7,16.0,214.0,164.38,125.87
2016,6,17,7,15,217.5,173.0,2.7,16.0,272.5,201.55,154.13
2016,6,17,7,30,293.0,188.0,2.7,16.0,331.0,250.5,192.88
2016,6,17,7,45,199.0,218.0,2.7,16.5,320.0,265.33,207.61
2016,6,17,8,0,105.0,248.0,2.7,17.0,309.0,269.86,212.43
2016,6,17,8,15,244.5,252.0,2.75,17.0,408.5,338.03,265.83
2016,6,17,8,30,384.0,256.0,2.8,17.0,508.0,425.88,334.62
2016,6,17,8,45,307.5,294.5,2.85,17.5,505.5,439.85,344.5
2016,6,17,9,0,231.0,333.0,2.9,18.0,503.0,448.34,349.49
2016,6,17,9,15,209.5,356.0,2.95,18.0,516.0,468.58,364.3
2016,6,17,9,30,188.0,379.0,3.0,18.0,529.0,486.72,377.14
2016,6,17,9,45,99.5,310.0,3.05,18.0,390.0,368.56,286.74
2016,6,17,10,0,11.0,241.0,3.1,18.0,251.0,240.85,186.44
2016,6,17,10,15,11.5,246.0,3.15,18.0,256.5,246.82,191.21
2016,6,17,10,30,12.0,251.0,3.2,18.0,262.0,252.81,195.66
2016,6,17,10,45,35.0,337.5,3.25,18.0,370.5,358.34,276.93
2016,6,17,11,0,58.0,424.0,3.3,18.0,479.0,465.42,356.96
2016,6,17,11,15,49.5,417.0,3.3,18.0,464.0,453.96,347.54
2016,6,17,11,30,41.0,410.0,3.3,18.0,449.0,441.79,338.14
2016,6,17,11,45,181.5,433.0,3.35,18.5,609.0,605.96,462.74
2016,6,17,12,0,322.0,456.0,3.4,19.0,769.0,775.22,584.85
2016,6,17,12,15,213.5,466.0,3.4,18.5,673.5,680.14,514.56
2016,6,17,12,30,105.0,476.0,3.4,18.0,578.0,580.53,440.81
2016,6,17,12,45,64.0,414.5,3.45,18.0,477.0,478.91,366.3
2016,6,17,13,0,23.0,353.0,3.5,18.0,376.0,369.93,284.25
2016,6,17,13,15,20.0,328.0,3.5,18.0,347.5,342.32,263.85
2016,6,17,13,30,17.0,303.0,3.5,18.0,319.0,314.57,242.95
2016,6,17,13,45,61.0,365.5,3.5,18.0,420.5,428.74,331.32
2016,6,17,14,0,105.0,428.0,3.5,18.0,522.0,536.73,412.5
2016,6,17,14,15,122.0,416.5,3.6,18.0,522.5,548.27,421.79
2016,6,17,14,30,139.0,405.0,3.7,18.0,523.0,550.9,425.14
2016,6,17,14,45,136.5,387.0,3.8,18.0,498.5,527.56,408.75
2016,6,17,15,0,134.0,369.0,3.9,18.0,474.0,503.78,392.03
2016,6,17,15,15,121.0,347.0,4.05,17.5,438.0,466.32,365.3
2016,6,17,15,30,108.0,325.0,4.2,17.0,402.0,421.84,332.9
2016,6,17,15,45,76.0,290.5,4.35,17.0,343.5,357.0,282.98
2016,6,17,16,0,44.0,256.0,4.5,17.0,285.0,294.21,233.78
2016,6,17,16,15,22.0,198.0,4.65,16.5,212.5,211.1,168.12
2016,6,17,16,30,0.0,140.0,4.8,16.0,140.0,136.89,108.02
2016,6,17,16,45,0.0,101.5,4.95,16.0,101.5,98.55,76.8
2016,6,17,17,0,0.0,63.0,5.1,16.0,63.0,60.9,45.66
2016,6,17,17,15,0.0,56.0,5.1,15.5,56.0,54.11,40.2
2016,6,17,17,30,0.0,49.0,5.1,15.0,49.0,47.33,34.66
2016,6,17,17,45,0.0,41.0,5.15,15.0,41.0,39.59,28.13
2016,6,17,18,0,0.0,33.0,5.2,15.0,33.0,31.85,21.53
2016,6,17,18,15,0.0,26.0,5.05,14.5,26.0,25.09,15.72
2016,6,17,18,30,0.0,19.0,4.9,14.0,19.0,18.32,9.84
2016,6,17,18,45,0.0,13.0,4.8,14.0,13.0,12.53,4.73
2016,6,17,19,0,0.0,7.0,4.7,14.0,7.0,6.74,0.0
2016,6,17,19,15,0.0,3.5,4.5,14.0,3.5,3.37,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,38.5,4.5,2.3,13.5,5.0,0.0,0.0
2016,6,18,5,0,77.0,9.0,2.4,14.0,10.0,8.85,0.0
2016,6,18,5,15,213.0,20.0,2.45,14.0,39.5,15.37,1.75
2016,6,18,5,30,349.0,31.0,2.5,14.0,69.0,23.34,14.08
2016,6,18,5,45,437.0,39.0,2.65,14.5,111.5,28.05,18.96
2016,6,18,6,0,525.0,47.0,2.8,15.0,154.0,32.47,23.18
2016,6,18,6,15,583.5,52.5,2.8,15.0,202.5,48.18,26.39
2016,6,18,6,30,642.0,58.0,2.8,15.0,251.0,92.73,48.96
2016,6,18,6,45,683.0,62.5,2.8,15.5,302.0,137.63,80.44
2016,6,18,7,0,724.0,67.0,2.8,16.0,353.0,187.13,120.76
2016,6,18,7,15,754.0,70.5,2.8,16.0,404.5,237.55,165.12
2016,6,18,7,30,784.0,74.0,2.8,16.0,456.0,291.01,212.9
2016,6,18,7,45,806.5,77.0,2.8,16.0,506.0,344.27,260.56
2016,6,18,8,0,829.0,80.0,2.8,16.0,556.0,402.49,311.23
2016,6,18,8,15,846.5,82.5,2.8,16.0,604.0,456.18,357.29
2016,6,18,8,30,864.0,85.0,2.8,16.0,652.0,510.62,402.67
2016,6,18,8,45,878.0,87.0,2.8,16.5,696.5,563.2,444.56
2016,6,18,9,0,892.0,89.0,2.8,17.0,741.0,615.71,485.04
2016,6,18,9,15,902.5,90.5,2.8,17.0,780.5,665.19,523.04
2016,6,18,9,30,913.0,92.0,2.8,17.0,820.0,713.79,558.75
2016,6,18,9,45,919.5,94.5,2.85,17.5,854.0,759.34,589.37
2016,6,18,10,0,926.0,97.0,2.9,18.0,888.0,803.26,618.42
2016,6,18,10,15,932.5,98.0,2.95,18.0,916.5,843.89,646.03
2016,6,18,10,30,939.0,99.0,3.0,18.0,945.0,882.49,672.06
2016,6,18,10,45,944.0,99.0,3.05,18.0,966.5,916.59,694.87
2016,6,18,11,0,949.0,99.0,3.1,18.0,988.0,948.21,715.93
2016,6,18,11,15,952.0,99.5,3.2,18.0,1002.5,975.84,734.67
2016,6,18,11,30,955.0,100.0,3.3,18.0,1017.0,1000.6,751.52
2016,6,18,11,45,957.0,100.0,3.45,18.5,1024.0,1020.94,764.42
2016,6,18,12,0,959.0,100.0,3.6,19.0,1031.0,1038.18,775.3
2016,6,18,12,15,959.0,100.0,3.7,19.0,1030.0,1050.27,783.93
2016,6,18,12,30,959.0,100.0,3.8,19.0,1029.0,1059.07,790.53
2016,6,18,12,45,959.0,99.0,3.95,19.0,1021.5,1063.52,794.72
2016,6,18,13,0,959.0,98.0,4.1,19.0,1014.0,1064.58,796.78
2016,6,18,13,15,956.5,97.5,4.1,19.0,998.5,1060.25,794.32
2016,6,18,13,30,954.0,97.0,4.1,19.0,983.0,1052.55,789.76
2016,6,18,13,45,949.5,96.5,4.2,19.0,960.5,1039.55,782.42
2016,6,18,14,0,945.0,96.0,4.3,19.0,938.0,1023.33,772.98
2016,6,18,14,15,939.5,95.0,4.3,19.0,909.0,1002.49,759.83
2016,6,18,14,30,934.0,94.0,4.3,19.0,880.0,978.68,744.71
2016,6,18,14,45,924.5,93.5,4.35,19.0,844.5,948.88,725.73
2016,6,18,15,0,915.0,93.0,4.4,19.0,809.0,916.6,705.04
2016,6,18,15,15,904.5,91.5,4.45,18.5,768.5,880.06,682.62
2016,6,18,15,30,894.0,90.0,4.5,18.0,728.0,841.48,658.4
2016,6,18,15,45,878.0,89.0,4.55,18.0,682.5,797.23,628.44
2016,6,18,16,0,862.0,88.0,4.6,18.0,637.0,751.77,597.2
2016,6,18,16,15,844.0,85.5,4.6,18.0,588.5,702.29,562.24
2016,6,18,16,30,826.0,83.0,4.6,18.0,540.0,655.29,528.58
2016,6,18,16,45,801.0,80.0,4.6,18.0,489.0,599.81,485.69
2016,6,18,17,0,776.0,77.0,4.6,18.0,438.0,544.97,442.19
2016,6,18,17,15,744.0,73.0,4.6,17.5,386.5,486.18,395.14
2016,6,18,17,30,712.0,69.0,4.6,17.0,335.0,429.28,348.08
2016,6,18,17,45,668.5,64.0,4.6,17.0,284.0,368.45,295.83
2016,6,18,18,0,625.0,59.0,4.6,17.0,233.0,312.23,246.07
2016,6,18,18,15,560.0,52.5,4.5,16.5,184.5,250.28,191.48
2016,6,18,18,30,495.0,46.0,4.4,16.0,136.0,194.83,141.99
2016,6,18,18,45,396.5,36.5,4.35,16.0,95.0,135.36,90.83
2016,6,18,19,0,298.0,27.0,4.3,16.0,54.0,86.59,47.5
2016,6,18,19,15,149.0,13.5,4.2,15.5,27.0,33.77,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,5,15,171.5,16.5,2.4,14.0,35.5,12.16,0.02
2016,6,19,5,30,343.0,33.0,2.4,14.0,71.0,25.28,15.7
2016,6,19,5,45,432.5,41.5,2.4,14.5,114.0,30.34,20.95
2016,6,19,6,0,522.0,50.0,2.4,15.0,157.0,35.08,25.49
2016,6,19,6,15,580.0,56.0,2.35,15.0,205.0,50.55,28.72
2016,6,19,6,30,638.0,62.0,2.3,15.0,253.0,92.42,48.95
2016,6,19,6,45,678.5,66.5,2.3,15.5,304.0,140.13,82.68
2016,6,19,7,0,719.0,71.0,2.3,16.0,355.0,189.25,122.53
2016,6,19,7,15,748.0,74.5,2.35,16.0,405.5,239.15,166.33
2016,6,19,7,30,777.0,78.0,2.4,16.0,456.0,292.0,213.47
2016,6,19,7,45,798.0,81.5,2.45,16.5,505.5,344.84,260.16
2016,6,19,8,0,819.0,85.0,2.5,17.0,555.0,399.34,307.18
2016,6,19,8,15,835.5,87.5,2.5,17.5,602.0,455.22,353.87
2016,6,19,8,30,852.0,90.0,2.5,18.0,649.0,508.65,397.27
2016,6,19,8,45,864.0,92.5,2.55,18.5,692.0,560.06,437.93
2016,6,19,9,0,876.0,95.0,2.6,19.0,735.0,611.23,477.14
2016,6,19,9,15,886.0,97.0,2.6,19.0,774.0,660.19,514.35
2016,6,19,9,30,896.0,99.0,2.6,19.0,813.0,708.26,549.61
2016,6,19,9,45,912.0,95.5,2.6,19.5,849.0,754.33,580.03
2016,6,19,10,0,928.0,92.0,2.6,20.0,885.0,799.48,609.31
2016,6,19,10,15,933.5,93.0,2.6,20.0,912.5,839.39,635.74
2016,6,19,10,30,939.0,94.0,2.6,20.0,940.0,877.2,660.53
2016,6,19,10,45,939.0,97.5,2.65,20.5,959.5,910.4,681.13
2016,6,19,11,0,939.0,101.0,2.7,21.0,979.0,940.86,699.78
2016,6,19,11,15,941.5,101.5,2.85,21.0,993.0,967.82,718.25
2016,6,19,11,30,944.0,102.0,3.0,21.0,1007.0,991.94,734.9
2016,6,19,11,45,939.5,105.5,3.2,21.0,1012.0,1009.36,747.59
2016,6,19,12,0,935.0,109.0,3.4,21.0,1017.0,1023.55,758.27
2016,6,19,12,15,935.0,109.0,3.6,21.0,1016.0,1035.46,767.52
2016,6,19,12,30,935.0,109.0,3.8,21.0,1015.0,1044.16,774.74
2016,6,19,12,45,930.0,111.5,4.0,21.0,1006.0,1047.16,778.26
2016,6,19,13,0,925.0,114.0,4.2,21.0,997.0,1046.88,779.7
2016,6,19,13,15,922.0,113.0,4.35,20.5,981.5,1041.77,779.17
2016,6,19,13,30,919.0,112.0,4.5,20.0,966.0,1033.4,776.79
2016,6,19,13,45,919.0,108.5,4.65,20.0,945.0,1022.18,771.33
2016,6,19,14,0,919.0,105.0,4.8,20.0,924.0,1007.69,763.64
2016,6,19,14,15,913.0,104.0,4.9,20.0,895.5,986.89,751.17
2016,6,19,14,30,907.0,103.0,5.0,20.0,867.0,963.21,736.69
2016,6,19,14,45,900.5,101.0,5.1,20.0,833.0,935.26,719.15
2016,6,19,15,0,894.0,99.0,5.2,20.0,799.0,904.72,699.65
2016,6,19,15,15,884.0,97.0,5.2,20.0,759.0,868.75,675.51
2016,6,19,15,30,874.0,95.0,5.2,20.0,719.0,830.74,649.77
2016,6,19,15,45,860.0,93.0,5.25,20.0,674.5,787.73,620.4
2016,6,19,16,0,846.0,91.0,5.3,20.0,630.0,743.4,589.7
2016,6,19,16,15,828.0,88.5,5.3,19.5,582.5,697.86,558.57
2016,6,19,16,30,810.0,86.0,5.3,19.0,535.0,648.31,523.59
2016,6,19,16,45,785.0,83.0,5.35,19.0,484.5,593.54,481.11
2016,6,19,17,0,760.0,80.0,5.4,19.0,434.0,539.42,438.04
2016,6,19,17,15,728.0,76.0,5.35,18.5,383.0,481.37,391.27
2016,6,19,17,30,696.0,72.0,5.3,18.0,332.0,425.23,344.61
2016,6,19,17,45,651.5,67.0,5.25,17.5,281.5,365.73,293.9
2016,6,19,18,0,607.0,62.0,5.2,17.0,231.0,309.06,244.22
2016,6,19,18,15,542.0,55.0,5.05,16.5,183.5,247.43,189.84
2016,6,19,18,30,477.0,48.0,4.9,16.0,136.0,192.3,140.64
2016,6,19,18,45,379.5,38.5,4.8,16.0,95.0,133.92,90.38
2016,6,19,19,0,282.0,29.0,4.7,16.0,54.0,86.08,47.95
2016,6,19,19,15,141.0,14.5,4.65,16.0,27.0,34.01,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,5,15,67.0,18.5,4.2,14.0,26.0,15.7,1.37
2016,6,20,5,30,134.0,37.0,4.3,14.0,52.0,30.51,20.04
2016,6,20,5,45,175.0,54.5,4.4,14.5,84.0,44.03,32.86
2016,6,20,6,0,216.0,72.0,4.5,15.0,116.0,57.08,44.86
2016,6,20,6,15,242.5,89.5,4.5,15.0,152.0,75.76,55.14
2016,6,20,6,30,269.0,107.0,4.5,15.0,188.0,107.32,75.33
2016,6,20,6,45,292.5,123.0,4.5,15.5,226.0,140.4,99.91
2016,6,20,7,0,316.0,139.0,4.5,16.0,264.0,176.15,128.68
2016,6,20,7,15,426.0,136.0,4.5,16.0,329.0,214.89,158.29
2016,6,20,7,30,536.0,133.0,4.5,16.0,394.0,268.94,202.27
2016,6,20,7,45,691.5,107.5,4.5,16.0,480.5,328.82,251.52
2016,6,20,8,0,847.0,82.0,4.5,16.0,567.0,410.14,319.0
2016,6,20,8,15,863.5,84.0,4.45,16.0,615.0,463.87,365.66
2016,6,20,8,30,880.0,86.0,4.4,16.0,663.0,518.23,411.63
2016,6,20,8,45,893.5,87.5,4.35,16.5,707.5,570.89,454.15
2016,6,20,9,0,907.0,89.0,4.3,17.0,752.0,623.39,495.17
2016,6,20,9,15,916.5,91.0,4.3,17.0,791.0,673.43,534.27
2016,6,20,9,30,926.0,93.0,4.3,17.0,830.0,722.48,571.03
2016,6,20,9,45,921.0,101.0,4.3,17.5,860.5,765.54,600.15
2016,6,20,10,0,916.0,109.0,4.3,18.0,891.0,806.06,627.05
2016,6,20,10,15,921.5,110.0,4.35,18.0,918.5,845.66,654.56
2016,6,20,10,30,927.0,111.0,4.4,18.0,946.0,883.17,680.45
2016,6,20,10,45,932.0,111.0,4.45,18.0,967.0,917.03,703.68
2016,6,20,11,0,937.0,111.0,4.5,18.0,988.0,948.45,725.16
2016,6,20,11,15,939.5,112.0,4.55,18.0,1002.0,975.94,743.92
2016,6,20,11,30,942.0,113.0,4.6,18.0,1016.0,1000.6,760.77
2016,6,20,11,45,944.0,112.0,4.65,18.0,1022.5,1019.87,773.99
2016,6,20,12,0,946.0,111.0,4.7,18.0,1029.0,1036.07,785.24
2016,6,20,12,15,945.5,111.0,4.8,18.0,1028.0,1047.67,793.92
2016,6,20,12,30,945.0,111.0,4.9,18.0,1027.0,1056.03,800.54
2016,6,20,12,45,946.5,109.0,5.05,18.0,1019.5,1061.08,805.47
2016,6,20,13,0,948.0,107.0,5.2,18.0,1012.0,1062.77,808.23
2016,6,20,13,15,945.0,106.0,5.3,18.0,996.5,1057.61,805.96
2016,6,20,13,30,942.0,105.0,5.4,18.0,981.0,1049.12,801.51
2016,6,20,13,45,936.0,105.0,5.55,18.0,957.5,1035.41,793.9
2016,6,20,14,0,930.0,105.0,5.7,18.0,934.0,1018.57,784.12
2016,6,20,14,15,924.0,104.0,5.75,18.0,905.0,997.64,770.78
2016,6,20,14,30,918.0,103.0,5.8,18.0,876.0,973.79,755.39
2016,6,20,14,45,906.5,103.0,5.9,18.0,840.5,943.18,735.44
2016,6,20,15,0,895.0,103.0,6.0,18.0,805.0,910.23,713.69
2016,6,20,15,15,884.5,101.5,6.0,17.5,764.5,874.39,690.49
2016,6,20,15,30,874.0,100.0,6.0,17.0,724.0,836.54,665.57
2016,6,20,15,45,858.0,98.0,6.05,17.0,679.0,791.98,634.3
2016,6,20,16,0,842.0,96.0,6.1,17.0,634.0,749.84,604.52
2016,6,20,16,15,823.5,93.5,6.05,16.5,585.5,700.61,569.71
2016,6,20,16,30,805.0,91.0,6.0,16.0,537.0,650.91,533.54
2016,6,20,16,45,458.0,142.0,5.95,16.0,390.5,449.24,369.49
2016,6,20,17,0,111.0,193.0,5.9,16.0,244.0,268.05,217.96
2016,6,20,17,15,55.5,121.0,5.8,16.0,146.5,151.59,122.15
2016,6,20,17,30,0.0,49.0,5.7,16.0,49.0,47.33,34.48
2016,6,20,17,45,0.0,41.5,5.6,16.0,41.5,40.07,28.42
2016,6,20,18,0,0.0,34.0,5.5,16.0,34.0,32.82,22.25
2016,6,20,18,15,0.0,27.0,5.4,15.5,27.0,26.05,16.47
2016,6,20,18,30,0.0,20.0,5.3,15.0,20.0,19.29,10.61
2016,6,20,18,45,0.0,13.5,5.25,15.0,13.5,13.01,5.1
2016,6,20,19,0,0.0,7.0,5.2,15.0,7.0,6.74,0.0
2016,6,20,19,15,0.0,3.5,5.1,15.0,3.5,3.37,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
