Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,5,15,159.5,17.0,3.15,14.0,34.5,12.66,0.0
2016,6,21,5,30,319.0,34.0,3.2,14.0,69.0,26.34,16.52
2016,6,21,5,45,418.0,42.0,3.25,14.5,112.0,30.88,21.39
2016,6,21,6,0,517.0,50.0,3.3,15.0,155.0,35.17,25.54
2016,6,21,6,15,576.0,56.0,3.25,15.0,203.5,49.5,28.47
2016,6,21,6,30,635.0,62.0,3.2,15.0,252.0,91.13,48.24
2016,6,21,6,45,680.5,65.5,3.2,15.5,303.5,138.36,81.23
2016,6,21,7,0,726.0,69.0,3.2,16.0,355.0,187.52,120.93
2016,6,21,7,15,755.0,72.5,3.2,16.0,405.5,237.75,165.16
2016,6,21,7,30,784.0,76.0,3.2,16.0,456.0,290.93,212.82
2016,6,21,7,45,807.0,78.5,3.2,16.5,506.0,343.89,259.87
2016,6,21,8,0,830.0,81.0,3.2,17.0,556.0,401.87,309.87
2016,6,21,8,15,846.0,83.0,3.15,17.0,603.0,454.49,355.09
2016,6,21,8,30,862.0,85.0,3.1,17.0,650.0,507.72,399.52
2016,6,21,8,45,874.5,87.0,3.1,17.5,693.0,559.42,440.8
2016,6,21,9,0,887.0,89.0,3.1,18.0,736.0,610.91,480.61
2016,6,21,9,15,896.5,90.5,3.1,18.0,774.5,659.57,518.1
2016,6,21,9,30,906.0,92.0,3.1,18.0,813.0,707.3,553.4
2016,6,21,9,45,907.0,96.5,3.1,18.5,844.5,750.57,582.24
2016,6,21,10,0,908.0,101.0,3.1,19.0,876.0,791.81,609.23
2016,6,21,10,15,913.5,102.0,3.1,19.0,903.5,831.1,635.7
2016,6,21,10,30,919.0,103.0,3.1,19.0,931.0,868.33,660.54
2016,6,21,10,45,921.5,105.0,3.15,19.0,951.0,901.72,682.9
2016,6,21,11,0,924.0,107.0,3.2,19.0,971.0,932.57,703.48
2016,6,21,11,15,926.5,107.5,3.25,19.0,985.0,959.26,721.22
2016,6,21,11,30,929.0,108.0,3.3,19.0,999.0,983.16,737.13
2016,6,21,11,45,929.5,108.5,3.4,19.5,1005.0,1002.25,748.8
2016,6,21,12,0,930.0,109.0,3.5,20.0,1011.0,1018.28,758.51
2016,6,21,12,15,929.5,109.0,3.65,20.0,1010.5,1029.73,767.08
2016,6,21,12,30,929.0,109.0,3.8,20.0,1010.0,1037.98,773.65
2016,6,21,12,45,926.5,109.5,3.95,20.0,1001.5,1041.51,777.18
2016,6,21,13,0,924.0,110.0,4.1,20.0,993.0,1041.77,778.66
2016,6,21,13,15,921.0,109.5,4.25,19.5,977.5,1037.25,778.51
2016,6,21,13,30,918.0,109.0,4.4,19.0,962.0,1029.47,776.24
2016,6,21,13,45,913.5,108.0,4.6,19.0,940.0,1016.49,770.04
2016,6,21,14,0,909.0,107.0,4.8,19.0,918.0,1000.4,761.64
2016,6,21,14,15,903.0,106.0,4.95,18.5,889.5,979.86,751.13
2016,6,21,14,30,897.0,105.0,5.1,18.0,861.0,956.46,738.49
2016,6,21,14,45,888.0,104.0,5.25,18.0,826.0,927.6,720.37
2016,6,21,15,0,879.0,103.0,5.4,18.0,791.0,896.32,700.33
2016,6,21,15,15,868.0,101.0,5.5,17.5,751.5,860.0,677.45
2016,6,21,15,30,857.0,99.0,5.6,17.0,712.0,821.75,652.8
2016,6,21,15,45,842.0,97.5,5.7,17.0,668.0,779.13,623.27
2016,6,21,16,0,827.0,96.0,5.8,17.0,624.0,738.9,595.17
2016,6,21,16,15,808.5,93.0,5.8,16.5,576.5,689.74,560.57
2016,6,21,16,30,790.0,90.0,5.8,16.0,529.0,640.14,524.6
2016,6,21,16,45,764.5,87.0,5.8,16.0,479.0,585.93,481.64
2016,6,21,17,0,739.0,84.0,5.8,16.0,429.0,532.43,438.25
2016,6,21,17,15,706.5,80.0,5.75,15.5,378.5,475.08,391.33
2016,6,21,17,30,674.0,76.0,5.7,15.0,328.0,420.8,345.53
2016,6,21,17,45,625.0,71.0,5.7,15.0,278.0,359.41,292.19
2016,6,21,18,0,576.0,66.0,5.7,15.0,228.0,302.27,241.3
2016,6,21,18,15,510.0,59.0,5.55,14.5,181.0,241.79,187.59
2016,6,21,18,30,444.0,52.0,5.4,14.0,134.0,187.9,139.25
2016,6,21,18,45,344.0,41.5,5.3,14.0,93.5,129.46,88.88
2016,6,21,19,0,244.0,31.0,5.2,14.0,53.0,81.82,46.96
2016,6,21,19,15,122.0,15.5,5.1,14.0,26.5,32.5,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,5,15,161.0,17.5,5.7,13.0,34.5,13.15,0.0
2016,6,22,5,30,322.0,35.0,5.9,13.0,69.0,27.39,17.42
2016,6,22,5,45,410.5,44.5,6.1,13.5,112.0,33.26,23.53
2016,6,22,6,0,499.0,54.0,6.3,14.0,155.0,38.76,28.8
2016,6,22,6,15,249.5,56.0,6.25,14.0,106.5,44.9,29.35
2016,6,22,6,30,0.0,58.0,6.2,14.0,58.0,56.05,42.28
2016,6,22,6,45,0.0,69.5,6.2,14.0,69.5,67.1,51.66
2016,6,22,7,0,0.0,81.0,6.2,14.0,81.0,78.01,60.78
2016,6,22,7,15,0.0,93.5,6.15,14.0,93.5,89.88,70.6
2016,6,22,7,30,0.0,106.0,6.1,14.0,106.0,101.78,80.33
2016,6,22,7,45,1.0,137.0,6.1,14.5,138.0,131.18,104.31
2016,6,22,8,0,2.0,168.0,6.1,15.0,170.0,160.73,128.06
2016,6,22,8,15,1.0,162.0,6.0,15.0,163.0,155.42,123.3
2016,6,22,8,30,0.0,156.0,5.9,15.0,156.0,149.75,118.3
2016,6,22,8,45,1.0,162.5,5.8,15.5,163.5,156.71,123.43
2016,6,22,9,0,2.0,169.0,5.7,16.0,171.0,163.77,128.6
2016,6,22,9,15,4.0,183.5,5.6,16.0,187.0,179.16,140.74
2016,6,22,9,30,6.0,198.0,5.5,16.0,203.0,194.77,153.0
2016,6,22,9,45,9.5,228.0,5.45,16.0,236.5,226.48,178.05
2016,6,22,10,0,13.0,258.0,5.4,16.0,270.0,258.58,203.2
2016,6,22,10,15,12.0,250.0,5.35,16.0,261.5,251.01,196.9
2016,6,22,10,30,11.0,242.0,5.3,16.0,253.0,243.25,190.54
2016,6,22,10,45,14.0,274.0,5.25,16.0,288.0,277.45,217.28
2016,6,22,11,0,17.0,306.0,5.2,16.0,323.0,311.97,244.0
2016,6,22,11,15,17.0,309.0,5.15,16.0,326.0,315.81,246.73
2016,6,22,11,30,17.0,312.0,5.1,16.0,329.0,319.6,249.51
2016,6,22,11,45,18.5,326.0,5.05,16.0,344.5,335.56,261.76
2016,6,22,12,0,20.0,340.0,5.0,16.0,360.0,351.57,274.0
2016,6,22,12,15,18.5,329.0,5.0,16.0,347.5,339.98,265.0
2016,6,22,12,30,17.0,318.0,5.0,16.0,335.0,328.19,255.93
2016,6,22,12,45,17.5,320.5,5.0,16.0,338.0,331.63,258.7
2016,6,22,13,0,18.0,323.0,5.0,16.0,341.0,335.0,261.41
2016,6,22,13,15,19.5,326.5,5.0,16.0,345.5,340.3,265.71
2016,6,22,13,30,21.0,330.0,5.0,16.0,350.0,345.54,269.99
2016,6,22,13,45,26.0,343.0,5.05,16.0,367.0,371.03,290.07
2016,6,22,14,0,31.0,356.0,5.1,16.0,384.0,389.76,304.93
2016,6,22,14,15,45.0,365.0,5.1,16.0,404.0,412.86,323.55
2016,6,22,14,30,59.0,374.0,5.1,16.0,424.0,435.47,341.77
2016,6,22,14,45,50.0,349.0,5.1,16.0,390.5,400.58,315.17
2016,6,22,15,0,41.0,324.0,5.1,16.0,357.0,365.87,288.65
2016,6,22,15,15,43.0,309.5,5.1,16.0,342.5,351.98,278.6
2016,6,22,15,30,45.0,295.0,5.1,16.0,328.0,337.83,268.24
2016,6,22,15,45,38.5,270.5,5.1,16.0,297.5,306.03,243.65
2016,6,22,16,0,32.0,246.0,5.1,16.0,267.0,274.55,219.13
2016,6,22,16,15,55.0,239.5,5.1,15.5,272.0,283.81,228.32
2016,6,22,16,30,78.0,233.0,5.1,15.0,277.0,291.2,235.84
2016,6,22,16,45,71.5,210.0,5.2,15.0,247.5,260.07,211.11
2016,6,22,17,0,65.0,187.0,5.3,15.0,218.0,229.37,186.47
2016,6,22,17,15,70.5,166.5,5.4,14.5,196.5,208.32,169.91
2016,6,22,17,30,76.0,146.0,5.5,14.0,175.0,186.62,152.35
2016,6,22,17,45,66.0,125.5,5.6,14.0,148.0,157.45,127.73
2016,6,22,18,0,56.0,105.0,5.7,14.0,121.0,129.2,103.58
2016,6,22,18,15,252.0,78.5,5.7,14.0,128.0,170.84,134.08
2016,6,22,18,30,448.0,52.0,5.7,14.0,135.0,189.33,140.52
2016,6,22,18,45,346.5,42.0,5.7,14.0,94.5,130.78,89.95
2016,6,22,19,0,245.0,32.0,5.7,14.0,54.0,82.85,47.84
2016,6,22,19,15,122.5,16.0,5.7,13.5,27.0,33.21,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,180.0,16.0,5.75,13.0,35.0,11.82,0.0
2016,6,23,5,30,360.0,32.0,5.8,13.0,70.0,24.52,14.97
2016,6,23,5,45,455.5,39.5,5.9,13.5,114.0,28.72,19.56
2016,6,23,6,0,551.0,47.0,6.0,14.0,158.0,32.7,23.42
2016,6,23,6,15,483.0,68.0,5.95,14.0,185.0,57.24,37.07
2016,6,23,6,30,415.0,89.0,5.9,14.0,212.0,97.96,62.61
2016,6,23,6,45,449.5,99.0,5.9,14.5,255.5,135.04,89.08
2016,6,23,7,0,484.0,109.0,5.9,15.0,299.0,175.94,122.18
2016,6,23,7,15,648.0,90.0,5.75,15.0,381.5,224.37,159.18
2016,6,23,7,30,812.0,71.0,5.6,15.0,464.0,293.03,215.73
2016,6,23,7,45,835.0,73.0,5.45,15.0,515.0,350.38,267.7
2016,6,23,8,0,858.0,75.0,5.3,15.0,566.0,405.97,317.52
2016,6,23,8,15,873.5,77.0,5.15,15.0,613.5,459.78,364.87
2016,6,23,8,30,889.0,79.0,5.0,15.0,661.0,514.12,411.31
2016,6,23,8,45,902.0,80.5,4.85,15.5,704.5,566.93,454.33
2016,6,23,9,0,915.0,82.0,4.7,16.0,748.0,619.55,495.7
2016,6,23,9,15,923.0,83.5,4.6,16.0,786.5,668.55,534.13
2016,6,23,9,30,931.0,85.0,4.5,16.0,825.0,716.42,569.8
2016,6,23,9,45,932.0,89.0,4.4,16.5,856.5,760.3,599.28
2016,6,23,10,0,933.0,93.0,4.3,17.0,888.0,802.09,626.69
2016,6,23,10,15,937.0,94.0,4.3,17.0,914.5,841.13,653.6
2016,6,23,10,30,941.0,95.0,4.3,17.0,941.0,877.96,678.74
2016,6,23,10,45,943.5,95.0,4.3,17.0,960.5,910.14,700.47
2016,6,23,11,0,946.0,95.0,4.3,17.0,980.0,939.7,720.39
2016,6,23,11,15,947.0,95.5,4.4,17.0,992.5,965.61,738.46
2016,6,23,11,30,948.0,96.0,4.5,17.0,1005.0,988.58,754.66
2016,6,23,11,45,949.5,95.0,4.6,17.0,1011.0,1007.52,768.18
2016,6,23,12,0,951.0,94.0,4.7,17.0,1017.0,1023.35,779.68
2016,6,23,12,15,950.0,94.0,4.85,17.0,1015.5,1034.55,788.57
2016,6,23,12,30,949.0,94.0,5.0,17.0,1014.0,1042.48,795.34
2016,6,23,12,45,945.5,94.5,5.15,17.0,1005.0,1045.11,798.58
2016,6,23,13,0,942.0,95.0,5.3,17.0,996.0,1044.4,799.62
2016,6,23,13,15,939.5,94.5,5.45,17.0,981.0,1040.32,798.42
2016,6,23,13,30,937.0,94.0,5.6,17.0,966.0,1032.93,794.98
2016,6,23,13,45,934.5,92.5,5.75,17.0,944.5,1021.21,788.56
2016,6,23,14,0,932.0,91.0,5.9,17.0,923.0,1006.27,779.9
2016,6,23,14,15,926.5,90.0,6.0,17.0,894.5,985.82,767.02
2016,6,23,14,30,921.0,89.0,6.1,17.0,866.0,962.43,752.03
2016,6,23,14,45,916.0,86.5,6.2,17.0,832.0,935.07,734.13
2016,6,23,15,0,911.0,84.0,6.3,17.0,798.0,905.0,714.16
2016,6,23,15,15,900.5,82.5,6.3,16.5,758.0,868.7,690.36
2016,6,23,15,30,890.0,81.0,6.3,16.0,718.0,830.35,664.79
2016,6,23,15,45,877.0,79.0,6.35,16.0,674.0,787.63,634.58
2016,6,23,16,0,864.0,77.0,6.4,16.0,630.0,743.47,602.96
2016,6,23,16,15,846.5,75.0,6.35,16.0,582.0,694.87,567.24
2016,6,23,16,30,829.0,73.0,6.3,16.0,534.0,645.69,530.65
2016,6,23,16,45,803.5,71.0,6.3,16.0,483.5,591.13,487.73
2016,6,23,17,0,778.0,69.0,6.3,16.0,433.0,539.73,445.63
2016,6,23,17,15,748.0,65.5,6.2,15.5,382.5,482.5,398.46
2016,6,23,17,30,718.0,62.0,6.1,15.0,332.0,426.96,351.31
2016,6,23,17,45,672.0,58.5,6.05,15.0,281.5,366.34,298.18
2016,6,23,18,0,626.0,55.0,6.0,15.0,231.0,309.58,247.14
2016,6,23,18,15,564.5,49.0,5.85,14.5,183.5,249.92,193.56
2016,6,23,18,30,503.0,43.0,5.7,14.0,136.0,195.61,144.23
2016,6,23,18,45,400.5,35.0,5.6,14.0,95.5,136.1,92.49
2016,6,23,19,0,298.0,27.0,5.5,14.0,55.0,87.67,49.6
2016,6,23,19,15,149.0,13.5,5.4,14.0,27.5,34.48,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,189.0,15.0,4.95,13.0,35.0,10.97,0.0
2016,6,24,5,30,378.0,30.0,5.1,13.0,70.0,22.68,13.39
2016,6,24,5,45,464.5,38.0,5.35,13.5,113.5,27.44,18.42
2016,6,24,6,0,551.0,46.0,5.6,14.0,157.0,31.9,22.71
2016,6,24,6,15,610.5,51.5,5.55,14.0,206.5,44.66,25.21
2016,6,24,6,30,670.0,57.0,5.5,14.0,256.0,90.39,47.04
2016,6,24,6,45,342.0,96.5,5.5,14.5,199.0,119.28,80.55
2016,6,24,7,0,14.0,136.0,5.5,15.0,142.0,129.34,102.95
2016,6,24,7,15,14.5,152.0,5.35,15.0,158.5,145.73,116.34
2016,6,24,7,30,15.0,168.0,5.2,15.0,175.0,162.2,129.63
2016,6,24,7,45,26.0,195.0,5.1,15.0,209.0,192.11,153.61
2016,6,24,8,0,37.0,222.0,5.0,15.0,243.0,219.93,175.76
2016,6,24,8,15,33.0,235.0,4.9,15.0,255.0,233.43,186.32
2016,6,24,8,30,29.0,248.0,4.8,15.0,267.0,246.47,196.37
2016,6,24,8,45,37.5,274.5,4.75,15.5,301.0,278.08,220.81
2016,6,24,9,0,46.0,301.0,4.7,16.0,335.0,310.7,245.73
2016,6,24,9,15,189.5,324.0,4.6,16.0,473.0,425.49,337.28
2016,6,24,9,30,333.0,347.0,4.5,16.0,611.0,553.47,436.74
2016,6,24,9,45,392.0,337.5,4.4,16.5,661.5,603.75,474.13
2016,6,24,10,0,451.0,328.0,4.3,17.0,712.0,657.66,513.88
2016,6,24,10,15,472.5,336.0,4.2,17.0,750.0,701.88,545.86
2016,6,24,10,30,494.0,344.0,4.1,17.0,788.0,746.49,577.78
2016,6,24,10,45,720.5,225.0,4.1,17.0,889.5,845.88,655.09
2016,6,24,11,0,947.0,106.0,4.1,17.0,991.0,950.94,727.62
2016,6,24,11,15,949.5,106.5,4.1,17.0,1005.0,978.35,745.27
2016,6,24,11,30,952.0,107.0,4.1,17.0,1019.0,1002.89,761.52
2016,6,24,11,45,951.5,108.0,4.2,17.0,1025.5,1022.08,774.79
2016,6,24,12,0,951.0,109.0,4.3,17.0,1032.0,1038.12,786.04
2016,6,24,12,15,951.0,109.0,4.45,17.0,1031.5,1050.45,795.55
2016,6,24,12,30,951.0,109.0,4.6,17.0,1031.0,1059.53,803.2
2016,6,24,12,45,945.5,111.5,4.75,17.5,1021.5,1062.34,805.13
2016,6,24,13,0,940.0,114.0,4.9,18.0,1012.0,1061.82,804.9
2016,6,24,13,15,937.0,113.0,5.05,18.0,996.5,1056.92,803.34
2016,6,24,13,30,934.0,112.0,5.2,18.0,981.0,1048.7,799.57
2016,6,24,13,45,930.5,110.5,5.35,18.0,959.0,1036.2,792.88
2016,6,24,14,0,927.0,109.0,5.5,18.0,937.0,1020.49,783.98
2016,6,24,14,15,921.5,108.0,5.5,17.5,908.0,1000.27,772.36
2016,6,24,14,30,916.0,107.0,5.5,17.0,879.0,977.12,758.66
2016,6,24,14,45,907.5,105.5,5.55,17.0,844.5,947.87,739.47
2016,6,24,15,0,899.0,104.0,5.6,17.0,810.0,916.11,718.39
2016,6,24,15,15,888.5,102.0,5.55,17.0,769.5,879.74,693.29
2016,6,24,15,30,878.0,100.0,5.5,17.0,729.0,841.34,666.61
2016,6,24,15,45,863.0,98.5,5.5,17.0,684.5,798.07,636.38
2016,6,24,16,0,848.0,97.0,5.5,17.0,640.0,757.15,607.62
2016,6,24,16,15,830.0,94.0,5.45,16.5,591.5,707.56,572.87
2016,6,24,16,30,812.0,91.0,5.4,16.0,543.0,657.43,536.83
2016,6,24,16,45,786.0,88.0,5.35,16.0,492.0,601.93,493.09
2016,6,24,17,0,760.0,85.0,5.3,16.0,441.0,547.15,448.89
2016,6,24,17,15,727.0,81.0,5.2,15.5,389.5,488.5,401.18
2016,6,24,17,30,694.0,77.0,5.1,15.0,338.0,432.97,354.57
2016,6,24,17,45,646.0,72.0,5.1,15.0,286.5,370.93,300.97
2016,6,24,18,0,598.0,67.0,5.1,15.0,235.0,312.99,249.58
2016,6,24,18,15,530.5,59.5,4.85,14.5,186.5,250.2,194.0
2016,6,24,18,30,463.0,52.0,4.6,14.0,138.0,194.14,143.86
2016,6,24,18,45,359.5,42.0,4.45,14.0,96.5,134.21,92.29
2016,6,24,19,0,256.0,32.0,4.3,14.0,55.0,85.4,49.53
2016,6,24,19,15,128.0,16.0,4.1,14.0,27.5,34.07,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,153.5,17.0,2.8,13.0,33.0,12.8,0.0
2016,6,25,5,30,307.0,34.0,2.8,13.0,66.0,26.6,16.64
2016,6,25,5,45,404.0,43.0,2.85,13.5,109.0,32.04,22.47
2016,6,25,6,0,501.0,52.0,2.9,14.0,152.0,37.16,27.39
2016,6,25,6,15,562.5,58.5,2.8,14.0,201.0,49.11,30.02
2016,6,25,6,30,624.0,65.0,2.7,14.0,250.0,90.39,48.84
2016,6,25,6,45,668.0,69.5,2.65,14.5,301.0,134.72,79.1
2016,6,25,7,0,712.0,74.0,2.6,15.0,352.0,186.78,121.03
2016,6,25,7,15,742.5,78.0,2.6,15.5,403.5,236.97,164.67
2016,6,25,7,30,773.0,82.0,2.6,16.0,455.0,290.31,211.78
2016,6,25,7,45,798.0,84.5,2.65,16.5,505.5,343.36,258.63
2016,6,25,8,0,823.0,87.0,2.7,17.0,556.0,398.51,306.27
2016,6,25,8,15,840.0,89.5,2.7,17.0,604.0,454.85,354.19
2016,6,25,8,30,857.0,92.0,2.7,17.0,652.0,508.83,399.04
2016,6,25,8,45,872.0,93.5,2.75,17.0,696.0,561.29,441.68
2016,6,25,9,0,887.0,95.0,2.8,17.0,740.0,613.79,483.22
2016,6,25,9,15,897.0,97.0,2.8,17.0,779.5,663.39,521.34
2016,6,25,9,30,907.0,99.0,2.8,17.0,819.0,712.09,557.65
2016,6,25,9,45,909.5,103.0,2.85,17.5,851.5,756.18,587.23
2016,6,25,10,0,912.0,107.0,2.9,18.0,884.0,798.36,615.09
2016,6,25,10,15,918.0,108.5,2.95,18.0,912.0,838.85,642.65
2016,6,25,10,30,924.0,110.0,3.0,18.0,940.0,877.33,668.62
2016,6,25,10,45,928.5,110.5,3.05,18.5,961.5,911.35,690.09
2016,6,25,11,0,933.0,111.0,3.1,19.0,983.0,942.91,709.75
2016,6,25,11,15,935.5,111.5,3.2,19.0,997.5,970.04,728.08
2016,6,25,11,30,938.0,112.0,3.3,19.0,1012.0,994.34,744.57
2016,6,25,11,45,939.5,112.5,3.4,19.0,1018.5,1014.76,758.54
2016,6,25,12,0,941.0,113.0,3.5,19.0,1025.0,1032.13,770.58
2016,6,25,12,15,941.0,113.0,3.65,19.0,1024.5,1044.42,779.73
2016,6,25,12,30,941.0,113.0,3.8,19.0,1024.0,1053.48,786.86
2016,6,25,12,45,941.5,111.5,3.95,19.0,1017.0,1058.26,791.26
2016,6,25,13,0,942.0,110.0,4.1,19.0,1010.0,1059.72,793.55
2016,6,25,13,15,939.0,109.5,4.2,19.0,994.5,1055.34,791.71
2016,6,25,13,30,936.0,109.0,4.3,19.0,979.0,1047.65,787.78
2016,6,25,13,45,931.0,108.0,4.4,19.0,956.5,1034.19,780.01
2016,6,25,14,0,926.0,107.0,4.5,19.0,934.0,1017.57,770.59
2016,6,25,14,15,920.0,106.0,4.55,18.5,905.0,996.91,759.44
2016,6,25,14,30,914.0,105.0,4.6,18.0,876.0,973.34,746.24
2016,6,25,14,45,905.0,103.5,4.7,18.0,841.0,943.71,727.67
2016,6,25,15,0,896.0,102.0,4.8,18.0,806.0,911.58,707.2
2016,6,25,15,15,885.0,100.5,4.8,18.0,766.0,875.42,682.98
2016,6,25,15,30,874.0,99.0,4.8,18.0,726.0,837.27,657.17
2016,6,25,15,45,860.0,96.5,4.8,18.0,681.0,793.87,627.31
2016,6,25,16,0,846.0,94.0,4.8,18.0,636.0,749.13,596.14
2016,6,25,16,15,827.5,91.5,4.8,17.5,588.0,703.4,564.93
2016,6,25,16,30,809.0,89.0,4.8,17.0,540.0,653.59,529.82
2016,6,25,16,45,784.5,85.5,4.85,17.0,489.5,598.65,487.3
2016,6,25,17,0,760.0,82.0,4.9,17.0,439.0,544.29,444.11
2016,6,25,17,15,727.5,78.0,4.85,16.5,387.5,485.92,397.06
2016,6,25,17,30,695.0,74.0,4.8,16.0,336.0,430.51,350.92
2016,6,25,17,45,648.5,69.0,4.8,16.0,285.0,369.09,298.11
2016,6,25,18,0,602.0,64.0,4.8,16.0,234.0,311.63,247.35
2016,6,25,18,15,536.5,57.0,4.7,15.5,186.0,249.84,192.87
2016,6,25,18,30,471.0,50.0,4.6,15.0,138.0,194.58,143.52
2016,6,25,18,45,367.5,40.5,4.55,15.0,96.5,134.72,92.13
2016,6,25,19,0,264.0,31.0,4.5,15.0,55.0,86.0,49.56
2016,6,25,19,15,132.0,15.5,4.45,14.5,27.5,34.65,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,159.5,16.0,3.5,13.0,32.5,11.93,0.0
2016,6,26,5,30,319.0,32.0,3.5,13.0,65.0,24.71,15.0
2016,6,26,5,45,410.0,41.0,3.5,13.5,107.0,30.25,20.88
2016,6,26,6,0,501.0,50.0,3.5,14.0,149.0,35.45,25.87
2016,6,26,6,15,250.5,71.0,3.4,14.0,120.5,55.27,38.91
2016,6,26,6,30,0.0,92.0,3.3,14.0,92.0,85.86,67.54
2016,6,26,6,45,1.5,110.0,3.2,14.5,110.5,103.0,81.71
2016,6,26,7,0,3.0,128.0,3.1,15.0,129.0,120.42,95.84
2016,6,26,7,15,2.0,138.0,3.05,15.0,139.0,130.49,103.94
2016,6,26,7,30,1.0,148.0,3.0,15.0,149.0,140.33,111.74
2016,6,26,7,45,15.5,181.5,2.95,15.5,190.5,176.42,140.33
2016,6,26,8,0,30.0,215.0,2.9,16.0,232.0,210.97,167.33
2016,6,26,8,15,26.5,226.5,2.9,16.0,242.5,222.92,176.51
2016,6,26,8,30,23.0,238.0,2.9,16.0,253.0,237.16,187.43
2016,6,26,8,45,38.5,273.0,2.9,16.5,300.0,277.16,218.26
2016,6,26,9,0,54.0,308.0,2.9,17.0,347.0,321.66,252.11
2016,6,26,9,15,43.5,311.0,2.9,17.0,344.0,322.02,251.68
2016,6,26,9,30,33.0,314.0,2.9,17.0,341.0,321.19,250.44
2016,6,26,9,45,42.0,341.5,2.9,17.5,377.0,356.31,276.6
2016,6,26,10,0,51.0,369.0,2.9,18.0,413.0,392.35,303.0
2016,6,26,10,15,72.0,398.5,2.95,18.0,462.5,440.7,339.31
2016,6,26,10,30,93.0,428.0,3.0,18.0,512.0,490.69,376.4
2016,6,26,10,45,142.0,445.5,3.05,18.0,577.0,556.05,425.31
2016,6,26,11,0,191.0,463.0,3.1,18.0,642.0,623.36,474.89
2016,6,26,11,15,282.5,442.0,3.2,18.0,711.0,696.57,530.0
2016,6,26,11,30,374.0,421.0,3.3,18.0,780.0,771.24,585.39
2016,6,26,11,45,290.0,452.5,3.4,18.5,732.0,732.05,553.76
2016,6,26,12,0,206.0,484.0,3.5,19.0,684.0,685.26,517.25
2016,6,26,12,15,186.0,485.5,3.6,19.0,666.0,672.12,507.89
2016,6,26,12,30,166.0,487.0,3.7,19.0,648.0,657.79,497.44
2016,6,26,12,45,212.0,476.0,3.85,19.0,680.0,695.72,526.87
2016,6,26,13,0,258.0,465.0,4.0,19.0,712.0,739.25,559.75
2016,6,26,13,15,266.0,455.0,4.15,19.0,706.0,738.73,560.34
2016,6,26,13,30,274.0,445.0,4.3,19.0,700.0,736.93,560.3
2016,6,26,13,45,298.5,426.5,4.5,19.0,698.5,741.21,565.87
2016,6,26,14,0,323.0,408.0,4.7,19.0,697.0,743.63,570.09
2016,6,26,14,15,323.0,393.5,4.8,18.5,674.5,724.69,558.82
2016,6,26,14,30,323.0,379.0,4.9,18.0,652.0,704.46,546.59
2016,6,26,14,45,227.0,374.5,5.05,18.0,563.0,597.69,466.54
2016,6,26,15,0,131.0,370.0,5.2,18.0,474.0,502.57,393.37
2016,6,26,15,15,123.5,349.0,5.2,18.0,442.5,471.02,370.29
2016,6,26,15,30,116.0,328.0,5.2,18.0,411.0,439.45,346.8
2016,6,26,15,45,105.0,304.5,5.25,18.0,376.5,395.35,313.42
2016,6,26,16,0,94.0,281.0,5.3,18.0,342.0,359.08,285.74
2016,6,26,16,15,76.0,254.5,5.25,17.5,301.0,315.12,251.87
2016,6,26,16,30,58.0,228.0,5.2,17.0,260.0,272.4,218.51
2016,6,26,16,45,102.5,211.0,5.2,17.0,262.0,280.99,227.06
2016,6,26,17,0,147.0,194.0,5.2,17.0,264.0,290.74,235.99
2016,6,26,17,15,221.5,164.0,5.05,16.5,255.0,297.59,242.83
2016,6,26,17,30,296.0,134.0,4.9,16.0,246.0,291.21,237.85
2016,6,26,17,45,269.0,118.5,4.8,16.0,208.5,247.91,200.9
2016,6,26,18,0,242.0,103.0,4.7,16.0,171.0,207.09,165.53
2016,6,26,18,15,333.5,78.0,4.6,15.5,151.5,202.39,157.73
2016,6,26,18,30,425.0,53.0,4.5,15.0,132.0,184.84,136.84
2016,6,26,18,45,332.5,42.0,4.45,15.0,92.5,128.34,88.18
2016,6,26,19,0,240.0,31.0,4.4,15.0,53.0,81.35,47.0
2016,6,26,19,15,120.0,15.5,4.35,14.5,26.5,32.68,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,167.0,15.0,3.65,13.0,32.5,11.07,0.0
2016,6,27,5,30,334.0,30.0,3.6,13.0,65.0,22.86,13.4
2016,6,27,5,45,422.5,38.5,3.55,13.5,106.5,28.05,18.94
2016,6,27,6,0,511.0,47.0,3.5,14.0,148.0,32.91,23.61
2016,6,27,6,15,255.5,62.5,3.35,14.0,113.0,48.43,33.27
2016,6,27,6,30,0.0,78.0,3.2,14.0,78.0,73.91,57.45
2016,6,27,6,45,0.0,94.0,3.1,14.5,94.0,88.97,69.99
2016,6,27,7,0,0.0,110.0,3.0,15.0,110.0,104.11,82.38
2016,6,27,7,15,3.5,134.0,2.95,15.0,136.0,127.26,101.23
2016,6,27,7,30,7.0,158.0,2.9,15.0,162.0,150.94,120.31
2016,6,27,7,45,24.0,190.5,2.85,15.5,204.0,187.28,148.95
2016,6,27,8,0,41.0,223.0,2.8,16.0,246.0,222.15,176.13
2016,6,27,8,15,42.5,243.0,2.85,16.0,268.5,244.5,193.61
2016,6,27,8,30,44.0,263.0,2.9,16.0,291.0,267.09,211.13
2016,6,27,8,45,44.5,281.5,3.0,16.5,312.0,288.01,226.79
2016,6,27,9,0,45.0,300.0,3.1,17.0,333.0,309.03,242.34
2016,6,27,9,15,77.0,335.5,3.15,17.0,395.5,365.69,286.15
2016,6,27,9,30,109.0,371.0,3.2,17.0,458.0,425.46,331.7
2016,6,27,9,45,99.0,384.5,3.25,17.5,466.0,437.46,339.32
2016,6,27,10,0,89.0,398.0,3.3,18.0,474.0,448.46,346.29
2016,6,27,10,15,109.5,418.0,3.35,18.0,514.5,489.23,376.83
2016,6,27,10,30,130.0,438.0,3.4,18.0,555.0,531.64,408.22
2016,6,27,10,45,159.5,450.5,3.5,18.5,597.5,575.85,440.3
2016,6,27,11,0,189.0,463.0,3.6,19.0,640.0,621.49,473.06
2016,6,27,11,15,198.5,469.5,3.65,19.0,658.0,644.1,489.25
2016,6,27,11,30,208.0,476.0,3.7,19.0,676.0,666.58,505.44
2016,6,27,11,45,218.5,478.0,3.8,19.5,689.5,685.3,518.21
2016,6,27,12,0,229.0,480.0,3.9,20.0,703.0,703.6,530.67
2016,6,27,12,15,256.5,473.5,4.05,20.0,722.5,734.2,553.57
2016,6,27,12,30,284.0,467.0,4.2,20.0,742.0,760.17,573.21
2016,6,27,12,45,235.0,472.0,4.35,20.0,698.5,714.63,540.08
2016,6,27,13,0,186.0,477.0,4.5,20.0,655.0,673.09,509.9
2016,6,27,13,15,230.0,461.0,4.6,19.5,678.0,702.18,534.36
2016,6,27,13,30,274.0,445.0,4.7,19.0,701.0,736.96,562.47
2016,6,27,13,45,384.5,392.5,4.85,19.0,741.5,790.7,606.06
2016,6,27,14,0,495.0,340.0,5.0,19.0,782.0,847.43,651.25
2016,6,27,14,15,572.0,292.0,5.05,19.0,787.0,864.8,667.11
2016,6,27,14,30,649.0,244.0,5.1,19.0,792.0,879.37,681.15
2016,6,27,14,45,606.5,248.0,5.15,19.0,744.0,830.55,646.25
2016,6,27,15,0,564.0,252.0,5.2,19.0,696.0,779.57,609.74
2016,6,27,15,15,708.5,176.0,5.25,18.5,704.0,811.54,638.75
2016,6,27,15,30,853.0,100.0,5.3,18.0,712.0,821.49,648.79
2016,6,27,15,45,840.0,97.0,5.35,18.0,668.5,779.11,619.24
2016,6,27,16,0,827.0,94.0,5.4,18.0,625.0,738.94,591.27
2016,6,27,16,15,809.0,91.5,5.45,17.5,577.5,690.76,557.93
2016,6,27,16,30,791.0,89.0,5.5,17.0,530.0,642.07,523.32
2016,6,27,16,45,768.5,85.0,5.55,17.0,481.0,588.64,481.51
2016,6,27,17,0,746.0,81.0,5.6,17.0,432.0,535.65,438.98
2016,6,27,17,15,714.5,77.0,5.55,16.5,381.5,478.48,392.52
2016,6,27,17,30,683.0,73.0,5.5,16.0,331.0,424.15,346.95
2016,6,27,17,45,640.0,68.0,5.5,16.0,281.0,364.85,295.55
2016,6,27,18,0,597.0,63.0,5.5,16.0,231.0,309.16,246.0
2016,6,27,18,15,533.5,56.0,5.35,15.5,184.0,248.26,192.01
2016,6,27,18,30,470.0,49.0,5.2,15.0,137.0,193.69,143.05
2016,6,27,18,45,373.5,39.5,5.1,15.0,96.0,135.43,92.61
2016,6,27,19,0,277.0,30.0,5.0,15.0,55.0,87.59,50.35
2016,6,27,19,15,138.5,15.0,4.85,15.0,27.5,35.08,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,140.5,16.5,3.65,13.0,30.5,12.47,0.0
2016,6,28,5,30,281.0,33.0,3.6,13.0,61.0,25.85,15.81
2016,6,28,5,45,370.5,43.0,3.6,13.5,102.0,32.26,22.6
2016,6,28,6,0,460.0,53.0,3.6,14.0,143.0,38.26,28.34
2016,6,28,6,15,521.5,60.0,3.5,14.0,190.5,47.94,30.79
2016,6,28,6,30,583.0,67.0,3.4,14.0,238.0,87.27,48.24
2016,6,28,6,45,291.5,79.0,3.3,14.5,164.5,97.3,64.26
2016,6,28,7,0,0.0,91.0,3.2,15.0,91.0,87.08,68.13
2016,6,28,7,15,0.0,112.5,3.15,15.0,112.5,107.18,84.72
2016,6,28,7,30,0.0,134.0,3.1,15.0,134.0,127.38,101.15
2016,6,28,7,45,5.5,161.0,3.05,15.5,164.0,154.52,122.72
2016,6,28,8,0,11.0,188.0,3.0,16.0,194.0,182.39,144.6
2016,6,28,8,15,12.0,202.5,2.95,16.0,210.0,197.57,156.37
2016,6,28,8,30,13.0,217.0,2.9,16.0,226.0,212.87,168.16
2016,6,28,8,45,17.0,239.5,2.9,16.5,252.0,237.32,186.82
2016,6,28,9,0,21.0,262.0,2.9,17.0,278.0,262.25,205.61
2016,6,28,9,15,21.5,275.0,2.85,17.0,292.0,276.52,216.25
2016,6,28,9,30,22.0,288.0,2.8,17.0,306.0,290.82,226.88
2016,6,28,9,45,52.0,341.0,2.8,17.0,385.0,362.94,282.5
2016,6,28,10,0,82.0,394.0,2.8,17.0,464.0,439.32,340.08
2016,6,28,10,15,60.0,384.0,2.85,17.0,436.5,417.26,322.38
2016,6,28,10,30,38.0,374.0,2.9,17.0,409.0,393.18,303.48
2016,6,28,10,45,60.0,408.5,3.0,17.5,464.5,448.21,344.64
2016,6,28,11,0,82.0,443.0,3.1,18.0,520.0,504.82,386.01
2016,6,28,11,15,95.5,456.5,3.2,18.0,547.5,534.44,407.81
2016,6,28,11,30,109.0,470.0,3.3,18.0,575.0,564.54,430.03
2016,6,28,11,45,172.0,474.5,3.4,18.0,641.0,637.25,484.66
2016,6,28,12,0,235.0,479.0,3.5,18.0,707.0,708.38,537.24
2016,6,28,12,15,290.5,461.5,3.6,18.0,743.0,755.61,572.5
2016,6,28,12,30,346.0,444.0,3.7,18.0,779.0,798.52,604.75
2016,6,28,12,45,271.5,460.0,3.85,18.0,722.0,744.72,564.91
2016,6,28,13,0,197.0,476.0,4.0,18.0,665.0,683.09,519.51
2016,6,28,13,15,182.5,469.0,4.1,18.0,642.0,662.93,505.53
2016,6,28,13,30,168.0,462.0,4.2,18.0,619.0,642.02,490.71
2016,6,28,13,45,180.0,449.5,4.3,18.0,613.5,640.97,491.34
2016,6,28,14,0,192.0,437.0,4.4,18.0,608.0,638.85,491.22
2016,6,28,14,15,148.5,418.5,4.4,17.5,548.5,576.06,445.34
2016,6,28,14,30,105.0,400.0,4.4,17.0,489.0,506.18,393.65
2016,6,28,14,45,76.5,366.0,4.45,17.0,429.5,442.92,346.05
2016,6,28,15,0,48.0,332.0,4.5,17.0,370.0,380.65,298.39
2016,6,28,15,15,45.0,312.0,4.45,17.0,346.5,356.48,280.38
2016,6,28,15,30,42.0,292.0,4.4,17.0,323.0,332.3,262.15
2016,6,28,15,45,36.5,269.0,4.4,17.0,294.5,302.97,239.73
2016,6,28,16,0,31.0,246.0,4.4,17.0,266.0,273.9,217.33
2016,6,28,16,15,28.5,226.5,4.35,16.5,244.0,251.02,200.08
2016,6,28,16,30,26.0,207.0,4.3,16.0,222.0,222.86,178.36
2016,6,28,16,45,14.0,177.5,4.3,16.0,185.5,184.38,147.42
2016,6,28,17,0,2.0,148.0,4.3,16.0,149.0,146.97,117.01
2016,6,28,17,15,1.0,124.5,4.3,15.5,125.0,122.83,97.63
2016,6,28,17,30,0.0,101.0,4.3,15.0,101.0,98.8,78.0
2016,6,28,17,45,0.0,85.5,4.35,15.0,85.5,83.48,65.26
2016,6,28,18,0,0.0,70.0,4.4,15.0,70.0,68.16,52.33
2016,6,28,18,15,229.0,60.5,4.4,14.5,103.0,148.14,115.44
2016,6,28,18,30,458.0,51.0,4.4,14.0,136.0,192.55,142.94
2016,6,28,18,45,357.0,41.0,4.4,14.0,95.5,133.29,91.74
2016,6,28,19,0,256.0,31.0,4.4,14.0,55.0,84.93,49.32
2016,6,28,19,15,128.0,15.5,4.35,13.5,27.5,33.79,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,162.0,16.0,4.35,13.0,32.0,12.07,0.0
2016,6,29,5,30,324.0,32.0,4.4,13.0,64.0,24.96,14.99
2016,6,29,5,45,418.0,40.5,4.5,13.5,106.5,30.02,20.62
2016,6,29,6,0,512.0,49.0,4.6,14.0,149.0,34.8,25.25
2016,6,29,6,15,573.5,55.5,4.55,14.0,198.0,43.99,27.5
2016,6,29,6,30,635.0,62.0,4.5,14.0,247.0,85.61,45.25
2016,6,29,6,45,317.5,70.5,4.5,14.0,163.0,93.07,59.73
2016,6,29,7,0,0.0,79.0,4.5,14.0,79.0,76.12,59.18
2016,6,29,7,15,0.0,98.0,4.45,14.0,98.0,93.96,74.03
2016,6,29,7,30,0.0,117.0,4.4,14.0,117.0,111.87,88.74
2016,6,29,7,45,0.0,129.5,4.4,14.5,129.5,123.86,98.19
2016,6,29,8,0,0.0,142.0,4.4,15.0,142.0,135.88,107.56
2016,6,29,8,15,0.5,156.0,4.35,15.0,156.5,149.56,118.38
2016,6,29,8,30,1.0,170.0,4.3,15.0,171.0,163.32,129.21
2016,6,29,8,45,3.0,181.5,4.3,15.0,184.0,175.64,138.84
2016,6,29,9,0,5.0,193.0,4.3,15.0,197.0,188.18,148.62
2016,6,29,9,15,5.5,193.5,4.25,15.0,198.0,189.55,149.39
2016,6,29,9,30,6.0,194.0,4.2,15.0,199.0,190.91,150.2
2016,6,29,9,45,7.5,208.0,4.2,15.5,214.5,205.88,161.62
2016,6,29,10,0,9.0,222.0,4.2,16.0,230.0,221.01,173.06
2016,6,29,10,15,10.0,235.0,4.2,16.0,244.5,234.94,183.81
2016,6,29,10,30,11.0,248.0,4.2,16.0,259.0,248.97,194.61
2016,6,29,10,45,14.0,279.5,4.2,16.0,293.5,282.69,220.77
2016,6,29,11,0,17.0,311.0,4.2,16.0,328.0,316.74,246.94
2016,6,29,11,15,18.5,323.0,4.2,16.0,341.0,330.75,257.52
2016,6,29,11,30,20.0,335.0,4.2,16.0,354.0,344.83,268.2
2016,6,29,11,45,22.5,352.0,4.25,16.0,374.0,364.84,283.49
2016,6,29,12,0,25.0,369.0,4.3,16.0,394.0,389.49,302.26
2016,6,29,12,15,22.5,352.5,4.35,16.0,375.0,367.09,285.16
2016,6,29,12,30,20.0,336.0,4.4,16.0,356.0,348.97,271.39
2016,6,29,12,45,18.0,319.0,4.45,16.0,337.0,330.63,257.44
2016,6,29,13,0,16.0,302.0,4.5,16.0,318.0,312.11,243.3
2016,6,29,13,15,16.5,303.5,4.5,16.0,319.5,314.37,245.25
2016,6,29,13,30,17.0,305.0,4.5,16.0,321.0,316.58,247.14
2016,6,29,13,45,19.0,311.5,4.55,16.0,329.0,325.21,254.14
2016,6,29,14,0,21.0,318.0,4.6,16.0,337.0,333.8,261.14
2016,6,29,14,15,23.0,318.0,4.6,15.5,338.0,335.78,263.54
2016,6,29,14,30,25.0,318.0,4.6,15.0,339.0,345.14,271.73
2016,6,29,14,45,21.0,293.0,4.6,15.0,310.5,308.52,243.48
2016,6,29,15,0,17.0,268.0,4.6,15.0,282.0,279.49,221.04
2016,6,29,15,15,16.5,256.0,4.6,15.0,269.0,266.8,211.49
2016,6,29,15,30,16.0,244.0,4.6,15.0,256.0,254.1,201.88
2016,6,29,15,45,8.0,202.0,4.65,15.0,208.0,204.96,162.76
2016,6,29,16,0,0.0,160.0,4.7,15.0,160.0,156.52,123.73
2016,6,29,16,15,0.0,142.5,4.7,14.5,142.5,139.17,110.18
2016,6,29,16,30,0.0,125.0,4.7,14.0,125.0,121.83,96.43
2016,6,29,16,45,0.0,111.5,4.75,14.0,111.5,108.51,85.68
2016,6,29,17,0,0.0,98.0,4.8,14.0,98.0,95.19,74.85
2016,6,29,17,15,0.0,77.0,4.8,13.5,77.0,74.46,57.75
2016,6,29,17,30,0.0,56.0,4.8,13.0,56.0,54.11,40.72
2016,6,29,17,45,0.0,47.5,4.8,13.0,47.5,45.88,33.76
2016,6,29,18,0,0.0,39.0,4.8,13.0,39.0,37.65,26.71
2016,6,29,18,15,231.0,45.5,4.7,13.0,89.0,132.02,102.65
2016,6,29,18,30,462.0,52.0,4.6,13.0,139.0,194.9,145.4
2016,6,29,18,45,362.0,42.0,4.6,13.0,97.5,135.59,93.83
2016,6,29,19,0,262.0,32.0,4.6,13.0,56.0,87.06,50.89
2016,6,29,19,15,131.0,16.0,4.55,13.0,28.0,34.74,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,7.0,4.05,13.0,7.0,6.75,0.0
2016,6,30,5,30,0.0,14.0,4.0,13.0,14.0,13.5,5.47
2016,6,30,5,45,0.0,23.5,4.0,13.5,23.5,22.68,14.2
2016,6,30,6,0,0.0,33.0,4.0,14.0,33.0,31.86,22.65
2016,6,30,6,15,0.0,44.0,3.8,14.0,44.0,42.5,32.37
2016,6,30,6,30,0.0,55.0,3.6,14.0,55.0,53.14,39.82
2016,6,30,6,45,0.0,67.0,3.45,14.0,67.0,64.75,49.67
2016,6,30,7,0,0.0,79.0,3.3,14.0,79.0,76.11,59.18
2016,6,30,7,15,0.0,98.0,3.1,14.0,98.0,93.95,73.99
2016,6,30,7,30,0.0,117.0,2.9,14.0,117.0,111.85,88.66
2016,6,30,7,45,0.0,138.5,2.75,14.5,139.0,132.13,104.9
2016,6,30,8,0,0.0,160.0,2.6,15.0,161.0,152.5,120.94
2016,6,30,8,15,3.0,176.5,2.5,15.0,179.0,169.66,134.41
2016,6,30,8,30,6.0,193.0,2.4,15.0,197.0,187.19,148.1
2016,6,30,8,45,13.0,225.0,2.3,15.5,234.5,221.66,174.88
2016,6,30,9,0,20.0,257.0,2.2,16.0,272.0,256.95,201.84
2016,6,30,9,15,33.0,294.5,2.2,16.0,320.5,299.98,235.0
2016,6,30,9,30,46.0,332.0,2.2,16.0,369.0,346.54,270.44
2016,6,30,9,45,56.0,357.5,2.25,16.0,404.5,381.16,296.43
2016,6,30,10,0,66.0,383.0,2.3,16.0,440.0,416.72,322.98
2016,6,30,10,15,70.5,399.5,2.35,16.0,462.0,440.24,340.22
2016,6,30,10,30,75.0,416.0,2.4,16.0,484.0,464.05,357.66
2016,6,30,10,45,92.0,435.5,2.45,16.5,521.0,501.75,384.94
2016,6,30,11,0,109.0,455.0,2.5,17.0,558.0,540.42,412.55
2016,6,30,11,15,173.5,463.0,2.6,17.0,628.5,614.64,468.1
2016,6,30,11,30,238.0,471.0,2.7,17.0,699.0,689.57,523.13
2016,6,30,11,45,244.5,468.5,2.85,17.0,704.0,704.02,533.62
2016,6,30,12,0,251.0,466.0,3.0,17.0,709.0,714.93,542.12
2016,6,30,12,15,254.5,470.0,3.1,17.0,716.5,728.58,552.18
2016,6,30,12,30,258.0,474.0,3.2,17.0,724.0,741.31,561.6
2016,6,30,12,45,258.0,470.0,3.35,17.0,718.0,741.39,562.44
2016,6,30,13,0,258.0,466.0,3.5,17.0,712.0,740.28,562.56
2016,6,30,13,15,268.5,455.0,3.6,17.0,708.0,741.31,564.49
2016,6,30,13,30,279.0,444.0,3.7,17.0,704.0,741.0,565.52
2016,6,30,13,45,295.0,428.0,3.85,17.0,697.0,739.52,566.23
2016,6,30,14,0,311.0,412.0,4.0,17.0,690.0,736.38,565.79
2016,6,30,14,15,312.5,396.0,4.05,17.0,668.0,717.57,553.35
2016,6,30,14,30,314.0,380.0,4.1,17.0,646.0,697.42,539.99
2016,6,30,14,45,575.0,256.0,4.15,17.0,717.5,810.27,631.34
2016,6,30,15,0,836.0,132.0,4.2,17.0,789.0,896.03,695.62
2016,6,30,15,15,670.5,185.5,4.2,17.0,695.5,789.43,619.82
2016,6,30,15,30,505.0,239.0,4.2,17.0,602.0,684.12,540.33
2016,6,30,15,45,346.5,262.5,4.25,17.0,504.5,557.92,443.64
2016,6,30,16,0,188.0,286.0,4.3,17.0,407.0,443.13,352.97
2016,6,30,16,15,270.5,249.0,4.3,16.5,408.5,463.11,372.46
2016,6,30,16,30,353.0,212.0,4.3,16.0,410.0,468.58,379.86
2016,6,30,16,45,513.5,159.0,4.3,16.0,416.5,505.22,411.49
2016,6,30,17,0,674.0,106.0,4.3,16.0,423.0,522.48,426.49
2016,6,30,17,15,637.5,100.5,4.25,15.5,372.5,464.21,379.46
2016,6,30,17,30,601.0,95.0,4.2,15.0,322.0,408.36,333.36
2016,6,30,17,45,548.5,88.5,4.2,15.0,272.0,347.07,281.15
2016,6,30,18,0,496.0,82.0,4.2,15.0,222.0,290.37,231.69
2016,6,30,18,15,426.5,72.0,4.15,14.5,175.5,227.97,177.51
2016,6,30,18,30,357.0,62.0,4.1,14.0,129.0,174.49,130.57
2016,6,30,18,45,257.0,49.0,4.1,14.0,89.5,118.04,82.72
2016,6,30,19,0,157.0,36.0,4.1,14.0,50.0,72.52,43.57
2016,6,30,19,15,78.5,18.0,4.1,13.5,25.0,29.25,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
