Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,102.5,17.5,3.35,13.0,28.0,13.62,0.0
2016,7,1,5,30,205.0,35.0,3.4,13.0,56.0,27.14,16.59
2016,7,1,5,45,302.5,47.0,3.45,13.0,96.0,35.57,25.49
2016,7,1,6,0,400.0,59.0,3.5,13.0,136.0,44.14,33.65
2016,7,1,6,15,200.0,59.5,3.45,13.0,98.0,44.21,34.04
2016,7,1,6,30,0.0,60.0,3.4,13.0,60.0,57.95,44.08
2016,7,1,6,45,0.0,73.0,3.4,13.5,73.0,70.2,54.4
2016,7,1,7,0,0.0,86.0,3.4,14.0,86.0,82.5,64.58
2016,7,1,7,15,0.0,110.0,3.35,14.0,110.0,104.87,83.15
2016,7,1,7,30,0.0,134.0,3.3,14.0,134.0,127.33,101.54
2016,7,1,7,45,0.5,148.0,3.25,14.0,148.0,140.98,112.42
2016,7,1,8,0,1.0,162.0,3.2,14.0,162.0,154.71,123.29
2016,7,1,8,15,3.0,175.0,3.1,14.0,176.5,168.26,133.92
2016,7,1,8,30,5.0,188.0,3.0,14.0,191.0,182.04,144.67
2016,7,1,8,45,4.5,186.0,2.95,14.5,189.0,180.65,142.88
2016,7,1,9,0,4.0,184.0,2.9,15.0,187.0,179.08,141.0
2016,7,1,9,15,10.5,226.0,2.85,15.0,234.5,223.43,176.14
2016,7,1,9,30,17.0,268.0,2.8,15.0,282.0,268.5,211.27
2016,7,1,9,45,20.0,290.5,2.75,15.0,307.5,293.33,230.17
2016,7,1,10,0,23.0,313.0,2.7,15.0,333.0,318.49,249.23
2016,7,1,10,15,83.0,376.0,2.7,15.0,450.0,427.77,333.9
2016,7,1,10,30,143.0,439.0,2.7,15.0,567.0,543.03,420.31
2016,7,1,10,45,120.5,445.0,2.75,15.5,554.5,536.69,413.32
2016,7,1,11,0,98.0,451.0,2.8,16.0,542.0,526.71,404.38
2016,7,1,11,15,142.0,464.5,2.85,16.0,599.0,587.24,449.94
2016,7,1,11,30,186.0,478.0,2.9,16.0,656.0,647.65,494.47
2016,7,1,11,45,237.5,471.5,2.95,16.0,701.0,696.78,531.03
2016,7,1,12,0,289.0,465.0,3.0,16.0,746.0,750.84,570.73
2016,7,1,12,15,275.0,469.0,3.1,16.0,736.0,747.74,568.17
2016,7,1,12,30,261.0,473.0,3.2,16.0,726.0,743.26,565.07
2016,7,1,12,45,187.0,472.0,3.3,16.0,652.5,666.61,508.8
2016,7,1,13,0,113.0,471.0,3.4,16.0,579.0,593.85,454.51
2016,7,1,13,15,156.0,465.5,3.5,16.0,612.0,632.88,485.46
2016,7,1,13,30,199.0,460.0,3.6,16.0,645.0,670.89,514.93
2016,7,1,13,45,246.0,438.5,3.7,16.0,662.0,702.15,539.73
2016,7,1,14,0,293.0,417.0,3.8,16.0,679.0,724.13,558.0
2016,7,1,14,15,224.5,412.5,3.85,16.0,610.0,642.8,497.71
2016,7,1,14,30,156.0,408.0,3.9,16.0,541.0,570.63,443.46
2016,7,1,14,45,134.0,388.0,3.95,16.0,498.5,526.98,411.44
2016,7,1,15,0,112.0,368.0,4.0,16.0,456.0,483.79,379.25
2016,7,1,15,15,153.5,349.0,4.0,16.0,463.0,497.27,391.88
2016,7,1,15,30,195.0,330.0,4.0,16.0,470.0,507.71,401.9
2016,7,1,15,45,181.0,308.5,4.0,16.0,432.5,467.79,371.91
2016,7,1,16,0,167.0,287.0,4.0,16.0,395.0,428.29,342.11
2016,7,1,16,15,273.5,246.5,3.95,15.5,406.5,462.71,373.13
2016,7,1,16,30,380.0,206.0,3.9,15.0,418.0,480.63,390.57
2016,7,1,16,45,203.0,189.0,3.85,15.0,301.5,333.27,271.43
2016,7,1,17,0,26.0,172.0,3.8,15.0,185.0,190.49,153.33
2016,7,1,17,15,16.0,149.0,3.75,15.0,157.0,156.26,125.63
2016,7,1,17,30,6.0,126.0,3.7,15.0,129.0,127.5,101.95
2016,7,1,17,45,3.0,107.5,3.65,15.0,109.0,107.49,85.38
2016,7,1,18,0,0.0,89.0,3.6,15.0,89.0,87.77,68.82
2016,7,1,18,15,200.5,72.0,3.55,14.5,109.5,147.21,115.04
2016,7,1,18,30,401.0,55.0,3.5,14.0,130.0,180.77,134.62
2016,7,1,18,45,301.0,43.5,3.45,14.0,90.5,122.26,84.6
2016,7,1,19,0,201.0,32.0,3.4,14.0,51.0,75.96,44.45
2016,7,1,19,15,100.5,16.0,3.3,14.0,25.5,30.92,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,119.0,16.0,2.75,13.0,27.5,12.41,0.0
2016,7,2,5,30,238.0,32.0,2.9,13.0,55.0,24.69,14.49
2016,7,2,5,45,330.5,43.0,3.05,13.5,95.0,32.63,22.85
2016,7,2,6,0,423.0,54.0,3.2,14.0,135.0,39.55,29.43
2016,7,2,6,15,487.0,62.0,3.2,14.0,182.0,46.71,36.11
2016,7,2,6,30,551.0,70.0,3.2,14.0,229.0,84.92,48.24
2016,7,2,6,45,278.5,99.0,3.25,14.0,179.5,110.64,76.27
2016,7,2,7,0,6.0,128.0,3.3,14.0,130.0,120.69,96.34
2016,7,2,7,15,31.0,158.0,3.3,14.0,172.5,150.83,120.22
2016,7,2,7,30,56.0,188.0,3.3,14.0,215.0,186.94,149.04
2016,7,2,7,45,163.5,209.5,3.3,14.5,299.5,242.99,192.14
2016,7,2,8,0,271.0,231.0,3.3,15.0,384.0,310.7,245.27
2016,7,2,8,15,381.5,221.5,3.3,15.0,457.0,366.94,290.36
2016,7,2,8,30,492.0,212.0,3.3,15.0,530.0,431.3,342.25
2016,7,2,8,45,285.0,266.0,3.3,15.5,453.5,397.97,315.56
2016,7,2,9,0,78.0,320.0,3.3,16.0,377.0,346.13,272.37
2016,7,2,9,15,277.5,302.0,3.25,16.0,519.0,457.64,361.59
2016,7,2,9,30,477.0,284.0,3.2,16.0,661.0,589.23,463.58
2016,7,2,9,45,657.0,211.0,3.2,16.0,754.0,672.08,528.5
2016,7,2,10,0,837.0,138.0,3.2,16.0,847.0,767.02,599.69
2016,7,2,10,15,844.0,139.5,3.2,16.0,875.0,805.64,625.83
2016,7,2,10,30,851.0,141.0,3.2,16.0,903.0,842.84,651.16
2016,7,2,10,45,854.0,144.0,3.2,16.5,924.0,876.11,672.3
2016,7,2,11,0,857.0,147.0,3.2,17.0,945.0,907.08,691.66
2016,7,2,11,15,751.0,225.5,3.2,17.0,932.5,915.17,696.5
2016,7,2,11,30,645.0,304.0,3.2,17.0,920.0,911.76,691.7
2016,7,2,11,45,754.5,227.5,3.2,17.0,953.5,956.54,724.17
2016,7,2,12,0,864.0,151.0,3.2,17.0,987.0,993.01,748.34
2016,7,2,12,15,864.0,151.5,3.2,17.0,987.5,1005.37,756.29
2016,7,2,12,30,864.0,152.0,3.2,17.0,988.0,1014.79,762.57
2016,7,2,12,45,675.0,269.5,3.25,17.0,919.5,960.81,726.56
2016,7,2,13,0,486.0,387.0,3.3,17.0,851.0,893.35,674.4
2016,7,2,13,15,514.5,367.0,3.3,17.0,851.5,902.99,683.05
2016,7,2,13,30,543.0,347.0,3.3,17.0,852.0,910.16,689.43
2016,7,2,13,45,703.0,241.0,3.3,17.0,878.5,957.41,727.31
2016,7,2,14,0,863.0,135.0,3.3,17.0,905.0,986.02,747.17
2016,7,2,14,15,856.0,133.5,3.3,16.5,876.5,965.26,735.03
2016,7,2,14,30,849.0,132.0,3.3,16.0,848.0,941.79,721.43
2016,7,2,14,45,729.0,183.0,3.3,16.0,780.5,875.99,676.85
2016,7,2,15,0,609.0,234.0,3.3,16.0,713.0,804.19,626.1
2016,7,2,15,15,427.5,278.0,3.25,16.0,606.5,674.05,528.37
2016,7,2,15,30,246.0,322.0,3.2,16.0,500.0,549.26,432.09
2016,7,2,15,45,174.0,302.5,3.15,16.0,424.5,455.85,361.1
2016,7,2,16,0,102.0,283.0,3.1,16.0,349.0,367.64,292.3
2016,7,2,16,15,169.0,258.5,3.05,15.5,357.5,393.47,315.8
2016,7,2,16,30,236.0,234.0,3.0,15.0,366.0,412.9,333.5
2016,7,2,16,45,167.0,213.5,2.95,15.0,303.0,330.9,268.0
2016,7,2,17,0,98.0,193.0,2.9,15.0,240.0,255.75,207.22
2016,7,2,17,15,49.5,157.5,2.85,15.0,181.5,187.55,151.52
2016,7,2,17,30,1.0,122.0,2.8,15.0,123.0,120.89,96.28
2016,7,2,17,45,0.5,103.5,2.75,15.0,104.0,102.23,80.94
2016,7,2,18,0,0.0,85.0,2.7,15.0,85.0,83.61,65.31
2016,7,2,18,15,194.0,70.5,2.6,14.5,106.5,143.4,111.89
2016,7,2,18,30,388.0,56.0,2.5,14.0,128.0,178.14,132.6
2016,7,2,18,45,297.5,43.5,2.45,14.0,89.0,121.51,84.01
2016,7,2,19,0,207.0,31.0,2.4,14.0,50.0,75.95,44.12
2016,7,2,19,15,103.5,15.5,2.35,14.0,25.0,30.76,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,120.5,15.5,2.8,13.0,27.0,12.02,0.0
2016,7,3,5,30,241.0,31.0,2.9,13.0,54.0,23.91,13.73
2016,7,3,5,45,335.0,42.5,3.0,13.5,94.5,32.26,22.51
2016,7,3,6,0,429.0,54.0,3.1,14.0,135.0,39.66,29.52
2016,7,3,6,15,214.5,69.0,3.05,14.0,109.5,55.97,44.34
2016,7,3,6,30,0.0,84.0,3.0,14.0,84.0,78.83,61.59
2016,7,3,6,45,0.0,102.5,3.0,14.5,102.5,96.14,76.03
2016,7,3,7,0,0.0,121.0,3.0,15.0,121.0,113.59,90.31
2016,7,3,7,15,44.0,157.5,2.95,15.0,178.5,153.19,121.21
2016,7,3,7,30,88.0,194.0,2.9,15.0,236.0,200.62,158.63
2016,7,3,7,45,151.5,216.5,2.9,15.0,298.0,244.73,193.16
2016,7,3,8,0,215.0,239.0,2.9,15.0,360.0,298.95,236.19
2016,7,3,8,15,221.5,261.0,2.85,15.0,395.0,334.7,264.97
2016,7,3,8,30,228.0,283.0,2.8,15.0,430.0,371.07,293.79
2016,7,3,8,45,344.5,270.5,2.8,15.5,510.0,433.5,342.77
2016,7,3,9,0,461.0,258.0,2.8,16.0,590.0,507.27,399.98
2016,7,3,9,15,374.0,306.5,2.8,16.0,585.5,522.15,409.81
2016,7,3,9,30,287.0,355.0,2.8,16.0,581.0,527.45,411.93
2016,7,3,9,45,593.0,229.0,2.8,16.5,722.5,642.8,503.76
2016,7,3,10,0,899.0,103.0,2.8,17.0,864.0,779.81,604.76
2016,7,3,10,15,905.0,104.0,2.75,17.0,892.0,819.67,630.67
2016,7,3,10,30,911.0,105.0,2.7,17.0,920.0,857.56,655.67
2016,7,3,10,45,915.0,106.5,2.7,17.0,941.0,892.06,678.48
2016,7,3,11,0,919.0,108.0,2.7,17.0,962.0,924.13,699.52
2016,7,3,11,15,921.5,108.5,2.7,17.0,976.5,951.27,717.14
2016,7,3,11,30,924.0,109.0,2.7,17.0,991.0,975.64,732.91
2016,7,3,11,45,924.5,109.5,2.75,17.0,998.0,995.2,745.96
2016,7,3,12,0,925.0,110.0,2.8,17.0,1005.0,1011.73,757.1
2016,7,3,12,15,925.0,110.0,2.8,17.0,1005.0,1024.17,765.16
2016,7,3,12,30,925.0,110.0,2.8,17.0,1005.0,1033.44,771.24
2016,7,3,12,45,710.5,246.5,2.85,17.0,931.0,973.01,731.43
2016,7,3,13,0,496.0,383.0,2.9,17.0,857.0,899.33,675.97
2016,7,3,13,15,690.5,255.0,2.9,17.0,903.5,965.84,728.95
2016,7,3,13,30,885.0,127.0,2.9,17.0,950.0,1015.67,762.34
2016,7,3,13,45,881.5,125.5,2.95,17.0,928.5,1004.03,755.16
2016,7,3,14,0,878.0,124.0,3.0,17.0,907.0,989.33,746.58
2016,7,3,14,15,617.5,246.0,3.0,17.0,788.0,863.47,660.5
2016,7,3,14,30,357.0,368.0,3.0,17.0,669.0,725.48,556.36
2016,7,3,14,45,317.5,362.0,3.05,17.0,621.5,675.99,521.81
2016,7,3,15,0,278.0,356.0,3.1,17.0,574.0,627.25,486.63
2016,7,3,15,15,260.5,339.5,3.1,16.5,536.0,587.53,459.12
2016,7,3,15,30,243.0,323.0,3.1,16.0,498.0,547.93,431.21
2016,7,3,15,45,211.5,304.5,3.1,16.0,450.0,488.04,386.5
2016,7,3,16,0,180.0,286.0,3.1,16.0,402.0,437.29,348.04
2016,7,3,16,15,139.0,262.0,3.1,15.5,347.5,375.63,300.87
2016,7,3,16,30,98.0,238.0,3.1,15.0,293.0,310.7,250.22
2016,7,3,16,45,91.0,215.0,3.15,15.0,262.0,278.36,225.07
2016,7,3,17,0,84.0,192.0,3.2,15.0,231.0,246.44,199.77
2016,7,3,17,15,45.5,159.5,3.2,14.5,180.5,187.57,151.88
2016,7,3,17,30,7.0,127.0,3.2,14.0,130.0,129.06,103.56
2016,7,3,17,45,3.5,108.5,3.2,14.0,110.0,108.78,86.77
2016,7,3,18,0,0.0,90.0,3.2,14.0,90.0,88.84,69.98
2016,7,3,18,15,212.5,71.0,3.1,14.0,110.5,150.29,117.56
2016,7,3,18,30,425.0,52.0,3.0,14.0,131.0,184.69,137.1
2016,7,3,18,45,332.0,41.0,2.9,14.0,91.0,127.88,88.03
2016,7,3,19,0,239.0,30.0,2.8,14.0,51.0,81.2,46.75
2016,7,3,19,15,119.5,15.0,2.75,13.5,25.5,32.23,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,14.5,3.2,13.0,28.0,10.96,0.0
2016,7,4,5,30,288.0,29.0,3.3,13.0,56.0,22.48,12.44
2016,7,4,5,45,386.5,38.0,3.45,13.5,97.0,28.14,18.89
2016,7,4,6,0,485.0,47.0,3.6,14.0,138.0,33.45,24.01
2016,7,4,6,15,242.5,67.5,3.55,14.0,113.0,49.51,38.59
2016,7,4,6,30,0.0,88.0,3.5,14.0,88.0,82.14,64.39
2016,7,4,6,45,1.5,106.5,3.45,14.5,107.0,99.67,78.95
2016,7,4,7,0,3.0,125.0,3.4,15.0,126.0,117.51,93.48
2016,7,4,7,15,4.5,139.5,3.3,15.0,141.5,132.11,105.28
2016,7,4,7,30,6.0,154.0,3.2,15.0,157.0,146.87,117.08
2016,7,4,7,45,9.0,171.0,3.15,15.5,176.0,164.54,130.87
2016,7,4,8,0,12.0,188.0,3.1,16.0,195.0,182.58,144.81
2016,7,4,8,15,17.0,210.5,3.05,16.0,221.5,206.87,163.9
2016,7,4,8,30,22.0,233.0,3.0,16.0,248.0,231.78,183.32
2016,7,4,8,45,18.0,236.5,2.95,16.0,249.0,234.9,185.31
2016,7,4,9,0,14.0,240.0,2.9,16.0,250.0,237.48,186.88
2016,7,4,9,15,30.0,285.5,2.9,16.0,309.0,289.63,227.63
2016,7,4,9,30,46.0,331.0,2.9,16.0,368.0,345.42,270.51
2016,7,4,9,45,45.5,345.0,2.9,16.5,383.0,361.77,281.88
2016,7,4,10,0,45.0,359.0,2.9,17.0,398.0,378.05,293.25
2016,7,4,10,15,50.5,378.0,2.9,17.0,423.0,403.79,312.38
2016,7,4,10,30,56.0,397.0,2.9,17.0,448.0,429.97,331.7
2016,7,4,10,45,312.5,365.0,2.9,17.0,655.0,625.44,483.57
2016,7,4,11,0,569.0,333.0,2.9,17.0,862.0,835.69,637.62
2016,7,4,11,15,525.0,360.0,2.9,17.0,854.5,839.4,636.83
2016,7,4,11,30,481.0,387.0,2.9,17.0,847.0,839.56,635.25
2016,7,4,11,45,486.5,390.5,2.9,17.0,858.5,860.85,649.9
2016,7,4,12,0,492.0,394.0,2.9,17.0,870.0,880.67,663.32
2016,7,4,12,15,473.5,397.5,2.85,17.0,855.5,875.26,658.64
2016,7,4,12,30,455.0,401.0,2.8,17.0,841.0,867.65,652.72
2016,7,4,12,45,305.0,439.0,2.8,17.5,733.0,756.77,570.63
2016,7,4,13,0,155.0,477.0,2.8,18.0,625.0,642.14,484.61
2016,7,4,13,15,205.0,463.0,2.8,17.5,655.5,679.4,514.93
2016,7,4,13,30,255.0,449.0,2.8,17.0,686.0,722.48,548.13
2016,7,4,13,45,296.0,428.0,2.8,17.0,697.5,740.73,562.69
2016,7,4,14,0,337.0,407.0,2.8,17.0,709.0,756.77,575.87
2016,7,4,14,15,418.0,357.5,2.8,17.0,719.0,785.59,599.59
2016,7,4,14,30,499.0,308.0,2.8,17.0,729.0,803.67,615.73
2016,7,4,14,45,387.0,332.0,2.8,17.0,651.0,708.18,545.7
2016,7,4,15,0,275.0,356.0,2.8,17.0,573.0,624.67,483.37
2016,7,4,15,15,204.0,343.0,2.8,17.0,499.5,534.78,416.87
2016,7,4,15,30,133.0,330.0,2.8,17.0,426.0,456.29,357.28
2016,7,4,15,45,154.0,308.5,2.85,17.0,412.5,446.45,351.84
2016,7,4,16,0,175.0,287.0,2.9,17.0,399.0,434.63,344.41
2016,7,4,16,15,152.5,264.0,2.9,16.5,356.5,387.62,309.12
2016,7,4,16,30,130.0,241.0,2.9,16.0,314.0,342.01,274.42
2016,7,4,16,45,87.0,211.0,2.95,16.0,258.0,271.53,218.5
2016,7,4,17,0,44.0,181.0,3.0,16.0,202.0,210.92,169.55
2016,7,4,17,15,22.0,150.0,3.0,15.5,160.5,160.62,128.91
2016,7,4,17,30,0.0,119.0,3.0,15.0,119.0,117.31,93.35
2016,7,4,17,45,0.0,100.5,3.05,15.0,100.5,98.92,78.19
2016,7,4,18,0,0.0,82.0,3.1,15.0,82.0,80.52,62.72
2016,7,4,18,15,206.0,67.5,3.05,14.5,105.5,144.24,112.44
2016,7,4,18,30,412.0,53.0,3.0,14.0,129.0,182.04,135.25
2016,7,4,18,45,315.5,41.5,3.0,14.0,89.5,124.57,85.88
2016,7,4,19,0,219.0,30.0,3.0,14.0,50.0,77.04,44.24
2016,7,4,19,15,109.5,15.0,3.0,14.0,25.0,30.94,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,123.5,15.5,3.25,13.0,26.5,12.07,0.0
2016,7,5,5,30,247.0,31.0,3.3,13.0,53.0,24.57,13.95
2016,7,5,5,45,353.0,40.0,3.35,13.5,94.0,30.1,20.57
2016,7,5,6,0,459.0,49.0,3.4,14.0,135.0,35.31,25.65
2016,7,5,6,15,229.5,67.0,3.35,14.0,110.0,48.67,37.84
2016,7,5,6,30,0.0,85.0,3.3,14.0,85.0,79.58,62.22
2016,7,5,6,45,0.5,103.5,3.3,14.5,104.0,96.96,76.71
2016,7,5,7,0,1.0,122.0,3.3,15.0,123.0,114.54,91.09
2016,7,5,7,15,96.5,157.5,3.25,15.0,203.0,161.12,125.86
2016,7,5,7,30,192.0,193.0,3.2,15.0,283.0,224.54,175.18
2016,7,5,7,45,206.5,215.0,3.15,15.0,321.5,260.94,205.13
2016,7,5,8,0,221.0,237.0,3.1,15.0,360.0,298.93,236.18
2016,7,5,8,15,111.0,203.5,3.05,15.0,265.5,236.02,187.49
2016,7,5,8,30,1.0,170.0,3.0,15.0,171.0,163.27,128.86
2016,7,5,8,45,6.0,199.0,3.0,15.5,203.5,193.58,152.8
2016,7,5,9,0,11.0,228.0,3.0,16.0,236.0,224.49,176.73
2016,7,5,9,15,23.0,271.0,3.05,16.0,289.0,273.52,215.08
2016,7,5,9,30,35.0,314.0,3.1,16.0,342.0,322.21,252.65
2016,7,5,9,45,57.5,352.0,3.2,16.0,400.0,376.84,294.68
2016,7,5,10,0,80.0,390.0,3.3,16.0,458.0,433.61,337.83
2016,7,5,10,15,130.0,414.0,3.4,16.0,528.5,501.09,389.43
2016,7,5,10,30,180.0,438.0,3.5,16.0,599.0,572.32,443.08
2016,7,5,10,45,227.0,441.5,3.6,16.5,649.5,624.45,481.4
2016,7,5,11,0,274.0,445.0,3.7,17.0,700.0,680.44,522.1
2016,7,5,11,15,205.5,460.0,3.8,17.0,653.0,640.62,490.99
2016,7,5,11,30,137.0,475.0,3.9,17.0,606.0,598.66,458.39
2016,7,5,11,45,124.5,476.0,4.0,17.0,596.0,593.1,454.23
2016,7,5,12,0,112.0,477.0,4.1,17.0,586.0,586.6,449.21
2016,7,5,12,15,113.5,477.5,4.1,17.0,588.0,592.52,453.62
2016,7,5,12,30,115.0,478.0,4.1,17.0,590.0,597.95,457.65
2016,7,5,12,45,128.0,476.5,4.2,17.0,600.0,612.29,468.9
2016,7,5,13,0,141.0,475.0,4.3,17.0,610.0,626.1,479.93
2016,7,5,13,15,139.5,467.0,4.35,17.0,599.0,618.06,474.47
2016,7,5,13,30,138.0,459.0,4.4,17.0,588.0,609.33,468.64
2016,7,5,13,45,106.5,436.5,4.45,17.0,534.5,547.55,422.86
2016,7,5,14,0,75.0,414.0,4.5,17.0,481.0,493.28,382.14
2016,7,5,14,15,53.0,373.5,4.55,16.5,420.5,429.71,334.99
2016,7,5,14,30,31.0,333.0,4.6,16.0,360.0,366.58,287.22
2016,7,5,14,45,42.0,335.5,4.7,16.0,370.0,379.42,298.31
2016,7,5,15,0,53.0,338.0,4.8,16.0,380.0,391.72,308.81
2016,7,5,15,15,39.0,302.5,4.85,16.0,332.5,341.51,270.01
2016,7,5,15,30,25.0,267.0,4.9,16.0,285.0,285.15,226.02
2016,7,5,15,45,14.0,222.5,5.0,16.0,232.5,230.6,182.97
2016,7,5,16,0,3.0,178.0,5.1,16.0,180.0,176.96,139.97
2016,7,5,16,15,1.5,149.5,5.15,15.5,150.5,147.3,116.5
2016,7,5,16,30,0.0,121.0,5.2,15.0,121.0,117.85,92.8
2016,7,5,16,45,0.0,125.0,5.3,15.0,125.0,122.06,96.64
2016,7,5,17,0,0.0,129.0,5.4,15.0,129.0,126.44,100.6
2016,7,5,17,15,0.0,103.5,5.45,14.5,103.5,100.97,79.81
2016,7,5,17,30,0.0,78.0,5.5,14.0,78.0,75.6,58.77
2016,7,5,17,45,0.0,66.0,5.6,14.0,66.0,63.81,48.87
2016,7,5,18,0,0.0,54.0,5.7,14.0,54.0,52.18,38.96
2016,7,5,18,15,232.0,52.0,5.6,14.0,95.0,140.08,109.02
2016,7,5,18,30,464.0,50.0,5.5,14.0,136.0,193.81,144.03
2016,7,5,18,45,355.0,40.5,5.45,14.0,94.5,132.73,91.34
2016,7,5,19,0,246.0,31.0,5.4,14.0,53.0,83.42,47.86
2016,7,5,19,15,123.0,15.5,5.35,13.5,26.5,33.15,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,5,15,113.5,15.5,5.05,14.0,25.5,12.09,0.0
2016,7,6,5,30,227.0,31.0,5.0,14.0,51.0,24.03,13.26
2016,7,6,5,45,328.0,41.0,5.0,14.0,91.0,31.16,21.39
2016,7,6,6,0,429.0,51.0,5.0,14.0,131.0,37.23,27.31
2016,7,6,6,15,214.5,42.5,4.9,14.0,82.5,29.83,21.03
2016,7,6,6,30,0.0,34.0,4.8,14.0,34.0,32.82,22.47
2016,7,6,6,45,0.0,41.5,4.75,14.0,41.5,40.07,28.68
2016,7,6,7,0,0.0,49.0,4.7,14.0,49.0,47.33,34.81
2016,7,6,7,15,0.0,90.0,4.6,14.0,90.0,86.54,67.85
2016,7,6,7,30,0.0,131.0,4.5,14.0,131.0,124.52,99.36
2016,7,6,7,45,0.0,117.0,4.4,14.5,117.0,112.23,88.6
2016,7,6,8,0,0.0,103.0,4.3,15.0,103.0,99.37,77.5
2016,7,6,8,15,0.0,132.5,4.2,15.0,132.5,127.32,100.26
2016,7,6,8,30,0.0,162.0,4.1,15.0,162.0,155.3,122.75
2016,7,6,8,45,1.0,166.0,4.1,15.0,167.0,159.94,126.14
2016,7,6,9,0,2.0,170.0,4.1,15.0,172.0,164.64,129.64
2016,7,6,9,15,6.0,200.5,4.05,15.0,205.5,196.44,154.96
2016,7,6,9,30,10.0,231.0,4.0,15.0,239.0,228.7,180.37
2016,7,6,9,45,11.5,244.5,3.95,15.5,254.5,243.48,191.36
2016,7,6,10,0,13.0,258.0,3.9,16.0,270.0,258.41,202.42
2016,7,6,10,15,10.5,232.0,3.9,16.0,241.5,232.4,181.69
2016,7,6,10,30,8.0,206.0,3.9,16.0,213.0,205.94,160.65
2016,7,6,10,45,11.0,243.5,3.95,16.0,253.5,245.27,191.54
2016,7,6,11,0,14.0,281.0,4.0,16.0,294.0,284.93,222.28
2016,7,6,11,15,13.5,276.0,4.05,16.0,289.0,280.39,218.54
2016,7,6,11,30,13.0,271.0,4.1,16.0,284.0,275.74,214.85
2016,7,6,11,45,18.5,316.5,4.2,16.0,335.0,326.17,253.98
2016,7,6,12,0,24.0,362.0,4.3,16.0,386.0,381.56,296.38
2016,7,6,12,15,29.0,379.0,4.45,16.0,407.5,405.04,314.4
2016,7,6,12,30,34.0,396.0,4.6,16.0,429.0,428.66,332.63
2016,7,6,12,45,24.5,346.5,4.75,16.0,370.5,370.37,288.26
2016,7,6,13,0,15.0,297.0,4.9,16.0,312.0,306.17,238.91
2016,7,6,13,15,16.5,307.0,5.05,16.0,323.0,317.9,248.43
2016,7,6,13,30,18.0,317.0,5.2,16.0,334.0,329.62,257.81
2016,7,6,13,45,15.0,284.5,5.4,16.0,298.5,294.3,230.59
2016,7,6,14,0,12.0,252.0,5.6,16.0,263.0,258.95,203.18
2016,7,6,14,15,17.5,281.0,5.65,15.5,296.5,293.31,231.15
2016,7,6,14,30,23.0,310.0,5.7,15.0,330.0,327.77,259.12
2016,7,6,14,45,14.0,248.5,5.8,15.0,260.5,257.25,203.56
2016,7,6,15,0,5.0,187.0,5.9,15.0,191.0,187.43,147.82
2016,7,6,15,15,8.0,206.5,5.85,15.0,212.5,209.55,166.13
2016,7,6,15,30,11.0,226.0,5.8,15.0,234.0,231.75,184.4
2016,7,6,15,45,14.5,225.5,5.8,15.0,235.5,234.07,186.81
2016,7,6,16,0,18.0,225.0,5.8,15.0,237.0,236.2,189.13
2016,7,6,16,15,10.5,196.0,5.7,14.5,203.0,200.94,161.1
2016,7,6,16,30,3.0,167.0,5.6,14.0,169.0,166.29,133.25
2016,7,6,16,45,10.5,166.5,5.6,14.0,171.5,170.95,137.76
2016,7,6,17,0,18.0,166.0,5.6,14.0,174.0,175.1,141.76
2016,7,6,17,15,11.5,145.5,5.5,14.0,150.5,150.27,121.35
2016,7,6,17,30,5.0,125.0,5.4,14.0,127.0,126.04,101.27
2016,7,6,17,45,2.5,106.5,5.35,14.0,107.5,106.3,84.8
2016,7,6,18,0,0.0,88.0,5.3,14.0,88.0,86.79,68.31
2016,7,6,18,15,222.5,68.0,5.2,13.5,109.0,150.45,117.96
2016,7,6,18,30,445.0,48.0,5.1,13.0,130.0,186.24,138.72
2016,7,6,18,45,350.5,38.0,5.0,13.0,90.5,129.08,88.78
2016,7,6,19,0,256.0,28.0,4.9,13.0,51.0,82.24,46.57
2016,7,6,19,15,128.0,14.0,4.8,13.0,25.5,32.66,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,142.5,13.0,4.25,14.0,26.0,9.76,0.0
2016,7,7,5,30,285.0,26.0,4.2,14.0,52.0,19.88,9.83
2016,7,7,5,45,383.0,34.5,4.2,14.0,92.0,25.22,16.23
2016,7,7,6,0,481.0,43.0,4.2,14.0,132.0,30.22,21.12
2016,7,7,6,15,543.0,49.5,4.15,14.0,178.5,33.22,24.06
2016,7,7,6,30,605.0,56.0,4.1,14.0,225.0,71.88,36.85
2016,7,7,6,45,302.5,85.0,4.1,14.5,169.5,99.58,66.0
2016,7,7,7,0,0.0,114.0,4.1,15.0,114.0,107.34,85.17
2016,7,7,7,15,10.0,141.0,4.1,15.0,145.5,134.48,107.15
2016,7,7,7,30,20.0,168.0,4.1,15.0,177.0,162.92,130.02
2016,7,7,7,45,100.5,203.5,4.1,15.0,258.5,219.34,174.14
2016,7,7,8,0,181.0,239.0,4.1,15.0,340.0,284.97,226.15
2016,7,7,8,15,130.5,258.0,4.1,15.0,334.5,291.94,232.41
2016,7,7,8,30,80.0,277.0,4.1,15.0,329.0,296.08,235.66
2016,7,7,8,45,87.5,300.0,4.2,15.0,360.5,326.75,259.78
2016,7,7,9,0,95.0,323.0,4.3,15.0,392.0,358.21,284.26
2016,7,7,9,15,81.0,335.5,4.4,15.0,396.5,367.37,290.88
2016,7,7,9,30,67.0,348.0,4.5,15.0,401.0,375.1,296.3
2016,7,7,9,45,67.5,364.5,4.6,15.5,420.0,395.55,311.24
2016,7,7,10,0,68.0,381.0,4.7,16.0,439.0,416.0,326.03
2016,7,7,10,15,83.5,403.5,4.75,16.0,477.0,454.0,355.06
2016,7,7,10,30,99.0,426.0,4.8,16.0,515.0,493.14,384.72
2016,7,7,10,45,130.5,443.0,4.9,16.0,563.0,543.04,422.95
2016,7,7,11,0,162.0,460.0,5.0,16.0,611.0,593.87,461.57
2016,7,7,11,15,100.5,431.5,5.0,16.0,526.0,514.21,399.92
2016,7,7,11,30,39.0,403.0,5.0,16.0,441.0,432.66,336.24
2016,7,7,11,45,41.5,404.0,5.0,16.0,444.5,438.35,340.81
2016,7,7,12,0,44.0,405.0,5.0,16.0,448.0,443.95,345.09
2016,7,7,12,15,38.0,398.0,5.0,16.0,435.0,433.0,336.54
2016,7,7,12,30,32.0,391.0,5.0,16.0,422.0,421.64,327.73
2016,7,7,12,45,36.0,398.0,5.0,16.0,432.5,434.13,337.48
2016,7,7,13,0,40.0,405.0,5.0,16.0,443.0,446.53,347.12
2016,7,7,13,15,49.5,412.5,4.95,16.0,459.0,464.82,361.41
2016,7,7,13,30,59.0,420.0,4.9,16.0,475.0,482.92,375.54
2016,7,7,13,45,39.0,364.0,4.9,16.0,400.0,405.77,316.7
2016,7,7,14,0,19.0,308.0,4.9,16.0,325.0,321.89,251.94
2016,7,7,14,15,32.0,333.0,4.9,16.0,360.5,367.45,288.19
2016,7,7,14,30,45.0,358.0,4.9,16.0,396.0,405.98,318.56
2016,7,7,14,45,30.0,309.0,4.95,16.0,334.5,340.72,268.12
2016,7,7,15,0,15.0,260.0,5.0,16.0,273.0,269.71,212.63
2016,7,7,15,15,32.0,279.5,5.05,15.5,304.0,311.32,247.11
2016,7,7,15,30,49.0,299.0,5.1,15.0,335.0,345.91,275.85
2016,7,7,15,45,24.5,231.5,5.15,15.0,249.5,254.11,202.85
2016,7,7,16,0,0.0,164.0,5.2,15.0,164.0,160.58,127.07
2016,7,7,16,15,0.0,146.5,5.2,14.5,146.5,143.22,113.56
2016,7,7,16,30,0.0,129.0,5.2,14.0,129.0,125.86,99.81
2016,7,7,16,45,0.0,102.0,5.25,14.0,102.0,99.05,77.82
2016,7,7,17,0,0.0,75.0,5.3,14.0,75.0,72.52,55.82
2016,7,7,17,15,0.0,77.5,5.25,14.0,77.5,74.94,58.07
2016,7,7,17,30,0.0,80.0,5.2,14.0,80.0,77.61,60.48
2016,7,7,17,45,0.0,68.0,5.2,14.0,68.0,65.82,50.58
2016,7,7,18,0,0.0,56.0,5.2,14.0,56.0,54.11,40.61
2016,7,7,18,15,238.5,50.0,5.1,13.5,94.0,140.05,109.03
2016,7,7,18,30,477.0,44.0,5.0,13.0,132.0,191.04,141.8
2016,7,7,18,45,385.5,35.0,4.95,13.0,92.0,133.98,91.52
2016,7,7,19,0,294.0,26.0,4.9,13.0,52.0,86.93,48.39
2016,7,7,19,15,147.0,13.0,4.85,13.0,26.0,33.92,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,151.5,12.5,4.2,14.0,25.5,12.29,0.0
2016,7,8,5,30,303.0,25.0,4.2,14.0,51.0,19.03,8.99
2016,7,8,5,45,401.0,32.5,4.25,14.5,91.0,23.53,14.7
2016,7,8,6,0,499.0,40.0,4.3,15.0,131.0,27.76,18.84
2016,7,8,6,15,255.5,68.0,4.2,15.0,115.0,49.13,38.05
2016,7,8,6,30,12.0,96.0,4.1,15.0,99.0,89.07,69.59
2016,7,8,6,45,17.0,115.0,4.05,15.0,120.5,108.21,85.31
2016,7,8,7,0,22.0,134.0,4.0,15.0,142.0,128.03,101.48
2016,7,8,7,15,50.5,161.5,3.85,15.0,184.5,157.29,124.46
2016,7,8,7,30,79.0,189.0,3.7,15.0,227.0,193.18,153.0
2016,7,8,7,45,196.5,204.0,3.6,15.5,310.5,247.51,194.4
2016,7,8,8,0,314.0,219.0,3.5,16.0,394.0,314.37,246.75
2016,7,8,8,15,249.5,252.0,3.45,16.0,398.5,334.66,264.31
2016,7,8,8,30,185.0,285.0,3.4,16.0,403.0,350.87,277.49
2016,7,8,8,45,214.5,303.0,3.4,16.0,449.5,394.32,311.63
2016,7,8,9,0,244.0,321.0,3.4,16.0,496.0,438.54,345.98
2016,7,8,9,15,259.5,338.0,3.45,16.0,533.5,477.86,376.11
2016,7,8,9,30,275.0,355.0,3.5,16.0,571.0,518.25,406.73
2016,7,8,9,45,281.0,371.5,3.55,16.5,600.0,552.36,431.31
2016,7,8,10,0,287.0,388.0,3.6,17.0,629.0,586.49,455.56
2016,7,8,10,15,596.5,237.0,3.6,17.0,761.0,701.48,548.7
2016,7,8,10,30,906.0,86.0,3.6,17.0,893.0,832.26,644.34
2016,7,8,10,45,706.5,223.0,3.65,17.0,861.5,826.76,639.06
2016,7,8,11,0,507.0,360.0,3.7,17.0,830.0,805.82,617.53
2016,7,8,11,15,393.5,409.0,3.7,17.0,777.0,764.25,584.59
2016,7,8,11,30,280.0,458.0,3.7,17.0,724.0,718.39,548.18
2016,7,8,11,45,256.0,467.5,3.75,17.0,712.5,713.64,544.31
2016,7,8,12,0,232.0,477.0,3.8,17.0,701.0,703.07,536.1
2016,7,8,12,15,310.0,447.0,3.85,17.0,746.5,759.87,579.65
2016,7,8,12,30,388.0,417.0,3.9,17.0,792.0,812.55,619.58
2016,7,8,12,45,646.5,258.5,4.0,17.0,877.5,920.89,705.5
2016,7,8,13,0,905.0,100.0,4.1,17.0,963.0,1011.54,768.12
2016,7,8,13,15,596.5,270.0,4.2,17.0,835.0,887.06,680.78
2016,7,8,13,30,288.0,440.0,4.3,17.0,707.0,746.2,571.0
2016,7,8,13,45,314.0,420.5,4.4,17.0,705.5,750.93,577.31
2016,7,8,14,0,340.0,401.0,4.5,17.0,704.0,753.69,581.41
2016,7,8,14,15,234.0,402.5,4.6,17.0,608.5,649.72,503.68
2016,7,8,14,30,128.0,404.0,4.7,17.0,513.0,540.56,420.6
2016,7,8,14,45,104.5,380.0,4.8,17.0,466.5,483.92,378.65
2016,7,8,15,0,81.0,356.0,4.9,17.0,420.0,435.96,342.39
2016,7,8,15,15,96.0,341.5,4.9,16.5,413.0,432.34,341.66
2016,7,8,15,30,111.0,327.0,4.9,16.0,406.0,427.53,339.86
2016,7,8,15,45,79.0,294.0,4.95,16.0,348.5,363.98,290.24
2016,7,8,16,0,47.0,261.0,5.0,16.0,291.0,302.44,241.59
2016,7,8,16,15,67.0,248.5,4.9,16.0,287.5,302.74,243.14
2016,7,8,16,30,87.0,236.0,4.8,16.0,284.0,301.31,243.06
2016,7,8,16,45,52.5,201.0,4.75,16.0,229.5,238.93,192.63
2016,7,8,17,0,18.0,166.0,4.7,16.0,175.0,175.15,140.48
2016,7,8,17,15,9.0,133.0,4.6,15.5,137.5,136.01,108.71
2016,7,8,17,30,0.0,100.0,4.5,15.0,100.0,97.85,77.21
2016,7,8,17,45,301.5,77.0,4.45,15.0,161.5,222.9,181.59
2016,7,8,18,0,603.0,54.0,4.4,15.0,223.0,302.59,241.23
2016,7,8,18,15,541.0,48.0,4.35,15.0,176.5,242.85,187.41
2016,7,8,18,30,479.0,42.0,4.3,15.0,130.0,189.33,138.93
2016,7,8,18,45,387.5,33.5,4.25,15.0,90.5,132.73,89.6
2016,7,8,19,0,296.0,25.0,4.2,15.0,51.0,86.16,47.03
2016,7,8,19,15,148.0,12.5,4.15,14.5,25.5,33.42,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.5,11.5,1.65,15.0,25.0,11.3,0.0
2016,7,9,5,30,315.0,23.0,1.7,15.0,50.0,17.26,7.41
2016,7,9,5,45,408.5,30.5,1.75,15.0,89.5,21.86,13.23
2016,7,9,6,0,502.0,38.0,1.8,15.0,129.0,26.17,17.46
2016,7,9,6,15,561.5,43.5,1.9,15.5,175.0,31.18,22.11
2016,7,9,6,30,621.0,49.0,2.0,16.0,221.0,67.54,33.11
2016,7,9,6,45,310.5,84.0,2.1,16.5,170.0,98.62,64.38
2016,7,9,7,0,0.0,119.0,2.2,17.0,119.0,111.61,87.95
2016,7,9,7,15,10.0,142.5,2.25,17.0,147.5,135.68,107.14
2016,7,9,7,30,20.0,166.0,2.3,17.0,176.0,161.03,127.21
2016,7,9,7,45,54.0,200.0,2.4,17.0,230.0,201.07,158.55
2016,7,9,8,0,88.0,234.0,2.5,17.0,284.0,248.24,195.59
2016,7,9,8,15,93.5,257.5,2.6,17.0,314.0,278.03,219.02
2016,7,9,8,30,99.0,281.0,2.7,17.0,344.0,308.47,242.76
2016,7,9,8,45,141.0,304.5,2.8,17.5,401.5,356.62,279.74
2016,7,9,9,0,183.0,328.0,2.9,18.0,459.0,411.35,321.33
2016,7,9,9,15,212.5,344.5,2.95,18.0,505.0,455.83,355.15
2016,7,9,9,30,242.0,361.0,3.0,18.0,551.0,501.52,389.62
2016,7,9,9,45,278.5,370.0,3.15,18.5,597.5,548.99,424.72
2016,7,9,10,0,315.0,379.0,3.3,19.0,644.0,598.88,461.16
2016,7,9,10,15,607.0,235.0,3.35,19.0,767.5,707.48,548.1
2016,7,9,10,30,899.0,91.0,3.4,19.0,891.0,830.83,637.45
2016,7,9,10,45,685.0,229.5,3.5,19.0,847.5,814.29,624.52
2016,7,9,11,0,471.0,368.0,3.6,19.0,804.0,781.45,594.51
2016,7,9,11,15,472.0,377.0,3.65,19.0,820.0,806.6,612.32
2016,7,9,11,30,473.0,386.0,3.7,19.0,836.0,830.38,628.69
2016,7,9,11,45,411.0,412.5,3.8,19.0,806.0,809.72,612.5
2016,7,9,12,0,349.0,439.0,3.9,19.0,776.0,782.74,592.08
2016,7,9,12,15,351.5,437.5,4.0,19.0,777.0,791.07,598.64
2016,7,9,12,30,354.0,436.0,4.1,19.0,778.0,798.06,604.07
2016,7,9,12,45,309.5,448.5,4.25,19.0,746.0,770.99,584.19
2016,7,9,13,0,265.0,461.0,4.4,19.0,714.0,742.4,563.43
2016,7,9,13,15,195.0,458.5,4.55,18.5,643.0,664.95,508.01
2016,7,9,13,30,125.0,456.0,4.7,18.0,572.0,593.5,455.62
2016,7,9,13,45,121.0,443.5,4.85,18.0,554.0,577.08,444.61
2016,7,9,14,0,117.0,431.0,5.0,18.0,536.0,560.11,432.9
2016,7,9,14,15,127.0,418.0,5.1,18.0,528.5,555.59,430.82
2016,7,9,14,30,137.0,405.0,5.2,18.0,521.0,550.16,428.04
2016,7,9,14,45,104.5,378.0,5.3,18.0,464.5,481.87,376.57
2016,7,9,15,0,72.0,351.0,5.4,18.0,408.0,422.67,331.34
2016,7,9,15,15,185.0,330.5,5.5,17.5,465.5,505.4,400.38
2016,7,9,15,30,298.0,310.0,5.6,17.0,523.0,580.45,462.44
2016,7,9,15,45,178.5,288.5,5.75,17.0,414.0,444.96,355.96
2016,7,9,16,0,59.0,267.0,5.9,17.0,305.0,318.06,253.85
2016,7,9,16,15,63.5,248.5,5.95,16.5,286.5,300.26,241.21
2016,7,9,16,30,68.0,230.0,6.0,16.0,268.0,281.94,227.73
2016,7,9,16,45,115.5,211.5,6.1,16.0,268.5,296.35,241.08
2016,7,9,17,0,163.0,193.0,6.2,16.0,269.0,300.0,245.25
2016,7,9,17,15,444.5,126.5,6.15,15.5,300.0,385.14,318.07
2016,7,9,17,30,726.0,60.0,6.1,15.0,331.0,431.53,355.62
2016,7,9,17,45,681.5,57.0,6.1,15.0,281.0,371.42,302.63
2016,7,9,18,0,637.0,54.0,6.1,15.0,231.0,314.99,251.75
2016,7,9,18,15,577.5,48.0,5.95,14.5,184.0,255.11,197.76
2016,7,9,18,30,518.0,42.0,5.8,14.0,137.0,200.35,147.74
2016,7,9,18,45,411.0,34.5,5.7,14.0,95.0,139.16,94.4
2016,7,9,19,0,304.0,27.0,5.6,14.0,53.0,89.6,49.1
2016,7,9,19,15,152.0,13.5,5.45,14.0,26.5,32.22,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,135.5,13.5,5.3,14.0,24.5,13.27,0.0
2016,7,10,5,30,271.0,27.0,5.4,14.0,49.0,21.18,10.11
2016,7,10,5,45,375.0,36.0,5.55,14.5,90.0,26.9,17.54
2016,7,10,6,0,479.0,45.0,5.7,15.0,131.0,32.27,22.77
2016,7,10,6,15,544.5,51.5,5.7,15.0,178.5,35.15,25.63
2016,7,10,6,30,610.0,58.0,5.7,15.0,226.0,70.92,36.81
2016,7,10,6,45,656.0,62.0,5.7,15.5,276.5,116.55,65.26
2016,7,10,7,0,702.0,66.0,5.7,16.0,327.0,164.25,102.07
2016,7,10,7,15,412.0,129.0,5.65,16.0,288.0,195.53,142.11
2016,7,10,7,30,122.0,192.0,5.6,16.0,249.0,203.55,160.03
2016,7,10,7,45,114.0,214.0,5.6,16.0,272.0,228.97,181.41
2016,7,10,8,0,106.0,236.0,5.6,16.0,295.0,256.52,204.1
2016,7,10,8,15,480.0,159.5,5.5,16.0,461.0,347.43,275.76
2016,7,10,8,30,854.0,83.0,5.4,16.0,627.0,486.0,387.71
2016,7,10,8,45,543.0,202.5,5.35,16.5,557.0,472.11,376.72
2016,7,10,9,0,232.0,322.0,5.3,17.0,487.0,433.95,343.52
2016,7,10,9,15,169.5,342.5,5.2,17.0,467.0,427.08,337.22
2016,7,10,9,30,107.0,363.0,5.1,17.0,447.0,415.45,326.58
2016,7,10,9,45,128.0,384.0,5.1,17.5,488.5,455.81,356.97
2016,7,10,10,0,149.0,405.0,5.1,18.0,530.0,498.93,388.93
2016,7,10,10,15,151.0,420.0,5.15,18.0,550.5,522.94,406.61
2016,7,10,10,30,153.0,435.0,5.2,18.0,571.0,546.83,424.17
2016,7,10,10,45,173.0,446.0,5.3,18.0,603.5,582.12,450.87
2016,7,10,11,0,193.0,457.0,5.4,18.0,636.0,618.24,478.03
2016,7,10,11,15,304.5,427.0,5.5,18.0,714.5,700.57,542.33
2016,7,10,11,30,416.0,397.0,5.6,18.0,793.0,787.73,609.13
2016,7,10,11,45,350.0,430.0,5.7,18.0,765.5,765.99,590.99
2016,7,10,12,0,284.0,463.0,5.8,18.0,738.0,743.66,572.68
2016,7,10,12,15,412.5,416.0,5.85,18.0,814.5,833.21,642.23
2016,7,10,12,30,541.0,369.0,5.9,18.0,891.0,920.78,708.95
2016,7,10,12,45,743.0,235.5,5.95,18.0,946.0,993.74,766.34
2016,7,10,13,0,945.0,102.0,6.0,18.0,1001.0,1053.37,808.45
2016,7,10,13,15,942.5,101.5,5.95,18.0,986.5,1050.0,805.83
2016,7,10,13,30,940.0,101.0,5.9,18.0,972.0,1043.26,801.34
2016,7,10,13,45,938.0,99.0,5.9,18.0,951.0,1032.11,794.25
2016,7,10,14,0,936.0,97.0,5.9,18.0,930.0,1017.66,784.96
2016,7,10,14,15,930.5,96.0,5.85,18.0,902.0,997.67,771.54
2016,7,10,14,30,925.0,95.0,5.8,18.0,874.0,974.67,756.07
2016,7,10,14,45,918.5,93.0,5.8,18.0,840.0,946.8,737.48
2016,7,10,15,0,912.0,91.0,5.8,18.0,806.0,916.22,716.94
2016,7,10,15,15,902.0,89.5,5.7,18.0,766.0,880.62,692.16
2016,7,10,15,30,892.0,88.0,5.6,18.0,726.0,842.87,665.75
2016,7,10,15,45,880.0,85.5,5.6,18.0,682.0,800.49,636.26
2016,7,10,16,0,868.0,83.0,5.6,18.0,638.0,756.53,605.32
2016,7,10,16,15,851.0,81.0,5.55,18.0,590.0,708.17,570.5
2016,7,10,16,30,834.0,79.0,5.5,18.0,542.0,659.12,534.74
2016,7,10,16,45,811.5,76.0,5.5,18.0,491.5,607.88,495.17
2016,7,10,17,0,789.0,73.0,5.5,18.0,441.0,553.89,451.96
2016,7,10,17,15,758.5,69.5,5.4,17.5,389.0,495.62,404.77
2016,7,10,17,30,728.0,66.0,5.3,17.0,337.0,439.02,357.5
2016,7,10,17,45,683.5,61.5,5.25,17.0,286.0,377.08,304.0
2016,7,10,18,0,639.0,57.0,5.2,17.0,235.0,319.8,253.06
2016,7,10,18,15,575.0,51.0,5.1,16.5,186.0,257.43,197.78
2016,7,10,18,30,511.0,45.0,5.0,16.0,137.0,201.46,147.44
2016,7,10,18,45,404.0,36.0,4.9,15.5,95.0,139.01,93.8
2016,7,10,19,0,297.0,27.0,4.8,15.0,53.0,88.26,47.71
2016,7,10,19,15,148.5,13.5,4.75,15.0,26.5,31.7,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
