Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,132.0,13.0,2.25,14.0,23.5,12.78,0.0
2016,7,11,5,30,264.0,26.0,2.2,14.0,47.0,20.31,9.19
2016,7,11,5,45,367.0,35.5,2.15,14.5,87.5,26.55,17.23
2016,7,11,6,0,470.0,45.0,2.1,15.0,128.0,32.38,22.89
2016,7,11,6,15,243.0,70.0,2.0,15.0,114.0,50.9,39.61
2016,7,11,6,30,16.0,95.0,1.9,15.0,100.0,88.14,68.66
2016,7,11,6,45,22.0,114.5,1.85,15.5,122.5,108.01,84.66
2016,7,11,7,0,28.0,134.0,1.8,16.0,145.0,125.48,98.52
2016,7,11,7,15,47.5,159.5,1.85,16.0,180.5,154.6,121.57
2016,7,11,7,30,67.0,185.0,1.9,16.0,216.0,186.17,146.58
2016,7,11,7,45,48.5,196.5,1.95,16.0,220.0,196.1,155.01
2016,7,11,8,0,30.0,208.0,2.0,16.0,224.0,203.86,161.35
2016,7,11,8,15,23.0,214.0,2.05,16.0,227.5,212.33,167.87
2016,7,11,8,30,16.0,220.0,2.1,16.0,231.0,216.7,170.98
2016,7,11,8,45,20.0,242.0,2.15,16.5,256.5,240.83,189.34
2016,7,11,9,0,24.0,264.0,2.2,17.0,282.0,265.44,207.82
2016,7,11,9,15,22.5,273.0,2.3,17.0,290.5,274.92,214.76
2016,7,11,9,30,21.0,282.0,2.4,17.0,299.0,284.19,221.58
2016,7,11,9,45,34.0,320.5,2.55,17.5,349.0,330.42,256.65
2016,7,11,10,0,47.0,359.0,2.7,18.0,399.0,379.37,293.15
2016,7,11,10,15,39.0,355.5,2.8,18.0,389.5,373.16,287.85
2016,7,11,10,30,31.0,352.0,2.9,18.0,380.0,366.1,282.14
2016,7,11,10,45,31.0,361.5,3.05,18.0,390.0,377.7,290.8
2016,7,11,11,0,31.0,371.0,3.2,18.0,400.0,389.29,299.39
2016,7,11,11,15,52.5,409.0,3.3,18.0,459.0,448.38,344.08
2016,7,11,11,30,74.0,447.0,3.4,18.0,518.0,508.87,389.06
2016,7,11,11,45,83.5,457.5,3.55,18.0,538.0,531.7,405.98
2016,7,11,12,0,93.0,468.0,3.7,18.0,558.0,554.67,423.18
2016,7,11,12,15,102.5,472.0,3.85,18.0,571.0,571.09,435.7
2016,7,11,12,30,112.0,476.0,4.0,18.0,584.0,593.13,452.29
2016,7,11,12,45,123.5,474.5,4.2,18.0,593.0,605.98,462.52
2016,7,11,13,0,135.0,473.0,4.4,18.0,602.0,618.31,472.69
2016,7,11,13,15,151.5,466.5,4.55,18.0,609.0,629.84,482.47
2016,7,11,13,30,168.0,460.0,4.7,18.0,616.0,640.55,491.72
2016,7,11,13,45,119.0,434.5,4.9,18.0,544.0,565.85,436.33
2016,7,11,14,0,70.0,409.0,5.1,18.0,472.0,483.48,374.38
2016,7,11,14,15,80.5,401.5,5.2,18.0,471.5,485.75,377.43
2016,7,11,14,30,91.0,394.0,5.3,18.0,471.0,487.37,379.76
2016,7,11,14,45,62.0,352.0,5.4,18.0,403.5,415.45,324.92
2016,7,11,15,0,33.0,310.0,5.5,18.0,336.0,344.62,270.15
2016,7,11,15,15,48.5,309.5,5.55,17.5,345.5,357.42,281.94
2016,7,11,15,30,64.0,309.0,5.6,17.0,355.0,369.28,292.89
2016,7,11,15,45,53.0,282.5,5.65,17.0,319.5,331.07,263.27
2016,7,11,16,0,42.0,256.0,5.7,17.0,284.0,293.44,233.92
2016,7,11,16,15,87.0,248.0,5.7,16.5,298.5,316.82,255.07
2016,7,11,16,30,132.0,240.0,5.7,16.0,313.0,342.75,277.89
2016,7,11,16,45,104.0,214.5,5.7,16.0,268.5,286.51,232.61
2016,7,11,17,0,76.0,189.0,5.7,16.0,224.0,238.84,193.84
2016,7,11,17,15,52.0,162.0,5.7,15.5,185.0,194.15,157.49
2016,7,11,17,30,28.0,135.0,5.7,15.0,146.0,151.69,122.49
2016,7,11,17,45,22.0,116.0,5.7,15.0,123.5,125.05,100.23
2016,7,11,18,0,16.0,97.0,5.7,15.0,101.0,102.68,81.27
2016,7,11,18,15,254.5,71.5,5.6,14.5,118.0,169.37,132.59
2016,7,11,18,30,493.0,46.0,5.5,14.0,135.0,197.23,145.7
2016,7,11,18,45,389.5,36.5,5.45,14.0,93.5,136.04,92.37
2016,7,11,19,0,286.0,27.0,5.4,14.0,52.0,86.03,46.19
2016,7,11,19,15,143.0,13.5,5.3,14.0,26.0,30.94,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,5,15,150.5,12.0,4.95,14.0,24.0,11.8,0.0
2016,7,12,5,30,301.0,24.0,5.0,14.0,48.0,18.48,7.51
2016,7,12,5,45,402.5,32.0,5.1,14.0,88.5,23.45,14.54
2016,7,12,6,0,504.0,40.0,5.2,14.0,129.0,28.12,19.18
2016,7,12,6,15,255.5,66.0,5.1,14.0,111.5,47.86,37.02
2016,7,12,6,30,7.0,92.0,5.0,14.0,94.0,85.21,66.76
2016,7,12,6,45,12.0,110.5,4.95,14.5,115.0,103.59,81.87
2016,7,12,7,0,17.0,129.0,4.9,15.0,136.0,122.65,97.31
2016,7,12,7,15,21.0,148.5,4.85,15.0,158.0,143.01,113.91
2016,7,12,7,30,25.0,168.0,4.8,15.0,180.0,163.9,130.84
2016,7,12,7,45,24.5,184.5,4.8,15.0,197.5,181.21,144.81
2016,7,12,8,0,24.0,201.0,4.8,15.0,215.0,198.47,158.6
2016,7,12,8,15,48.5,236.0,4.75,15.0,266.5,239.73,191.5
2016,7,12,8,30,73.0,271.0,4.7,15.0,318.0,286.88,228.94
2016,7,12,8,45,72.5,291.5,4.7,15.5,340.5,310.72,247.05
2016,7,12,9,0,72.0,312.0,4.7,16.0,363.0,334.54,264.92
2016,7,12,9,15,47.0,298.0,4.65,16.0,332.0,311.45,246.04
2016,7,12,9,30,22.0,284.0,4.6,16.0,301.0,286.72,225.77
2016,7,12,9,45,30.5,315.5,4.6,16.0,340.5,323.23,254.17
2016,7,12,10,0,39.0,347.0,4.6,16.0,380.0,362.03,283.96
2016,7,12,10,15,143.0,386.0,4.55,16.0,512.0,484.38,380.03
2016,7,12,10,30,247.0,425.0,4.5,16.0,644.0,615.05,479.45
2016,7,12,10,45,214.5,441.5,4.45,16.0,635.0,613.11,475.93
2016,7,12,11,0,182.0,458.0,4.4,16.0,626.0,609.4,471.64
2016,7,12,11,15,567.5,276.0,4.35,16.0,812.0,794.49,619.59
2016,7,12,11,30,953.0,94.0,4.3,16.0,998.0,984.66,754.75
2016,7,12,11,45,955.5,94.0,4.25,16.5,1007.0,1006.55,766.4
2016,7,12,12,0,958.0,94.0,4.2,17.0,1016.0,1025.34,777.13
2016,7,12,12,15,959.0,94.0,4.2,17.0,1017.0,1039.47,786.53
2016,7,12,12,30,960.0,94.0,4.2,17.0,1018.0,1050.3,793.82
2016,7,12,12,45,952.0,98.5,4.25,17.0,1009.0,1053.4,796.33
2016,7,12,13,0,944.0,103.0,4.3,17.0,1000.0,1053.09,796.73
2016,7,12,13,15,942.0,102.5,4.4,17.0,986.0,1050.28,796.03
2016,7,12,13,30,940.0,102.0,4.5,17.0,972.0,1044.09,793.39
2016,7,12,13,45,937.0,100.5,4.6,17.0,950.5,1032.52,787.17
2016,7,12,14,0,934.0,99.0,4.7,17.0,929.0,1017.67,778.75
2016,7,12,14,15,928.0,98.0,4.8,17.0,901.0,997.27,766.5
2016,7,12,14,30,922.0,97.0,4.9,17.0,873.0,973.88,752.14
2016,7,12,14,45,915.0,95.5,5.0,17.0,838.5,946.16,734.67
2016,7,12,15,0,908.0,94.0,5.1,17.0,804.0,915.78,715.17
2016,7,12,15,15,897.5,92.0,5.1,17.0,764.0,879.32,690.5
2016,7,12,15,30,887.0,90.0,5.1,17.0,724.0,840.75,664.16
2016,7,12,15,45,875.0,87.5,5.1,17.0,679.5,798.54,634.91
2016,7,12,16,0,863.0,85.0,5.1,17.0,635.0,754.75,604.21
2016,7,12,16,15,845.5,82.5,5.05,17.0,587.0,705.64,568.91
2016,7,12,16,30,828.0,80.0,5.0,17.0,539.0,659.01,535.07
2016,7,12,16,45,606.5,120.0,4.95,17.0,439.0,526.65,429.49
2016,7,12,17,0,385.0,160.0,4.9,17.0,339.0,407.34,332.07
2016,7,12,17,15,554.5,113.0,4.8,16.5,337.0,432.87,354.16
2016,7,12,17,30,724.0,66.0,4.7,16.0,335.0,436.66,356.22
2016,7,12,17,45,681.5,61.0,4.6,16.0,283.5,375.24,302.89
2016,7,12,18,0,639.0,56.0,4.5,16.0,232.0,317.31,251.36
2016,7,12,18,15,574.0,50.0,4.35,15.5,183.5,255.58,196.52
2016,7,12,18,30,509.0,44.0,4.2,15.0,135.0,199.4,145.96
2016,7,12,18,45,405.0,35.0,4.1,15.0,93.0,137.83,92.66
2016,7,12,19,0,301.0,26.0,4.0,15.0,51.0,87.31,45.76
2016,7,12,19,15,150.5,13.0,4.0,14.5,25.5,31.28,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,142.0,12.5,3.25,13.0,23.5,12.29,0.0
2016,7,13,5,30,284.0,25.0,3.2,13.0,47.0,19.57,7.96
2016,7,13,5,45,390.0,34.0,3.15,13.5,88.0,25.39,16.22
2016,7,13,6,0,496.0,43.0,3.1,14.0,129.0,30.84,21.58
2016,7,13,6,15,248.0,55.0,2.9,14.0,98.0,39.44,29.56
2016,7,13,6,30,0.0,67.0,2.7,14.0,67.0,63.85,48.88
2016,7,13,6,45,0.0,82.0,2.55,14.5,82.0,77.96,60.75
2016,7,13,7,0,0.0,97.0,2.4,15.0,97.0,92.16,72.46
2016,7,13,7,15,3.5,125.0,2.3,15.0,126.5,118.75,94.26
2016,7,13,7,30,7.0,153.0,2.2,15.0,156.0,145.89,116.22
2016,7,13,7,45,9.0,168.0,2.1,15.5,173.0,161.51,128.29
2016,7,13,8,0,11.0,183.0,2.0,16.0,190.0,177.36,140.41
2016,7,13,8,15,14.0,202.0,2.0,16.0,211.5,197.5,156.15
2016,7,13,8,30,17.0,221.0,2.0,16.0,233.0,218.03,172.05
2016,7,13,8,45,16.5,232.5,2.0,16.5,244.5,230.14,180.83
2016,7,13,9,0,16.0,244.0,2.0,17.0,256.0,242.17,189.47
2016,7,13,9,15,21.0,268.5,2.0,17.0,284.5,269.72,210.56
2016,7,13,9,30,26.0,293.0,2.0,17.0,313.0,296.44,230.78
2016,7,13,9,45,36.0,324.5,2.0,17.5,354.0,335.56,259.89
2016,7,13,10,0,46.0,356.0,2.0,18.0,395.0,375.75,289.32
2016,7,13,10,15,70.0,388.5,2.1,18.0,449.5,428.91,329.17
2016,7,13,10,30,94.0,421.0,2.2,18.0,504.0,484.02,369.93
2016,7,13,10,45,136.5,439.0,2.3,18.0,563.5,544.11,414.55
2016,7,13,11,0,179.0,457.0,2.4,18.0,623.0,605.74,459.73
2016,7,13,11,15,203.0,462.5,2.5,18.0,653.5,640.4,484.91
2016,7,13,11,30,227.0,468.0,2.6,18.0,684.0,675.61,510.56
2016,7,13,11,45,211.5,474.5,2.75,18.5,676.5,674.51,508.59
2016,7,13,12,0,196.0,481.0,2.9,19.0,669.0,672.14,505.96
2016,7,13,12,15,172.5,481.5,3.1,19.0,647.0,654.7,493.65
2016,7,13,12,30,149.0,482.0,3.3,19.0,625.0,636.0,480.37
2016,7,13,12,45,122.5,471.5,3.5,19.0,589.0,602.02,456.02
2016,7,13,13,0,96.0,461.0,3.7,19.0,553.0,560.25,425.84
2016,7,13,13,15,135.5,459.5,3.85,19.0,587.0,606.75,461.76
2016,7,13,13,30,175.0,458.0,4.0,19.0,621.0,645.56,491.61
2016,7,13,13,45,210.5,442.0,4.2,19.0,633.0,664.04,507.07
2016,7,13,14,0,246.0,426.0,4.4,19.0,645.0,688.62,527.1
2016,7,13,14,15,271.0,405.0,4.45,19.0,639.0,688.22,528.57
2016,7,13,14,30,296.0,384.0,4.5,19.0,633.0,685.78,528.71
2016,7,13,14,45,236.5,376.5,4.6,19.0,570.5,617.8,478.48
2016,7,13,15,0,177.0,369.0,4.7,19.0,508.0,543.81,423.26
2016,7,13,15,15,160.5,349.0,4.7,18.5,470.0,504.24,395.0
2016,7,13,15,30,144.0,329.0,4.7,18.0,432.0,465.07,366.5
2016,7,13,15,45,491.0,212.5,4.75,18.0,531.0,628.82,502.12
2016,7,13,16,0,838.0,96.0,4.8,18.0,630.0,751.3,598.85
2016,7,13,16,15,819.5,93.0,4.75,18.0,581.5,701.68,562.52
2016,7,13,16,30,801.0,90.0,4.7,18.0,533.0,651.54,526.06
2016,7,13,16,45,775.5,87.0,4.7,18.0,482.5,596.67,483.64
2016,7,13,17,0,750.0,84.0,4.7,18.0,432.0,542.43,440.64
2016,7,13,17,15,717.0,79.5,4.6,17.5,380.5,483.44,393.27
2016,7,13,17,30,684.0,75.0,4.5,17.0,329.0,427.62,346.98
2016,7,13,17,45,636.0,69.5,4.4,17.0,277.5,365.21,293.54
2016,7,13,18,0,588.0,64.0,4.3,17.0,226.0,306.94,242.31
2016,7,13,18,15,519.5,57.0,4.2,16.5,178.0,244.57,187.66
2016,7,13,18,30,451.0,50.0,4.1,16.0,130.0,189.07,138.42
2016,7,13,18,45,344.0,39.0,4.0,16.0,89.0,127.79,86.19
2016,7,13,19,0,237.0,28.0,3.9,16.0,48.0,77.69,40.41
2016,7,13,19,15,118.5,14.0,3.85,15.5,24.0,28.25,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,122.5,13.0,2.2,14.0,22.0,12.78,0.0
2016,7,14,5,30,245.0,26.0,2.1,14.0,44.0,20.69,8.2
2016,7,14,5,45,357.0,35.5,2.05,14.5,85.0,26.91,17.41
2016,7,14,6,0,469.0,45.0,2.0,15.0,126.0,32.73,23.14
2016,7,14,6,15,234.5,63.0,1.9,15.0,103.5,45.65,34.93
2016,7,14,6,30,0.0,81.0,1.8,15.0,81.0,75.71,58.66
2016,7,14,6,45,0.5,99.5,1.75,15.5,100.0,93.08,73.13
2016,7,14,7,0,1.0,118.0,1.7,16.0,119.0,110.66,87.46
2016,7,14,7,15,7.5,138.5,1.7,16.0,142.5,131.4,104.07
2016,7,14,7,30,14.0,159.0,1.7,16.0,166.0,152.97,121.22
2016,7,14,7,45,26.5,186.0,1.7,16.5,200.5,179.85,142.12
2016,7,14,8,0,39.0,213.0,1.7,17.0,235.0,211.31,166.48
2016,7,14,8,15,31.0,221.5,1.7,17.0,240.0,219.4,172.6
2016,7,14,8,30,23.0,230.0,1.7,17.0,245.0,229.09,179.88
2016,7,14,8,45,28.5,254.5,1.75,17.0,274.5,254.21,199.21
2016,7,14,9,0,34.0,279.0,1.8,17.0,304.0,282.65,220.92
2016,7,14,9,15,35.0,295.5,1.8,17.0,322.5,301.64,235.04
2016,7,14,9,30,36.0,312.0,1.8,17.0,341.0,320.76,249.2
2016,7,14,9,45,42.0,335.5,1.85,17.5,370.5,350.09,270.68
2016,7,14,10,0,48.0,359.0,1.9,18.0,400.0,380.06,292.34
2016,7,14,10,15,45.0,366.5,1.95,18.0,406.0,388.33,298.01
2016,7,14,10,30,42.0,374.0,2.0,18.0,412.0,396.26,303.55
2016,7,14,10,45,37.5,374.5,2.1,18.5,409.0,395.85,302.42
2016,7,14,11,0,33.0,375.0,2.2,19.0,406.0,394.99,301.01
2016,7,14,11,15,64.0,417.0,2.35,19.0,477.5,466.73,354.87
2016,7,14,11,30,95.0,459.0,2.5,19.0,549.0,540.36,408.93
2016,7,14,11,45,97.5,460.0,2.65,19.0,553.5,547.57,414.12
2016,7,14,12,0,100.0,461.0,2.8,19.0,558.0,554.49,419.54
2016,7,14,12,15,74.0,442.0,2.9,19.0,514.0,512.89,388.86
2016,7,14,12,30,48.0,423.0,3.0,19.0,470.0,470.13,357.2
2016,7,14,12,45,49.0,422.0,3.2,19.0,470.0,471.79,359.13
2016,7,14,13,0,50.0,421.0,3.4,19.0,470.0,473.2,360.69
2016,7,14,13,15,63.0,427.0,3.45,18.5,487.0,493.56,377.16
2016,7,14,13,30,76.0,433.0,3.5,18.0,504.0,513.67,393.41
2016,7,14,13,45,74.0,421.0,3.6,18.0,488.5,499.81,383.63
2016,7,14,14,0,72.0,409.0,3.7,18.0,473.0,485.62,373.74
2016,7,14,14,15,83.5,401.5,3.75,18.0,473.5,488.82,377.21
2016,7,14,14,30,95.0,394.0,3.8,18.0,474.0,491.33,380.12
2016,7,14,14,45,80.5,370.0,3.85,18.0,436.0,451.67,350.67
2016,7,14,15,0,66.0,346.0,3.9,18.0,398.0,412.32,321.33
2016,7,14,15,15,58.0,322.0,3.9,17.5,366.5,379.08,297.1
2016,7,14,15,30,50.0,298.0,3.9,17.0,335.0,346.07,272.7
2016,7,14,15,45,32.5,258.0,3.95,17.0,281.5,288.77,228.23
2016,7,14,16,0,15.0,218.0,4.0,17.0,228.0,226.93,179.49
2016,7,14,16,15,9.5,193.5,4.0,17.0,199.5,197.82,156.65
2016,7,14,16,30,4.0,169.0,4.0,17.0,171.0,169.15,133.85
2016,7,14,16,45,2.0,146.5,4.05,17.0,147.5,145.22,114.79
2016,7,14,17,0,0.0,124.0,4.1,17.0,124.0,121.48,95.66
2016,7,14,17,15,0.0,103.0,4.1,16.5,103.0,100.55,78.82
2016,7,14,17,30,0.0,82.0,4.1,16.0,82.0,79.66,61.72
2016,7,14,17,45,0.0,69.0,4.1,16.0,69.0,66.87,51.05
2016,7,14,18,0,0.0,56.0,4.1,16.0,56.0,54.11,40.26
2016,7,14,18,15,211.0,54.0,4.0,15.5,91.0,135.03,104.18
2016,7,14,18,30,422.0,52.0,3.9,15.0,126.0,182.67,134.52
2016,7,14,18,45,320.5,40.0,3.8,15.0,86.0,123.21,83.49
2016,7,14,19,0,219.0,28.0,3.7,15.0,46.0,73.78,37.78
2016,7,14,19,15,109.5,14.0,3.6,14.5,23.0,27.06,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,11.5,3.0,13.0,11.5,11.3,0.0
2016,7,15,5,30,0.0,23.0,3.1,13.0,23.0,21.88,8.44
2016,7,15,5,45,22.5,41.0,3.25,13.5,45.0,37.16,26.19
2016,7,15,6,0,45.0,59.0,3.4,14.0,67.0,52.54,40.57
2016,7,15,6,15,57.0,79.5,3.3,14.0,92.5,69.45,56.09
2016,7,15,6,30,69.0,100.0,3.2,14.0,118.0,90.53,69.6
2016,7,15,6,45,78.5,121.0,3.15,14.5,146.0,114.77,88.42
2016,7,15,7,0,88.0,142.0,3.1,15.0,174.0,140.32,108.78
2016,7,15,7,15,44.0,139.5,3.0,15.0,155.5,136.79,107.66
2016,7,15,7,30,0.0,137.0,2.9,15.0,137.0,129.73,103.2
2016,7,15,7,45,8.0,163.5,2.8,15.5,168.0,157.08,124.9
2016,7,15,8,0,16.0,190.0,2.7,16.0,199.0,185.45,147.14
2016,7,15,8,15,23.5,215.5,2.7,16.0,230.0,213.71,169.37
2016,7,15,8,30,31.0,241.0,2.7,16.0,261.0,240.07,189.93
2016,7,15,8,45,44.5,271.0,2.7,16.0,301.5,277.42,219.03
2016,7,15,9,0,58.0,301.0,2.7,16.0,342.0,316.34,249.07
2016,7,15,9,15,160.0,327.5,2.7,16.0,449.5,406.81,319.95
2016,7,15,9,30,262.0,354.0,2.7,16.0,557.0,507.23,396.9
2016,7,15,9,45,193.5,377.0,2.7,16.5,531.0,495.11,384.91
2016,7,15,10,0,125.0,400.0,2.7,17.0,505.0,475.96,367.92
2016,7,15,10,15,124.0,414.5,2.7,17.0,521.5,496.25,382.64
2016,7,15,10,30,123.0,429.0,2.7,17.0,538.0,516.28,396.85
2016,7,15,10,45,114.5,438.5,2.75,17.0,542.0,524.84,402.55
2016,7,15,11,0,106.0,448.0,2.8,17.0,546.0,530.52,406.21
2016,7,15,11,15,131.0,460.5,2.8,17.0,583.5,573.01,437.63
2016,7,15,11,30,156.0,473.0,2.8,17.0,621.0,614.37,467.76
2016,7,15,11,45,177.0,476.5,2.85,17.5,645.5,643.66,488.31
2016,7,15,12,0,198.0,480.0,2.9,18.0,670.0,673.09,508.88
2016,7,15,12,15,231.0,474.0,2.95,18.0,695.5,704.59,532.31
2016,7,15,12,30,264.0,468.0,3.0,18.0,721.0,741.31,559.2
2016,7,15,12,45,260.5,465.0,3.05,18.0,713.5,739.11,557.72
2016,7,15,13,0,257.0,462.0,3.1,18.0,706.0,735.7,555.72
2016,7,15,13,15,241.0,457.5,3.1,18.0,683.5,717.1,542.5
2016,7,15,13,30,225.0,453.0,3.1,18.0,661.0,690.18,523.6
2016,7,15,13,45,190.5,444.0,3.1,18.0,617.5,646.54,492.07
2016,7,15,14,0,156.0,435.0,3.1,18.0,574.0,602.76,460.22
2016,7,15,14,15,159.0,418.0,3.1,17.5,556.0,586.74,450.53
2016,7,15,14,30,162.0,401.0,3.1,17.0,538.0,569.9,440.01
2016,7,15,14,45,161.0,384.5,3.1,17.0,515.5,549.1,425.56
2016,7,15,15,0,160.0,368.0,3.1,17.0,493.0,527.71,410.62
2016,7,15,15,15,109.5,336.5,3.1,17.0,420.5,446.93,349.53
2016,7,15,15,30,59.0,305.0,3.1,17.0,348.0,361.1,283.6
2016,7,15,15,45,58.5,285.5,3.1,17.0,325.5,338.91,267.47
2016,7,15,16,0,58.0,266.0,3.1,17.0,303.0,316.58,250.84
2016,7,15,16,15,41.5,234.5,3.15,16.5,260.0,269.66,214.68
2016,7,15,16,30,25.0,203.0,3.2,16.0,217.0,218.45,174.47
2016,7,15,16,45,88.5,197.0,3.25,16.0,239.0,257.85,208.32
2016,7,15,17,0,152.0,191.0,3.3,16.0,261.0,291.53,236.63
2016,7,15,17,15,76.0,144.5,3.35,15.5,179.5,188.36,152.46
2016,7,15,17,30,0.0,98.0,3.4,15.0,98.0,95.92,75.51
2016,7,15,17,45,0.0,82.0,3.45,15.0,82.0,80.07,62.39
2016,7,15,18,0,0.0,66.0,3.5,15.0,66.0,64.23,48.98
2016,7,15,18,15,183.0,61.5,3.45,15.0,93.5,129.6,100.24
2016,7,15,18,30,366.0,57.0,3.4,15.0,121.0,170.95,126.27
2016,7,15,18,45,263.0,43.5,3.35,15.0,82.0,113.07,77.14
2016,7,15,19,0,160.0,30.0,3.3,15.0,43.0,65.5,33.36
2016,7,15,19,15,80.0,15.0,3.25,14.5,21.5,24.4,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,3.5,3.4,14.0,3.5,3.44,0.0
2016,7,16,5,30,0.0,7.0,3.4,14.0,7.0,6.74,0.0
2016,7,16,5,45,0.0,14.0,3.45,14.5,14.0,13.5,5.86
2016,7,16,6,0,0.0,21.0,3.5,15.0,21.0,20.26,12.15
2016,7,16,6,15,0.0,29.5,3.4,15.0,29.5,28.47,19.67
2016,7,16,6,30,0.0,38.0,3.3,15.0,38.0,36.69,25.64
2016,7,16,6,45,0.0,47.0,3.2,15.0,47.0,45.39,33.09
2016,7,16,7,0,0.0,56.0,3.1,15.0,56.0,54.11,40.44
2016,7,16,7,15,0.0,87.0,3.0,15.0,87.0,83.66,65.21
2016,7,16,7,30,0.0,118.0,2.9,15.0,118.0,112.53,89.04
2016,7,16,7,45,0.0,120.5,2.85,15.5,120.5,115.36,90.87
2016,7,16,8,0,0.0,123.0,2.8,16.0,123.0,118.07,92.6
2016,7,16,8,15,2.5,155.5,2.75,16.0,157.5,149.77,118.11
2016,7,16,8,30,5.0,188.0,2.7,16.0,192.0,181.81,143.54
2016,7,16,8,45,11.0,216.0,2.7,16.5,224.0,211.88,166.84
2016,7,16,9,0,17.0,244.0,2.7,17.0,256.0,242.67,190.42
2016,7,16,9,15,17.5,256.5,2.7,17.0,269.5,256.24,200.58
2016,7,16,9,30,18.0,269.0,2.7,17.0,283.0,269.84,210.77
2016,7,16,9,45,19.0,281.5,2.75,17.0,297.0,283.84,221.28
2016,7,16,10,0,20.0,294.0,2.8,17.0,311.0,297.91,231.82
2016,7,16,10,15,34.0,338.0,2.85,17.0,368.0,352.53,273.65
2016,7,16,10,30,48.0,382.0,2.9,17.0,425.0,408.87,316.08
2016,7,16,10,45,83.5,416.5,2.95,17.0,493.0,475.68,366.54
2016,7,16,11,0,119.0,451.0,3.0,17.0,561.0,546.99,419.46
2016,7,16,11,15,218.5,447.0,3.05,17.0,652.5,639.22,489.19
2016,7,16,11,30,318.0,443.0,3.1,17.0,744.0,738.66,562.43
2016,7,16,11,45,300.5,452.5,3.2,17.0,739.0,740.96,563.07
2016,7,16,12,0,283.0,462.0,3.3,17.0,734.0,741.65,563.27
2016,7,16,12,15,221.0,471.5,3.35,17.0,684.0,692.28,526.51
2016,7,16,12,30,159.0,481.0,3.4,17.0,634.0,645.03,491.02
2016,7,16,12,45,144.5,475.5,3.5,17.0,614.0,628.21,479.18
2016,7,16,13,0,130.0,470.0,3.6,17.0,594.0,610.53,466.47
2016,7,16,13,15,130.5,462.5,3.6,17.0,585.5,605.06,462.95
2016,7,16,13,30,131.0,455.0,3.6,17.0,577.0,598.92,458.91
2016,7,16,13,45,119.5,441.0,3.65,17.0,550.0,573.51,440.61
2016,7,16,14,0,108.0,427.0,3.7,17.0,523.0,539.69,416.19
2016,7,16,14,15,87.0,402.5,3.75,17.0,478.0,493.37,381.94
2016,7,16,14,30,66.0,378.0,3.8,17.0,433.0,447.3,347.53
2016,7,16,14,45,78.5,368.0,3.85,17.0,431.0,447.85,349.26
2016,7,16,15,0,91.0,358.0,3.9,17.0,429.0,447.54,350.19
2016,7,16,15,15,64.0,320.5,3.95,17.0,369.5,382.8,300.72
2016,7,16,15,30,37.0,283.0,4.0,17.0,310.0,319.41,251.67
2016,7,16,15,45,27.0,252.5,4.05,17.0,271.5,278.66,220.24
2016,7,16,16,0,17.0,222.0,4.1,17.0,233.0,232.61,184.15
2016,7,16,16,15,16.0,206.5,4.1,16.5,216.0,215.91,171.72
2016,7,16,16,30,15.0,191.0,4.1,16.0,199.0,199.27,159.12
2016,7,16,16,45,7.5,161.0,4.2,16.0,165.0,163.6,130.43
2016,7,16,17,0,0.0,131.0,4.3,16.0,131.0,128.65,101.97
2016,7,16,17,15,0.0,106.0,4.3,15.5,106.0,103.63,81.71
2016,7,16,17,30,0.0,81.0,4.3,15.0,81.0,78.68,61.14
2016,7,16,17,45,0.0,68.0,4.3,15.0,68.0,65.88,50.43
2016,7,16,18,0,0.0,55.0,4.3,15.0,55.0,53.15,39.6
2016,7,16,18,15,221.0,52.5,4.2,14.5,91.0,136.52,105.56
2016,7,16,18,30,442.0,50.0,4.1,14.0,127.0,185.65,136.73
2016,7,16,18,45,334.5,39.0,4.1,14.0,86.0,124.91,84.4
2016,7,16,19,0,227.0,28.0,4.1,14.0,45.0,74.7,36.49
2016,7,16,19,15,113.5,14.0,4.1,14.0,22.5,27.35,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,132.5,11.5,4.45,14.0,20.5,11.3,0.0
2016,7,17,5,30,265.0,23.0,4.5,14.0,41.0,18.09,4.65
2016,7,17,5,45,380.0,31.5,4.6,14.5,81.5,23.53,14.34
2016,7,17,6,0,495.0,40.0,4.7,15.0,122.0,28.63,19.45
2016,7,17,6,15,247.5,45.0,4.65,15.0,86.0,32.1,22.87
2016,7,17,6,30,0.0,50.0,4.6,15.0,50.0,48.3,35.49
2016,7,17,6,45,0.0,61.5,4.6,15.0,61.5,59.44,44.99
2016,7,17,7,0,0.0,73.0,4.6,15.0,73.0,70.41,54.22
2016,7,17,7,15,2.0,110.0,4.55,15.0,111.0,104.94,82.99
2016,7,17,7,30,4.0,147.0,4.5,15.0,149.0,139.62,111.48
2016,7,17,7,45,2.0,139.5,4.45,15.5,140.5,133.41,105.81
2016,7,17,8,0,0.0,132.0,4.4,16.0,132.0,126.44,99.58
2016,7,17,8,15,4.5,166.0,4.4,16.0,169.5,160.32,126.91
2016,7,17,8,30,9.0,200.0,4.4,16.0,207.0,194.79,154.38
2016,7,17,8,45,11.5,217.5,4.45,16.0,226.0,213.51,169.0
2016,7,17,9,0,14.0,235.0,4.5,16.0,245.0,232.54,183.81
2016,7,17,9,15,15.5,249.5,4.55,16.0,261.5,248.41,196.05
2016,7,17,9,30,17.0,264.0,4.6,16.0,278.0,264.45,208.37
2016,7,17,9,45,13.5,249.5,4.65,16.0,261.0,249.55,196.22
2016,7,17,10,0,10.0,235.0,4.7,16.0,244.0,234.09,183.69
2016,7,17,10,15,11.5,250.5,4.7,16.0,261.0,250.9,196.76
2016,7,17,10,30,13.0,266.0,4.7,16.0,278.0,267.86,209.85
2016,7,17,10,45,16.0,291.0,4.75,16.5,305.5,295.43,230.79
2016,7,17,11,0,19.0,316.0,4.8,17.0,333.0,323.3,251.76
2016,7,17,11,15,26.5,351.5,4.8,17.0,376.5,368.43,286.38
2016,7,17,11,30,34.0,387.0,4.8,17.0,420.0,412.4,319.76
2016,7,17,11,45,25.0,344.0,4.8,17.0,368.5,363.23,281.92
2016,7,17,12,0,16.0,301.0,4.8,17.0,317.0,309.31,240.32
2016,7,17,12,15,18.0,317.5,4.9,17.0,335.0,328.17,255.09
2016,7,17,12,30,20.0,334.0,5.0,17.0,353.0,347.1,269.74
2016,7,17,12,45,34.5,376.5,5.1,17.0,409.5,411.12,319.26
2016,7,17,13,0,49.0,419.0,5.2,17.0,466.0,470.31,364.54
2016,7,17,13,15,54.0,418.0,5.3,16.5,469.0,475.46,369.53
2016,7,17,13,30,59.0,417.0,5.4,16.0,472.0,480.35,374.55
2016,7,17,13,45,45.5,386.0,5.5,16.0,428.0,435.47,340.44
2016,7,17,14,0,32.0,355.0,5.6,16.0,384.0,390.49,306.03
2016,7,17,14,15,24.5,320.0,5.65,16.0,341.5,347.2,272.81
2016,7,17,14,30,17.0,285.0,5.7,16.0,299.0,297.06,233.9
2016,7,17,14,45,14.0,262.0,5.8,16.0,273.5,271.04,213.8
2016,7,17,15,0,11.0,239.0,5.9,16.0,248.0,245.09,193.58
2016,7,17,15,15,9.5,226.0,5.95,16.0,233.5,230.65,182.45
2016,7,17,15,30,8.0,213.0,6.0,16.0,219.0,216.27,171.31
2016,7,17,15,45,6.5,199.5,6.1,16.0,204.0,201.46,159.79
2016,7,17,16,0,5.0,186.0,6.2,16.0,189.0,186.75,148.29
2016,7,17,16,15,6.0,180.5,6.2,15.5,184.0,182.09,145.26
2016,7,17,16,30,7.0,175.0,6.2,15.0,179.0,177.4,142.17
2016,7,17,16,45,6.5,163.0,6.25,15.0,166.5,165.05,132.45
2016,7,17,17,0,6.0,151.0,6.3,15.0,154.0,152.77,122.7
2016,7,17,17,15,3.0,118.0,6.2,14.5,119.5,117.52,93.8
2016,7,17,17,30,0.0,85.0,6.1,14.0,85.0,82.73,64.83
2016,7,17,17,45,0.0,71.5,6.1,14.0,71.5,69.42,53.64
2016,7,17,18,0,0.0,58.0,6.1,14.0,58.0,56.12,42.29
2016,7,17,18,15,219.0,52.5,6.0,14.0,90.5,135.74,105.21
2016,7,17,18,30,438.0,47.0,5.9,14.0,123.0,181.07,133.27
2016,7,17,18,45,326.5,37.0,5.8,14.0,83.0,120.8,81.31
2016,7,17,19,0,215.0,27.0,5.7,14.0,43.0,70.93,33.3
2016,7,17,19,15,107.5,13.5,5.65,14.0,21.5,26.04,0.0
2016,7,17,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,116.5,11.0,4.1,14.0,19.0,10.81,0.0
2016,7,18,5,30,233.0,22.0,4.1,14.0,38.0,17.22,3.37
2016,7,18,5,45,348.5,31.0,4.1,14.0,77.0,23.17,14.02
2016,7,18,6,0,464.0,40.0,4.1,14.0,116.0,28.72,19.62
2016,7,18,6,15,232.0,45.5,4.05,14.0,83.5,32.51,23.33
2016,7,18,6,30,0.0,51.0,4.0,14.0,51.0,49.27,36.46
2016,7,18,6,45,0.0,63.5,3.95,14.5,63.5,61.31,46.68
2016,7,18,7,0,0.0,76.0,3.9,15.0,76.0,73.14,56.52
2016,7,18,7,15,1.0,110.0,3.85,15.0,110.5,104.71,82.82
2016,7,18,7,30,2.0,144.0,3.8,15.0,145.0,136.4,108.82
2016,7,18,7,45,1.0,147.5,3.8,15.0,148.0,140.35,111.72
2016,7,18,8,0,0.0,151.0,3.8,15.0,151.0,143.98,114.34
2016,7,18,8,15,19.0,199.0,3.75,15.0,211.0,196.67,156.74
2016,7,18,8,30,38.0,247.0,3.7,15.0,271.0,248.56,197.95
2016,7,18,8,45,43.0,269.0,3.7,15.5,298.0,274.67,217.87
2016,7,18,9,0,48.0,291.0,3.7,16.0,325.0,301.4,238.09
2016,7,18,9,15,37.5,292.5,3.7,16.0,320.0,300.3,236.62
2016,7,18,9,30,27.0,294.0,3.7,16.0,315.0,297.97,234.21
2016,7,18,9,45,39.5,327.0,3.75,16.0,359.5,340.3,266.98
2016,7,18,10,0,52.0,360.0,3.8,16.0,404.0,383.94,300.33
2016,7,18,10,15,57.0,378.5,3.85,16.0,427.5,409.14,319.2
2016,7,18,10,30,62.0,397.0,3.9,16.0,451.0,434.73,338.34
2016,7,18,10,45,199.0,410.0,3.95,16.5,591.5,569.23,442.29
2016,7,18,11,0,336.0,423.0,4.0,17.0,732.0,712.64,548.82
2016,7,18,11,15,288.5,442.5,4.05,17.0,711.0,700.71,537.8
2016,7,18,11,30,241.0,462.0,4.1,17.0,690.0,685.71,525.4
2016,7,18,11,45,320.5,435.0,4.15,17.0,740.5,742.53,569.18
2016,7,18,12,0,400.0,408.0,4.2,17.0,791.0,804.28,615.56
2016,7,18,12,15,252.5,438.5,4.25,17.0,680.5,694.87,532.59
2016,7,18,12,30,105.0,469.0,4.3,17.0,570.0,573.54,439.81
2016,7,18,12,45,175.0,465.5,4.35,17.0,632.0,648.48,497.96
2016,7,18,13,0,245.0,462.0,4.4,17.0,694.0,723.88,554.72
2016,7,18,13,15,154.0,441.5,4.4,17.0,587.0,606.92,467.12
2016,7,18,13,30,63.0,421.0,4.4,17.0,480.0,488.54,377.08
2016,7,18,13,45,142.5,424.5,4.45,17.0,552.0,579.08,448.33
2016,7,18,14,0,222.0,428.0,4.5,17.0,624.0,659.85,510.53
2016,7,18,14,15,254.0,406.0,4.5,17.0,624.0,673.32,521.73
2016,7,18,14,30,286.0,384.0,4.5,17.0,624.0,676.66,526.04
2016,7,18,14,45,597.5,231.0,4.5,17.0,704.5,806.1,631.8
2016,7,18,15,0,909.0,78.0,4.5,17.0,785.0,898.25,699.57
2016,7,18,15,15,900.0,76.5,4.5,17.0,745.5,863.45,675.44
2016,7,18,15,30,891.0,75.0,4.5,17.0,706.0,826.43,650.42
2016,7,18,15,45,879.5,73.0,4.5,17.0,663.0,784.84,621.85
2016,7,18,16,0,868.0,71.0,4.5,17.0,620.0,741.63,591.79
2016,7,18,16,15,852.0,68.5,4.55,16.5,572.5,693.22,558.74
2016,7,18,16,30,836.0,66.0,4.6,16.0,525.0,644.03,524.4
2016,7,18,16,45,815.0,63.5,4.65,16.0,475.5,591.16,484.15
2016,7,18,17,0,794.0,61.0,4.7,16.0,426.0,538.5,441.94
2016,7,18,17,15,765.0,58.0,4.75,16.0,375.0,483.82,396.76
2016,7,18,17,30,736.0,55.0,4.8,16.0,324.0,428.11,349.42
2016,7,18,17,45,694.0,51.5,4.9,16.0,273.5,367.98,297.17
2016,7,18,18,0,652.0,48.0,5.0,16.0,223.0,311.32,246.34
2016,7,18,18,15,589.0,42.5,4.95,15.5,175.0,249.21,190.73
2016,7,18,18,30,526.0,37.0,4.9,15.0,127.0,193.4,140.02
2016,7,18,18,45,418.5,29.5,4.85,15.0,86.0,133.2,87.47
2016,7,18,19,0,311.0,22.0,4.8,15.0,45.0,82.13,35.8
2016,7,18,19,15,155.5,11.0,4.65,14.5,22.5,29.12,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.0,3.25,13.0,19.5,9.83,0.0
2016,7,19,5,30,291.0,20.0,3.3,13.0,39.0,15.41,1.62
2016,7,19,5,45,402.0,28.0,3.4,13.5,79.0,20.56,11.78
2016,7,19,6,0,513.0,36.0,3.5,14.0,119.0,27.65,18.66
2016,7,19,6,15,256.5,50.5,3.45,14.0,92.0,36.37,26.75
2016,7,19,6,30,0.0,65.0,3.4,14.0,65.0,61.88,47.16
2016,7,19,6,45,0.0,80.5,3.4,14.0,80.5,76.44,59.58
2016,7,19,7,0,0.0,96.0,3.4,14.0,96.0,91.09,71.9
2016,7,19,7,15,0.0,108.5,3.4,14.0,108.5,103.14,81.84
2016,7,19,7,30,0.0,121.0,3.4,14.0,121.0,115.2,91.64
2016,7,19,7,45,1.0,142.0,3.45,14.5,143.0,135.34,107.8
2016,7,19,8,0,2.0,163.0,3.5,15.0,165.0,155.69,123.89
2016,7,19,8,15,2.5,169.5,3.55,15.0,171.5,162.7,129.19
2016,7,19,8,30,3.0,176.0,3.6,15.0,178.0,169.68,134.47
2016,7,19,8,45,15.5,221.0,3.65,15.5,231.5,218.79,173.42
2016,7,19,9,0,28.0,266.0,3.7,16.0,285.0,267.2,211.12
2016,7,19,9,15,25.0,274.0,3.75,16.0,292.0,277.19,218.44
2016,7,19,9,30,22.0,282.0,3.8,16.0,299.0,284.7,223.87
2016,7,19,9,45,34.0,317.5,3.85,16.0,345.0,327.51,257.09
2016,7,19,10,0,46.0,353.0,3.9,16.0,391.0,372.85,291.84
2016,7,19,10,15,88.0,390.0,3.95,16.0,466.5,444.3,346.98
2016,7,19,10,30,130.0,427.0,4.0,16.0,542.0,520.02,404.42
2016,7,19,10,45,289.0,397.0,4.05,16.0,660.0,634.45,493.75
2016,7,19,11,0,448.0,367.0,4.1,16.0,778.0,758.52,587.77
2016,7,19,11,15,522.0,346.5,4.1,16.0,833.5,820.83,633.53
2016,7,19,11,30,596.0,326.0,4.1,16.0,889.0,884.75,680.19
2016,7,19,11,45,767.5,212.0,4.2,16.5,942.0,946.49,725.57
2016,7,19,12,0,939.0,98.0,4.3,17.0,995.0,1008.75,767.1
2016,7,19,12,15,939.0,98.0,4.35,17.0,995.5,1021.89,775.84
2016,7,19,12,30,939.0,98.0,4.4,17.0,996.0,1031.76,783.01
2016,7,19,12,45,936.0,99.0,4.45,17.0,988.5,1036.33,786.71
2016,7,19,13,0,933.0,100.0,4.5,17.0,981.0,1037.54,788.29
2016,7,19,13,15,721.5,227.0,4.55,17.0,902.5,967.22,740.7
2016,7,19,13,30,510.0,354.0,4.6,17.0,824.0,884.68,678.4
2016,7,19,13,45,718.0,223.0,4.7,17.0,867.5,953.24,734.38
2016,7,19,14,0,926.0,92.0,4.8,17.0,911.0,1001.27,769.05
2016,7,19,14,15,920.0,91.0,4.85,17.0,882.5,980.96,755.88
2016,7,19,14,30,914.0,90.0,4.9,17.0,854.0,957.65,741.08
2016,7,19,14,45,908.5,87.5,5.0,17.0,820.5,930.32,723.77
2016,7,19,15,0,903.0,85.0,5.1,17.0,787.0,900.24,704.37
2016,7,19,15,15,893.0,83.5,5.1,17.0,747.0,864.77,680.32
2016,7,19,15,30,883.0,82.0,5.1,17.0,707.0,827.15,654.56
2016,7,19,15,45,872.0,79.5,5.2,17.0,663.5,785.69,626.26
2016,7,19,16,0,861.0,77.0,5.3,17.0,620.0,742.59,596.33
2016,7,19,16,15,844.0,74.5,5.3,16.5,572.0,693.74,562.27
2016,7,19,16,30,827.0,72.0,5.3,16.0,524.0,644.21,527.06
2016,7,19,16,45,806.5,69.0,5.35,16.0,474.5,591.48,486.24
2016,7,19,17,0,786.0,66.0,5.4,16.0,425.0,541.56,445.77
2016,7,19,17,15,755.5,62.5,5.35,16.0,374.0,483.28,397.3
2016,7,19,17,30,725.0,59.0,5.3,16.0,323.0,426.7,348.9
2016,7,19,17,45,683.0,54.5,5.25,16.0,272.0,365.97,295.84
2016,7,19,18,0,641.0,50.0,5.2,16.0,221.0,308.73,244.38
2016,7,19,18,15,576.5,44.5,5.05,15.5,173.5,246.69,188.8
2016,7,19,18,30,512.0,39.0,4.9,15.0,126.0,192.24,139.27
2016,7,19,18,45,405.0,30.5,4.75,15.0,85.0,130.91,85.84
2016,7,19,19,0,298.0,22.0,4.6,15.0,44.0,79.36,32.82
2016,7,19,19,15,149.0,11.0,4.5,15.0,22.0,28.19,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,5,15,145.5,9.5,3.35,14.0,19.0,9.34,0.0
2016,7,20,5,30,291.0,19.0,3.5,14.0,38.0,14.57,0.24
2016,7,20,5,45,401.5,27.5,3.65,14.0,77.5,20.21,11.39
2016,7,20,6,0,512.0,36.0,3.8,14.0,117.0,27.77,18.74
2016,7,20,6,15,578.5,41.5,3.75,14.0,165.0,30.43,21.46
2016,7,20,6,30,645.0,47.0,3.7,14.0,213.0,55.16,27.49
2016,7,20,6,45,322.5,62.5,3.7,14.5,145.5,76.44,46.5
2016,7,20,7,0,0.0,78.0,3.7,15.0,78.0,74.92,58.02
2016,7,20,7,15,0.0,104.0,3.65,15.0,104.0,99.07,78.15
2016,7,20,7,30,0.0,130.0,3.6,15.0,130.0,123.3,98.05
2016,7,20,7,45,0.0,142.5,3.55,15.5,142.5,135.46,107.52
2016,7,20,8,0,0.0,155.0,3.5,16.0,155.0,147.63,116.88
2016,7,20,8,15,1.0,165.5,3.45,16.0,166.0,158.36,125.2
2016,7,20,8,30,2.0,176.0,3.4,16.0,177.0,169.2,133.56
2016,7,20,8,45,31.5,238.0,3.4,16.0,260.0,240.55,190.5
2016,7,20,9,0,61.0,300.0,3.4,16.0,343.0,316.84,250.27
2016,7,20,9,15,86.0,329.0,3.4,16.0,393.5,363.51,286.28
2016,7,20,9,30,111.0,358.0,3.4,16.0,444.0,412.64,323.91
2016,7,20,9,45,126.5,378.0,3.4,16.5,480.0,448.47,350.26
2016,7,20,10,0,142.0,398.0,3.4,17.0,516.0,486.46,377.95
2016,7,20,10,15,117.0,407.0,3.45,17.0,506.5,483.55,374.67
2016,7,20,10,30,92.0,416.0,3.5,17.0,497.0,477.47,369.12
2016,7,20,10,45,110.0,433.0,3.55,17.5,532.5,515.75,397.11
2016,7,20,11,0,128.0,450.0,3.6,18.0,568.0,553.99,424.58
2016,7,20,11,15,124.5,457.5,3.65,18.0,573.5,564.28,431.65
2016,7,20,11,30,121.0,465.0,3.7,18.0,579.0,574.06,438.48
2016,7,20,11,45,136.5,471.5,3.8,18.0,601.5,600.35,458.15
2016,7,20,12,0,152.0,478.0,3.9,18.0,624.0,626.76,477.8
2016,7,20,12,15,151.5,478.0,4.0,18.0,623.5,630.86,480.86
2016,7,20,12,30,151.0,478.0,4.1,18.0,623.0,634.28,483.6
2016,7,20,12,45,134.5,471.5,4.25,18.0,600.0,614.42,469.17
2016,7,20,13,0,118.0,465.0,4.4,18.0,577.0,593.7,454.33
2016,7,20,13,15,167.0,458.0,4.5,18.0,613.5,637.1,488.54
2016,7,20,13,30,216.0,451.0,4.6,18.0,650.0,679.43,521.52
2016,7,20,13,45,243.0,434.0,4.75,18.0,652.5,695.79,535.2
2016,7,20,14,0,270.0,417.0,4.9,18.0,655.0,703.01,542.57
2016,7,20,14,15,247.0,407.0,5.0,17.5,619.5,667.8,518.2
2016,7,20,14,30,224.0,397.0,5.1,17.0,584.0,624.21,487.59
2016,7,20,14,45,208.0,381.0,5.25,17.0,549.0,588.8,462.09
2016,7,20,15,0,192.0,365.0,5.4,17.0,514.0,553.36,436.21
2016,7,20,15,15,192.5,344.5,5.45,17.0,487.0,527.48,417.72
2016,7,20,15,30,193.0,324.0,5.5,17.0,460.0,500.88,398.47
2016,7,20,15,45,235.0,295.5,5.6,17.0,450.5,498.01,398.76
2016,7,20,16,0,277.0,267.0,5.7,17.0,441.0,498.65,401.39
2016,7,20,16,15,557.5,170.0,5.7,16.5,485.5,592.82,482.99
2016,7,20,16,30,838.0,73.0,5.7,16.0,530.0,652.29,535.05
2016,7,20,16,45,814.0,70.5,5.75,16.0,479.0,597.4,491.87
2016,7,20,17,0,790.0,68.0,5.8,16.0,428.0,545.64,449.76
2016,7,20,17,15,759.0,64.5,5.8,15.5,376.5,486.86,401.59
2016,7,20,17,30,728.0,61.0,5.8,15.0,325.0,429.83,353.27
2016,7,20,17,45,683.0,57.0,5.8,15.0,273.5,368.16,299.11
2016,7,20,18,0,638.0,53.0,5.8,15.0,222.0,310.25,246.79
2016,7,20,18,15,571.0,46.5,5.65,15.0,173.5,247.51,189.98
