Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,30,504.0,40.0,5.5,15.0,125.0,190.63,138.11
2016,7,20,18,45,395.0,31.5,5.4,15.0,84.0,129.37,84.73
2016,7,20,19,0,286.0,23.0,5.3,15.0,43.0,77.78,30.27
2016,7,20,19,15,143.0,11.5,5.2,14.5,21.5,27.82,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,140.0,9.5,3.95,14.0,18.0,9.34,0.0
2016,7,21,5,30,280.0,19.0,4.1,14.0,36.0,14.67,0.0
2016,7,21,5,45,393.5,27.5,4.35,14.5,76.0,20.32,11.36
2016,7,21,6,0,507.0,36.0,4.6,15.0,116.0,27.88,18.72
2016,7,21,6,15,291.0,65.0,4.6,15.0,115.0,47.81,36.7
2016,7,21,6,30,75.0,94.0,4.6,15.0,114.0,81.29,61.75
2016,7,21,6,45,82.5,115.5,4.6,15.0,141.0,106.01,80.94
2016,7,21,7,0,90.0,137.0,4.6,15.0,168.0,135.23,104.64
2016,7,21,7,15,320.5,126.0,4.5,15.0,264.0,168.2,122.88
2016,7,21,7,30,551.0,115.0,4.4,15.0,360.0,235.67,172.87
2016,7,21,7,45,693.0,91.5,4.3,15.5,438.0,289.59,217.05
2016,7,21,8,0,835.0,68.0,4.2,16.0,516.0,363.33,278.44
2016,7,21,8,15,852.5,70.0,4.1,16.0,564.0,417.53,326.32
2016,7,21,8,30,870.0,72.0,4.0,16.0,612.0,472.56,373.68
2016,7,21,8,45,884.0,73.5,3.9,16.5,657.0,525.93,417.62
2016,7,21,9,0,898.0,75.0,3.8,17.0,702.0,579.28,460.05
2016,7,21,9,15,908.0,76.5,3.75,17.0,742.5,629.92,500.09
2016,7,21,9,30,918.0,78.0,3.7,17.0,783.0,679.69,538.41
2016,7,21,9,45,531.0,237.5,3.7,17.0,650.0,599.45,471.88
2016,7,21,10,0,144.0,397.0,3.7,17.0,517.0,486.96,378.26
2016,7,21,10,15,545.0,239.5,3.75,17.0,715.0,659.04,518.05
2016,7,21,10,30,946.0,82.0,3.8,17.0,913.0,853.62,661.25
2016,7,21,10,45,952.0,82.0,3.9,17.5,936.0,890.26,684.17
2016,7,21,11,0,958.0,82.0,4.0,18.0,959.0,924.45,706.35
2016,7,21,11,15,961.0,82.5,4.1,18.0,975.0,953.79,726.45
2016,7,21,11,30,964.0,83.0,4.2,18.0,991.0,980.21,744.58
2016,7,21,11,45,966.5,83.0,4.35,18.0,999.5,1002.6,760.22
2016,7,21,12,0,969.0,83.0,4.5,18.0,1008.0,1021.82,774.4
2016,7,21,12,15,969.5,83.0,4.65,18.0,1009.0,1035.81,785.14
2016,7,21,12,30,970.0,83.0,4.8,18.0,1010.0,1046.4,793.7
2016,7,21,12,45,961.5,88.0,4.95,18.0,1001.0,1049.78,797.46
2016,7,21,13,0,953.0,93.0,5.1,18.0,992.0,1049.68,798.97
2016,7,21,13,15,951.0,92.5,5.1,18.0,978.0,1046.91,797.49
2016,7,21,13,30,949.0,92.0,5.1,18.0,964.0,1040.7,793.79
2016,7,21,13,45,949.5,89.0,5.15,18.0,943.5,1030.89,788.15
2016,7,21,14,0,950.0,86.0,5.2,18.0,923.0,1017.64,780.23
2016,7,21,14,15,944.5,85.0,5.15,18.0,894.5,997.38,766.74
2016,7,21,14,30,939.0,84.0,5.1,18.0,866.0,974.02,751.2
2016,7,21,14,45,935.5,80.5,5.1,18.0,832.5,946.81,733.34
2016,7,21,15,0,932.0,77.0,5.1,18.0,799.0,916.64,713.38
2016,7,21,15,15,922.5,75.5,5.05,17.5,759.0,880.68,690.21
2016,7,21,15,30,913.0,74.0,5.0,17.0,719.0,842.46,665.22
2016,7,21,15,45,902.5,71.5,5.0,17.0,674.5,800.27,636.07
2016,7,21,16,0,892.0,69.0,5.0,17.0,630.0,756.31,605.31
2016,7,21,16,15,875.5,67.0,5.0,17.0,581.5,707.06,570.18
2016,7,21,16,30,859.0,65.0,5.0,17.0,533.0,657.0,533.94
2016,7,21,16,45,837.0,62.5,5.05,17.0,482.0,602.39,492.37
2016,7,21,17,0,815.0,60.0,5.1,17.0,431.0,548.03,448.78
2016,7,21,17,15,785.5,57.0,5.1,16.5,379.0,489.64,401.31
2016,7,21,17,30,756.0,54.0,5.1,16.0,327.0,435.0,355.19
2016,7,21,17,45,712.0,50.5,5.1,16.0,275.0,372.95,301.01
2016,7,21,18,0,668.0,47.0,5.1,16.0,223.0,314.57,248.48
2016,7,21,18,15,603.5,41.5,4.95,15.5,174.5,251.19,191.57
2016,7,21,18,30,539.0,36.0,4.8,15.0,126.0,194.29,139.77
2016,7,21,18,45,426.5,28.5,4.7,15.0,84.0,131.43,84.92
2016,7,21,19,0,314.0,21.0,4.6,15.0,42.0,79.8,28.21
2016,7,21,19,15,157.0,10.5,4.5,14.5,21.0,28.26,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,141.5,9.5,3.75,14.0,17.5,9.34,0.0
2016,7,22,5,30,283.0,19.0,3.9,14.0,35.0,14.79,0.0
2016,7,22,5,45,396.0,27.5,4.05,14.5,75.0,20.43,11.37
2016,7,22,6,0,509.0,36.0,4.2,15.0,115.0,28.01,18.81
2016,7,22,6,15,578.0,42.0,4.1,15.0,163.0,31.1,21.93
2016,7,22,6,30,647.0,48.0,4.0,15.0,211.0,53.84,27.43
2016,7,22,6,45,323.5,77.5,3.95,15.5,159.0,87.44,55.74
2016,7,22,7,0,0.0,107.0,3.9,16.0,107.0,100.61,79.31
2016,7,22,7,15,0.5,123.5,3.8,16.0,124.0,116.47,92.3
2016,7,22,7,30,1.0,140.0,3.7,16.0,141.0,132.45,105.2
2016,7,22,7,45,11.5,167.0,3.65,16.5,173.5,161.0,127.77
2016,7,22,8,0,22.0,194.0,3.6,17.0,206.0,190.88,151.17
2016,7,22,8,15,16.0,197.5,3.55,17.0,207.0,193.9,153.27
2016,7,22,8,30,10.0,201.0,3.5,17.0,208.0,196.07,154.62
2016,7,22,8,45,16.0,227.5,3.5,17.0,239.0,225.01,177.32
2016,7,22,9,0,22.0,254.0,3.5,17.0,270.0,254.67,200.35
2016,7,22,9,15,19.0,257.5,3.5,17.0,272.0,257.99,202.45
2016,7,22,9,30,16.0,261.0,3.5,17.0,274.0,260.89,204.29
2016,7,22,9,45,24.0,294.5,3.55,17.5,314.0,299.6,233.81
2016,7,22,10,0,32.0,328.0,3.6,18.0,354.0,338.81,263.23
2016,7,22,10,15,37.5,350.0,3.65,18.0,382.0,366.76,284.24
2016,7,22,10,30,43.0,372.0,3.7,18.0,410.0,395.25,305.57
2016,7,22,10,45,55.0,396.5,3.75,18.5,446.5,432.17,332.69
2016,7,22,11,0,67.0,421.0,3.8,19.0,483.0,469.96,360.14
2016,7,22,11,15,119.5,444.5,3.9,19.0,557.0,547.09,418.42
2016,7,22,11,30,172.0,468.0,4.0,19.0,631.0,624.43,475.83
2016,7,22,11,45,192.0,470.5,4.1,19.0,653.0,652.07,496.13
2016,7,22,12,0,212.0,473.0,4.2,19.0,675.0,679.74,516.68
2016,7,22,12,15,178.0,474.5,4.3,19.0,644.5,653.36,496.76
2016,7,22,12,30,144.0,476.0,4.4,19.0,614.0,625.45,476.0
2016,7,22,12,45,203.5,466.0,4.55,19.0,659.0,677.55,516.64
2016,7,22,13,0,263.0,456.0,4.7,19.0,704.0,735.89,561.03
2016,7,22,13,15,272.0,440.0,4.85,19.0,693.5,730.32,558.26
2016,7,22,13,30,281.0,424.0,5.0,19.0,683.0,723.35,554.84
2016,7,22,13,45,329.0,401.5,5.15,19.0,697.0,746.47,574.45
2016,7,22,14,0,377.0,379.0,5.3,19.0,711.0,767.1,592.15
2016,7,22,14,15,333.0,380.0,5.35,18.5,666.5,721.64,559.69
2016,7,22,14,30,289.0,381.0,5.4,18.0,622.0,676.44,527.24
2016,7,22,14,45,597.0,236.5,5.5,18.0,707.0,810.78,637.85
2016,7,22,15,0,905.0,92.0,5.6,18.0,792.0,908.55,711.48
2016,7,22,15,15,894.5,90.5,5.6,18.0,752.0,872.55,686.28
2016,7,22,15,30,884.0,89.0,5.6,18.0,712.0,834.43,660.1
2016,7,22,15,45,868.5,87.5,5.65,18.0,666.5,790.41,629.56
2016,7,22,16,0,853.0,86.0,5.7,18.0,621.0,745.07,597.67
2016,7,22,16,15,834.5,83.5,5.65,17.5,572.5,695.41,562.81
2016,7,22,16,30,816.0,81.0,5.6,17.0,524.0,648.41,529.41
2016,7,22,16,45,789.0,79.0,5.6,17.0,472.5,592.87,485.6
2016,7,22,17,0,762.0,77.0,5.6,17.0,421.0,538.08,441.29
2016,7,22,17,15,728.5,73.0,5.5,16.5,369.5,478.67,392.72
2016,7,22,17,30,695.0,69.0,5.4,16.0,318.0,421.26,344.32
2016,7,22,17,45,640.5,64.5,5.35,16.0,266.0,357.71,289.06
2016,7,22,18,0,586.0,60.0,5.3,16.0,214.0,297.89,235.78
2016,7,22,18,15,513.0,53.0,5.15,15.5,166.0,234.41,179.5
2016,7,22,18,30,440.0,46.0,5.0,15.0,118.0,178.37,129.39
2016,7,22,18,45,318.5,35.0,4.9,15.0,77.5,115.3,75.55
2016,7,22,19,0,197.0,24.0,4.8,15.0,37.0,62.74,19.93
2016,7,22,19,15,98.5,12.0,4.7,15.0,18.5,22.92,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,88.5,10.5,3.1,14.0,15.5,10.32,0.0
2016,7,23,5,30,177.0,21.0,3.1,14.0,31.0,16.89,0.0
2016,7,23,5,45,301.5,31.5,3.1,14.5,69.0,24.3,14.48
2016,7,23,6,0,426.0,42.0,3.1,15.0,107.0,31.17,21.55
2016,7,23,6,15,501.0,49.5,2.95,15.0,154.5,34.91,25.3
2016,7,23,6,30,576.0,57.0,2.8,15.0,202.0,55.59,30.88
2016,7,23,6,45,479.5,83.0,2.65,15.5,222.0,103.81,63.48
2016,7,23,7,0,383.0,109.0,2.5,16.0,242.0,141.27,96.28
2016,7,23,7,15,442.5,117.0,2.5,16.0,295.0,182.96,129.22
2016,7,23,7,30,502.0,125.0,2.5,16.0,348.0,231.11,169.17
2016,7,23,7,45,655.5,102.5,2.5,16.5,429.5,286.17,213.04
2016,7,23,8,0,809.0,80.0,2.5,17.0,511.0,359.71,272.99
2016,7,23,8,15,828.0,83.0,2.55,17.0,560.0,417.32,322.72
2016,7,23,8,30,847.0,86.0,2.6,17.0,609.0,472.91,369.75
2016,7,23,8,45,861.5,88.0,2.65,17.5,654.0,526.04,412.91
2016,7,23,9,0,876.0,90.0,2.7,18.0,699.0,579.24,454.75
2016,7,23,9,15,593.5,213.0,2.8,18.0,637.0,562.27,440.0
2016,7,23,9,30,311.0,336.0,2.9,18.0,575.0,521.27,405.15
2016,7,23,9,45,208.5,363.0,3.0,18.5,526.5,491.64,380.7
2016,7,23,10,0,106.0,390.0,3.1,19.0,478.0,452.18,348.08
2016,7,23,10,15,114.5,407.0,3.2,19.0,505.0,481.56,370.07
2016,7,23,10,30,123.0,424.0,3.3,19.0,532.0,511.43,391.98
2016,7,23,10,45,189.0,432.0,3.45,19.5,603.0,581.74,444.39
2016,7,23,11,0,255.0,440.0,3.6,20.0,674.0,657.73,499.81
2016,7,23,11,15,225.0,453.5,3.75,20.0,662.0,651.29,494.04
2016,7,23,11,30,195.0,467.0,3.9,20.0,650.0,644.8,488.61
2016,7,23,11,45,188.5,471.5,4.05,20.0,650.0,649.77,492.26
2016,7,23,12,0,182.0,476.0,4.2,20.0,650.0,653.84,495.22
2016,7,23,12,15,226.0,469.0,4.35,19.5,684.5,694.79,527.49
2016,7,23,12,30,270.0,462.0,4.5,19.0,719.0,741.44,563.74
2016,7,23,12,45,236.5,464.5,4.65,19.0,689.0,708.86,540.08
2016,7,23,13,0,203.0,467.0,4.8,19.0,659.0,680.74,519.69
2016,7,23,13,15,245.5,450.5,4.9,19.0,678.5,714.85,546.63
2016,7,23,13,30,288.0,434.0,5.0,19.0,698.0,740.74,567.45
2016,7,23,13,45,265.5,428.0,5.1,19.0,666.5,711.81,546.71
2016,7,23,14,0,243.0,422.0,5.2,19.0,635.0,682.18,525.55
2016,7,23,14,15,221.0,410.0,5.2,19.0,599.5,638.15,493.59
2016,7,23,14,30,199.0,398.0,5.2,19.0,564.0,601.96,467.09
2016,7,23,14,45,551.0,247.5,5.25,19.0,678.5,777.37,609.24
2016,7,23,15,0,903.0,97.0,5.3,19.0,793.0,911.75,709.5
2016,7,23,15,15,892.5,95.0,5.3,18.5,753.0,875.27,685.29
2016,7,23,15,30,882.0,93.0,5.3,18.0,713.0,836.65,660.24
2016,7,23,15,45,866.5,91.5,5.3,18.0,668.0,792.69,629.69
2016,7,23,16,0,851.0,90.0,5.3,18.0,623.0,747.4,597.85
2016,7,23,16,15,833.0,87.5,5.2,17.5,574.5,701.67,565.99
2016,7,23,16,30,815.0,85.0,5.1,17.0,526.0,651.6,530.08
2016,7,23,16,45,787.5,82.5,5.1,17.0,474.0,595.18,485.91
2016,7,23,17,0,760.0,80.0,5.1,17.0,422.0,539.56,441.23
2016,7,23,17,15,725.5,75.5,5.05,16.5,370.0,479.12,392.18
2016,7,23,17,30,691.0,71.0,5.0,16.0,318.0,422.02,344.25
2016,7,23,17,45,634.5,67.0,5.0,16.0,265.5,357.24,288.23
2016,7,23,18,0,578.0,63.0,5.0,16.0,213.0,297.48,235.18
2016,7,23,18,15,503.0,55.0,4.9,15.5,164.5,232.69,178.0
2016,7,23,18,30,428.0,47.0,4.8,15.0,116.0,175.59,127.2
2016,7,23,18,45,303.5,36.0,4.7,15.0,76.0,112.61,73.58
2016,7,23,19,0,179.0,25.0,4.6,15.0,36.0,60.12,16.27
2016,7,23,19,15,89.5,12.5,4.5,15.0,18.0,22.28,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,73.5,10.5,3.1,14.0,14.5,10.32,0.0
2016,7,24,5,30,147.0,21.0,3.1,14.0,29.0,16.54,0.0
2016,7,24,5,45,268.5,33.0,3.15,14.5,66.5,25.92,15.69
2016,7,24,6,0,390.0,45.0,3.2,15.0,104.0,34.16,24.11
2016,7,24,6,15,468.5,53.5,3.05,15.0,150.5,38.6,28.53
2016,7,24,6,30,547.0,62.0,2.9,15.0,197.0,58.16,34.15
2016,7,24,6,45,273.5,87.0,2.8,15.5,154.5,90.01,60.02
2016,7,24,7,0,0.0,112.0,2.7,16.0,112.0,104.82,82.78
2016,7,24,7,15,1.0,126.0,2.65,16.0,126.5,118.68,94.05
2016,7,24,7,30,2.0,140.0,2.6,16.0,141.0,132.63,105.23
2016,7,24,7,45,5.0,156.5,2.6,16.5,159.0,149.54,118.44
2016,7,24,8,0,8.0,173.0,2.6,17.0,177.0,166.82,131.78
2016,7,24,8,15,9.5,187.5,2.6,17.0,193.5,182.03,143.61
2016,7,24,8,30,11.0,202.0,2.6,17.0,210.0,197.41,155.5
2016,7,24,8,45,21.5,236.5,2.65,17.0,251.5,236.11,185.84
2016,7,24,9,0,32.0,271.0,2.7,17.0,293.0,273.9,215.13
2016,7,24,9,15,27.5,276.0,2.7,17.0,296.0,278.83,218.39
2016,7,24,9,30,23.0,281.0,2.7,17.0,299.0,284.33,222.17
2016,7,24,9,45,23.5,294.5,2.75,17.5,313.5,299.23,232.91
2016,7,24,10,0,24.0,308.0,2.8,18.0,328.0,314.16,243.56
2016,7,24,10,15,27.5,327.0,2.85,18.0,350.5,337.03,260.74
2016,7,24,10,30,31.0,346.0,2.9,18.0,373.0,360.5,278.28
2016,7,24,10,45,64.5,392.5,3.0,18.0,451.0,436.38,335.98
2016,7,24,11,0,98.0,439.0,3.1,18.0,529.0,514.78,394.35
2016,7,24,11,15,114.0,452.0,3.2,18.0,558.5,549.56,419.83
2016,7,24,11,30,130.0,465.0,3.3,18.0,588.0,582.59,444.17
2016,7,24,11,45,128.5,469.0,3.4,18.5,591.5,590.48,448.93
2016,7,24,12,0,127.0,473.0,3.5,19.0,595.0,597.85,453.45
2016,7,24,12,15,111.5,468.0,3.65,19.0,575.0,581.88,441.75
2016,7,24,12,30,96.0,463.0,3.8,19.0,555.0,558.85,425.04
2016,7,24,12,45,94.0,458.5,4.0,19.0,548.0,554.51,422.48
2016,7,24,13,0,92.0,454.0,4.2,19.0,541.0,549.7,419.48
2016,7,24,13,15,89.5,445.0,4.35,18.5,528.5,539.27,413.24
2016,7,24,13,30,87.0,436.0,4.5,18.0,516.0,528.39,406.69
2016,7,24,13,45,84.5,423.5,4.65,18.0,499.5,513.46,396.35
2016,7,24,14,0,82.0,411.0,4.8,18.0,483.0,498.17,385.7
2016,7,24,14,15,88.5,400.0,4.85,18.0,476.0,492.75,382.58
2016,7,24,14,30,95.0,389.0,4.9,18.0,469.0,486.75,379.02
2016,7,24,14,45,82.0,366.0,5.0,18.0,432.5,449.52,351.25
2016,7,24,15,0,69.0,343.0,5.1,18.0,396.0,412.53,323.49
2016,7,24,15,15,68.0,323.5,5.1,17.5,373.5,390.01,307.52
2016,7,24,15,30,67.0,304.0,5.1,17.0,351.0,367.3,291.19
2016,7,24,15,45,54.5,277.0,5.1,17.0,313.5,327.22,260.17
2016,7,24,16,0,42.0,250.0,5.1,17.0,276.0,287.84,229.4
2016,7,24,16,15,27.0,216.5,5.05,17.0,233.0,240.49,191.85
2016,7,24,16,30,12.0,183.0,5.0,17.0,190.0,189.26,150.69
2016,7,24,16,45,6.5,162.0,4.95,17.0,166.0,164.28,130.72
2016,7,24,17,0,1.0,141.0,4.9,17.0,142.0,139.78,110.91
2016,7,24,17,15,0.5,123.5,4.85,16.5,124.0,122.09,96.82
2016,7,24,17,30,0.0,106.0,4.8,16.0,106.0,104.44,82.52
2016,7,24,17,45,283.0,83.5,4.75,16.0,156.5,219.96,178.08
2016,7,24,18,0,566.0,61.0,4.7,16.0,207.0,290.09,229.28
2016,7,24,18,15,491.5,53.0,4.6,15.5,159.5,226.2,172.65
2016,7,24,18,30,417.0,45.0,4.5,15.0,112.0,169.98,122.69
2016,7,24,18,45,304.5,33.5,4.45,15.0,73.0,109.92,71.04
2016,7,24,19,0,192.0,22.0,4.4,15.0,34.0,58.85,12.09
2016,7,24,19,15,96.0,11.0,4.3,15.0,17.0,21.39,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,5,15,89.0,9.5,3.05,14.0,14.0,9.34,0.0
2016,7,25,5,30,178.0,19.0,3.1,14.0,28.0,15.15,0.0
2016,7,25,5,45,302.5,30.0,3.15,14.0,66.0,23.14,13.29
2016,7,25,6,0,427.0,41.0,3.2,14.0,104.0,30.53,21.03
2016,7,25,6,15,504.0,48.5,3.05,14.0,151.5,34.3,24.84
2016,7,25,6,30,581.0,56.0,2.9,14.0,199.0,52.79,29.74
2016,7,25,6,45,290.5,59.0,2.8,14.5,130.5,68.25,41.33
2016,7,25,7,0,0.0,62.0,2.7,15.0,62.0,59.92,45.37
2016,7,25,7,15,0.0,87.5,2.6,15.0,87.5,83.98,65.54
2016,7,25,7,30,0.0,113.0,2.5,15.0,113.0,107.81,85.18
2016,7,25,7,45,0.0,134.0,2.45,15.5,134.0,127.62,101.05
2016,7,25,8,0,0.0,155.0,2.4,16.0,155.0,147.55,116.75
2016,7,25,8,15,4.5,176.0,2.4,16.0,179.0,169.41,134.01
2016,7,25,8,30,9.0,197.0,2.4,16.0,203.0,191.85,151.61
2016,7,25,8,45,15.5,224.5,2.45,16.5,235.0,221.9,174.84
2016,7,25,9,0,22.0,252.0,2.5,17.0,267.0,252.73,198.38
2016,7,25,9,15,23.0,268.0,2.5,17.0,285.0,270.21,211.55
2016,7,25,9,30,24.0,284.0,2.5,17.0,303.0,287.8,224.76
2016,7,25,9,45,30.0,309.0,2.5,17.5,333.5,316.72,246.26
2016,7,25,10,0,36.0,334.0,2.5,18.0,364.0,347.49,268.86
2016,7,25,10,15,35.5,345.0,2.55,18.0,376.0,360.48,278.25
2016,7,25,10,30,35.0,356.0,2.6,18.0,388.0,373.41,287.66
2016,7,25,10,45,63.5,396.0,2.65,18.0,454.0,438.95,337.18
2016,7,25,11,0,92.0,436.0,2.7,18.0,520.0,506.61,387.28
2016,7,25,11,15,86.5,440.5,2.7,18.0,520.5,510.49,389.32
2016,7,25,11,30,81.0,445.0,2.7,18.0,521.0,513.81,391.32
2016,7,25,11,45,89.5,454.0,2.75,18.0,538.5,534.36,406.53
2016,7,25,12,0,98.0,463.0,2.8,18.0,556.0,554.99,421.68
2016,7,25,12,15,75.0,444.0,2.85,18.0,515.0,516.41,392.99
2016,7,25,12,30,52.0,425.0,2.9,18.0,474.0,476.72,363.52
2016,7,25,12,45,47.0,413.5,2.95,18.5,458.0,461.75,352.08
2016,7,25,13,0,42.0,402.0,3.0,19.0,442.0,446.37,340.25
2016,7,25,13,15,70.0,421.5,3.05,19.0,486.5,495.56,377.81
2016,7,25,13,30,98.0,441.0,3.1,19.0,531.0,544.58,414.61
2016,7,25,13,45,112.0,433.5,3.2,19.0,534.0,559.08,426.0
2016,7,25,14,0,126.0,426.0,3.3,19.0,537.0,564.95,431.45
2016,7,25,14,15,112.5,408.0,3.35,18.5,504.5,532.51,408.79
2016,7,25,14,30,99.0,390.0,3.4,18.0,472.0,491.64,379.88
2016,7,25,14,45,112.0,375.5,3.45,18.0,464.5,495.4,384.04
2016,7,25,15,0,125.0,361.0,3.5,18.0,457.0,489.77,381.11
2016,7,25,15,15,111.5,338.0,3.45,18.0,420.5,451.03,352.34
2016,7,25,15,30,98.0,315.0,3.4,18.0,384.0,404.88,317.85
2016,7,25,15,45,81.5,289.0,3.4,18.0,344.0,361.65,285.12
2016,7,25,16,0,65.0,263.0,3.4,18.0,304.0,319.32,252.66
2016,7,25,16,15,46.0,231.5,3.35,17.5,259.5,270.31,214.84
2016,7,25,16,30,27.0,200.0,3.3,17.0,215.0,222.72,177.5
2016,7,25,16,45,16.0,173.5,3.25,17.0,182.0,182.23,145.17
2016,7,25,17,0,5.0,147.0,3.2,17.0,149.0,148.37,117.82
2016,7,25,17,15,2.5,129.5,3.15,16.5,130.5,129.44,102.79
2016,7,25,17,30,0.0,112.0,3.1,16.0,112.0,110.75,87.68
2016,7,25,17,45,0.0,93.5,3.05,16.0,93.5,92.33,72.39
2016,7,25,18,0,0.0,75.0,3.0,16.0,75.0,73.89,56.81
2016,7,25,18,15,0.0,57.5,2.9,16.0,57.5,56.45,41.84
2016,7,25,18,30,0.0,40.0,2.8,16.0,40.0,38.94,26.69
2016,7,25,18,45,0.0,26.0,2.75,16.0,26.0,25.11,14.29
2016,7,25,19,0,0.0,12.0,2.7,16.0,12.0,11.58,0.0
2016,7,25,19,15,0.0,6.0,2.6,15.5,6.0,5.9,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,84.0,9.0,0.75,14.0,13.0,8.85,0.0
2016,7,26,5,30,168.0,18.0,0.8,14.0,26.0,14.28,0.0
2016,7,26,5,45,287.5,29.5,0.85,14.5,63.0,22.79,12.86
2016,7,26,6,0,407.0,41.0,0.9,15.0,100.0,30.68,21.08
2016,7,26,6,15,484.0,49.0,0.85,15.0,147.0,34.87,25.26
2016,7,26,6,30,561.0,57.0,0.8,15.0,194.0,52.17,30.06
2016,7,26,6,45,320.0,94.5,0.8,15.5,176.5,98.71,65.68
2016,7,26,7,0,79.0,132.0,0.8,16.0,159.0,128.6,98.76
2016,7,26,7,15,99.0,155.5,0.8,16.5,195.0,155.61,119.72
2016,7,26,7,30,119.0,179.0,0.8,17.0,231.0,188.38,145.46
2016,7,26,7,45,142.0,202.0,0.85,17.5,271.5,224.04,173.37
2016,7,26,8,0,165.0,225.0,0.9,18.0,312.0,262.34,203.16
2016,7,26,8,15,211.0,243.5,0.9,18.0,365.5,308.62,238.93
2016,7,26,8,30,257.0,262.0,0.9,18.0,419.0,357.36,276.34
2016,7,26,8,45,211.0,289.5,0.95,18.5,425.0,376.35,290.27
2016,7,26,9,0,165.0,317.0,1.0,19.0,431.0,388.42,298.42
2016,7,26,9,15,177.5,337.0,1.05,19.0,466.5,424.7,325.36
2016,7,26,9,30,190.0,357.0,1.1,19.0,502.0,461.96,352.54
2016,7,26,9,45,217.5,371.5,1.15,19.5,544.5,505.45,383.51
2016,7,26,10,0,245.0,386.0,1.2,20.0,587.0,550.86,415.35
2016,7,26,10,15,238.0,402.5,1.3,20.0,604.0,573.09,430.77
2016,7,26,10,30,231.0,419.0,1.4,20.0,621.0,594.33,445.57
2016,7,26,10,45,240.0,429.5,1.5,20.5,644.0,623.9,465.7
2016,7,26,11,0,249.0,440.0,1.6,21.0,667.0,652.43,484.86
2016,7,26,11,15,250.0,448.0,1.75,21.0,679.0,671.14,498.26
2016,7,26,11,30,251.0,456.0,1.9,21.0,691.0,689.16,511.24
2016,7,26,11,45,280.0,452.0,2.1,21.0,716.5,720.98,535.02
2016,7,26,12,0,309.0,448.0,2.3,21.0,742.0,752.76,558.61
2016,7,26,12,15,313.5,447.0,2.4,21.0,745.0,763.27,566.33
2016,7,26,12,30,318.0,446.0,2.5,21.0,748.0,772.6,573.46
2016,7,26,12,45,309.5,445.0,2.65,21.0,737.0,767.76,570.9
2016,7,26,13,0,301.0,444.0,2.8,21.0,726.0,761.52,567.47
2016,7,26,13,15,295.5,438.0,2.9,21.0,711.0,751.77,561.55
2016,7,26,13,30,290.0,432.0,3.0,21.0,696.0,740.73,554.75
2016,7,26,13,45,297.0,418.5,3.1,21.0,683.5,732.89,550.71
2016,7,26,14,0,304.0,405.0,3.2,21.0,671.0,723.58,545.63
2016,7,26,14,15,331.5,383.5,3.2,20.5,665.0,723.86,548.66
2016,7,26,14,30,359.0,362.0,3.2,20.0,659.0,721.77,550.0
2016,7,26,14,45,336.0,350.0,3.25,20.0,618.5,681.1,521.59
2016,7,26,15,0,313.0,338.0,3.3,20.0,578.0,640.27,492.97
2016,7,26,15,15,281.0,325.0,3.25,20.0,532.0,590.77,457.13
2016,7,26,15,30,249.0,312.0,3.2,20.0,486.0,542.24,421.61
2016,7,26,15,45,211.0,294.0,3.2,20.0,435.0,477.23,373.45
2016,7,26,16,0,173.0,276.0,3.2,20.0,384.0,422.21,331.97
2016,7,26,16,15,152.5,253.0,3.15,19.5,342.5,376.69,298.14
2016,7,26,16,30,132.0,230.0,3.1,19.0,301.0,332.43,264.64
2016,7,26,16,45,123.5,206.5,3.05,19.0,267.5,296.6,236.96
2016,7,26,17,0,115.0,183.0,3.0,19.0,234.0,261.23,209.19
2016,7,26,17,15,106.5,161.5,2.9,18.5,204.0,228.64,183.49
2016,7,26,17,30,98.0,140.0,2.8,18.0,174.0,196.69,157.74
2016,7,26,17,45,87.5,118.0,2.7,18.0,144.5,164.02,130.57
2016,7,26,18,0,77.0,96.0,2.6,18.0,115.0,132.28,103.72
2016,7,26,18,15,231.5,70.5,2.5,17.5,110.0,154.36,117.53
2016,7,26,18,30,386.0,45.0,2.4,17.0,105.0,160.47,114.27
2016,7,26,18,45,270.5,32.5,2.3,16.5,67.0,100.76,63.68
2016,7,26,19,0,155.0,20.0,2.2,16.0,29.0,49.29,1.37
2016,7,26,19,15,77.5,10.0,2.1,16.0,14.5,18.14,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,41.0,7.5,1.2,15.0,9.0,7.37,0.0
2016,7,27,5,30,82.0,15.0,1.2,15.0,18.0,11.65,0.0
2016,7,27,5,45,179.0,30.5,1.25,15.5,51.5,23.51,13.15
2016,7,27,6,0,276.0,46.0,1.3,16.0,85.0,34.83,24.51
2016,7,27,6,15,348.5,58.0,1.25,16.0,128.5,42.81,32.08
2016,7,27,6,30,421.0,70.0,1.2,16.0,172.0,59.97,39.1
2016,7,27,6,45,240.5,99.5,1.2,16.5,160.5,100.28,69.83
2016,7,27,7,0,60.0,129.0,1.2,17.0,149.0,123.53,95.14
2016,7,27,7,15,37.0,140.0,1.2,17.0,153.0,134.36,104.88
2016,7,27,7,30,14.0,151.0,1.2,17.0,157.0,145.14,114.36
2016,7,27,7,45,20.5,173.0,1.3,17.5,183.0,168.78,132.81
2016,7,27,8,0,27.0,195.0,1.4,18.0,209.0,190.36,149.4
2016,7,27,8,15,30.5,216.0,1.4,18.0,233.5,213.58,167.41
2016,7,27,8,30,34.0,237.0,1.4,18.0,258.0,237.31,185.61
2016,7,27,8,45,43.0,263.0,1.45,18.5,291.5,268.82,209.36
2016,7,27,9,0,52.0,289.0,1.5,19.0,325.0,301.43,233.6
2016,7,27,9,15,59.0,312.0,1.55,19.0,355.5,331.1,255.78
2016,7,27,9,30,66.0,335.0,1.6,19.0,386.0,361.52,278.34
2016,7,27,9,45,90.0,362.0,1.65,19.5,434.5,408.2,312.57
2016,7,27,10,0,114.0,389.0,1.7,20.0,483.0,457.1,347.84
2016,7,27,10,15,120.0,405.5,1.8,20.0,507.5,484.4,367.44
2016,7,27,10,30,126.0,422.0,1.9,20.0,532.0,511.98,387.29
2016,7,27,10,45,172.0,433.5,2.0,20.0,587.5,568.75,429.13
2016,7,27,11,0,218.0,445.0,2.1,20.0,643.0,628.01,472.1
2016,7,27,11,15,247.0,447.0,2.2,20.0,675.0,667.46,500.42
2016,7,27,11,30,276.0,449.0,2.3,20.0,707.0,705.39,527.71
2016,7,27,11,45,242.0,460.5,2.4,20.0,688.0,693.53,518.48
2016,7,27,12,0,208.0,472.0,2.5,20.0,669.0,675.02,504.97
2016,7,27,12,15,248.0,463.5,2.6,20.0,698.5,716.05,535.49
2016,7,27,12,30,288.0,455.0,2.7,20.0,728.0,752.2,562.15
2016,7,27,12,45,237.5,460.5,2.8,20.0,684.5,705.85,528.86
2016,7,27,13,0,187.0,466.0,2.9,20.0,641.0,663.98,498.73
2016,7,27,13,15,198.0,457.0,2.95,20.0,640.0,667.34,502.33
2016,7,27,13,30,209.0,448.0,3.0,20.0,639.0,669.7,505.0
2016,7,27,13,45,192.0,438.0,3.15,20.0,610.0,642.47,486.2
2016,7,27,14,0,175.0,428.0,3.3,20.0,581.0,614.72,467.01
2016,7,27,14,15,212.5,407.5,3.3,19.5,587.5,627.52,479.32
2016,7,27,14,30,250.0,387.0,3.3,19.0,594.0,646.38,495.67
2016,7,27,14,45,227.5,373.0,3.35,19.0,555.0,598.29,461.17
2016,7,27,15,0,205.0,359.0,3.4,19.0,516.0,558.72,432.72
2016,7,27,15,15,180.0,339.5,3.35,18.5,472.0,511.57,398.82
2016,7,27,15,30,155.0,320.0,3.3,18.0,428.0,465.29,365.06
2016,7,27,15,45,127.5,296.0,3.3,18.0,381.0,413.28,325.8
2016,7,27,16,0,100.0,272.0,3.3,18.0,334.0,355.62,281.67
2016,7,27,16,15,67.5,238.5,3.25,18.0,279.0,293.39,233.09
2016,7,27,16,30,35.0,205.0,3.2,18.0,224.0,233.65,185.7
2016,7,27,16,45,20.0,175.0,3.15,18.0,185.5,186.4,148.07
2016,7,27,17,0,5.0,145.0,3.1,18.0,147.0,146.4,115.77
2016,7,27,17,15,2.5,127.0,3.05,17.5,128.0,126.95,100.36
2016,7,27,17,30,0.0,109.0,3.0,17.0,109.0,107.73,84.85
2016,7,27,17,45,259.5,84.5,2.95,17.0,149.5,210.18,168.77
2016,7,27,18,0,519.0,60.0,2.9,17.0,190.0,269.18,210.66
2016,7,27,18,15,446.0,51.0,2.8,16.5,144.5,207.43,156.52
2016,7,27,18,30,373.0,42.0,2.7,16.0,99.0,153.31,109.05
2016,7,27,18,45,268.0,30.0,2.65,16.0,63.0,97.27,60.71
2016,7,27,19,0,163.0,18.0,2.6,16.0,27.0,48.52,0.0
2016,7,27,19,15,81.5,9.0,2.5,15.5,13.5,17.46,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,82.5,7.5,1.7,14.0,11.5,7.37,0.0
2016,7,28,5,30,165.0,15.0,1.7,14.0,23.0,11.59,0.0
2016,7,28,5,45,282.5,26.0,1.7,14.0,58.5,19.72,10.01
2016,7,28,6,0,400.0,37.0,1.7,14.0,94.0,27.25,18.1
2016,7,28,6,15,474.5,45.0,1.65,14.0,139.0,31.63,22.44
2016,7,28,6,30,549.0,53.0,1.6,14.0,184.0,46.52,26.84
2016,7,28,6,45,274.5,81.5,1.6,14.5,147.0,83.57,55.21
2016,7,28,7,0,0.0,110.0,1.6,15.0,110.0,102.87,81.43
2016,7,28,7,15,15.0,135.0,1.55,15.0,141.5,128.88,102.21
2016,7,28,7,30,30.0,160.0,1.5,15.0,173.0,153.73,121.88
2016,7,28,7,45,33.0,180.5,1.45,15.5,196.5,175.97,139.42
2016,7,28,8,0,36.0,201.0,1.4,16.0,220.0,198.68,157.06
2016,7,28,8,15,48.0,227.5,1.45,16.0,255.5,230.73,182.19
2016,7,28,8,30,60.0,254.0,1.5,16.0,291.0,264.27,208.26
2016,7,28,8,45,89.5,283.5,1.55,16.5,343.0,310.81,243.82
2016,7,28,9,0,119.0,313.0,1.6,17.0,395.0,358.93,280.1
2016,7,28,9,15,116.5,333.0,1.7,17.0,417.5,383.92,298.7
2016,7,28,9,30,114.0,353.0,1.8,17.0,440.0,408.61,317.0
2016,7,28,9,45,138.0,373.0,1.9,17.5,483.5,451.42,348.56
2016,7,28,10,0,162.0,393.0,2.0,18.0,527.0,496.15,381.03
2016,7,28,10,15,156.5,408.5,2.1,18.0,541.5,515.5,394.69
2016,7,28,10,30,151.0,424.0,2.2,18.0,556.0,534.17,407.93
2016,7,28,10,45,146.5,435.5,2.3,18.0,566.0,549.16,418.53
2016,7,28,11,0,142.0,447.0,2.4,18.0,576.0,563.54,428.69
2016,7,28,11,15,136.5,454.5,2.45,18.0,580.5,572.5,434.78
2016,7,28,11,30,131.0,462.0,2.5,18.0,585.0,580.78,440.43
2016,7,28,11,45,140.0,457.0,2.65,18.5,589.5,589.63,446.71
2016,7,28,12,0,149.0,452.0,2.8,19.0,594.0,598.17,452.77
2016,7,28,12,15,118.0,454.0,2.85,18.5,566.5,574.36,435.5
2016,7,28,12,30,87.0,456.0,2.9,18.0,539.0,543.08,412.87
2016,7,28,12,45,87.0,452.5,2.95,18.0,535.0,541.67,412.3
2016,7,28,13,0,87.0,449.0,3.0,18.0,531.0,539.84,411.3
2016,7,28,13,15,118.5,449.5,3.0,18.0,558.5,580.63,442.25
2016,7,28,13,30,150.0,450.0,3.0,18.0,586.0,613.51,467.16
2016,7,28,13,45,147.0,438.0,3.05,18.0,569.0,598.41,456.65
2016,7,28,14,0,144.0,426.0,3.1,18.0,552.0,582.65,445.95
2016,7,28,14,15,124.0,407.5,3.1,18.0,514.0,543.21,417.25
2016,7,28,14,30,104.0,389.0,3.1,18.0,476.0,495.47,382.35
2016,7,28,14,45,82.0,361.0,3.1,18.0,428.0,444.49,344.57
2016,7,28,15,0,60.0,333.0,3.1,18.0,380.0,394.18,306.79
2016,7,28,15,15,85.5,324.5,3.1,17.5,386.5,406.4,318.44
2016,7,28,15,30,111.0,316.0,3.1,17.0,393.0,416.87,328.51
2016,7,28,15,45,113.0,293.0,3.1,17.0,367.0,398.6,315.3
2016,7,28,16,0,115.0,270.0,3.1,17.0,341.0,371.98,295.7
2016,7,28,16,15,81.5,240.5,3.05,17.0,289.0,305.61,243.81
2016,7,28,16,30,48.0,211.0,3.0,17.0,237.0,248.95,198.84
2016,7,28,16,45,33.0,183.5,3.0,17.0,200.5,208.83,166.98
2016,7,28,17,0,18.0,156.0,3.0,17.0,164.0,165.46,132.0
2016,7,28,17,15,13.5,137.0,3.0,16.5,143.0,143.31,114.37
2016,7,28,17,30,9.0,118.0,3.0,16.0,122.0,121.58,96.74
2016,7,28,17,45,267.0,87.5,3.0,16.0,154.5,216.43,174.4
2016,7,28,18,0,525.0,57.0,3.0,16.0,187.0,267.41,209.83
2016,7,28,18,15,452.5,48.5,2.85,15.5,142.0,206.15,155.76
2016,7,28,18,30,380.0,40.0,2.7,15.0,97.0,152.48,108.36
2016,7,28,18,45,269.5,28.5,2.55,15.0,61.5,95.61,59.04
2016,7,28,19,0,159.0,17.0,2.4,15.0,26.0,46.33,0.0
2016,7,28,19,15,79.5,8.5,2.25,15.0,13.0,16.64,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,53.5,7.0,2.1,14.0,9.5,6.88,0.0
2016,7,29,5,30,107.0,14.0,2.1,14.0,19.0,13.76,0.0
2016,7,29,5,45,212.0,27.5,2.15,14.5,52.0,21.16,10.88
2016,7,29,6,0,317.0,41.0,2.2,15.0,85.0,31.12,21.31
2016,7,29,6,15,392.0,51.0,2.15,15.0,128.5,37.06,27.1
2016,7,29,6,30,467.0,61.0,2.1,15.0,172.0,51.12,32.29
2016,7,29,6,45,252.5,92.5,2.05,15.5,154.5,94.67,65.23
2016,7,29,7,0,38.0,124.0,2.0,16.0,137.0,116.38,90.7
2016,7,29,7,15,25.0,136.0,1.95,16.0,145.5,128.61,101.23
2016,7,29,7,30,12.0,148.0,1.9,16.0,154.0,141.89,112.45
2016,7,29,7,45,24.0,174.5,1.9,16.5,187.0,171.01,135.32
2016,7,29,8,0,36.0,201.0,1.9,17.0,220.0,198.6,156.72
2016,7,29,8,15,50.0,228.0,1.95,17.0,257.5,231.9,182.81
2016,7,29,8,30,64.0,255.0,2.0,17.0,295.0,266.9,210.06
2016,7,29,8,45,114.0,284.5,2.05,17.5,361.5,322.17,252.55
2016,7,29,9,0,164.0,314.0,2.1,18.0,428.0,384.75,300.07
2016,7,29,9,15,171.5,334.5,2.1,18.0,459.5,418.41,325.16
2016,7,29,9,30,179.0,355.0,2.1,18.0,491.0,452.63,350.46
2016,7,29,9,45,173.5,374.0,2.15,18.0,510.5,476.92,368.0
2016,7,29,10,0,168.0,393.0,2.2,18.0,530.0,500.51,384.87
2016,7,29,10,15,198.5,405.5,2.25,18.0,573.5,545.12,417.89
2016,7,29,10,30,229.0,418.0,2.3,18.0,617.0,591.56,451.81
2016,7,29,10,45,243.5,427.0,2.4,18.5,643.5,624.39,474.6
2016,7,29,11,0,258.0,436.0,2.5,19.0,670.0,656.37,496.69
2016,7,29,11,15,282.0,437.5,2.55,19.0,697.0,689.66,520.65
2016,7,29,11,30,306.0,439.0,2.6,19.0,724.0,723.21,544.66
2016,7,29,11,45,240.0,456.0,2.65,19.0,681.0,687.23,517.24
2016,7,29,12,0,174.0,473.0,2.7,19.0,638.0,643.4,484.51
2016,7,29,12,15,202.5,470.0,2.75,19.0,662.0,673.03,506.93
2016,7,29,12,30,231.0,467.0,2.8,19.0,686.0,702.44,528.65
2016,7,29,12,45,203.5,466.5,2.9,19.0,658.5,678.37,511.22
2016,7,29,13,0,176.0,466.0,3.0,19.0,631.0,653.17,493.22
2016,7,29,13,15,158.5,457.5,3.05,19.0,604.0,628.75,475.95
2016,7,29,13,30,141.0,449.0,3.1,19.0,577.0,603.65,458.08
2016,7,29,13,45,117.5,431.5,3.2,19.0,537.0,562.75,428.69
2016,7,29,14,0,94.0,414.0,3.3,19.0,497.0,513.36,392.88
2016,7,29,14,15,118.0,404.5,3.3,18.5,504.5,534.39,410.7
2016,7,29,14,30,142.0,395.0,3.3,18.0,512.0,545.79,421.24
2016,7,29,14,45,115.0,371.5,3.3,18.0,464.0,494.19,382.88
2016,7,29,15,0,88.0,348.0,3.3,18.0,416.0,435.11,338.77
2016,7,29,15,15,94.0,330.5,3.25,18.0,399.5,420.2,328.62
2016,7,29,15,30,100.0,313.0,3.2,18.0,383.0,404.61,317.72
2016,7,29,15,45,72.5,280.5,3.2,18.0,329.5,345.6,272.42
2016,7,29,16,0,45.0,248.0,3.2,18.0,276.0,288.32,227.89
2016,7,29,16,15,33.0,220.0,3.15,17.5,239.5,248.91,197.63
2016,7,29,16,30,21.0,192.0,3.1,17.0,203.0,204.87,163.1
2016,7,29,16,45,11.0,165.5,3.1,17.0,171.5,170.97,136.0
2016,7,29,17,0,1.0,139.0,3.1,17.0,140.0,137.96,109.28
2016,7,29,17,15,0.5,121.5,3.05,16.5,122.0,120.27,95.24
2016,7,29,17,30,0.0,104.0,3.0,16.0,104.0,102.63,80.94
2016,7,29,17,45,271.0,79.5,2.95,16.0,146.0,208.93,168.25
2016,7,29,18,0,542.0,55.0,2.9,16.0,188.0,270.75,212.1
2016,7,29,18,15,468.5,47.0,2.7,16.0,142.5,208.9,157.08
2016,7,29,18,30,395.0,39.0,2.5,16.0,97.0,154.76,109.02
2016,7,29,18,45,279.0,28.0,2.4,16.0,61.0,96.65,58.56
2016,7,29,19,0,163.0,17.0,2.3,16.0,25.0,46.41,0.0
2016,7,29,19,15,81.5,8.5,2.15,15.5,12.5,16.71,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,82.0,7.0,1.95,14.0,10.0,6.88,0.0
2016,7,30,5,30,164.0,14.0,2.0,14.0,20.0,13.76,0.0
2016,7,30,5,45,287.0,24.5,2.15,14.5,56.0,18.56,8.6
2016,7,30,6,0,410.0,35.0,2.3,15.0,92.0,25.7,16.59
2016,7,30,6,15,486.0,43.0,2.3,15.0,137.5,30.16,21.0
2016,7,30,6,30,562.0,51.0,2.3,15.0,183.0,43.02,25.07
2016,7,30,6,45,289.5,84.0,2.3,15.5,153.0,85.63,56.42
2016,7,30,7,0,17.0,117.0,2.3,16.0,123.0,110.81,87.03
2016,7,30,7,15,46.5,144.5,2.25,16.0,164.0,139.38,109.29
2016,7,30,7,30,76.0,172.0,2.2,16.0,205.0,174.45,136.95
2016,7,30,7,45,98.0,197.0,2.2,16.0,245.0,208.82,164.35
2016,7,30,8,0,120.0,222.0,2.2,16.0,285.0,243.19,191.74
2016,7,30,8,15,115.0,244.5,2.2,16.0,309.5,269.92,213.2
2016,7,30,8,30,110.0,267.0,2.2,16.0,334.0,298.32,235.56
2016,7,30,8,45,140.0,290.0,2.25,16.5,382.0,340.1,267.66
2016,7,30,9,0,170.0,313.0,2.3,17.0,430.0,387.04,303.31
2016,7,30,9,15,203.5,330.5,2.35,17.0,478.5,433.93,339.16
2016,7,30,9,30,237.0,348.0,2.4,17.0,527.0,483.69,376.8
2016,7,30,9,45,179.5,368.5,2.5,17.5,508.0,475.88,368.88
2016,7,30,10,0,122.0,389.0,2.6,18.0,489.0,462.95,357.1
2016,7,30,10,15,155.5,405.5,2.65,18.0,537.5,511.84,393.9
2016,7,30,10,30,189.0,422.0,2.7,18.0,586.0,562.98,431.66
2016,7,30,10,45,149.0,430.5,2.8,18.5,562.0,546.47,417.39
2016,7,30,11,0,109.0,439.0,2.9,19.0,538.0,524.54,399.46
2016,7,30,11,15,136.5,451.5,2.95,19.0,577.0,569.65,433.0
2016,7,30,11,30,164.0,464.0,3.0,19.0,616.0,613.35,464.92
2016,7,30,11,45,111.5,447.5,3.05,19.0,552.0,553.36,419.97
2016,7,30,12,0,59.0,431.0,3.1,19.0,488.0,485.51,369.14
2016,7,30,12,15,57.0,428.5,3.1,19.0,483.0,483.46,367.89
2016,7,30,12,30,55.0,426.0,3.1,19.0,478.0,481.06,366.11
2016,7,30,12,45,114.0,445.5,3.1,19.0,552.5,568.17,431.76
2016,7,30,13,0,173.0,465.0,3.1,19.0,627.0,649.21,491.42
2016,7,30,13,15,111.5,432.5,3.05,18.5,536.5,556.18,423.27
2016,7,30,13,30,50.0,400.0,3.0,18.0,446.0,454.74,348.2
2016,7,30,13,45,40.5,372.5,3.0,18.0,409.5,417.43,320.98
2016,7,30,14,0,31.0,345.0,3.0,18.0,373.0,379.99,293.1
2016,7,30,14,15,61.5,364.0,2.95,18.0,416.0,429.45,331.88
2016,7,30,14,30,92.0,383.0,2.9,18.0,459.0,478.02,369.24
2016,7,30,14,45,85.0,363.0,2.9,18.0,431.0,449.51,348.21
2016,7,30,15,0,78.0,343.0,2.9,18.0,403.0,420.98,327.38
