Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,15,69.5,319.5,2.85,17.5,371.0,387.47,303.08
2016,7,30,15,30,61.0,296.0,2.8,17.0,339.0,354.19,278.66
2016,7,30,15,45,85.5,283.0,2.8,17.0,338.5,358.62,283.72
2016,7,30,16,0,110.0,270.0,2.8,17.0,338.0,361.09,287.04
2016,7,30,16,15,70.5,234.5,2.85,17.0,277.0,291.36,232.25
2016,7,30,16,30,31.0,199.0,2.9,17.0,216.0,224.71,179.11
2016,7,30,16,45,24.5,177.0,2.95,17.0,190.0,191.45,152.86
2016,7,30,17,0,18.0,155.0,3.0,17.0,164.0,164.52,131.3
2016,7,30,17,15,14.5,136.5,3.0,16.5,142.5,143.44,114.51
2016,7,30,17,30,11.0,118.0,3.0,16.0,121.0,122.67,97.67
2016,7,30,17,45,317.0,82.5,3.05,16.0,159.5,231.46,186.37
2016,7,30,18,0,623.0,47.0,3.1,16.0,198.0,289.94,226.4
2016,7,30,18,15,551.5,40.5,3.05,15.5,150.5,226.06,169.37
2016,7,30,18,30,480.0,34.0,3.0,15.0,103.0,169.55,118.62
2016,7,30,18,45,361.5,24.5,2.95,15.0,65.0,109.47,64.77
2016,7,30,19,0,243.0,15.0,2.9,15.0,27.0,55.98,0.0
2016,7,30,19,15,121.5,7.5,2.8,15.0,13.5,19.63,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,90.5,6.5,2.45,14.0,10.0,0.0,0.0
2016,7,31,5,30,181.0,13.0,2.5,14.0,20.0,12.78,0.0
2016,7,31,5,45,301.0,24.0,2.65,14.5,55.5,18.23,8.05
2016,7,31,6,0,421.0,35.0,2.8,15.0,91.0,25.84,16.66
2016,7,31,6,15,498.0,42.5,2.75,15.0,137.5,29.86,20.71
2016,7,31,6,30,575.0,50.0,2.7,15.0,184.0,41.32,24.26
2016,7,31,6,45,287.5,66.5,2.65,15.0,133.5,70.82,44.25
2016,7,31,7,0,0.0,83.0,2.6,15.0,83.0,79.15,61.61
2016,7,31,7,15,0.0,96.0,2.45,15.0,96.0,91.58,71.93
2016,7,31,7,30,0.0,109.0,2.3,15.0,109.0,104.04,82.1
2016,7,31,7,45,7.0,144.5,2.2,15.5,148.5,139.07,110.35
2016,7,31,8,0,14.0,180.0,2.1,16.0,188.0,175.0,138.84
2016,7,31,8,15,43.5,218.5,2.0,16.0,245.0,220.77,174.85
2016,7,31,8,30,73.0,257.0,1.9,16.0,302.0,272.59,215.31
2016,7,31,8,45,101.0,284.5,1.85,16.5,351.0,317.22,249.31
2016,7,31,9,0,129.0,312.0,1.8,17.0,400.0,363.3,283.98
2016,7,31,9,15,172.5,331.0,1.8,17.0,456.5,415.59,323.75
2016,7,31,9,30,216.0,350.0,1.8,17.0,513.0,471.78,365.94
2016,7,31,9,45,532.5,235.0,1.8,17.5,662.0,594.35,461.88
2016,7,31,10,0,849.0,120.0,1.8,18.0,811.0,740.78,569.88
2016,7,31,10,15,582.0,257.5,1.8,18.0,739.5,701.69,536.08
2016,7,31,10,30,315.0,395.0,1.8,18.0,668.0,640.07,485.17
2016,7,31,10,45,596.5,259.0,1.8,18.0,792.0,760.82,578.66
2016,7,31,11,0,878.0,123.0,1.8,18.0,916.0,889.55,667.43
2016,7,31,11,15,881.5,124.0,1.85,18.0,931.5,918.21,685.21
2016,7,31,11,30,885.0,125.0,1.9,18.0,947.0,944.2,702.32
2016,7,31,11,45,891.5,122.5,1.95,18.0,956.0,966.75,717.2
2016,7,31,12,0,898.0,120.0,2.0,18.0,965.0,986.45,730.3
2016,7,31,12,15,898.0,120.0,2.05,18.0,965.5,999.37,739.08
2016,7,31,12,30,898.0,120.0,2.1,18.0,966.0,1009.1,745.94
2016,7,31,12,45,904.5,114.5,2.2,18.0,961.0,1016.4,751.97
2016,7,31,13,0,911.0,109.0,2.3,18.0,956.0,1020.36,755.94
2016,7,31,13,15,908.0,108.0,2.35,18.0,941.0,1016.17,754.13
2016,7,31,13,30,905.0,107.0,2.4,18.0,926.0,1008.65,750.32
2016,7,31,13,45,700.5,216.5,2.5,18.0,841.5,926.39,697.12
2016,7,31,14,0,496.0,326.0,2.6,18.0,757.0,833.51,630.56
2016,7,31,14,15,519.5,303.5,2.65,18.0,741.5,825.78,628.07
2016,7,31,14,30,543.0,281.0,2.7,18.0,726.0,815.04,622.77
2016,7,31,14,45,386.5,316.0,2.8,18.0,626.0,690.22,531.83
2016,7,31,15,0,230.0,351.0,2.9,18.0,526.0,572.2,443.41
2016,7,31,15,15,221.0,332.0,2.95,17.5,492.5,538.55,420.91
2016,7,31,15,30,212.0,313.0,3.0,17.0,459.0,504.68,397.35
2016,7,31,15,45,158.0,290.5,3.1,17.0,395.5,431.47,341.6
2016,7,31,16,0,104.0,268.0,3.2,17.0,332.0,354.44,281.94
2016,7,31,16,15,81.0,240.5,3.2,16.5,288.0,305.4,244.36
2016,7,31,16,30,58.0,213.0,3.2,16.0,244.0,258.03,207.3
2016,7,31,16,45,56.0,191.5,3.25,16.0,218.5,232.12,187.08
2016,7,31,17,0,54.0,170.0,3.3,16.0,193.0,206.27,166.53
2016,7,31,17,15,49.5,148.5,3.25,15.5,168.0,179.18,144.82
2016,7,31,17,30,45.0,127.0,3.2,15.0,143.0,152.43,122.94
2016,7,31,17,45,315.5,88.5,3.15,15.0,167.0,237.06,191.49
2016,7,31,18,0,586.0,50.0,3.1,15.0,191.0,279.67,219.16
2016,7,31,18,15,511.5,43.0,3.0,15.0,144.5,216.47,162.48
2016,7,31,18,30,437.0,36.0,2.9,15.0,98.0,161.11,112.75
2016,7,31,18,45,317.5,25.5,2.85,15.0,61.0,100.97,58.88
2016,7,31,19,0,198.0,15.0,2.8,15.0,24.0,48.5,0.0
2016,7,31,19,15,99.0,7.5,2.7,14.5,12.0,17.19,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,82.0,6.5,2.05,14.0,9.0,0.0,0.0
2016,8,1,5,30,164.0,13.0,2.1,14.0,18.0,12.78,0.0
2016,8,1,5,45,292.0,23.0,2.15,14.5,53.5,17.41,7.12
2016,8,1,6,0,420.0,33.0,2.2,15.0,89.0,24.15,15.18
2016,8,1,6,15,497.0,40.0,2.15,15.0,134.5,27.84,18.93
2016,8,1,6,30,574.0,47.0,2.1,15.0,180.0,37.78,22.05
2016,8,1,6,45,287.0,64.0,2.1,15.0,130.5,68.25,42.24
2016,8,1,7,0,0.0,81.0,2.1,15.0,81.0,77.34,60.08
2016,8,1,7,15,0.0,98.5,2.05,15.0,98.5,93.81,73.78
2016,8,1,7,30,0.0,116.0,2.0,15.0,116.0,110.37,87.35
2016,8,1,7,45,0.0,133.0,2.0,15.5,133.0,126.58,100.23
2016,8,1,8,0,0.0,150.0,2.0,16.0,150.0,142.85,112.97
2016,8,1,8,15,7.5,179.0,1.95,16.0,184.0,173.23,137.08
2016,8,1,8,30,15.0,208.0,1.9,16.0,218.0,204.56,161.68
2016,8,1,8,45,20.0,231.0,1.85,16.5,244.5,230.02,181.04
2016,8,1,9,0,25.0,254.0,1.8,17.0,271.0,256.09,200.63
2016,8,1,9,15,36.0,285.0,1.85,17.0,311.5,292.22,228.35
2016,8,1,9,30,47.0,316.0,1.9,17.0,352.0,331.44,258.13
2016,8,1,9,45,103.5,353.0,2.0,17.0,436.0,408.94,317.63
2016,8,1,10,0,160.0,390.0,2.1,17.0,520.0,491.7,379.85
2016,8,1,10,15,235.5,392.5,2.2,17.0,592.0,561.14,432.2
2016,8,1,10,30,311.0,395.0,2.3,17.0,664.0,636.74,488.36
2016,8,1,10,45,370.5,380.0,2.4,17.5,708.5,685.58,523.72
2016,8,1,11,0,430.0,365.0,2.5,18.0,753.0,739.06,562.09
2016,8,1,11,15,673.5,233.0,2.55,18.0,852.0,843.56,642.46
2016,8,1,11,30,917.0,101.0,2.6,18.0,951.0,949.35,713.69
2016,8,1,11,45,919.5,100.5,2.7,18.0,959.5,970.63,727.55
2016,8,1,12,0,922.0,100.0,2.8,18.0,968.0,988.84,740.24
2016,8,1,12,15,922.5,100.0,2.9,18.0,968.5,1002.44,749.97
2016,8,1,12,30,923.0,100.0,3.0,18.0,969.0,1012.77,757.67
2016,8,1,12,45,923.5,98.5,3.1,18.0,962.5,1018.21,762.25
2016,8,1,13,0,924.0,97.0,3.2,18.0,956.0,1020.27,764.71
2016,8,1,13,15,921.5,96.5,3.3,18.0,941.5,1016.98,763.74
2016,8,1,13,30,919.0,96.0,3.4,18.0,927.0,1010.32,760.63
2016,8,1,13,45,917.0,94.0,3.5,18.0,905.5,999.2,754.61
2016,8,1,14,0,915.0,92.0,3.6,18.0,884.0,984.77,746.42
2016,8,1,14,15,909.0,91.0,3.65,17.5,856.0,964.36,735.24
2016,8,1,14,30,903.0,90.0,3.7,17.0,828.0,940.95,721.99
2016,8,1,14,45,896.5,88.0,3.8,17.0,793.5,913.13,704.55
2016,8,1,15,0,890.0,86.0,3.9,17.0,759.0,882.6,685.1
2016,8,1,15,15,879.0,84.0,3.9,16.5,719.0,845.7,661.69
2016,8,1,15,30,868.0,82.0,3.9,16.0,679.0,806.71,636.51
2016,8,1,15,45,854.0,80.5,3.95,16.0,634.5,764.07,607.37
2016,8,1,16,0,840.0,79.0,4.0,16.0,590.0,720.03,576.81
2016,8,1,16,15,822.0,76.5,3.95,16.0,542.0,670.89,541.63
2016,8,1,16,30,804.0,74.0,3.9,16.0,494.0,624.42,507.7
2016,8,1,16,45,532.5,120.0,3.9,16.0,386.5,472.09,385.62
2016,8,1,17,0,261.0,166.0,3.9,16.0,279.0,331.91,270.66
2016,8,1,17,15,250.5,145.5,3.85,15.5,242.5,291.68,238.49
2016,8,1,17,30,240.0,125.0,3.8,15.0,206.0,252.05,205.61
2016,8,1,17,45,406.0,88.5,3.8,15.0,197.0,274.68,221.64
2016,8,1,18,0,572.0,52.0,3.8,15.0,188.0,275.81,216.23
2016,8,1,18,15,495.5,44.5,3.7,14.5,141.5,212.25,159.65
2016,8,1,18,30,419.0,37.0,3.6,14.0,95.0,156.76,109.98
2016,8,1,18,45,290.0,26.0,3.5,14.0,58.5,95.39,54.74
2016,8,1,19,0,161.0,15.0,3.4,14.0,22.0,38.62,0.0
2016,8,1,19,15,80.5,7.5,3.35,14.0,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,59.5,6.5,2.8,13.0,8.5,0.0,0.0
2016,8,2,5,30,119.0,13.0,2.9,13.0,17.0,12.78,0.0
2016,8,2,5,45,257.0,24.5,3.0,13.5,52.5,18.96,7.87
2016,8,2,6,0,395.0,36.0,3.1,14.0,88.0,27.05,17.68
2016,8,2,6,15,478.5,44.5,3.05,14.0,134.5,31.86,22.53
2016,8,2,6,30,562.0,53.0,3.0,14.0,181.0,41.62,31.54
2016,8,2,6,45,281.0,65.0,3.0,14.5,129.0,68.14,42.57
2016,8,2,7,0,0.0,77.0,3.0,15.0,77.0,73.72,57.05
2016,8,2,7,15,0.0,96.5,2.95,15.0,96.5,91.98,72.3
2016,8,2,7,30,0.0,116.0,2.9,15.0,116.0,110.35,87.4
2016,8,2,7,45,0.0,129.5,2.9,15.5,129.5,123.37,97.7
2016,8,2,8,0,0.0,143.0,2.9,16.0,143.0,136.41,107.86
2016,8,2,8,15,0.0,146.5,2.85,16.0,146.5,140.2,110.57
2016,8,2,8,30,0.0,150.0,2.8,16.0,150.0,143.9,113.2
2016,8,2,8,45,5.5,185.0,2.8,16.5,188.5,179.89,141.67
2016,8,2,9,0,11.0,220.0,2.8,17.0,227.0,216.58,170.2
2016,8,2,9,15,10.0,219.5,2.75,17.0,226.5,216.63,169.75
2016,8,2,9,30,9.0,219.0,2.7,17.0,226.0,216.46,169.24
2016,8,2,9,45,25.0,278.0,2.7,17.0,298.0,284.08,222.09
2016,8,2,10,0,41.0,337.0,2.7,17.0,370.0,354.14,275.63
2016,8,2,10,15,42.5,352.0,2.7,17.0,388.0,372.8,289.18
2016,8,2,10,30,44.0,367.0,2.7,17.0,406.0,391.58,302.97
2016,8,2,10,45,40.0,369.0,2.75,17.5,404.5,393.21,303.2
2016,8,2,11,0,36.0,371.0,2.8,18.0,403.0,394.42,303.22
2016,8,2,11,15,40.0,385.5,2.8,18.0,422.5,414.77,318.31
2016,8,2,11,30,44.0,400.0,2.8,18.0,442.0,435.35,333.44
2016,8,2,11,45,39.0,392.5,2.85,18.0,429.5,425.6,325.94
2016,8,2,12,0,34.0,385.0,2.9,18.0,417.0,415.38,318.23
2016,8,2,12,15,51.0,411.0,2.95,18.0,459.0,460.08,352.06
2016,8,2,12,30,68.0,437.0,3.0,18.0,501.0,505.32,385.75
2016,8,2,12,45,77.5,440.5,3.05,18.0,513.0,520.29,397.04
2016,8,2,13,0,87.0,444.0,3.1,18.0,525.0,535.05,408.37
2016,8,2,13,15,90.5,438.0,3.15,18.0,521.5,533.66,407.82
2016,8,2,13,30,94.0,432.0,3.2,18.0,518.0,531.83,407.08
2016,8,2,13,45,118.5,426.5,3.3,18.0,531.5,558.82,428.33
2016,8,2,14,0,143.0,421.0,3.4,18.0,545.0,576.76,442.91
2016,8,2,14,15,123.0,402.5,3.45,18.0,506.0,537.35,414.02
2016,8,2,14,30,103.0,384.0,3.5,18.0,467.0,489.55,378.97
2016,8,2,14,45,78.5,353.5,3.6,18.0,415.5,433.67,337.35
2016,8,2,15,0,54.0,323.0,3.7,18.0,364.0,378.61,295.68
2016,8,2,15,15,65.5,312.0,3.8,18.0,359.0,376.22,295.2
2016,8,2,15,30,77.0,301.0,3.9,18.0,354.0,372.96,293.86
2016,8,2,15,45,70.0,277.5,4.0,18.0,323.5,340.65,269.45
2016,8,2,16,0,63.0,254.0,4.1,18.0,293.0,308.61,245.06
2016,8,2,16,15,46.0,224.5,4.15,17.5,252.0,263.32,209.98
2016,8,2,16,30,29.0,195.0,4.2,17.0,211.0,219.29,175.33
2016,8,2,16,45,31.0,178.0,4.3,17.0,193.0,202.01,162.0
2016,8,2,17,0,33.0,161.0,4.4,17.0,175.0,184.5,148.2
2016,8,2,17,15,28.0,140.5,4.4,16.5,151.5,159.24,127.91
2016,8,2,17,30,23.0,120.0,4.4,16.0,128.0,130.71,104.53
2016,8,2,17,45,266.5,90.5,4.45,16.0,154.5,212.54,171.19
2016,8,2,18,0,510.0,61.0,4.5,16.0,181.0,262.01,205.29
2016,8,2,18,15,426.0,52.0,4.45,15.5,135.0,197.8,148.76
2016,8,2,18,30,342.0,43.0,4.4,15.0,89.0,142.4,100.07
2016,8,2,18,45,210.0,29.0,4.35,15.0,53.5,81.2,45.62
2016,8,2,19,0,78.0,15.0,4.3,15.0,18.0,26.15,0.0
2016,8,2,19,15,39.0,7.5,4.2,15.0,9.0,7.37,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.0,2.5,14.0,7.5,0.0,0.0
2016,8,3,5,30,92.0,12.0,2.5,14.0,15.0,11.8,0.0
2016,8,3,5,45,233.0,24.5,2.55,14.5,49.5,19.1,7.42
2016,8,3,6,0,374.0,37.0,2.6,15.0,84.0,28.15,18.5
2016,8,3,6,15,459.5,45.5,2.45,15.0,131.0,32.89,23.32
2016,8,3,6,30,545.0,54.0,2.3,15.0,178.0,41.34,31.14
2016,8,3,6,45,272.5,66.0,2.15,15.5,128.0,67.88,42.62
2016,8,3,7,0,0.0,78.0,2.0,16.0,78.0,74.59,57.54
2016,8,3,7,15,5.5,111.0,1.9,16.0,113.5,105.84,83.29
2016,8,3,7,30,11.0,144.0,1.8,16.0,149.0,137.84,109.25
2016,8,3,7,45,25.5,171.5,1.7,16.5,184.5,168.42,133.2
2016,8,3,8,0,40.0,199.0,1.6,17.0,220.0,197.85,155.98
2016,8,3,8,15,30.5,207.5,1.6,17.0,224.5,205.7,162.03
2016,8,3,8,30,21.0,216.0,1.6,17.0,229.0,214.55,168.74
2016,8,3,8,45,25.0,237.5,1.65,17.0,254.0,238.48,187.23
2016,8,3,9,0,29.0,259.0,1.7,17.0,279.0,261.07,204.47
2016,8,3,9,15,52.5,297.0,1.8,17.0,336.0,313.18,244.71
2016,8,3,9,30,76.0,335.0,1.9,17.0,393.0,367.82,286.3
2016,8,3,9,45,56.0,332.0,2.0,17.5,376.0,356.41,276.27
2016,8,3,10,0,36.0,329.0,2.1,18.0,359.0,342.91,264.89
2016,8,3,10,15,93.5,374.0,2.2,18.0,454.0,433.14,333.97
2016,8,3,10,30,151.0,419.0,2.3,18.0,549.0,529.4,405.54
2016,8,3,10,45,148.0,430.5,2.45,18.0,561.0,545.72,416.84
2016,8,3,11,0,145.0,442.0,2.6,18.0,573.0,561.51,428.23
2016,8,3,11,15,162.0,451.0,2.75,18.0,599.0,592.24,451.08
2016,8,3,11,30,179.0,460.0,2.9,18.0,625.0,623.38,474.07
2016,8,3,11,45,114.0,437.0,3.05,18.0,542.5,545.52,416.13
2016,8,3,12,0,49.0,414.0,3.2,18.0,460.0,459.06,351.09
2016,8,3,12,15,53.0,419.5,3.3,18.0,469.5,470.74,360.4
2016,8,3,12,30,57.0,425.0,3.4,18.0,479.0,482.32,369.25
2016,8,3,12,45,57.0,422.0,3.55,18.0,475.5,481.07,368.65
2016,8,3,13,0,57.0,419.0,3.7,18.0,472.0,479.51,367.92
2016,8,3,13,15,57.5,412.5,3.85,18.0,465.0,474.53,364.73
2016,8,3,13,30,58.0,406.0,4.0,18.0,458.0,469.23,361.36
2016,8,3,13,45,67.5,403.0,4.15,18.0,462.0,476.11,367.45
2016,8,3,14,0,77.0,400.0,4.3,18.0,466.0,482.55,373.3
2016,8,3,14,15,68.0,379.5,4.35,17.5,437.0,452.34,351.62
2016,8,3,14,30,59.0,359.0,4.4,17.0,408.0,422.08,329.78
2016,8,3,14,45,46.0,328.5,4.5,17.0,366.0,377.62,296.15
2016,8,3,15,0,33.0,298.0,4.6,17.0,324.0,333.53,262.4
2016,8,3,15,15,36.5,287.0,4.6,17.0,313.5,324.8,256.41
2016,8,3,15,30,40.0,276.0,4.6,17.0,303.0,315.76,250.09
2016,8,3,15,45,34.0,252.0,4.7,17.0,274.5,284.95,226.35
2016,8,3,16,0,28.0,228.0,4.8,17.0,246.0,254.43,202.64
2016,8,3,16,15,16.0,196.0,4.8,16.5,206.5,205.77,164.17
2016,8,3,16,30,4.0,164.0,4.8,16.0,167.0,164.74,131.27
2016,8,3,16,45,2.0,146.0,4.8,16.0,147.5,145.41,115.81
2016,8,3,17,0,0.0,128.0,4.8,16.0,128.0,126.27,100.32
2016,8,3,17,15,0.0,110.5,4.75,15.5,110.5,108.86,86.28
2016,8,3,17,30,0.0,93.0,4.7,15.0,93.0,91.46,71.98
2016,8,3,17,45,271.0,75.0,4.7,15.0,138.0,202.08,163.28
2016,8,3,18,0,542.0,57.0,4.7,15.0,183.0,268.38,210.71
2016,8,3,18,15,458.5,48.5,4.6,15.0,136.5,203.32,152.58
2016,8,3,18,30,375.0,40.0,4.5,15.0,90.0,147.08,102.47
2016,8,3,18,45,237.5,27.0,4.4,15.0,54.0,84.1,45.16
2016,8,3,19,0,100.0,14.0,4.3,15.0,18.0,28.17,0.0
2016,8,3,19,15,50.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,40.5,5.5,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,81.0,11.0,3.5,14.0,14.0,10.81,0.0
2016,8,4,5,45,223.5,24.0,3.55,14.5,48.0,18.76,6.59
2016,8,4,6,0,366.0,37.0,3.6,15.0,82.0,28.31,18.56
2016,8,4,6,15,451.5,45.5,3.55,15.0,128.0,33.04,23.41
2016,8,4,6,30,537.0,54.0,3.5,15.0,174.0,40.31,30.21
2016,8,4,6,45,268.5,54.0,3.45,15.0,114.0,57.6,34.28
2016,8,4,7,0,0.0,54.0,3.4,15.0,54.0,52.17,38.83
2016,8,4,7,15,0.0,69.5,3.4,15.0,69.5,67.19,51.47
2016,8,4,7,30,0.0,85.0,3.4,15.0,85.0,81.91,63.7
2016,8,4,7,45,0.0,108.5,3.4,15.5,108.5,104.04,81.78
2016,8,4,8,0,0.0,132.0,3.4,16.0,132.0,126.24,99.62
2016,8,4,8,15,2.5,157.0,3.45,16.0,158.5,150.91,119.4
2016,8,4,8,30,5.0,182.0,3.5,16.0,185.0,175.97,139.32
2016,8,4,8,45,5.0,186.0,3.6,16.0,189.0,180.56,142.62
2016,8,4,9,0,5.0,190.0,3.7,16.0,193.0,185.06,145.88
2016,8,4,9,15,47.5,265.0,3.75,16.0,300.5,280.53,222.07
2016,8,4,9,30,90.0,340.0,3.8,16.0,408.0,381.46,300.71
2016,8,4,9,45,119.5,363.5,3.85,16.0,457.5,429.57,337.57
2016,8,4,10,0,149.0,387.0,3.9,16.0,507.0,480.75,376.61
2016,8,4,10,15,111.0,391.0,3.95,16.0,482.5,463.78,362.34
2016,8,4,10,30,73.0,395.0,4.0,16.0,458.0,442.05,344.56
2016,8,4,10,45,103.5,417.5,4.05,16.5,509.5,493.77,383.55
2016,8,4,11,0,134.0,440.0,4.1,17.0,561.0,550.04,425.07
2016,8,4,11,15,136.0,448.5,4.15,16.5,573.0,566.52,437.69
2016,8,4,11,30,138.0,457.0,4.2,16.0,585.0,582.72,450.34
2016,8,4,11,45,143.5,456.0,4.3,16.0,589.5,592.37,457.82
2016,8,4,12,0,149.0,455.0,4.4,16.0,594.0,601.61,465.09
2016,8,4,12,15,111.0,447.5,4.4,16.0,551.5,561.53,434.15
2016,8,4,12,30,73.0,440.0,4.4,16.0,509.0,513.46,397.27
2016,8,4,12,45,51.5,403.0,4.4,16.0,451.5,456.18,354.02
2016,8,4,13,0,30.0,366.0,4.4,16.0,394.0,398.17,309.68
2016,8,4,13,15,55.5,395.0,4.4,16.0,445.5,454.44,353.7
2016,8,4,13,30,81.0,424.0,4.4,16.0,497.0,510.8,396.96
2016,8,4,13,45,52.0,372.0,4.4,16.5,418.5,428.55,333.61
2016,8,4,14,0,23.0,320.0,4.4,17.0,340.0,338.61,263.94
2016,8,4,14,15,30.5,326.0,4.4,16.5,351.5,360.4,282.1
2016,8,4,14,30,38.0,332.0,4.4,16.0,363.0,374.02,293.77
2016,8,4,14,45,24.5,282.5,4.4,16.0,302.0,309.53,243.79
2016,8,4,15,0,11.0,233.0,4.4,16.0,241.0,239.45,188.78
2016,8,4,15,15,7.0,208.0,4.45,16.0,213.5,210.71,166.3
2016,8,4,15,30,3.0,183.0,4.5,16.0,186.0,182.2,143.73
2016,8,4,15,45,1.5,136.0,4.55,16.0,137.5,133.85,104.91
2016,8,4,16,0,0.0,89.0,4.6,16.0,89.0,86.12,66.02
2016,8,4,16,15,0.0,81.0,4.6,15.5,81.0,78.35,59.95
2016,8,4,16,30,0.0,73.0,4.6,15.0,73.0,70.59,53.8
2016,8,4,16,45,0.0,80.0,4.65,15.0,80.0,77.37,59.67
2016,8,4,17,0,0.0,87.0,4.7,15.0,87.0,84.45,65.82
2016,8,4,17,15,0.0,75.0,4.65,15.0,75.0,72.62,56.03
2016,8,4,17,30,0.0,63.0,4.6,15.0,63.0,60.89,46.2
2016,8,4,17,45,279.0,57.5,4.6,15.0,121.5,185.0,149.09
2016,8,4,18,0,558.0,52.0,4.6,15.0,180.0,267.62,209.6
2016,8,4,18,15,476.0,44.0,4.5,14.5,133.5,202.92,151.81
2016,8,4,18,30,394.0,36.0,4.4,14.0,87.0,146.95,101.75
2016,8,4,18,45,258.5,24.5,4.35,14.0,51.5,84.66,43.01
2016,8,4,19,0,123.0,13.0,4.3,14.0,16.0,30.24,0.0
2016,8,4,19,15,61.5,6.5,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,36.0,5.0,3.5,15.0,6.0,0.0,0.0
2016,8,5,5,30,72.0,10.0,3.5,15.0,12.0,9.83,0.0
2016,8,5,5,45,204.5,24.0,3.5,15.0,45.5,18.91,5.94
2016,8,5,6,0,337.0,38.0,3.5,15.0,79.0,29.46,19.47
2016,8,5,6,15,424.0,47.5,3.4,15.0,124.5,35.02,25.12
2016,8,5,6,30,511.0,57.0,3.3,15.0,170.0,41.89,31.59
2016,8,5,6,45,255.5,60.5,3.25,15.0,117.0,61.48,38.14
2016,8,5,7,0,0.0,64.0,3.2,15.0,64.0,61.86,47.04
2016,8,5,7,15,0.0,76.5,3.1,15.0,76.5,73.71,56.98
2016,8,5,7,30,0.0,89.0,3.0,15.0,89.0,85.61,66.79
2016,8,5,7,45,0.0,121.0,2.9,15.5,121.5,115.54,91.3
2016,8,5,8,0,0.0,153.0,2.8,16.0,154.0,145.53,115.37
2016,8,5,8,15,3.0,169.5,2.65,16.0,172.0,162.63,128.79
2016,8,5,8,30,6.0,186.0,2.5,16.0,190.0,180.11,142.43
2016,8,5,8,45,12.0,212.0,2.45,16.0,220.0,208.3,164.58
2016,8,5,9,0,18.0,238.0,2.4,16.0,250.0,237.23,187.08
2016,8,5,9,15,31.5,274.0,2.35,16.0,297.0,279.32,219.79
2016,8,5,9,30,45.0,310.0,2.3,16.0,344.0,324.55,254.47
2016,8,5,9,45,41.5,320.0,2.3,16.5,352.5,335.15,261.47
2016,8,5,10,0,38.0,330.0,2.3,17.0,361.0,345.37,268.25
2016,8,5,10,15,55.0,361.5,2.3,17.0,408.0,391.6,303.24
2016,8,5,10,30,72.0,393.0,2.3,17.0,455.0,439.35,338.77
2016,8,5,10,45,94.5,414.5,2.3,17.0,498.0,483.33,371.38
2016,8,5,11,0,117.0,436.0,2.3,17.0,541.0,531.43,406.61
2016,8,5,11,15,94.0,433.0,2.35,17.0,518.0,510.31,390.16
2016,8,5,11,30,71.0,430.0,2.4,17.0,495.0,490.29,374.82
2016,8,5,11,45,81.5,440.5,2.5,17.5,516.5,513.94,391.98
2016,8,5,12,0,92.0,451.0,2.6,18.0,538.0,537.79,408.95
2016,8,5,12,15,134.5,459.0,2.7,18.0,585.5,596.11,452.62
2016,8,5,12,30,177.0,467.0,2.8,18.0,633.0,649.63,492.29
2016,8,5,12,45,166.5,463.0,2.95,18.0,618.0,638.52,484.42
2016,8,5,13,0,156.0,459.0,3.1,18.0,603.0,626.52,476.3
2016,8,5,13,15,205.5,445.5,3.3,18.0,632.0,663.1,505.44
2016,8,5,13,30,255.0,432.0,3.5,18.0,661.0,706.28,538.78
2016,8,5,13,45,356.5,382.0,3.7,18.0,693.0,752.16,576.34
2016,8,5,14,0,458.0,332.0,3.9,18.0,725.0,801.92,616.26
2016,8,5,14,15,317.0,360.0,4.0,17.5,628.0,684.36,529.6
2016,8,5,14,30,176.0,388.0,4.1,17.0,531.0,570.23,443.52
2016,8,5,14,45,144.5,368.0,4.25,17.0,482.0,517.62,404.91
2016,8,5,15,0,113.0,348.0,4.4,17.0,433.0,465.92,366.14
2016,8,5,15,15,86.0,318.5,4.4,16.5,381.0,400.87,317.14
2016,8,5,15,30,59.0,289.0,4.4,16.0,329.0,345.48,274.67
2016,8,5,15,45,56.5,268.0,4.45,16.0,304.0,320.0,255.47
2016,8,5,16,0,54.0,247.0,4.5,16.0,279.0,294.52,235.99
2016,8,5,16,15,42.5,220.5,4.45,16.0,244.5,256.75,206.15
2016,8,5,16,30,31.0,194.0,4.4,16.0,210.0,219.8,176.65
2016,8,5,16,45,25.5,172.5,4.4,16.0,185.0,187.66,150.91
2016,8,5,17,0,20.0,151.0,4.4,16.0,160.0,161.82,129.99
2016,8,5,17,15,14.0,131.5,4.35,15.5,137.5,138.32,110.94
2016,8,5,17,30,8.0,112.0,4.3,15.0,115.0,115.38,92.06
2016,8,5,17,45,190.0,93.5,4.3,15.0,137.0,183.26,147.69
2016,8,5,18,0,372.0,75.0,4.3,15.0,159.0,223.24,175.5
2016,8,5,18,15,289.0,60.5,4.2,14.5,115.5,161.86,122.17
2016,8,5,18,30,206.0,46.0,4.1,14.0,72.0,109.58,77.09
2016,8,5,18,45,115.0,28.0,4.1,14.0,41.5,56.24,26.74
2016,8,5,19,0,24.0,10.0,4.1,14.0,11.0,13.18,0.0
2016,8,5,19,15,12.0,5.0,4.05,14.0,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,16.5,4.5,3.9,14.0,5.0,0.0,0.0
2016,8,6,5,30,33.0,9.0,3.9,14.0,10.0,8.85,0.0
2016,8,6,5,45,149.0,25.0,3.95,14.0,41.5,19.54,5.48
2016,8,6,6,0,265.0,41.0,4.0,14.0,73.0,31.52,21.23
2016,8,6,6,15,353.5,52.5,3.95,14.0,117.0,39.27,28.93
2016,8,6,6,30,442.0,64.0,3.9,14.0,161.0,47.27,36.48
2016,8,6,6,45,221.0,62.5,3.9,14.5,111.0,60.61,38.75
2016,8,6,7,0,0.0,61.0,3.9,15.0,61.0,58.95,44.58
2016,8,6,7,15,0.0,73.0,3.9,15.0,73.0,70.47,54.25
2016,8,6,7,30,0.0,85.0,3.9,15.0,85.0,81.89,63.7
2016,8,6,7,45,0.0,94.0,3.9,15.0,94.0,90.55,70.72
2016,8,6,8,0,0.0,103.0,3.9,15.0,103.0,99.21,77.68
2016,8,6,8,15,0.0,110.0,3.95,15.0,110.0,106.0,83.03
2016,8,6,8,30,0.0,117.0,4.0,15.0,117.0,112.79,88.35
2016,8,6,8,45,0.0,128.0,4.05,15.5,128.0,123.38,96.58
2016,8,6,9,0,0.0,139.0,4.1,16.0,139.0,134.01,104.76
2016,8,6,9,15,1.0,155.5,4.1,16.0,156.5,150.51,117.85
2016,8,6,9,30,2.0,172.0,4.1,16.0,174.0,167.16,130.98
2016,8,6,9,45,5.0,191.5,4.2,16.0,195.5,188.21,147.65
2016,8,6,10,0,8.0,211.0,4.3,16.0,217.0,209.59,164.49
2016,8,6,10,15,7.0,199.5,4.3,16.0,205.5,198.34,155.27
2016,8,6,10,30,6.0,188.0,4.3,16.0,194.0,186.9,145.98
2016,8,6,10,45,8.5,213.5,4.35,16.5,221.5,214.11,167.18
2016,8,6,11,0,11.0,239.0,4.4,17.0,249.0,241.58,188.33
2016,8,6,11,15,13.0,262.5,4.4,17.0,274.5,266.91,207.95
2016,8,6,11,30,15.0,286.0,4.4,17.0,300.0,292.44,227.64
2016,8,6,11,45,14.5,281.0,4.45,17.0,294.5,287.76,223.9
2016,8,6,12,0,14.0,276.0,4.5,17.0,289.0,282.97,220.18
2016,8,6,12,15,19.5,315.5,4.5,17.0,334.0,327.95,255.06
2016,8,6,12,30,25.0,355.0,4.5,17.0,379.0,379.74,294.69
2016,8,6,12,45,22.5,340.5,4.5,17.0,362.0,357.06,277.28
2016,8,6,13,0,20.0,326.0,4.5,17.0,345.0,340.59,264.77
2016,8,6,13,15,16.5,298.0,4.5,17.0,313.5,309.43,240.9
2016,8,6,13,30,13.0,270.0,4.5,17.0,282.0,278.15,216.81
2016,8,6,13,45,27.0,315.0,4.55,17.0,338.5,344.9,269.29
2016,8,6,14,0,41.0,360.0,4.6,17.0,395.0,405.96,316.65
2016,8,6,14,15,27.5,309.5,4.7,17.0,333.0,340.4,266.3
2016,8,6,14,30,14.0,259.0,4.8,17.0,271.0,268.48,210.47
2016,8,6,14,45,22.0,274.0,4.95,17.0,291.5,291.07,229.09
2016,8,6,15,0,30.0,289.0,5.1,17.0,312.0,321.58,253.73
2016,8,6,15,15,24.5,264.5,5.2,16.5,282.5,283.4,224.53
2016,8,6,15,30,19.0,240.0,5.3,16.0,253.0,253.53,201.66
2016,8,6,15,45,17.5,224.0,5.45,16.0,235.5,235.85,188.07
2016,8,6,16,0,16.0,208.0,5.6,16.0,218.0,218.24,174.42
2016,8,6,16,15,8.0,168.0,5.7,16.0,173.0,171.36,136.61
2016,8,6,16,30,0.0,128.0,5.8,16.0,128.0,125.34,99.01
2016,8,6,16,45,0.0,116.5,5.9,16.0,116.5,114.03,90.0
2016,8,6,17,0,0.0,105.0,6.0,16.0,105.0,102.74,80.88
2016,8,6,17,15,0.0,90.5,6.05,15.5,90.5,88.39,69.21
2016,8,6,17,30,0.0,76.0,6.1,15.0,76.0,74.05,57.34
2016,8,6,17,45,0.0,62.0,6.15,15.0,62.0,60.21,45.58
2016,8,6,18,0,0.0,48.0,6.2,15.0,48.0,46.38,33.65
2016,8,6,18,15,0.0,35.0,6.2,14.5,35.0,33.8,22.73
2016,8,6,18,30,0.0,22.0,6.2,14.0,22.0,21.23,11.69
2016,8,6,18,45,0.0,12.5,6.2,14.0,12.5,12.06,1.5
2016,8,6,19,0,0.0,3.0,6.2,14.0,3.0,2.95,0.0
2016,8,6,19,15,0.0,1.5,6.15,14.0,1.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,5,15,32.5,5.0,5.25,14.0,5.5,0.0,0.0
2016,8,7,5,30,65.0,10.0,5.3,14.0,11.0,9.83,0.0
2016,8,7,5,45,213.0,22.5,5.35,14.0,44.0,17.74,3.46
2016,8,7,6,0,361.0,35.0,5.4,14.0,77.0,26.89,17.2
2016,8,7,6,15,452.0,43.5,5.3,14.0,123.5,31.68,22.23
2016,8,7,6,30,543.0,52.0,5.2,14.0,170.0,36.21,26.63
2016,8,7,6,45,271.5,74.0,5.15,14.5,133.0,72.25,47.11
2016,8,7,7,0,0.0,96.0,5.1,15.0,96.0,90.26,71.01
2016,8,7,7,15,0.5,114.5,5.0,15.0,114.5,107.87,85.68
2016,8,7,7,30,1.0,133.0,4.9,15.0,133.0,125.64,100.27
2016,8,7,7,45,2.0,145.5,4.8,15.5,146.0,138.32,110.22
2016,8,7,8,0,3.0,158.0,4.7,16.0,159.0,151.07,120.1
2016,8,7,8,15,2.0,162.5,4.6,16.0,163.5,155.76,123.54
2016,8,7,8,30,1.0,167.0,4.5,16.0,168.0,160.21,126.75
2016,8,7,8,45,4.5,186.0,4.45,16.0,189.0,180.29,142.65
2016,8,7,9,0,8.0,205.0,4.4,16.0,210.0,200.81,158.78
2016,8,7,9,15,12.0,229.0,4.3,16.0,237.5,226.76,179.14
2016,8,7,9,30,16.0,253.0,4.2,16.0,265.0,253.21,199.71
2016,8,7,9,45,23.0,283.5,4.15,16.5,301.5,288.35,226.6
2016,8,7,10,0,30.0,314.0,4.1,17.0,338.0,324.38,253.8
2016,8,7,10,15,85.5,364.5,4.05,17.0,436.5,417.91,326.54
2016,8,7,10,30,141.0,415.0,4.0,17.0,535.0,517.59,402.15
2016,8,7,10,45,283.5,389.0,3.95,17.0,639.0,620.84,482.17
2016,8,7,11,0,426.0,363.0,3.9,17.0,743.0,732.82,566.63
2016,8,7,11,15,364.0,398.0,3.85,17.0,726.5,723.81,557.05
2016,8,7,11,30,302.0,433.0,3.8,17.0,710.0,713.38,547.03
2016,8,7,11,45,287.0,441.5,3.8,17.5,706.5,717.12,548.1
2016,8,7,12,0,272.0,450.0,3.8,18.0,703.0,719.32,548.0
2016,8,7,12,15,247.5,455.0,3.8,18.0,685.5,707.34,538.64
2016,8,7,12,30,223.0,460.0,3.8,18.0,668.0,687.55,523.91
2016,8,7,12,45,195.5,458.5,3.85,18.0,640.0,662.53,505.5
2016,8,7,13,0,168.0,457.0,3.9,18.0,612.0,636.41,486.22
2016,8,7,13,15,155.0,448.5,3.95,18.0,589.5,616.48,471.97
2016,8,7,13,30,142.0,440.0,4.0,18.0,567.0,595.87,457.13
2016,8,7,13,45,219.0,418.0,4.1,18.0,608.0,647.96,498.81
2016,8,7,14,0,296.0,396.0,4.2,18.0,649.0,705.8,543.77
2016,8,7,14,15,296.0,381.0,4.3,17.5,626.5,686.62,531.78
2016,8,7,14,30,296.0,366.0,4.4,17.0,604.0,666.18,519.3
2016,8,7,14,45,309.0,344.5,4.5,17.0,583.5,649.28,508.8
2016,8,7,15,0,322.0,323.0,4.6,17.0,563.0,630.49,496.76
2016,8,7,15,15,367.0,290.5,4.6,17.0,549.5,624.91,495.19
2016,8,7,15,30,412.0,258.0,4.6,17.0,536.0,623.04,496.05
2016,8,7,15,45,368.0,248.5,4.65,17.0,484.0,556.72,446.0
2016,8,7,16,0,324.0,239.0,4.7,17.0,432.0,500.45,402.91
2016,8,7,16,15,567.0,159.0,4.65,17.0,461.0,578.07,468.92
2016,8,7,16,30,810.0,79.0,4.6,17.0,490.0,626.8,510.3
2016,8,7,16,45,507.5,122.0,4.55,17.0,370.0,450.8,368.47
2016,8,7,17,0,205.0,165.0,4.5,17.0,250.0,291.72,237.38
2016,8,7,17,15,192.0,144.5,4.45,16.5,215.5,253.45,206.51
2016,8,7,17,30,179.0,124.0,4.4,16.0,181.0,216.16,175.42
2016,8,7,17,45,363.0,88.5,4.35,16.0,177.5,252.99,202.89
2016,8,7,18,0,547.0,53.0,4.3,16.0,174.0,261.41,202.7
2016,8,7,18,15,457.0,44.5,4.2,15.5,127.0,194.75,143.92
2016,8,7,18,30,367.0,36.0,4.1,15.0,80.0,137.73,93.31
2016,8,7,18,45,217.0,23.0,4.1,15.0,46.0,71.93,26.96
2016,8,7,19,0,67.0,10.0,4.1,15.0,12.0,18.89,0.0
2016,8,7,19,15,33.5,5.0,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,184.0,16.0,4.15,14.5,37.5,11.74,0.0
2016,8,8,6,0,368.0,32.0,4.3,15.0,75.0,24.18,14.76
2016,8,8,6,15,457.0,40.5,4.2,15.0,120.5,29.14,19.89
2016,8,8,6,30,546.0,49.0,4.1,15.0,166.0,33.79,24.37
2016,8,8,6,45,273.0,58.0,4.0,15.5,116.5,59.03,35.88
2016,8,8,7,0,0.0,67.0,3.9,16.0,67.0,64.54,49.11
2016,8,8,7,15,0.0,80.0,3.8,16.0,80.0,76.88,59.42
2016,8,8,7,30,0.0,93.0,3.7,16.0,93.0,89.26,69.61
2016,8,8,7,45,0.0,101.0,3.65,16.0,101.0,97.04,75.86
2016,8,8,8,0,0.0,109.0,3.6,16.0,109.0,104.81,82.02
2016,8,8,8,15,0.0,127.5,3.55,16.0,127.5,122.43,96.23
2016,8,8,8,30,0.0,146.0,3.5,16.0,146.0,140.12,110.33
2016,8,8,8,45,5.5,181.0,3.5,16.5,185.0,176.09,138.88
2016,8,8,9,0,11.0,216.0,3.5,17.0,224.0,212.77,167.53
2016,8,8,9,15,10.5,222.0,3.55,17.0,230.0,219.26,172.24
2016,8,8,9,30,10.0,228.0,3.6,17.0,236.0,225.64,176.93
2016,8,8,9,45,14.0,252.5,3.7,17.5,263.5,252.67,197.58
2016,8,8,10,0,18.0,277.0,3.8,18.0,291.0,280.14,218.34
2016,8,8,10,15,21.0,297.0,3.9,18.0,314.5,302.96,235.72
2016,8,8,10,30,24.0,317.0,4.0,18.0,338.0,326.06,253.26
2016,8,8,10,45,40.0,357.5,4.15,18.0,393.0,382.31,296.41
2016,8,8,11,0,56.0,398.0,4.3,18.0,448.0,438.64,339.15
2016,8,8,11,15,71.0,418.0,4.45,18.0,482.5,475.05,366.75
2016,8,8,11,30,86.0,438.0,4.6,18.0,517.0,512.25,394.91
2016,8,8,11,45,100.0,448.0,4.8,18.0,540.5,539.04,415.46
2016,8,8,12,0,114.0,458.0,5.0,18.0,564.0,571.5,440.19
2016,8,8,12,15,126.0,460.5,5.15,18.0,577.5,589.65,454.28
2016,8,8,12,30,138.0,463.0,5.3,18.0,591.0,607.54,468.28
2016,8,8,12,45,533.5,284.5,5.5,18.0,774.0,829.02,645.83
2016,8,8,13,0,929.0,106.0,5.7,18.0,957.0,1029.93,792.38
2016,8,8,13,15,636.5,254.5,5.8,17.5,833.5,905.74,705.16
2016,8,8,13,30,344.0,403.0,5.9,17.0,710.0,762.96,593.76
2016,8,8,13,45,630.5,252.0,6.0,17.0,796.5,891.56,699.58
2016,8,8,14,0,917.0,101.0,6.1,17.0,883.0,990.71,772.53
2016,8,8,14,15,910.5,100.0,6.1,17.0,853.5,969.57,757.85
2016,8,8,14,30,904.0,99.0,6.1,17.0,824.0,945.41,741.68
2016,8,8,14,45,895.0,97.0,6.2,17.0,788.5,915.05,721.54
2016,8,8,15,0,886.0,95.0,6.3,17.0,753.0,882.08,699.38
2016,8,8,15,15,672.0,167.0,6.3,16.5,650.0,761.57,612.21
2016,8,8,15,30,458.0,239.0,6.3,16.0,547.0,639.77,516.67
2016,8,8,15,45,356.5,245.0,6.3,16.0,475.0,543.56,441.07
2016,8,8,16,0,255.0,251.0,6.3,16.0,403.0,462.3,375.61
2016,8,8,16,15,162.0,229.0,6.2,16.0,322.5,356.55,290.22
2016,8,8,16,30,69.0,207.0,6.1,16.0,242.0,259.22,210.16
2016,8,8,16,45,36.0,171.0,6.05,16.0,189.5,197.94,159.98
2016,8,8,17,0,3.0,135.0,6.0,16.0,137.0,135.61,108.27
2016,8,8,17,15,1.5,116.5,5.9,15.5,117.5,116.28,92.61
2016,8,8,17,30,0.0,98.0,5.8,15.0,98.0,97.07,76.75
2016,8,8,17,45,274.0,74.0,5.75,15.0,133.5,199.96,161.12
2016,8,8,18,0,548.0,50.0,5.7,15.0,169.0,257.25,200.47
2016,8,8,18,15,457.5,42.0,5.6,15.0,122.5,191.17,141.25
2016,8,8,18,30,367.0,34.0,5.5,15.0,76.0,134.82,90.53
2016,8,8,18,45,183.5,17.0,5.4,15.0,38.0,58.26,16.73
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,174.0,16.5,3.65,14.5,36.0,12.28,0.0
2016,8,9,6,0,348.0,33.0,3.7,15.0,72.0,25.28,15.6
2016,8,9,6,15,439.5,41.5,3.45,15.0,117.5,30.17,20.77
2016,8,9,6,30,531.0,50.0,3.2,15.0,163.0,34.77,25.23
2016,8,9,6,45,265.5,60.0,3.0,15.0,116.5,59.73,36.94
2016,8,9,7,0,0.0,70.0,2.8,15.0,70.0,67.24,51.58
2016,8,9,7,15,0.0,84.0,2.5,15.0,84.0,80.5,62.7
2016,8,9,7,30,0.0,98.0,2.2,15.0,98.0,93.83,73.68
2016,8,9,7,45,0.0,102.5,1.9,15.5,102.5,98.42,77.09
2016,8,9,8,0,0.0,107.0,1.6,16.0,107.0,102.94,80.36
2016,8,9,8,15,0.0,119.5,1.4,16.0,119.5,114.92,89.89
2016,8,9,8,30,0.0,132.0,1.2,16.0,132.0,126.95,99.31
2016,8,9,8,45,1.5,155.5,1.0,16.5,156.5,150.14,117.38
2016,8,9,9,0,3.0,179.0,0.8,17.0,181.0,173.57,135.25
2016,8,9,9,15,4.5,189.0,0.8,17.0,192.5,184.45,143.42
2016,8,9,9,30,6.0,199.0,0.8,17.0,204.0,195.49,151.73
2016,8,9,9,45,7.5,207.5,0.8,17.5,214.0,205.24,158.72
2016,8,9,10,0,9.0,216.0,0.8,18.0,224.0,215.12,165.78
2016,8,9,10,15,121.5,307.0,0.95,18.0,410.5,391.54,302.1
2016,8,9,10,30,234.0,398.0,1.1,18.0,597.0,575.74,436.31
2016,8,9,10,45,226.5,416.0,1.25,18.0,613.0,597.32,450.2
2016,8,9,11,0,219.0,434.0,1.4,18.0,629.0,617.94,464.88
2016,8,9,11,15,262.0,432.0,1.6,18.0,669.5,666.24,500.87
2016,8,9,11,30,305.0,430.0,1.8,18.0,710.0,713.07,535.45
2016,8,9,11,45,223.5,446.0,2.0,18.5,652.0,657.57,494.19
2016,8,9,12,0,142.0,462.0,2.2,19.0,594.0,602.34,452.94
2016,8,9,12,15,216.5,452.5,2.35,19.0,653.5,669.08,503.73
2016,8,9,12,30,291.0,443.0,2.5,19.0,713.0,742.86,557.88
2016,8,9,12,45,608.0,273.0,2.7,19.0,831.5,891.66,672.48
2016,8,9,13,0,925.0,103.0,2.9,19.0,950.0,1022.06,762.17
2016,8,9,13,15,922.0,102.5,3.0,19.0,934.5,1018.1,759.62
2016,8,9,13,30,919.0,102.0,3.1,19.0,919.0,1010.72,756.18
2016,8,9,13,45,736.5,199.5,3.25,19.0,844.0,938.94,709.66
2016,8,9,14,0,554.0,297.0,3.4,19.0,769.0,856.02,651.22
2016,8,9,14,15,499.5,302.0,3.45,18.5,716.0,802.19,615.03
2016,8,9,14,30,445.0,307.0,3.5,18.0,663.0,748.33,577.86
2016,8,9,14,45,305.0,327.0,3.6,18.0,566.0,626.47,487.28
2016,8,9,15,0,165.0,347.0,3.7,18.0,469.0,510.46,398.5
2016,8,9,15,15,140.5,325.0,3.7,18.0,424.5,462.35,362.92
2016,8,9,15,30,116.0,303.0,3.7,18.0,380.0,415.21,327.31
2016,8,9,15,45,87.0,273.5,3.7,18.0,329.0,349.98,277.19
2016,8,9,16,0,58.0,244.0,3.7,18.0,278.0,294.52,233.9
2016,8,9,16,15,36.5,209.5,3.65,17.5,230.5,240.92,191.98
2016,8,9,16,30,15.0,175.0,3.6,17.0,183.0,183.76,146.38
2016,8,9,16,45,17.5,161.0,3.55,17.0,169.0,170.92,136.51
2016,8,9,17,0,20.0,147.0,3.5,17.0,155.0,157.87,126.22
2016,8,9,17,15,15.0,127.5,3.55,16.5,133.0,134.91,107.67
