Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,30,10.0,108.0,3.6,16.0,111.0,112.42,89.2
2016,8,9,17,45,245.5,83.0,3.65,16.0,135.5,192.7,154.06
2016,8,9,18,0,481.0,58.0,3.7,16.0,160.0,241.26,186.61
2016,8,9,18,15,387.0,47.5,3.7,15.5,115.0,175.13,128.9
2016,8,9,18,30,293.0,37.0,3.7,15.0,70.0,119.17,79.73
2016,8,9,18,45,146.5,18.5,3.7,15.0,35.0,51.24,9.78
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,155.0,16.5,3.05,14.5,33.5,12.37,0.0
2016,8,10,6,0,310.0,33.0,3.1,15.0,67.0,25.44,15.63
2016,8,10,6,15,403.0,43.0,3.0,15.0,112.0,31.67,22.06
2016,8,10,6,30,496.0,53.0,2.9,15.0,157.0,37.5,27.64
2016,8,10,6,45,248.0,58.5,2.8,15.5,110.5,57.16,35.39
2016,8,10,7,0,0.0,64.0,2.7,16.0,64.0,61.77,46.77
2016,8,10,7,15,0.0,76.5,2.55,16.0,76.5,73.63,56.7
2016,8,10,7,30,0.0,89.0,2.4,16.0,89.0,85.54,66.5
2016,8,10,7,45,0.0,105.5,2.25,16.0,105.5,101.19,79.27
2016,8,10,8,0,0.0,122.0,2.1,16.0,122.0,116.91,91.92
2016,8,10,8,15,0.0,134.5,2.05,16.0,134.5,128.96,101.44
2016,8,10,8,30,0.0,147.0,2.0,16.0,147.0,141.05,110.91
2016,8,10,8,45,0.5,157.5,1.95,16.5,158.0,151.53,118.78
2016,8,10,9,0,1.0,168.0,1.9,17.0,169.0,162.08,126.64
2016,8,10,9,15,1.5,169.0,1.9,17.0,170.5,163.67,127.57
2016,8,10,9,30,2.0,170.0,1.9,17.0,172.0,165.26,128.56
2016,8,10,9,45,5.5,198.5,1.95,17.5,203.5,195.26,151.84
2016,8,10,10,0,9.0,227.0,2.0,18.0,235.0,225.69,175.08
2016,8,10,10,15,14.5,264.0,2.1,18.0,277.0,266.25,206.29
2016,8,10,10,30,20.0,301.0,2.2,18.0,319.0,307.41,237.6
2016,8,10,10,45,33.5,342.5,2.3,18.0,372.5,362.36,279.26
2016,8,10,11,0,47.0,384.0,2.4,18.0,426.0,417.21,320.27
2016,8,10,11,15,162.0,410.5,2.45,18.0,558.0,552.49,423.07
2016,8,10,11,30,277.0,437.0,2.5,18.0,690.0,694.38,526.66
2016,8,10,11,45,250.0,447.0,2.65,18.0,677.0,687.98,520.79
2016,8,10,12,0,223.0,457.0,2.8,18.0,664.0,674.5,511.07
2016,8,10,12,15,241.0,453.5,2.9,18.0,677.0,699.59,529.89
2016,8,10,12,30,259.0,450.0,3.0,18.0,690.0,718.79,544.4
2016,8,10,12,45,349.0,410.0,3.15,18.0,730.5,770.05,584.57
2016,8,10,13,0,439.0,370.0,3.3,18.0,771.0,826.67,627.84
2016,8,10,13,15,295.5,403.5,3.45,18.0,671.5,715.36,545.72
2016,8,10,13,30,152.0,437.0,3.6,18.0,572.0,602.67,461.11
2016,8,10,13,45,177.0,424.0,3.75,18.0,577.5,613.52,471.45
2016,8,10,14,0,202.0,411.0,3.9,18.0,583.0,623.01,480.19
2016,8,10,14,15,189.5,396.5,4.0,17.5,553.5,594.04,460.36
2016,8,10,14,30,177.0,382.0,4.1,17.0,524.0,564.7,440.22
2016,8,10,14,45,191.0,362.0,4.2,17.0,509.0,553.02,433.19
2016,8,10,15,0,205.0,342.0,4.3,17.0,494.0,539.87,425.05
2016,8,10,15,15,162.0,321.5,4.25,17.0,437.5,476.63,376.7
2016,8,10,15,30,119.0,301.0,4.2,17.0,381.0,415.48,329.48
2016,8,10,15,45,114.5,278.5,4.2,17.0,351.0,384.42,306.33
2016,8,10,16,0,110.0,256.0,4.2,17.0,321.0,345.98,277.08
2016,8,10,16,15,89.0,230.0,4.1,16.5,279.5,299.92,241.29
2016,8,10,16,30,68.0,204.0,4.0,16.0,238.0,255.38,206.18
2016,8,10,16,45,36.0,169.0,3.95,16.0,187.0,195.92,157.83
2016,8,10,17,0,4.0,134.0,3.9,16.0,136.0,135.29,107.84
2016,8,10,17,15,2.0,115.5,3.8,15.5,116.5,115.66,91.99
2016,8,10,17,30,0.0,97.0,3.7,15.0,97.0,96.21,75.95
2016,8,10,17,45,254.5,74.5,3.65,15.0,128.0,191.69,153.67
2016,8,10,18,0,509.0,52.0,3.6,15.0,159.0,243.41,188.28
2016,8,10,18,15,415.5,42.5,3.5,14.5,113.5,177.28,130.04
2016,8,10,18,30,322.0,33.0,3.4,14.0,68.0,121.35,80.07
2016,8,10,18,45,161.0,16.5,3.3,14.0,34.0,51.93,3.69
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,118.0,17.0,2.0,13.5,29.5,13.15,0.0
2016,8,11,6,0,236.0,34.0,2.2,14.0,59.0,26.1,16.16
2016,8,11,6,15,323.0,47.0,2.25,14.0,102.0,35.24,25.27
2016,8,11,6,30,410.0,60.0,2.3,14.0,145.0,43.99,33.5
2016,8,11,6,45,460.5,71.5,2.4,14.5,192.5,77.38,46.49
2016,8,11,7,0,511.0,83.0,2.5,15.0,240.0,120.66,74.64
2016,8,11,7,15,255.5,85.5,2.45,15.0,164.0,112.66,78.6
2016,8,11,7,30,0.0,88.0,2.4,15.0,88.0,84.6,65.95
2016,8,11,7,45,0.0,92.5,2.35,15.5,92.5,89.1,69.39
2016,8,11,8,0,0.0,97.0,2.3,16.0,97.0,93.54,72.69
2016,8,11,8,15,0.0,116.0,2.25,16.0,116.0,111.62,87.32
2016,8,11,8,30,0.0,135.0,2.2,16.0,135.0,129.77,101.82
2016,8,11,8,45,3.0,166.5,2.2,16.5,168.5,161.23,126.71
2016,8,11,9,0,6.0,198.0,2.2,17.0,202.0,193.12,151.53
2016,8,11,9,15,34.5,259.5,2.2,17.0,284.5,267.63,210.13
2016,8,11,9,30,63.0,321.0,2.2,17.0,367.0,346.35,270.64
2016,8,11,9,45,56.0,330.5,2.2,17.5,373.0,355.08,275.9
2016,8,11,10,0,49.0,340.0,2.2,18.0,379.0,363.06,280.81
2016,8,11,10,15,84.0,373.5,2.2,18.0,443.5,425.46,328.09
2016,8,11,10,30,119.0,407.0,2.2,18.0,508.0,492.41,377.68
2016,8,11,10,45,203.0,412.0,2.25,18.0,589.5,573.79,438.8
2016,8,11,11,0,287.0,417.0,2.3,18.0,671.0,662.71,504.01
2016,8,11,11,15,355.5,395.5,2.35,18.0,715.5,713.33,541.33
2016,8,11,11,30,424.0,374.0,2.4,18.0,760.0,769.5,582.36
2016,8,11,11,45,436.5,366.0,2.45,18.5,767.0,785.17,592.4
2016,8,11,12,0,449.0,358.0,2.5,19.0,774.0,799.53,601.85
2016,8,11,12,15,358.5,402.0,2.55,19.0,734.0,760.42,572.01
2016,8,11,12,30,268.0,446.0,2.6,19.0,694.0,723.44,543.58
2016,8,11,12,45,243.5,447.0,2.7,19.0,671.0,704.72,530.69
2016,8,11,13,0,219.0,448.0,2.8,19.0,648.0,677.35,511.58
2016,8,11,13,15,163.5,438.0,2.85,19.0,586.0,614.03,465.55
2016,8,11,13,30,108.0,428.0,2.9,19.0,524.0,541.99,412.69
2016,8,11,13,45,85.0,404.0,3.0,19.0,478.0,494.83,378.59
2016,8,11,14,0,62.0,380.0,3.1,19.0,432.0,447.67,343.84
2016,8,11,14,15,66.5,369.5,3.15,18.5,424.0,440.98,340.48
2016,8,11,14,30,71.0,359.0,3.2,18.0,416.0,433.86,336.63
2016,8,11,14,45,77.0,345.0,3.25,18.0,404.0,423.87,330.07
2016,8,11,15,0,83.0,331.0,3.3,18.0,392.0,413.31,323.08
2016,8,11,15,15,75.0,308.0,3.3,18.0,361.0,380.6,298.67
2016,8,11,15,30,67.0,285.0,3.3,18.0,330.0,348.1,274.25
2016,8,11,15,45,53.0,257.5,3.35,18.0,291.5,306.36,242.25
2016,8,11,16,0,39.0,230.0,3.4,18.0,253.0,265.46,210.5
2016,8,11,16,15,22.0,195.0,3.4,17.5,208.0,209.36,166.4
2016,8,11,16,30,5.0,160.0,3.4,17.0,163.0,161.74,128.32
2016,8,11,16,45,2.5,138.5,3.4,17.0,140.0,138.44,109.69
2016,8,11,17,0,0.0,117.0,3.4,17.0,117.0,115.36,90.96
2016,8,11,17,15,0.0,100.0,3.35,16.5,100.0,98.46,77.31
2016,8,11,17,30,0.0,83.0,3.3,16.0,83.0,81.54,63.37
2016,8,11,17,45,237.0,69.0,3.3,15.5,118.0,177.99,142.05
2016,8,11,18,0,474.0,55.0,3.3,15.0,153.0,233.36,180.25
2016,8,11,18,15,382.0,44.0,3.15,15.0,108.0,168.13,122.78
2016,8,11,18,30,290.0,33.0,3.0,15.0,63.0,113.02,73.45
2016,8,11,18,45,145.0,16.5,2.9,15.0,31.5,48.26,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.9,13.5,32.5,11.66,0.0
2016,8,12,6,0,325.0,31.0,2.0,14.0,65.0,23.84,14.14
2016,8,12,6,15,418.5,40.5,1.95,14.0,110.0,29.7,20.39
2016,8,12,6,30,512.0,50.0,1.9,14.0,155.0,35.19,25.69
2016,8,12,6,45,256.0,68.0,1.85,14.5,120.5,64.22,41.6
2016,8,12,7,0,0.0,86.0,1.8,15.0,86.0,81.33,63.44
2016,8,12,7,15,0.0,103.5,1.8,15.0,103.5,97.89,77.26
2016,8,12,7,30,0.0,121.0,1.8,15.0,121.0,114.56,90.93
2016,8,12,7,45,24.5,158.5,1.8,15.5,170.5,155.97,123.79
2016,8,12,8,0,49.0,196.0,1.8,16.0,220.0,197.53,156.43
2016,8,12,8,15,44.5,213.0,1.8,16.0,236.5,215.53,170.67
2016,8,12,8,30,40.0,230.0,1.8,16.0,253.0,233.04,184.33
2016,8,12,8,45,37.5,245.0,1.85,16.5,268.5,249.26,196.42
2016,8,12,9,0,35.0,260.0,1.9,17.0,284.0,265.19,208.12
2016,8,12,9,15,45.5,287.5,1.9,17.0,320.0,300.14,234.91
2016,8,12,9,30,56.0,315.0,1.9,17.0,356.0,336.28,262.27
2016,8,12,9,45,52.0,326.5,1.95,17.5,366.0,348.59,270.57
2016,8,12,10,0,48.0,338.0,2.0,18.0,376.0,360.46,278.56
2016,8,12,10,15,63.0,364.5,2.1,18.0,416.5,400.84,308.98
2016,8,12,10,30,78.0,391.0,2.2,18.0,457.0,442.48,339.96
2016,8,12,10,45,89.0,407.5,2.3,18.0,484.5,472.17,361.86
2016,8,12,11,0,100.0,424.0,2.4,18.0,512.0,502.47,384.17
2016,8,12,11,15,66.0,394.5,2.5,18.0,453.0,447.54,342.77
2016,8,12,11,30,32.0,365.0,2.6,18.0,394.0,390.19,299.32
2016,8,12,11,45,36.5,378.5,2.75,18.0,412.0,409.96,314.59
2016,8,12,12,0,41.0,392.0,2.9,18.0,430.0,429.91,329.65
2016,8,12,12,15,35.5,379.0,2.95,18.0,412.0,413.34,317.14
2016,8,12,12,30,30.0,366.0,3.0,18.0,394.0,396.31,304.42
2016,8,12,12,45,37.5,379.5,3.15,18.0,414.5,418.89,321.94
2016,8,12,13,0,45.0,393.0,3.3,18.0,435.0,441.54,339.33
2016,8,12,13,15,54.5,397.5,3.35,18.0,446.5,456.74,351.21
2016,8,12,13,30,64.0,402.0,3.4,18.0,458.0,471.73,362.99
2016,8,12,13,45,81.0,401.0,3.45,18.0,470.5,487.87,376.02
2016,8,12,14,0,98.0,400.0,3.5,18.0,483.0,503.38,388.61
2016,8,12,14,15,85.5,379.5,3.5,18.0,450.0,469.56,363.54
2016,8,12,14,30,73.0,359.0,3.5,18.0,417.0,435.78,338.52
2016,8,12,14,45,109.5,350.5,3.5,18.0,433.0,458.96,358.1
2016,8,12,15,0,146.0,342.0,3.5,18.0,449.0,488.45,382.01
2016,8,12,15,15,134.0,320.5,3.45,18.0,414.5,451.98,354.78
2016,8,12,15,30,122.0,299.0,3.4,18.0,380.0,415.74,327.76
2016,8,12,15,45,118.5,276.5,3.4,18.0,350.5,385.32,305.27
2016,8,12,16,0,115.0,254.0,3.4,18.0,321.0,354.75,282.36
2016,8,12,16,15,69.5,217.5,3.3,17.5,257.0,272.75,217.99
2016,8,12,16,30,24.0,181.0,3.2,17.0,193.0,196.1,156.52
2016,8,12,16,45,14.0,157.0,3.15,17.0,164.0,164.82,131.44
2016,8,12,17,0,4.0,133.0,3.1,17.0,135.0,134.42,106.71
2016,8,12,17,15,307.5,100.0,3.05,17.0,193.5,272.0,221.73
2016,8,12,17,30,611.0,67.0,3.0,17.0,252.0,358.71,288.24
2016,8,12,17,45,548.0,60.0,2.95,17.0,201.5,293.22,230.98
2016,8,12,18,0,485.0,53.0,2.9,17.0,151.0,233.8,178.27
2016,8,12,18,15,388.5,42.5,2.85,16.5,106.5,167.44,120.9
2016,8,12,18,30,292.0,32.0,2.8,16.0,62.0,111.71,71.09
2016,8,12,18,45,146.0,16.0,2.8,16.0,31.0,47.11,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,144.0,15.5,2.3,14.5,30.5,11.76,0.0
2016,8,13,6,0,288.0,31.0,2.4,15.0,61.0,23.99,14.04
2016,8,13,6,15,382.5,41.5,2.35,15.0,105.0,30.76,21.18
2016,8,13,6,30,477.0,52.0,2.3,15.0,149.0,37.08,27.23
2016,8,13,6,45,238.5,75.0,2.25,15.5,123.5,72.81,49.32
2016,8,13,7,0,0.0,98.0,2.2,16.0,98.0,91.6,71.78
2016,8,13,7,15,4.0,117.0,2.15,16.0,118.5,110.3,87.12
2016,8,13,7,30,8.0,136.0,2.1,16.0,139.0,129.56,102.7
2016,8,13,7,45,11.5,154.0,2.1,16.5,159.0,148.34,117.51
2016,8,13,8,0,15.0,172.0,2.1,17.0,179.0,167.57,132.49
2016,8,13,8,15,25.5,199.0,2.0,17.0,212.5,198.1,156.52
2016,8,13,8,30,36.0,226.0,1.9,17.0,246.0,227.67,179.54
2016,8,13,8,45,39.0,246.5,1.85,17.5,270.0,251.33,197.35
2016,8,13,9,0,42.0,267.0,1.8,18.0,294.0,275.39,215.23
2016,8,13,9,15,61.0,297.5,1.85,18.0,340.5,318.52,248.27
2016,8,13,9,30,80.0,328.0,1.9,18.0,387.0,363.68,282.45
2016,8,13,9,45,79.5,345.0,2.0,18.5,406.0,384.76,297.35
2016,8,13,10,0,79.0,362.0,2.1,19.0,425.0,405.74,312.14
2016,8,13,10,15,160.5,381.5,2.2,19.0,515.0,492.64,378.27
2016,8,13,10,30,242.0,401.0,2.3,19.0,605.0,586.48,447.83
2016,8,13,10,45,225.0,416.0,2.45,19.0,610.0,595.92,453.77
2016,8,13,11,0,208.0,431.0,2.6,19.0,615.0,605.45,460.27
2016,8,13,11,15,180.5,440.5,2.7,19.0,602.0,598.72,454.65
2016,8,13,11,30,153.0,450.0,2.8,19.0,589.0,590.05,447.69
2016,8,13,11,45,164.0,454.0,2.95,19.0,604.5,610.08,462.83
2016,8,13,12,0,175.0,458.0,3.1,19.0,620.0,629.91,477.67
2016,8,13,12,15,197.0,456.0,3.25,19.0,637.5,653.86,495.94
2016,8,13,12,30,219.0,454.0,3.4,19.0,655.0,677.44,513.95
2016,8,13,12,45,179.5,451.0,3.55,19.0,615.0,639.19,485.86
2016,8,13,13,0,140.0,448.0,3.7,19.0,575.0,599.81,456.96
2016,8,13,13,15,183.5,438.0,3.8,19.0,601.5,633.67,483.84
2016,8,13,13,30,227.0,428.0,3.9,19.0,628.0,666.35,509.42
2016,8,13,13,45,165.5,414.5,4.05,19.0,558.0,592.35,454.58
2016,8,13,14,0,104.0,401.0,4.2,19.0,488.0,510.22,393.23
2016,8,13,14,15,120.0,389.0,4.25,19.0,486.5,520.82,402.64
2016,8,13,14,30,136.0,377.0,4.3,19.0,485.0,521.65,404.58
2016,8,13,14,45,142.5,359.0,4.35,19.0,467.5,506.26,394.24
2016,8,13,15,0,149.0,341.0,4.4,19.0,450.0,489.95,383.22
2016,8,13,15,15,130.5,318.5,4.4,19.0,410.0,446.87,350.95
2016,8,13,15,30,112.0,296.0,4.4,19.0,370.0,396.44,312.84
2016,8,13,15,45,83.5,266.5,4.4,19.0,319.5,339.8,269.06
2016,8,13,16,0,55.0,237.0,4.4,19.0,269.0,284.98,226.09
2016,8,13,16,15,38.5,207.5,4.4,18.5,229.0,240.5,191.47
2016,8,13,16,30,22.0,178.0,4.4,18.0,189.0,191.71,152.75
2016,8,13,16,45,13.5,155.0,4.4,18.0,161.5,162.49,129.28
2016,8,13,17,0,5.0,132.0,4.4,18.0,134.0,134.01,106.13
2016,8,13,17,15,2.5,113.5,4.4,17.5,114.5,114.1,90.06
2016,8,13,17,30,0.0,95.0,4.4,17.0,95.0,94.41,73.87
2016,8,13,17,45,236.0,73.5,4.4,17.0,120.5,176.3,139.72
2016,8,13,18,0,472.0,52.0,4.4,17.0,146.0,227.08,173.51
2016,8,13,18,15,374.5,41.5,4.3,16.5,102.0,161.4,116.24
2016,8,13,18,30,277.0,31.0,4.2,16.0,58.0,106.5,66.51
2016,8,13,18,45,138.5,15.5,4.1,16.0,29.0,44.49,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,143.5,15.5,2.5,14.5,29.5,11.86,0.0
2016,8,14,6,0,287.0,31.0,2.6,15.0,59.0,24.16,14.01
2016,8,14,6,15,383.5,41.0,2.6,15.0,103.0,30.46,20.88
2016,8,14,6,30,480.0,51.0,2.6,15.0,147.0,36.36,26.56
2016,8,14,6,45,240.0,70.5,2.6,15.5,118.5,64.6,42.53
2016,8,14,7,0,0.0,90.0,2.6,16.0,90.0,84.69,66.02
2016,8,14,7,15,0.0,108.5,2.6,16.0,108.5,102.2,80.6
2016,8,14,7,30,0.0,127.0,2.6,16.0,127.0,119.84,95.03
2016,8,14,7,45,7.5,149.5,2.65,16.0,153.0,143.19,113.75
2016,8,14,8,0,15.0,172.0,2.7,16.0,179.0,167.53,133.14
2016,8,14,8,15,10.5,176.5,2.7,16.0,181.5,171.79,136.29
2016,8,14,8,30,6.0,181.0,2.7,16.0,184.0,175.36,138.81
2016,8,14,8,45,10.0,201.5,2.7,16.5,208.0,197.41,155.86
2016,8,14,9,0,14.0,222.0,2.7,17.0,232.0,219.97,173.09
2016,8,14,9,15,19.5,247.0,2.65,17.0,261.5,248.12,194.88
2016,8,14,9,30,25.0,272.0,2.6,17.0,291.0,276.9,216.96
2016,8,14,9,45,26.5,288.5,2.6,17.5,309.0,295.35,230.38
2016,8,14,10,0,28.0,305.0,2.6,18.0,327.0,314.6,244.32
2016,8,14,10,15,103.0,356.5,2.6,18.0,442.5,425.0,329.55
2016,8,14,10,30,178.0,408.0,2.6,18.0,558.0,540.5,415.83
2016,8,14,10,45,242.5,408.0,2.6,18.0,618.5,604.94,463.47
2016,8,14,11,0,307.0,408.0,2.6,18.0,679.0,670.93,511.83
2016,8,14,11,15,197.5,420.5,2.6,18.0,596.0,594.0,453.06
2016,8,14,11,30,88.0,433.0,2.6,18.0,513.0,509.47,388.39
2016,8,14,11,45,148.5,444.0,2.65,18.5,580.0,585.61,445.29
2016,8,14,12,0,209.0,455.0,2.7,19.0,647.0,659.16,498.34
2016,8,14,12,15,241.0,448.5,2.75,19.0,670.0,694.52,524.03
2016,8,14,12,30,273.0,442.0,2.8,19.0,693.0,724.08,545.91
2016,8,14,12,45,318.5,422.5,2.9,19.0,712.5,752.61,567.99
2016,8,14,13,0,364.0,403.0,3.0,19.0,732.0,779.88,589.19
2016,8,14,13,15,351.5,400.5,3.1,19.0,713.5,766.53,580.23
2016,8,14,13,30,339.0,398.0,3.2,19.0,695.0,751.79,570.56
2016,8,14,13,45,273.5,401.5,3.35,19.0,637.5,691.08,526.84
2016,8,14,14,0,208.0,405.0,3.5,19.0,580.0,622.14,476.73
2016,8,14,14,15,191.0,390.5,3.6,18.5,547.0,588.85,454.23
2016,8,14,14,30,174.0,376.0,3.7,18.0,514.0,555.36,431.05
2016,8,14,14,45,147.5,356.5,3.85,18.0,469.5,508.01,396.24
2016,8,14,15,0,121.0,337.0,4.0,18.0,425.0,461.37,361.49
2016,8,14,15,15,112.0,315.0,4.1,18.0,393.0,419.34,330.43
2016,8,14,15,30,103.0,293.0,4.2,18.0,361.0,385.95,305.52
2016,8,14,15,45,84.0,266.5,4.3,18.0,319.5,340.23,270.41
2016,8,14,16,0,65.0,240.0,4.4,18.0,278.0,295.63,235.72
2016,8,14,16,15,52.5,214.0,4.4,17.5,243.0,257.34,206.08
2016,8,14,16,30,40.0,188.0,4.4,17.0,208.0,219.94,176.65
2016,8,14,16,45,20.0,155.0,4.45,17.0,165.0,166.44,133.16
2016,8,14,17,0,0.0,122.0,4.5,17.0,122.0,120.83,95.59
2016,8,14,17,15,0.0,103.5,4.45,16.5,103.5,102.37,80.64
2016,8,14,17,30,0.0,85.0,4.4,16.0,85.0,83.89,65.34
2016,8,14,17,45,212.5,70.5,4.35,16.0,112.0,163.2,129.5
2016,8,14,18,0,425.0,56.0,4.3,16.0,139.0,214.22,164.17
2016,8,14,18,15,326.5,44.0,4.15,15.5,96.0,149.43,107.85
2016,8,14,18,30,228.0,32.0,4.0,15.0,53.0,95.5,58.71
2016,8,14,18,45,114.0,16.0,3.85,15.0,26.5,39.53,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,167.0,14.5,2.7,13.5,30.5,11.04,0.0
2016,8,15,6,0,334.0,29.0,2.8,14.0,61.0,22.39,12.44
2016,8,15,6,15,434.5,38.5,2.7,14.0,107.0,28.33,19.09
2016,8,15,6,30,535.0,48.0,2.6,14.0,153.0,33.9,24.49
2016,8,15,6,45,597.5,54.0,2.55,14.5,204.5,64.72,33.39
2016,8,15,7,0,660.0,60.0,2.5,15.0,256.0,114.7,63.78
2016,8,15,7,15,330.0,78.0,2.45,15.0,176.0,116.48,78.51
2016,8,15,7,30,0.0,96.0,2.4,15.0,96.0,91.89,72.07
2016,8,15,7,45,0.0,118.5,2.4,15.5,118.5,113.07,89.35
2016,8,15,8,0,0.0,141.0,2.4,16.0,141.0,134.38,106.37
2016,8,15,8,15,2.0,158.0,2.4,16.0,159.0,151.5,119.91
2016,8,15,8,30,4.0,175.0,2.4,16.0,177.0,168.91,133.59
2016,8,15,8,45,7.0,192.0,2.4,16.0,196.5,187.07,147.79
2016,8,15,9,0,10.0,209.0,2.4,16.0,216.0,205.6,162.2
2016,8,15,9,15,16.0,237.5,2.4,16.0,249.5,237.1,186.81
2016,8,15,9,30,22.0,266.0,2.4,16.0,283.0,269.31,211.71
2016,8,15,9,45,47.0,311.0,2.45,16.5,348.0,330.6,258.84
2016,8,15,10,0,72.0,356.0,2.5,17.0,413.0,395.01,307.34
2016,8,15,10,15,74.0,371.0,2.55,17.0,431.5,415.55,322.27
2016,8,15,10,30,76.0,386.0,2.6,17.0,450.0,436.16,337.39
2016,8,15,10,45,109.5,408.5,2.7,17.5,503.0,490.28,377.68
2016,8,15,11,0,143.0,431.0,2.8,18.0,556.0,549.57,420.98
2016,8,15,11,15,117.5,432.0,2.9,18.0,536.0,534.48,408.89
2016,8,15,11,30,92.0,433.0,3.0,18.0,516.0,513.18,392.63
2016,8,15,11,45,152.5,443.0,3.1,18.0,582.0,588.37,449.69
2016,8,15,12,0,213.0,453.0,3.2,18.0,648.0,660.91,503.58
2016,8,15,12,15,140.0,438.5,3.3,18.0,566.5,581.17,443.83
2016,8,15,12,30,67.0,424.0,3.4,18.0,485.0,492.08,376.79
2016,8,15,12,45,139.5,434.0,3.5,18.0,560.5,582.52,446.48
2016,8,15,13,0,212.0,444.0,3.6,18.0,636.0,666.19,509.35
2016,8,15,13,15,196.5,437.0,3.65,18.0,612.5,645.31,493.85
2016,8,15,13,30,181.0,430.0,3.7,18.0,589.0,623.64,478.35
2016,8,15,13,45,162.0,417.5,3.75,18.0,557.5,592.17,455.6
2016,8,15,14,0,143.0,405.0,3.8,18.0,526.0,560.34,432.47
2016,8,15,14,15,125.0,387.0,3.8,18.0,489.5,523.44,405.41
2016,8,15,14,30,107.0,369.0,3.8,18.0,453.0,477.85,371.72
2016,8,15,14,45,100.0,349.0,3.85,18.0,425.0,448.97,350.73
2016,8,15,15,0,93.0,329.0,3.9,18.0,397.0,420.04,329.45
2016,8,15,15,15,70.5,299.0,3.8,17.5,348.5,367.34,289.63
2016,8,15,15,30,48.0,269.0,3.7,17.0,300.0,315.76,250.11
2016,8,15,15,45,58.0,254.0,3.65,17.0,289.0,306.71,244.12
2016,8,15,16,0,68.0,239.0,3.6,17.0,278.0,296.78,237.23
2016,8,15,16,15,68.5,218.0,3.5,16.5,254.0,272.78,219.2
2016,8,15,16,30,69.0,197.0,3.4,16.0,230.0,248.56,200.73
2016,8,15,16,45,40.0,166.0,3.35,16.0,184.5,195.49,157.56
2016,8,15,17,0,11.0,135.0,3.3,16.0,139.0,140.68,112.44
2016,8,15,17,15,6.0,116.0,3.15,16.0,118.5,118.73,94.4
2016,8,15,17,30,1.0,97.0,3.0,16.0,98.0,97.27,76.48
2016,8,15,17,45,263.0,72.0,2.95,16.0,122.5,189.61,150.34
2016,8,15,18,0,525.0,47.0,2.9,16.0,147.0,236.84,179.76
2016,8,15,18,15,421.5,37.5,2.8,15.5,101.5,168.21,119.7
2016,8,15,18,30,318.0,28.0,2.7,15.0,56.0,111.12,65.45
2016,8,15,18,45,159.0,14.0,2.65,15.0,28.0,40.36,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,15.0,2.3,13.5,28.5,11.61,0.0
2016,8,16,6,0,286.0,30.0,2.4,14.0,57.0,23.53,13.13
2016,8,16,6,15,386.5,41.0,2.35,14.0,102.0,30.8,21.21
2016,8,16,6,30,487.0,52.0,2.3,14.0,147.0,37.59,27.74
2016,8,16,6,45,243.5,74.0,2.3,14.5,121.5,66.72,44.73
2016,8,16,7,0,0.0,96.0,2.3,15.0,96.0,89.69,70.47
2016,8,16,7,15,4.0,115.0,2.3,15.0,116.5,108.38,85.89
2016,8,16,7,30,8.0,134.0,2.3,15.0,137.0,127.64,101.56
2016,8,16,7,45,4.0,137.5,2.3,15.0,139.0,131.39,104.52
2016,8,16,8,0,0.0,141.0,2.3,15.0,141.0,134.37,106.74
2016,8,16,8,15,9.5,173.0,2.35,15.0,178.5,168.15,133.88
2016,8,16,8,30,19.0,205.0,2.4,15.0,216.0,203.15,161.71
2016,8,16,8,45,161.5,241.0,2.45,15.5,346.0,304.51,242.1
2016,8,16,9,0,304.0,277.0,2.5,16.0,476.0,423.06,334.35
2016,8,16,9,15,230.0,308.0,2.5,16.0,464.0,426.51,335.84
2016,8,16,9,30,156.0,339.0,2.5,16.0,452.0,421.74,330.83
2016,8,16,9,45,130.0,354.0,2.55,16.5,451.5,427.72,334.05
2016,8,16,10,0,104.0,369.0,2.6,17.0,451.0,430.42,334.55
2016,8,16,10,15,108.5,385.0,2.6,17.0,473.5,455.21,352.83
2016,8,16,10,30,113.0,401.0,2.6,17.0,496.0,482.09,372.42
2016,8,16,10,45,123.0,414.5,2.65,17.5,520.5,509.89,392.13
2016,8,16,11,0,133.0,428.0,2.7,18.0,545.0,538.09,411.96
2016,8,16,11,15,118.5,432.5,2.7,18.0,538.5,535.94,409.53
2016,8,16,11,30,104.0,437.0,2.7,18.0,532.0,528.17,403.25
2016,8,16,11,45,76.0,419.0,2.75,18.0,489.0,487.9,373.02
2016,8,16,12,0,48.0,401.0,2.8,18.0,446.0,446.04,341.44
2016,8,16,12,15,47.5,400.5,2.8,18.0,444.5,447.17,342.46
2016,8,16,12,30,47.0,400.0,2.8,18.0,443.0,448.05,343.14
2016,8,16,12,45,38.0,377.0,2.85,18.0,411.5,417.16,320.14
2016,8,16,13,0,29.0,354.0,2.9,18.0,380.0,385.8,296.77
2016,8,16,13,15,36.0,363.0,2.9,18.0,395.0,403.0,310.25
2016,8,16,13,30,43.0,372.0,2.9,18.0,410.0,420.14,323.49
2016,8,16,13,45,49.5,370.0,2.95,18.0,412.5,425.06,327.76
2016,8,16,14,0,56.0,368.0,3.0,18.0,415.0,429.67,331.92
2016,8,16,14,15,61.5,359.0,3.05,18.0,408.5,425.53,329.58
2016,8,16,14,30,67.0,350.0,3.1,18.0,402.0,420.96,326.99
2016,8,16,14,45,102.0,342.5,3.15,18.0,418.0,443.75,346.18
2016,8,16,15,0,137.0,335.0,3.2,18.0,434.0,473.01,369.95
2016,8,16,15,15,137.5,314.5,3.3,17.5,409.0,448.29,352.88
2016,8,16,15,30,138.0,294.0,3.4,17.0,384.0,423.03,335.37
2016,8,16,15,45,96.5,263.5,3.5,17.0,324.0,346.54,276.08
2016,8,16,16,0,55.0,233.0,3.6,17.0,264.0,280.84,224.19
2016,8,16,16,15,33.0,198.5,3.6,16.5,216.5,227.17,181.9
2016,8,16,16,30,11.0,164.0,3.6,16.0,169.0,170.16,136.01
2016,8,16,16,45,5.5,135.0,3.6,16.0,137.5,136.95,109.08
2016,8,16,17,0,0.0,106.0,3.6,16.0,106.0,104.29,82.2
2016,8,16,17,15,0.0,89.5,3.55,15.5,89.5,87.87,68.8
2016,8,16,17,30,0.0,73.0,3.5,15.0,73.0,71.45,55.1
2016,8,16,17,45,202.0,65.0,3.5,15.0,103.0,151.98,120.39
2016,8,16,18,0,404.0,57.0,3.5,15.0,133.0,205.89,157.44
2016,8,16,18,15,303.5,43.5,3.4,15.0,90.0,140.12,100.2
2016,8,16,18,30,203.0,30.0,3.3,15.0,47.0,86.34,49.2
2016,8,16,18,45,101.5,15.0,3.25,15.0,23.5,31.43,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,100.5,15.0,2.45,14.5,24.5,14.74,0.0
2016,8,17,6,0,201.0,30.0,2.6,15.0,49.0,23.2,12.53
2016,8,17,6,15,295.5,43.5,2.55,15.0,90.5,32.88,22.86
2016,8,17,6,30,390.0,57.0,2.5,15.0,132.0,42.37,31.8
2016,8,17,6,45,456.5,66.0,2.5,15.5,180.5,67.86,40.31
2016,8,17,7,0,523.0,75.0,2.5,16.0,229.0,109.97,65.48
2016,8,17,7,15,261.5,97.5,2.4,16.0,174.5,125.1,88.29
2016,8,17,7,30,0.0,120.0,2.3,16.0,120.0,113.5,89.76
2016,8,17,7,45,0.0,119.0,2.25,16.5,119.0,113.49,89.33
2016,8,17,8,0,0.0,118.0,2.2,17.0,118.0,113.12,88.55
2016,8,17,8,15,1.0,144.0,2.1,17.0,144.5,138.13,108.63
2016,8,17,8,30,2.0,170.0,2.0,17.0,171.0,163.37,128.6
2016,8,17,8,45,8.0,195.5,1.95,17.0,201.0,190.81,150.11
2016,8,17,9,0,14.0,221.0,1.9,17.0,231.0,219.0,172.02
2016,8,17,9,15,19.5,246.0,1.9,17.0,260.5,247.15,193.7
2016,8,17,9,30,25.0,271.0,1.9,17.0,290.0,275.94,215.69
2016,8,17,9,45,49.5,313.0,1.95,17.5,352.0,334.23,260.08
2016,8,17,10,0,74.0,355.0,2.0,18.0,414.0,395.54,305.79
2016,8,17,10,15,83.5,374.5,2.05,18.0,443.0,426.18,328.28
2016,8,17,10,30,93.0,394.0,2.1,18.0,472.0,457.51,351.29
2016,8,17,10,45,134.5,411.5,2.15,18.5,527.5,516.53,394.62
2016,8,17,11,0,176.0,429.0,2.2,19.0,583.0,575.99,437.41
2016,8,17,11,15,120.0,420.5,2.25,19.0,526.5,525.42,398.99
2016,8,17,11,30,64.0,412.0,2.3,19.0,470.0,466.78,354.8
2016,8,17,11,45,82.0,427.5,2.35,19.0,502.5,502.15,381.49
2016,8,17,12,0,100.0,443.0,2.4,19.0,535.0,538.08,407.91
2016,8,17,12,15,91.5,438.5,2.45,19.0,522.5,528.4,400.61
2016,8,17,12,30,83.0,434.0,2.5,19.0,510.0,518.08,393.12
2016,8,17,12,45,108.0,438.5,2.6,19.0,536.0,549.21,417.04
2016,8,17,13,0,133.0,443.0,2.7,19.0,562.0,587.96,446.03
2016,8,17,13,15,101.5,422.0,2.8,19.0,512.0,528.75,402.75
2016,8,17,13,30,70.0,401.0,2.9,19.0,462.0,476.96,364.67
2016,8,17,13,45,69.0,389.5,3.0,19.0,448.5,464.52,356.34
2016,8,17,14,0,68.0,378.0,3.1,19.0,435.0,451.78,347.57
2016,8,17,14,15,111.0,375.0,3.25,18.5,464.0,497.59,384.68
2016,8,17,14,30,154.0,372.0,3.4,18.0,493.0,532.7,413.63
2016,8,17,14,45,188.5,350.5,3.55,18.0,491.5,537.79,419.59
2016,8,17,15,0,223.0,329.0,3.7,18.0,490.0,540.35,423.8
2016,8,17,15,15,171.0,310.0,3.7,17.5,428.5,471.11,371.74
2016,8,17,15,30,119.0,291.0,3.7,17.0,367.0,404.57,320.97
2016,8,17,15,45,91.5,263.0,3.75,17.0,319.0,342.21,272.88
2016,8,17,16,0,64.0,235.0,3.8,17.0,271.0,289.62,231.58
2016,8,17,16,15,47.5,207.0,3.75,16.5,232.5,246.48,197.86
2016,8,17,16,30,31.0,179.0,3.7,16.0,194.0,204.59,164.55
2016,8,17,16,45,16.0,152.0,3.65,16.0,160.0,161.14,129.19
2016,8,17,17,0,1.0,125.0,3.6,16.0,126.0,124.85,99.3
2016,8,17,17,15,0.5,105.5,3.5,15.5,106.0,105.05,83.18
2016,8,17,17,30,0.0,86.0,3.4,15.0,86.0,85.27,66.71
2016,8,17,17,45,186.5,71.0,3.35,15.0,105.0,152.62,120.85
2016,8,17,18,0,373.0,56.0,3.3,15.0,124.0,192.5,146.72
2016,8,17,18,15,274.0,42.0,3.2,15.0,83.0,129.64,92.12
2016,8,17,18,30,175.0,28.0,3.1,15.0,42.0,76.7,41.0
2016,8,17,18,45,87.5,14.0,3.05,15.0,21.0,27.89,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,91.0,15.0,2.0,14.5,23.5,14.74,0.0
2016,8,18,6,0,182.0,30.0,2.1,15.0,47.0,23.26,12.27
2016,8,18,6,15,278.5,44.0,2.15,15.0,88.0,33.36,23.23
2016,8,18,6,30,375.0,58.0,2.2,15.0,129.0,42.94,32.28
2016,8,18,6,45,187.5,73.5,2.25,15.5,109.0,67.41,46.84
2016,8,18,7,0,0.0,89.0,2.3,16.0,89.0,83.59,65.07
2016,8,18,7,15,1.0,108.5,2.3,16.0,109.0,102.16,80.52
2016,8,18,7,30,2.0,128.0,2.3,16.0,129.0,120.99,95.93
2016,8,18,7,45,7.5,147.0,2.35,16.0,151.0,140.79,111.79
2016,8,18,8,0,13.0,166.0,2.4,16.0,173.0,161.3,128.11
2016,8,18,8,15,24.5,194.0,2.4,16.0,207.5,192.95,153.25
2016,8,18,8,30,36.0,222.0,2.4,16.0,242.0,223.92,177.65
2016,8,18,8,45,37.0,240.5,2.4,16.5,263.0,244.81,193.49
2016,8,18,9,0,38.0,259.0,2.4,17.0,284.0,265.86,209.26
2016,8,18,9,15,27.5,255.0,2.4,17.0,274.0,259.38,203.64
2016,8,18,9,30,17.0,251.0,2.4,17.0,264.0,251.93,197.27
2016,8,18,9,45,22.0,275.5,2.4,17.5,293.0,280.05,218.5
2016,8,18,10,0,27.0,300.0,2.4,18.0,322.0,309.27,240.2
2016,8,18,10,15,74.5,350.5,2.45,18.0,412.5,396.26,307.08
2016,8,18,10,30,122.0,401.0,2.5,18.0,503.0,489.33,376.78
2016,8,18,10,45,179.5,411.0,2.6,18.0,565.0,553.24,424.73
2016,8,18,11,0,237.0,421.0,2.7,18.0,627.0,620.35,474.56
2016,8,18,11,15,238.5,429.0,2.75,18.0,639.5,638.62,487.21
2016,8,18,11,30,240.0,437.0,2.8,18.0,652.0,656.22,499.68
2016,8,18,11,45,254.0,430.0,2.9,18.0,659.0,674.52,513.42
2016,8,18,12,0,268.0,423.0,3.0,18.0,666.0,687.86,523.73
2016,8,18,12,15,287.0,425.5,3.0,18.0,686.0,714.94,543.37
2016,8,18,12,30,306.0,428.0,3.0,18.0,706.0,741.28,562.34
2016,8,18,12,45,318.0,420.0,3.05,18.5,706.5,748.94,567.37
2016,8,18,13,0,330.0,412.0,3.1,19.0,707.0,755.24,571.64
2016,8,18,13,15,297.5,412.5,3.15,19.0,675.0,725.69,550.45
2016,8,18,13,30,265.0,413.0,3.2,19.0,643.0,695.13,528.64
2016,8,18,13,45,239.5,405.5,3.25,19.0,609.5,653.61,499.34
2016,8,18,14,0,214.0,398.0,3.3,19.0,576.0,619.99,475.33
2016,8,18,14,15,235.5,378.5,3.35,18.5,567.5,616.97,475.93
2016,8,18,14,30,257.0,359.0,3.4,18.0,559.0,620.93,481.31
2016,8,18,14,45,177.5,342.5,3.5,18.0,477.5,519.26,405.1
2016,8,18,15,0,98.0,326.0,3.6,18.0,396.0,421.2,330.06
2016,8,18,15,15,118.5,308.0,3.6,18.0,387.5,425.39,335.04
2016,8,18,15,30,139.0,290.0,3.6,18.0,379.0,419.33,331.84
2016,8,18,15,45,107.0,263.5,3.6,18.0,329.0,354.53,281.78
2016,8,18,16,0,75.0,237.0,3.6,18.0,279.0,299.8,238.94
2016,8,18,16,15,61.5,211.5,3.55,17.5,244.0,261.03,209.01
2016,8,18,16,30,48.0,186.0,3.5,17.0,209.0,223.22,179.31
2016,8,18,16,45,38.0,162.5,3.45,17.0,179.0,190.75,153.23
2016,8,18,17,0,28.0,139.0,3.4,17.0,149.0,159.11,127.47
2016,8,18,17,15,19.0,118.0,3.3,16.5,124.5,127.62,101.69
2016,8,18,17,30,10.0,97.0,3.2,16.0,100.0,101.64,80.1
2016,8,18,17,45,122.5,81.0,3.15,16.0,103.5,135.25,106.45
2016,8,18,18,0,235.0,65.0,3.1,16.0,107.0,152.69,116.1
2016,8,18,18,15,162.0,44.5,3.0,15.5,69.0,97.67,69.0
2016,8,18,18,30,89.0,24.0,2.9,15.0,31.0,48.81,22.8
2016,8,18,18,45,44.5,12.0,2.85,15.0,15.5,18.85,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,10.5,2.7,15.0,13.5,10.32,0.0
2016,8,19,6,0,64.0,21.0,2.9,15.0,27.0,17.77,7.75
2016,8,19,6,15,114.5,43.5,2.95,15.0,62.0,35.6,25.1
2016,8,19,6,30,165.0,66.0,3.0,15.0,97.0,52.64,40.75
2016,8,19,6,45,82.5,57.0,3.05,15.5,72.5,53.66,37.88
2016,8,19,7,0,0.0,48.0,3.1,16.0,48.0,46.36,33.75
2016,8,19,7,15,0.0,60.0,2.95,16.0,60.0,57.98,43.57
2016,8,19,7,30,0.0,72.0,2.8,16.0,72.0,69.61,53.26
2016,8,19,7,45,0.0,86.5,2.7,16.5,86.5,83.42,64.5
2016,8,19,8,0,0.0,101.0,2.6,17.0,101.0,97.24,75.57
2016,8,19,8,15,0.0,116.0,2.5,17.0,116.0,111.58,87.07
2016,8,19,8,30,0.0,131.0,2.4,17.0,131.0,125.97,98.49
2016,8,19,8,45,0.0,145.5,2.3,17.0,145.5,139.94,109.47
2016,8,19,9,0,0.0,160.0,2.2,17.0,160.0,153.97,120.39
2016,8,19,9,15,2.5,175.5,2.15,17.0,177.5,170.46,133.26
2016,8,19,9,30,5.0,191.0,2.1,17.0,195.0,187.24,146.29
2016,8,19,9,45,10.5,227.0,2.05,17.5,235.0,225.97,176.2
2016,8,19,10,0,16.0,263.0,2.0,18.0,275.0,265.35,206.05
2016,8,19,10,15,38.0,317.0,2.0,18.0,348.0,336.39,260.45
2016,8,19,10,30,60.0,371.0,2.0,18.0,421.0,409.08,314.86
2016,8,19,10,45,122.0,398.5,2.05,18.5,504.0,493.59,377.74
2016,8,19,11,0,184.0,426.0,2.1,19.0,587.0,579.9,440.32
2016,8,19,11,15,197.5,433.0,2.15,19.0,608.0,606.37,458.96
2016,8,19,11,30,211.0,440.0,2.2,19.0,629.0,632.89,477.99
2016,8,19,11,45,324.0,404.5,2.25,19.0,697.0,713.55,538.39
2016,8,19,12,0,437.0,369.0,2.3,19.0,765.0,797.24,599.37
2016,8,19,12,15,329.5,407.5,2.35,19.0,706.0,737.0,554.1
2016,8,19,12,30,222.0,446.0,2.4,19.0,647.0,671.87,505.77
2016,8,19,12,45,319.0,407.5,2.45,19.0,694.0,736.74,555.53
2016,8,19,13,0,416.0,369.0,2.5,19.0,741.0,800.45,602.88
2016,8,19,13,15,427.0,352.0,2.55,19.0,727.0,794.95,599.9
2016,8,19,13,30,438.0,335.0,2.6,19.0,713.0,787.36,596.1
2016,8,19,13,45,515.0,298.0,2.7,19.0,731.0,819.71,622.35
2016,8,19,14,0,592.0,261.0,2.8,19.0,749.0,849.84,646.65
2016,8,19,14,15,581.0,256.0,2.8,18.5,720.5,823.28,629.83
2016,8,19,14,30,570.0,251.0,2.8,18.0,692.0,797.06,613.5
2016,8,19,14,45,558.0,243.0,2.85,18.0,657.5,765.08,592.11
2016,8,19,15,0,546.0,235.0,2.9,18.0,623.0,731.66,569.48
2016,8,19,15,15,537.0,217.0,2.9,18.0,579.5,688.69,539.74
2016,8,19,15,30,528.0,199.0,2.9,18.0,536.0,644.41,508.63
2016,8,19,15,45,366.5,219.5,2.9,18.0,445.5,517.52,411.54
2016,8,19,16,0,205.0,240.0,2.9,18.0,355.0,403.53,321.81
2016,8,19,16,15,178.0,218.0,2.95,17.5,311.0,353.74,284.24
