Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,30,151.0,196.0,3.0,17.0,267.0,305.79,247.03
2016,8,19,16,45,150.5,172.5,3.1,17.0,236.0,273.66,221.8
2016,8,19,17,0,150.0,149.0,3.2,17.0,205.0,241.2,195.63
2016,8,19,17,15,120.0,129.0,3.2,16.5,169.5,198.23,160.27
2016,8,19,17,30,90.0,109.0,3.2,16.0,134.0,158.17,126.77
2016,8,19,17,45,126.0,85.0,3.25,16.0,112.0,141.24,111.14
2016,8,19,18,0,162.0,61.0,3.3,16.0,90.0,123.97,93.83
2016,8,19,18,15,109.0,39.0,3.25,16.0,56.0,76.5,53.05
2016,8,19,18,30,56.0,17.0,3.2,16.0,22.0,32.56,11.57
2016,8,19,18,45,28.0,8.5,3.2,16.0,11.0,12.71,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,5,45,29.5,10.0,2.1,15.0,12.5,9.83,0.0
2016,8,20,6,0,59.0,20.0,2.2,15.0,25.0,16.96,6.82
2016,8,20,6,15,107.0,42.5,2.2,15.0,59.5,34.82,24.39
2016,8,20,6,30,155.0,65.0,2.2,15.0,94.0,51.89,40.07
2016,8,20,6,45,77.5,63.5,2.2,15.5,78.0,58.53,42.15
2016,8,20,7,0,0.0,62.0,2.2,16.0,62.0,59.73,45.03
2016,8,20,7,15,0.0,77.5,2.15,16.0,77.5,74.34,57.34
2016,8,20,7,30,0.0,93.0,2.1,16.0,93.0,89.04,69.51
2016,8,20,7,45,0.0,105.5,2.1,16.5,105.5,101.05,79.11
2016,8,20,8,0,0.0,118.0,2.1,17.0,118.0,113.09,88.58
2016,8,20,8,15,0.0,125.0,2.05,17.0,125.0,120.01,93.92
2016,8,20,8,30,0.0,132.0,2.0,17.0,132.0,126.91,99.2
2016,8,20,8,45,1.0,155.0,2.0,17.0,156.0,149.4,117.06
2016,8,20,9,0,2.0,178.0,2.0,17.0,180.0,172.09,134.87
2016,8,20,9,15,3.5,187.5,2.0,17.0,190.5,182.45,142.75
2016,8,20,9,30,5.0,197.0,2.0,17.0,201.0,192.97,150.77
2016,8,20,9,45,7.0,210.5,2.05,17.5,216.0,207.81,161.9
2016,8,20,10,0,9.0,224.0,2.1,18.0,231.0,222.86,173.11
2016,8,20,10,15,15.0,261.5,2.15,18.0,274.0,264.3,205.1
2016,8,20,10,30,21.0,299.0,2.2,18.0,317.0,306.41,237.15
2016,8,20,10,45,43.0,347.0,2.25,18.0,384.5,375.23,289.5
2016,8,20,11,0,65.0,395.0,2.3,18.0,452.0,444.23,340.96
2016,8,20,11,15,95.0,416.5,2.4,18.0,501.0,495.57,379.33
2016,8,20,11,30,125.0,438.0,2.5,18.0,550.0,553.03,421.79
2016,8,20,11,45,152.5,443.5,2.65,18.0,581.0,589.1,448.77
2016,8,20,12,0,180.0,449.0,2.8,18.0,612.0,625.64,476.13
2016,8,20,12,15,167.5,449.0,2.85,18.0,601.0,618.47,470.55
2016,8,20,12,30,155.0,449.0,2.9,18.0,590.0,610.3,464.56
2016,8,20,12,45,183.5,443.0,3.0,18.5,608.0,634.77,482.84
2016,8,20,13,0,212.0,437.0,3.1,19.0,626.0,658.6,500.38
2016,8,20,13,15,176.0,429.5,3.1,18.5,584.5,617.31,470.8
2016,8,20,13,30,140.0,422.0,3.1,18.0,543.0,575.49,440.81
2016,8,20,13,45,126.5,407.5,3.15,18.0,514.5,547.56,420.87
2016,8,20,14,0,113.0,393.0,3.2,18.0,486.0,519.29,400.45
2016,8,20,14,15,112.0,377.5,3.2,18.0,467.0,492.5,381.46
2016,8,20,14,30,111.0,362.0,3.2,18.0,448.0,474.08,368.51
2016,8,20,14,45,89.0,336.0,3.2,18.0,403.0,425.37,331.97
2016,8,20,15,0,67.0,310.0,3.2,18.0,358.0,377.37,295.63
2016,8,20,15,15,54.5,283.0,3.2,18.0,320.5,337.07,265.12
2016,8,20,15,30,42.0,256.0,3.2,18.0,283.0,297.33,234.63
2016,8,20,15,45,38.5,235.5,3.2,18.0,258.5,272.14,215.52
2016,8,20,16,0,35.0,215.0,3.2,18.0,234.0,247.09,196.27
2016,8,20,16,15,25.0,189.5,3.25,17.5,202.5,206.21,164.31
2016,8,20,16,30,15.0,164.0,3.3,17.0,171.0,173.03,138.04
2016,8,20,16,45,13.0,146.0,3.35,17.0,151.5,153.31,122.3
2016,8,20,17,0,11.0,128.0,3.4,17.0,132.0,133.75,106.45
2016,8,20,17,15,5.5,108.0,3.4,16.5,110.0,110.54,87.45
2016,8,20,17,30,0.0,88.0,3.4,16.0,88.0,87.84,68.56
2016,8,20,17,45,123.5,73.5,3.4,16.0,94.5,126.59,99.07
2016,8,20,18,0,247.0,59.0,3.4,16.0,101.0,152.98,115.55
2016,8,20,18,15,170.0,40.0,3.3,16.0,64.0,98.15,68.14
2016,8,20,18,30,93.0,21.0,3.2,16.0,27.0,48.12,15.88
2016,8,20,18,45,46.5,10.5,3.15,16.0,13.5,17.41,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,12.0,2.8,14.5,15.5,11.8,0.0
2016,8,21,6,0,90.0,24.0,3.0,15.0,31.0,20.18,8.72
2016,8,21,6,15,157.0,44.5,3.0,15.0,68.5,36.37,25.63
2016,8,21,6,30,224.0,65.0,3.0,15.0,106.0,51.93,40.06
2016,8,21,6,45,281.0,82.0,3.05,15.5,150.5,72.39,49.37
2016,8,21,7,0,338.0,99.0,3.1,16.0,195.0,110.68,74.03
2016,8,21,7,15,169.0,101.0,3.05,16.0,149.0,112.76,82.05
2016,8,21,7,30,0.0,103.0,3.0,16.0,103.0,98.12,77.07
2016,8,21,7,45,0.0,120.0,2.95,16.0,120.0,114.33,90.33
2016,8,21,8,0,0.0,137.0,2.9,16.0,137.0,130.62,103.44
2016,8,21,8,15,1.0,152.5,2.85,16.0,153.5,145.97,115.61
2016,8,21,8,30,2.0,168.0,2.8,16.0,170.0,161.48,127.81
2016,8,21,8,45,8.0,193.0,2.75,16.5,198.5,188.44,148.87
2016,8,21,9,0,14.0,218.0,2.7,17.0,227.0,216.15,170.26
2016,8,21,9,15,16.5,236.0,2.7,17.0,247.5,235.95,185.48
2016,8,21,9,30,19.0,254.0,2.7,17.0,268.0,256.03,200.86
2016,8,21,9,45,34.5,293.5,2.7,17.0,320.0,305.73,239.4
2016,8,21,10,0,50.0,333.0,2.7,17.0,372.0,357.46,278.89
2016,8,21,10,15,81.5,364.0,2.75,17.0,430.5,414.65,322.59
2016,8,21,10,30,113.0,395.0,2.8,17.0,489.0,476.55,369.21
2016,8,21,10,45,224.5,393.5,2.85,17.5,585.5,573.1,442.51
2016,8,21,11,0,336.0,392.0,2.9,18.0,682.0,679.23,520.59
2016,8,21,11,15,335.5,399.5,2.95,18.0,694.0,698.31,533.43
2016,8,21,11,30,335.0,407.0,3.0,18.0,706.0,716.28,546.05
2016,8,21,11,45,336.5,410.5,3.1,18.0,712.5,730.88,556.64
2016,8,21,12,0,338.0,414.0,3.2,18.0,719.0,744.3,566.44
2016,8,21,12,15,285.0,428.0,3.3,18.0,685.0,715.27,544.56
2016,8,21,12,30,232.0,442.0,3.4,18.0,651.0,677.22,516.4
2016,8,21,12,45,240.5,435.5,3.5,18.0,650.5,682.14,521.06
2016,8,21,13,0,249.0,429.0,3.6,18.0,650.0,693.78,530.19
2016,8,21,13,15,218.0,425.0,3.65,18.0,616.0,653.2,500.65
2016,8,21,13,30,187.0,421.0,3.7,18.0,582.0,619.69,476.14
2016,8,21,13,45,154.0,407.0,3.8,18.0,537.5,573.27,442.12
2016,8,21,14,0,121.0,393.0,3.9,18.0,493.0,526.85,407.72
2016,8,21,14,15,142.5,379.0,3.9,18.0,492.0,531.14,412.56
2016,8,21,14,30,164.0,365.0,3.9,18.0,491.0,534.0,416.14
2016,8,21,14,45,118.5,338.0,3.95,18.0,427.0,462.21,361.7
2016,8,21,15,0,73.0,311.0,4.0,18.0,363.0,383.65,301.44
2016,8,21,15,15,71.0,292.0,4.0,17.5,340.5,360.54,285.06
2016,8,21,15,30,69.0,273.0,4.0,17.0,318.0,337.3,268.21
2016,8,21,15,45,53.5,244.5,4.05,17.0,277.5,293.39,234.0
2016,8,21,16,0,38.0,216.0,4.1,17.0,237.0,250.44,200.16
2016,8,21,16,15,24.0,187.0,4.1,16.5,200.0,202.97,162.56
2016,8,21,16,30,10.0,158.0,4.1,16.0,163.0,163.66,130.96
2016,8,21,16,45,5.5,139.5,4.15,16.0,142.0,142.17,113.58
2016,8,21,17,0,1.0,121.0,4.2,16.0,121.0,121.09,96.32
2016,8,21,17,15,0.5,100.5,4.15,16.0,100.5,100.22,79.02
2016,8,21,17,30,0.0,80.0,4.1,16.0,80.0,79.34,61.44
2016,8,21,17,45,0.0,61.0,4.1,16.0,61.0,60.23,45.09
2016,8,21,18,0,0.0,42.0,4.1,16.0,42.0,41.01,28.49
2016,8,21,18,15,0.0,26.5,4.0,15.5,26.5,25.59,14.9
2016,8,21,18,30,0.0,11.0,3.9,15.0,11.0,10.61,0.0
2016,8,21,18,45,0.0,5.5,3.8,15.0,5.5,5.41,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.41,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,10.61,1.61
2016,8,22,6,15,0.0,25.0,3.4,15.0,25.0,24.13,15.08
2016,8,22,6,30,0.0,39.0,3.3,15.0,39.0,37.67,27.53
2016,8,22,6,45,0.0,55.0,3.25,15.5,55.0,52.69,38.98
2016,8,22,7,0,0.0,71.0,3.2,16.0,71.0,67.72,51.75
2016,8,22,7,15,0.0,88.5,3.1,16.0,88.5,84.2,65.61
2016,8,22,7,30,0.0,106.0,3.0,16.0,106.0,100.8,79.35
2016,8,22,7,45,10.5,139.0,2.95,16.0,144.0,134.24,106.48
2016,8,22,8,0,21.0,172.0,2.9,16.0,182.0,169.09,134.49
2016,8,22,8,15,36.0,200.0,2.8,16.0,219.5,200.29,159.24
2016,8,22,8,30,51.0,228.0,2.7,16.0,257.0,235.59,187.14
2016,8,22,8,45,88.5,258.5,2.65,16.5,313.5,285.76,226.22
2016,8,22,9,0,126.0,289.0,2.6,17.0,370.0,339.21,267.37
2016,8,22,9,15,89.5,296.0,2.6,17.0,355.5,333.54,262.19
2016,8,22,9,30,53.0,303.0,2.6,17.0,341.0,323.24,253.3
2016,8,22,9,45,55.5,321.0,2.65,17.5,362.5,345.98,270.03
2016,8,22,10,0,58.0,339.0,2.7,18.0,384.0,368.95,286.64
2016,8,22,10,15,90.0,367.5,2.75,18.0,440.5,424.45,328.94
2016,8,22,10,30,122.0,396.0,2.8,18.0,497.0,484.67,374.08
2016,8,22,10,45,195.5,402.5,2.9,18.0,569.0,558.03,429.87
2016,8,22,11,0,269.0,409.0,3.0,18.0,641.0,638.82,490.1
2016,8,22,11,15,236.5,423.0,3.1,18.0,629.5,630.63,482.87
2016,8,22,11,30,204.0,437.0,3.2,18.0,618.0,623.47,476.8
2016,8,22,11,45,217.0,439.0,3.3,18.5,633.0,644.13,491.45
2016,8,22,12,0,230.0,441.0,3.4,19.0,648.0,664.43,505.61
2016,8,22,12,15,189.0,443.0,3.5,19.0,613.5,632.79,481.85
2016,8,22,12,30,148.0,445.0,3.6,19.0,579.0,599.47,456.94
2016,8,22,12,45,155.0,441.0,3.7,19.0,579.5,605.07,461.88
2016,8,22,13,0,162.0,437.0,3.8,19.0,580.0,610.0,466.19
2016,8,22,13,15,141.0,426.0,3.9,18.5,549.5,579.71,444.9
2016,8,22,13,30,120.0,415.0,4.0,18.0,519.0,548.86,423.11
2016,8,22,13,45,98.0,395.0,4.1,18.0,478.5,498.42,385.87
2016,8,22,14,0,76.0,375.0,4.2,18.0,438.0,456.52,354.56
2016,8,22,14,15,69.5,356.0,4.25,18.0,412.0,430.22,335.31
2016,8,22,14,30,63.0,337.0,4.3,18.0,386.0,403.83,315.78
2016,8,22,14,45,63.0,320.5,4.4,18.0,367.5,385.84,302.87
2016,8,22,15,0,63.0,304.0,4.5,18.0,349.0,367.6,289.65
2016,8,22,15,15,51.5,278.0,4.5,17.5,313.0,329.34,260.78
2016,8,22,15,30,40.0,252.0,4.5,17.0,277.0,291.59,231.95
2016,8,22,15,45,25.5,218.5,4.55,17.0,234.5,237.12,188.9
2016,8,22,16,0,11.0,185.0,4.6,17.0,192.0,191.7,152.52
2016,8,22,16,15,5.5,150.0,4.5,17.0,153.5,151.91,120.49
2016,8,22,16,30,0.0,115.0,4.4,17.0,115.0,112.74,88.53
2016,8,22,16,45,0.0,103.0,4.3,17.0,103.0,100.93,79.04
2016,8,22,17,0,0.0,91.0,4.2,17.0,91.0,89.13,69.41
2016,8,22,17,15,0.0,75.0,4.05,16.5,75.0,73.21,56.27
2016,8,22,17,30,0.0,59.0,3.9,16.0,59.0,57.27,42.89
2016,8,22,17,45,95.5,58.5,3.75,16.0,74.0,98.49,75.89
2016,8,22,18,0,191.0,58.0,3.6,16.0,89.0,128.81,96.49
2016,8,22,18,15,124.5,37.0,3.45,16.0,54.5,78.0,52.45
2016,8,22,18,30,58.0,16.0,3.3,16.0,20.0,30.88,0.45
2016,8,22,18,45,29.0,8.0,3.15,16.0,10.0,12.11,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,12.5,2.8,15.5,17.0,12.29,0.0
2016,8,23,6,0,122.0,25.0,2.9,16.0,34.0,19.41,6.95
2016,8,23,6,15,207.5,42.0,2.85,16.0,72.5,32.11,21.75
2016,8,23,6,30,293.0,59.0,2.8,16.0,111.0,44.18,33.07
2016,8,23,6,45,357.0,72.0,2.75,16.5,157.0,65.5,42.33
2016,8,23,7,0,421.0,85.0,2.7,17.0,203.0,105.11,65.96
2016,8,23,7,15,210.5,94.0,2.55,17.0,153.0,112.37,79.58
2016,8,23,7,30,0.0,103.0,2.4,17.0,103.0,98.06,76.71
2016,8,23,7,45,0.0,121.5,2.3,17.0,121.5,115.65,91.05
2016,8,23,8,0,0.0,140.0,2.2,17.0,140.0,133.34,105.21
2016,8,23,8,15,3.5,160.5,2.15,17.0,163.0,154.27,121.79
2016,8,23,8,30,7.0,181.0,2.1,17.0,186.0,175.68,138.6
2016,8,23,8,45,17.0,211.0,2.05,17.5,222.5,209.52,164.88
2016,8,23,9,0,27.0,241.0,2.0,18.0,259.0,243.4,190.79
2016,8,23,9,15,32.5,264.0,2.0,18.0,286.5,270.77,211.68
2016,8,23,9,30,38.0,287.0,2.0,18.0,314.0,298.82,232.93
2016,8,23,9,45,47.5,312.0,2.05,18.0,347.5,332.1,258.14
2016,8,23,10,0,57.0,337.0,2.1,18.0,381.0,366.35,283.87
2016,8,23,10,15,158.0,361.5,2.1,18.0,490.0,471.4,364.51
2016,8,23,10,30,259.0,386.0,2.1,18.0,599.0,584.96,448.82
2016,8,23,10,45,498.0,289.0,2.15,18.5,712.0,700.4,536.66
2016,8,23,11,0,737.0,192.0,2.2,19.0,825.0,826.36,627.84
2016,8,23,11,15,742.0,193.5,2.25,19.0,840.0,854.32,645.74
2016,8,23,11,30,747.0,195.0,2.3,19.0,855.0,880.01,663.02
2016,8,23,11,45,751.5,194.0,2.35,19.0,863.0,900.25,676.66
2016,8,23,12,0,756.0,193.0,2.4,19.0,871.0,914.76,686.55
2016,8,23,12,15,584.0,283.5,2.45,19.0,807.0,858.31,646.04
2016,8,23,12,30,412.0,374.0,2.5,19.0,743.0,792.3,595.84
2016,8,23,12,45,420.5,366.0,2.55,19.0,739.5,797.14,600.65
2016,8,23,13,0,429.0,358.0,2.6,19.0,736.0,800.14,603.66
2016,8,23,13,15,351.0,380.5,2.65,19.0,686.0,742.51,561.94
2016,8,23,13,30,273.0,403.0,2.7,19.0,636.0,691.36,524.43
2016,8,23,13,45,271.5,391.0,2.8,19.0,617.0,676.35,515.24
2016,8,23,14,0,270.0,379.0,2.9,19.0,598.0,660.14,504.89
2016,8,23,14,15,247.0,367.5,2.95,18.5,562.0,623.57,479.9
2016,8,23,14,30,224.0,356.0,3.0,18.0,526.0,577.97,448.19
2016,8,23,14,45,208.0,338.5,3.15,18.0,491.0,541.0,422.01
2016,8,23,15,0,192.0,321.0,3.3,18.0,456.0,504.05,395.38
2016,8,23,15,15,147.0,299.0,3.4,18.0,398.0,438.7,345.89
2016,8,23,15,30,102.0,277.0,3.5,18.0,340.0,367.68,291.26
2016,8,23,15,45,78.5,249.0,3.65,18.0,295.5,317.19,252.35
2016,8,23,16,0,55.0,221.0,3.8,18.0,251.0,268.2,213.92
2016,8,23,16,15,45.0,196.5,3.85,17.5,220.0,233.77,187.25
2016,8,23,16,30,35.0,172.0,3.9,17.0,189.0,200.06,160.65
2016,8,23,16,45,17.5,143.5,4.0,17.0,152.0,153.54,122.7
2016,8,23,17,0,0.0,115.0,4.1,17.0,115.0,114.44,90.42
2016,8,23,17,15,0.0,95.0,4.05,16.5,95.0,94.36,73.97
2016,8,23,17,30,0.0,75.0,4.0,16.0,75.0,74.22,57.11
2016,8,23,17,45,133.0,64.0,4.0,16.0,85.0,122.84,95.46
2016,8,23,18,0,266.0,53.0,4.0,16.0,95.0,150.19,111.91
2016,8,23,18,15,178.0,35.0,3.85,16.0,58.5,93.38,62.16
2016,8,23,18,30,90.0,17.0,3.7,16.0,22.0,40.63,0.0
2016,8,23,18,45,45.0,8.5,3.6,16.0,11.0,14.82,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,74.5,12.0,2.4,14.5,17.5,11.8,0.0
2016,8,24,6,0,149.0,24.0,2.5,15.0,35.0,18.65,5.77
2016,8,24,6,15,243.5,40.0,2.5,15.0,75.0,30.56,20.46
2016,8,24,6,30,338.0,56.0,2.5,15.0,115.0,41.89,31.18
2016,8,24,6,45,169.0,50.5,2.5,15.0,80.0,46.64,30.64
2016,8,24,7,0,0.0,45.0,2.5,15.0,45.0,43.46,31.42
2016,8,24,7,15,0.0,56.0,2.45,15.0,56.0,54.11,40.49
2016,8,24,7,30,0.0,67.0,2.4,15.0,67.0,64.76,49.42
2016,8,24,7,45,0.0,83.0,2.35,15.5,83.0,80.1,62.03
2016,8,24,8,0,0.0,99.0,2.3,16.0,99.0,95.33,74.34
2016,8,24,8,15,0.0,121.0,2.3,16.0,121.0,116.24,91.31
2016,8,24,8,30,0.0,143.0,2.3,16.0,143.0,137.24,108.14
2016,8,24,8,45,1.0,160.5,2.3,16.5,161.0,154.58,121.59
2016,8,24,9,0,2.0,178.0,2.3,17.0,179.0,172.09,135.04
2016,8,24,9,15,4.0,189.5,2.35,17.0,192.0,184.66,144.72
2016,8,24,9,30,6.0,201.0,2.4,17.0,205.0,197.44,154.57
2016,8,24,9,45,6.0,203.0,2.45,17.0,207.5,199.97,156.26
2016,8,24,10,0,6.0,205.0,2.5,17.0,210.0,202.46,157.96
2016,8,24,10,15,12.0,244.0,2.55,17.0,254.0,245.18,191.38
2016,8,24,10,30,18.0,283.0,2.6,17.0,298.0,288.58,224.84
2016,8,24,10,45,44.0,338.0,2.7,17.5,375.5,367.44,285.1
2016,8,24,11,0,70.0,393.0,2.8,18.0,453.0,446.77,344.24
2016,8,24,11,15,89.0,410.5,2.9,18.0,488.5,484.5,372.37
2016,8,24,11,30,108.0,428.0,3.0,18.0,524.0,523.11,401.19
2016,8,24,11,45,114.0,433.5,3.1,18.0,535.0,543.66,416.28
2016,8,24,12,0,120.0,439.0,3.2,18.0,546.0,559.19,427.88
2016,8,24,12,15,141.5,441.0,3.3,18.0,567.5,585.57,448.02
2016,8,24,12,30,163.0,443.0,3.4,18.0,589.0,611.82,468.0
2016,8,24,12,45,153.5,437.5,3.5,18.0,574.0,599.98,459.45
2016,8,24,13,0,144.0,432.0,3.6,18.0,559.0,587.34,450.52
2016,8,24,13,15,298.5,381.5,3.7,18.0,638.0,692.63,533.24
2016,8,24,13,30,453.0,331.0,3.8,18.0,717.0,794.94,611.46
2016,8,24,13,45,378.0,350.0,3.9,18.0,665.5,733.23,565.52
2016,8,24,14,0,303.0,369.0,4.0,18.0,614.0,679.97,525.85
2016,8,24,14,15,345.0,341.5,4.1,18.0,610.0,685.16,532.53
2016,8,24,14,30,387.0,314.0,4.2,18.0,606.0,687.19,536.61
2016,8,24,14,45,255.5,316.5,4.3,18.0,506.0,567.05,445.26
2016,8,24,15,0,124.0,319.0,4.4,18.0,406.0,444.25,349.87
2016,8,24,15,15,85.0,286.0,4.4,17.5,343.5,365.55,289.94
2016,8,24,15,30,46.0,253.0,4.4,17.0,281.0,297.59,236.84
2016,8,24,15,45,36.5,227.0,4.45,17.0,248.5,261.77,208.94
2016,8,24,16,0,27.0,201.0,4.5,17.0,216.0,226.52,181.1
2016,8,24,16,15,26.5,183.5,4.5,16.5,197.0,201.15,161.47
2016,8,24,16,30,26.0,166.0,4.5,16.0,178.0,182.35,146.86
2016,8,24,16,45,20.5,146.0,4.5,16.0,155.0,158.04,127.08
2016,8,24,17,0,15.0,126.0,4.5,16.0,132.0,134.2,107.44
2016,8,24,17,15,221.5,102.5,4.45,16.0,160.0,220.0,179.19
2016,8,24,17,30,428.0,79.0,4.4,16.0,188.0,274.0,219.8
2016,8,24,17,45,354.0,65.5,4.35,16.0,141.5,209.39,163.06
2016,8,24,18,0,280.0,52.0,4.3,16.0,95.0,152.65,113.11
2016,8,24,18,15,184.0,34.5,4.2,15.5,58.5,94.01,61.61
2016,8,24,18,30,88.0,17.0,4.1,15.0,22.0,39.63,0.0
2016,8,24,18,45,44.0,8.5,4.05,15.0,11.0,14.54,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.0,11.5,2.9,14.5,18.5,11.3,0.0
2016,8,25,6,0,198.0,23.0,3.0,15.0,37.0,18.09,4.55
2016,8,25,6,15,303.5,35.5,2.95,15.0,77.5,27.09,17.43
2016,8,25,6,30,409.0,48.0,2.9,15.0,118.0,35.47,25.53
2016,8,25,6,45,484.0,56.0,2.85,15.5,167.0,53.98,31.1
2016,8,25,7,0,559.0,64.0,2.8,16.0,216.0,97.02,54.25
2016,8,25,7,15,279.5,57.0,2.75,16.0,133.0,86.82,55.53
2016,8,25,7,30,0.0,50.0,2.7,16.0,50.0,48.3,35.33
2016,8,25,7,45,0.0,62.0,2.65,16.0,62.0,59.92,45.03
2016,8,25,8,0,0.0,74.0,2.6,16.0,74.0,71.55,54.59
2016,8,25,8,15,0.0,87.0,2.6,16.0,87.0,84.15,64.86
2016,8,25,8,30,0.0,100.0,2.6,16.0,100.0,96.6,74.91
2016,8,25,8,45,0.0,106.0,2.6,16.5,106.0,102.41,79.27
2016,8,25,9,0,0.0,112.0,2.6,17.0,112.0,108.23,83.62
2016,8,25,9,15,4.5,165.5,2.65,17.0,169.0,162.09,126.94
2016,8,25,9,30,9.0,219.0,2.7,17.0,226.0,216.48,169.89
2016,8,25,9,45,10.0,227.0,2.75,17.0,234.5,225.66,176.7
2016,8,25,10,0,11.0,235.0,2.8,17.0,243.0,234.91,183.69
2016,8,25,10,15,14.0,256.5,2.85,17.0,267.0,258.77,202.13
2016,8,25,10,30,17.0,278.0,2.9,17.0,291.0,282.96,220.67
2016,8,25,10,45,17.5,287.5,2.95,17.0,302.0,293.69,228.7
2016,8,25,11,0,18.0,297.0,3.0,17.0,313.0,304.44,236.78
2016,8,25,11,15,22.5,318.0,3.0,17.0,338.0,330.03,256.32
2016,8,25,11,30,27.0,339.0,3.0,17.0,363.0,360.65,279.53
2016,8,25,11,45,28.0,341.0,3.0,17.5,366.0,365.34,282.38
2016,8,25,12,0,29.0,343.0,3.0,18.0,369.0,369.94,285.3
2016,8,25,12,15,49.5,378.0,3.0,18.0,422.5,426.78,328.62
2016,8,25,12,30,70.0,413.0,3.0,18.0,476.0,484.44,371.78
2016,8,25,12,45,137.0,421.5,3.05,18.0,542.5,567.37,434.93
2016,8,25,13,0,204.0,430.0,3.1,18.0,609.0,643.07,491.74
2016,8,25,13,15,237.5,415.0,3.15,18.0,619.5,660.88,505.87
2016,8,25,13,30,271.0,400.0,3.2,18.0,630.0,685.8,525.32
2016,8,25,13,45,230.5,394.0,3.3,18.0,586.0,631.57,485.94
2016,8,25,14,0,190.0,388.0,3.4,18.0,542.0,585.88,452.55
2016,8,25,14,15,151.5,370.5,3.5,18.0,490.0,530.07,411.38
2016,8,25,14,30,113.0,353.0,3.6,18.0,438.0,466.17,363.6
2016,8,25,14,45,75.0,315.0,3.7,18.0,370.5,390.55,306.16
2016,8,25,15,0,37.0,277.0,3.8,18.0,303.0,316.56,248.79
2016,8,25,15,15,23.0,238.5,3.85,17.5,254.5,256.15,202.28
2016,8,25,15,30,9.0,200.0,3.9,17.0,206.0,205.26,162.33
2016,8,25,15,45,6.0,183.0,3.95,17.0,187.0,185.77,147.12
2016,8,25,16,0,3.0,166.0,4.0,17.0,168.0,166.5,131.91
2016,8,25,16,15,1.5,139.0,4.0,16.5,140.0,138.07,109.32
2016,8,25,16,30,0.0,112.0,4.0,16.0,112.0,109.82,86.52
2016,8,25,16,45,0.0,97.5,4.0,16.0,97.5,95.43,74.81
2016,8,25,17,0,0.0,83.0,4.0,16.0,83.0,81.05,62.94
2016,8,25,17,15,267.5,73.0,3.9,15.5,140.0,213.4,174.17
2016,8,25,17,30,535.0,63.0,3.8,15.0,197.0,301.07,241.33
2016,8,25,17,45,457.5,53.5,3.75,15.0,148.5,233.49,181.19
2016,8,25,18,0,380.0,44.0,3.7,15.0,100.0,173.85,127.81
2016,8,25,18,15,260.0,30.5,3.55,15.0,61.5,108.23,68.89
2016,8,25,18,30,140.0,17.0,3.4,15.0,23.0,48.91,0.0
2016,8,25,18,45,70.0,8.5,3.3,15.0,11.5,17.99,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,96.5,11.5,2.9,15.5,18.0,11.3,0.0
2016,8,26,6,0,193.0,23.0,3.0,16.0,36.0,18.25,3.54
2016,8,26,6,15,303.5,35.5,3.0,16.0,77.5,27.27,17.42
2016,8,26,6,30,414.0,48.0,3.0,16.0,119.0,35.66,25.55
2016,8,26,6,45,207.0,44.0,3.05,16.0,79.5,37.76,22.65
2016,8,26,7,0,0.0,40.0,3.1,16.0,40.0,38.62,27.18
2016,8,26,7,15,0.0,49.5,3.1,16.0,49.5,47.81,35.0
2016,8,26,7,30,0.0,59.0,3.1,16.0,59.0,57.01,42.71
2016,8,26,7,45,0.0,77.5,3.15,16.5,77.5,74.92,57.5
2016,8,26,8,0,0.0,96.0,3.2,17.0,96.0,92.5,71.77
2016,8,26,8,15,0.0,114.0,3.15,17.0,114.0,109.66,85.64
2016,8,26,8,30,0.0,132.0,3.1,17.0,132.0,126.89,99.43
2016,8,26,8,45,2.5,159.5,3.1,17.5,161.0,154.34,121.14
2016,8,26,9,0,5.0,187.0,3.1,18.0,190.0,182.18,142.85
2016,8,26,9,15,4.5,188.0,3.05,18.0,191.5,183.52,143.5
2016,8,26,9,30,4.0,189.0,3.0,18.0,193.0,184.73,144.11
2016,8,26,9,45,6.5,206.5,3.0,18.0,212.5,203.68,158.86
2016,8,26,10,0,9.0,224.0,3.0,18.0,232.0,222.91,173.71
2016,8,26,10,15,33.0,292.0,3.0,18.0,319.5,308.74,240.69
2016,8,26,10,30,57.0,360.0,3.0,18.0,407.0,396.37,307.36
2016,8,26,10,45,64.0,376.5,3.0,18.5,430.5,421.85,325.42
2016,8,26,11,0,71.0,393.0,3.0,19.0,454.0,447.74,343.88
2016,8,26,11,15,41.5,323.0,3.05,19.0,359.0,355.54,274.02
2016,8,26,11,30,12.0,253.0,3.1,19.0,264.0,257.56,198.57
2016,8,26,11,45,22.0,306.0,3.15,19.0,326.0,319.74,246.71
2016,8,26,12,0,32.0,359.0,3.2,19.0,388.0,389.13,299.12
2016,8,26,12,15,29.5,352.0,3.25,19.0,379.0,381.24,292.93
2016,8,26,12,30,27.0,345.0,3.3,19.0,370.0,373.08,286.85
2016,8,26,12,45,18.5,289.5,3.35,19.0,306.5,302.55,233.39
2016,8,26,13,0,10.0,234.0,3.4,19.0,243.0,239.13,184.66
2016,8,26,13,15,52.5,317.5,3.4,19.0,362.5,372.17,288.52
2016,8,26,13,30,95.0,401.0,3.4,19.0,482.0,501.61,386.07
2016,8,26,13,45,162.0,391.5,3.45,19.0,524.0,564.05,434.33
2016,8,26,14,0,229.0,382.0,3.5,19.0,566.0,615.55,474.52
2016,8,26,14,15,178.5,368.0,3.5,19.0,508.0,551.94,426.82
2016,8,26,14,30,128.0,354.0,3.5,19.0,450.0,489.5,379.88
2016,8,26,14,45,130.0,335.5,3.5,19.0,429.0,469.44,366.01
2016,8,26,15,0,132.0,317.0,3.5,19.0,408.0,448.72,351.37
2016,8,26,15,15,115.5,294.0,3.45,18.5,369.5,407.43,320.95
2016,8,26,15,30,99.0,271.0,3.4,18.0,331.0,358.73,284.48
2016,8,26,15,45,80.0,244.5,3.35,18.0,291.0,313.44,249.47
2016,8,26,16,0,61.0,218.0,3.3,18.0,251.0,269.33,214.91
2016,8,26,16,15,40.5,188.5,3.25,18.0,209.5,222.24,177.46
2016,8,26,16,30,20.0,159.0,3.2,18.0,168.0,171.38,136.45
2016,8,26,16,45,15.5,140.0,3.15,18.0,146.0,148.99,118.47
2016,8,26,17,0,11.0,121.0,3.1,18.0,124.0,127.0,100.53
2016,8,26,17,15,252.5,93.5,3.0,17.5,156.0,222.93,179.99
2016,8,26,17,30,494.0,66.0,2.9,17.0,188.0,285.86,226.65
2016,8,26,17,45,417.0,55.0,2.85,17.0,140.5,219.23,168.19
2016,8,26,18,0,340.0,44.0,2.8,17.0,93.0,160.59,116.48
2016,8,26,18,15,224.5,29.5,2.7,16.5,56.0,97.08,59.43
2016,8,26,18,30,109.0,15.0,2.6,16.0,19.0,35.1,0.0
2016,8,26,18,45,54.5,7.5,2.55,16.0,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.5,2.9,15.5,3.5,3.44,0.0
2016,8,27,6,0,0.0,7.0,3.0,16.0,7.0,6.75,0.0
2016,8,27,6,15,0.0,15.5,3.0,16.0,15.5,14.95,6.96
2016,8,27,6,30,0.0,24.0,3.0,16.0,24.0,23.16,14.62
2016,8,27,6,45,0.0,35.0,3.0,16.0,35.0,33.79,22.92
2016,8,27,7,0,0.0,46.0,3.0,16.0,46.0,44.43,32.09
2016,8,27,7,15,0.0,57.0,3.0,16.0,57.0,55.08,41.14
2016,8,27,7,30,0.0,68.0,3.0,16.0,68.0,65.73,50.05
2016,8,27,7,45,0.0,81.5,3.0,16.0,81.5,78.66,60.74
2016,8,27,8,0,0.0,95.0,3.0,16.0,95.0,91.55,71.27
2016,8,27,8,15,0.0,96.0,3.0,16.0,96.0,92.67,71.94
2016,8,27,8,30,0.0,97.0,3.0,16.0,97.0,93.74,72.58
2016,8,27,8,45,0.0,123.0,3.05,16.5,123.0,118.6,92.58
2016,8,27,9,0,0.0,149.0,3.1,17.0,149.0,143.54,112.32
2016,8,27,9,15,0.5,158.5,3.15,17.0,159.0,153.12,119.72
2016,8,27,9,30,1.0,168.0,3.2,17.0,169.0,162.77,127.18
2016,8,27,9,45,2.0,171.5,3.25,17.5,173.5,167.06,130.11
2016,8,27,10,0,3.0,175.0,3.3,18.0,178.0,171.42,133.12
2016,8,27,10,15,4.5,186.0,3.3,18.0,190.0,183.49,142.5
2016,8,27,10,30,6.0,197.0,3.3,18.0,202.0,195.7,151.97
2016,8,27,10,45,8.0,218.0,3.35,18.0,225.0,218.19,169.5
2016,8,27,11,0,10.0,239.0,3.4,18.0,248.0,240.91,187.1
2016,8,27,11,15,9.5,232.0,3.45,18.0,241.0,234.18,181.69
2016,8,27,11,30,9.0,225.0,3.5,18.0,234.0,227.34,176.28
2016,8,27,11,45,8.0,210.5,3.55,18.0,218.0,212.56,164.69
2016,8,27,12,0,7.0,196.0,3.6,18.0,202.0,197.66,152.99
2016,8,27,12,15,10.0,230.5,3.65,18.0,239.5,234.85,182.22
2016,8,27,12,30,13.0,265.0,3.7,18.0,277.0,272.36,211.38
2016,8,27,12,45,84.5,346.5,3.75,18.0,420.5,431.11,335.29
2016,8,27,13,0,156.0,428.0,3.8,18.0,564.0,594.66,457.9
2016,8,27,13,15,239.0,405.5,3.8,18.0,609.0,660.18,508.0
2016,8,27,13,30,322.0,383.0,3.8,18.0,654.0,715.73,550.94
2016,8,27,13,45,270.5,382.0,3.8,18.0,605.0,664.73,512.81
2016,8,27,14,0,219.0,381.0,3.8,18.0,556.0,604.97,468.61
2016,8,27,14,15,234.0,362.5,3.75,18.0,543.0,596.38,463.81
2016,8,27,14,30,249.0,344.0,3.7,18.0,530.0,595.13,464.01
2016,8,27,14,45,180.0,328.0,3.7,18.0,459.0,504.43,395.42
2016,8,27,15,0,111.0,312.0,3.7,18.0,388.0,417.02,328.22
2016,8,27,15,15,118.5,292.0,3.65,18.0,368.5,407.61,322.26
2016,8,27,15,30,126.0,272.0,3.6,18.0,349.0,388.71,308.7
2016,8,27,15,45,152.0,249.0,3.6,18.0,334.5,379.06,302.83
2016,8,27,16,0,178.0,226.0,3.6,18.0,320.0,366.9,294.72
2016,8,27,16,15,160.5,203.5,3.55,17.5,281.5,324.27,261.82
2016,8,27,16,30,143.0,181.0,3.5,17.0,243.0,282.73,229.24
2016,8,27,16,45,134.5,159.0,3.45,17.0,211.5,248.05,201.29
2016,8,27,17,0,126.0,137.0,3.4,17.0,180.0,213.87,173.19
2016,8,27,17,15,114.5,114.5,3.4,17.0,148.0,178.32,143.34
2016,8,27,17,30,103.0,92.0,3.4,17.0,116.0,143.69,113.67
2016,8,27,17,45,84.5,70.0,3.45,17.0,86.5,108.15,82.88
2016,8,27,18,0,66.0,48.0,3.5,17.0,57.0,74.23,53.31
2016,8,27,18,15,33.0,29.5,3.5,16.5,34.0,42.74,24.07
2016,8,27,18,30,0.0,11.0,3.5,16.0,11.0,10.81,0.0
2016,8,27,18,45,0.0,5.5,3.5,16.0,5.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,6.0,2.05,15.0,6.0,5.9,0.0
2016,8,28,6,0,0.0,12.0,2.1,15.0,12.0,11.57,0.0
2016,8,28,6,15,0.0,27.5,2.0,15.0,27.5,26.56,16.73
2016,8,28,6,30,0.0,43.0,1.9,15.0,43.0,40.97,30.25
2016,8,28,6,45,0.0,61.5,1.85,15.5,61.5,57.91,43.26
2016,8,28,7,0,0.0,80.0,1.8,16.0,80.0,75.25,58.01
2016,8,28,7,15,0.0,99.0,1.75,16.0,99.0,93.21,73.11
2016,8,28,7,30,0.0,118.0,1.7,16.0,118.0,111.32,88.05
2016,8,28,7,45,12.0,143.5,1.7,16.0,149.0,138.38,109.72
2016,8,28,8,0,24.0,169.0,1.7,16.0,180.0,167.0,132.52
2016,8,28,8,15,34.5,194.0,1.75,16.0,212.0,194.14,154.02
2016,8,28,8,30,45.0,219.0,1.8,16.0,244.0,224.71,178.14
2016,8,28,8,45,59.0,245.0,1.9,16.5,280.5,259.15,204.79
2016,8,28,9,0,73.0,271.0,2.0,17.0,317.0,295.22,232.39
2016,8,28,9,15,54.5,275.0,2.1,17.0,311.0,293.72,230.71
2016,8,28,9,30,36.0,279.0,2.2,17.0,305.0,290.15,227.38
2016,8,28,9,45,452.5,195.0,2.35,17.5,538.0,491.49,389.49
2016,8,28,10,0,869.0,111.0,2.5,18.0,771.0,724.55,565.62
2016,8,28,10,15,877.0,112.5,2.6,18.0,800.5,766.92,593.66
2016,8,28,10,30,885.0,114.0,2.7,18.0,830.0,807.35,621.7
2016,8,28,10,45,892.0,114.0,2.85,18.5,852.5,843.36,645.61
2016,8,28,11,0,899.0,114.0,3.0,19.0,875.0,876.96,667.75
2016,8,28,11,15,902.0,115.0,3.1,19.0,889.5,905.5,687.29
2016,8,28,11,30,905.0,116.0,3.2,19.0,904.0,931.12,704.89
2016,8,28,11,45,907.5,115.5,3.35,19.0,911.0,951.7,719.49
2016,8,28,12,0,910.0,115.0,3.5,19.0,918.0,969.1,732.05
2016,8,28,12,15,909.5,115.0,3.55,19.0,917.0,980.91,740.24
2016,8,28,12,30,909.0,115.0,3.6,19.0,916.0,989.31,746.3
2016,8,28,12,45,918.5,108.0,3.7,19.0,910.0,996.51,752.04
2016,8,28,13,0,928.0,101.0,3.8,19.0,904.0,1000.15,755.52
2016,8,28,13,15,924.5,100.0,3.8,19.0,887.0,994.12,751.91
2016,8,28,13,30,921.0,99.0,3.8,19.0,870.0,984.59,746.12
2016,8,28,13,45,915.5,98.0,3.8,19.0,845.5,969.75,736.83
2016,8,28,14,0,910.0,97.0,3.8,19.0,821.0,951.59,725.41
2016,8,28,14,15,902.0,95.5,3.7,18.5,789.5,927.43,710.65
2016,8,28,14,30,894.0,94.0,3.6,18.0,758.0,900.31,693.86
2016,8,28,14,45,883.0,92.5,3.55,18.0,720.5,867.8,672.23
2016,8,28,15,0,872.0,91.0,3.5,18.0,683.0,832.84,648.82
2016,8,28,15,15,719.5,131.5,3.45,18.0,599.5,735.75,580.16
2016,8,28,15,30,567.0,172.0,3.4,18.0,516.0,637.91,507.3
2016,8,28,15,45,438.0,189.0,3.35,18.0,442.0,537.84,430.45
2016,8,28,16,0,309.0,206.0,3.3,18.0,368.0,442.35,355.4
2016,8,28,16,15,321.0,181.5,3.25,17.5,335.0,410.49,332.33
2016,8,28,16,30,333.0,157.0,3.2,17.0,302.0,376.66,306.66
2016,8,28,16,45,314.0,139.5,3.15,17.0,262.0,331.57,270.16
2016,8,28,17,0,295.0,122.0,3.1,17.0,222.0,287.68,233.79
2016,8,28,17,15,433.0,88.0,3.1,16.5,205.5,303.66,245.23
2016,8,28,17,30,571.0,54.0,3.1,16.0,189.0,300.33,237.68
2016,8,28,17,45,486.0,46.0,3.1,16.0,140.5,230.67,176.11
2016,8,28,18,0,401.0,38.0,3.1,16.0,92.0,169.83,121.65
2016,8,28,18,15,267.5,25.5,3.1,16.0,54.5,101.15,55.82
2016,8,28,18,30,134.0,13.0,3.1,16.0,17.0,36.89,0.0
2016,8,28,18,45,67.0,6.5,3.1,16.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.0,10.5,3.65,14.5,15.5,10.32,0.0
2016,8,29,6,0,170.0,21.0,3.8,15.0,31.0,16.43,0.0
2016,8,29,6,15,285.5,34.0,3.8,15.0,71.5,26.35,16.43
2016,8,29,6,30,401.0,47.0,3.8,15.0,112.0,35.29,25.23
2016,8,29,6,45,476.5,55.5,3.8,15.5,161.0,50.48,30.05
2016,8,29,7,0,552.0,64.0,3.8,16.0,210.0,93.23,52.03
2016,8,29,7,15,276.0,73.0,3.75,16.0,146.0,98.24,65.27
2016,8,29,7,30,0.0,82.0,3.7,16.0,82.0,78.78,61.0
2016,8,29,7,45,0.0,99.5,3.7,16.0,99.5,95.38,74.73
2016,8,29,8,0,0.0,117.0,3.7,16.0,117.0,112.06,88.32
2016,8,29,8,15,0.0,135.5,3.7,16.0,135.5,129.75,102.59
2016,8,29,8,30,0.0,154.0,3.7,16.0,154.0,147.53,116.79
2016,8,29,8,45,31.5,209.5,3.75,16.5,229.5,213.65,169.69
2016,8,29,9,0,63.0,265.0,3.8,17.0,305.0,284.44,225.36
2016,8,29,9,15,459.5,181.0,3.8,17.0,498.5,436.12,348.88
2016,8,29,9,30,856.0,97.0,3.8,17.0,692.0,625.12,498.29
2016,8,29,9,45,879.0,92.5,3.85,17.5,731.0,674.83,535.29
2016,8,29,10,0,902.0,88.0,3.9,18.0,770.0,724.17,570.16
2016,8,29,10,15,909.5,89.0,3.95,18.0,799.5,766.79,600.19
2016,8,29,10,30,917.0,90.0,4.0,18.0,829.0,807.34,628.54
2016,8,29,10,45,923.5,90.0,4.05,18.0,852.0,843.81,653.8
2016,8,29,11,0,930.0,90.0,4.1,18.0,875.0,877.73,677.19
2016,8,29,11,15,933.5,90.5,4.15,18.0,890.0,906.84,697.15
2016,8,29,11,30,937.0,91.0,4.2,18.0,905.0,932.94,715.03
2016,8,29,11,45,940.0,90.5,4.3,18.5,912.5,954.39,728.62
2016,8,29,12,0,943.0,90.0,4.4,19.0,920.0,972.55,740.05
2016,8,29,12,15,943.0,90.0,4.5,19.0,919.0,985.02,749.36
2016,8,29,12,30,943.0,90.0,4.6,19.0,918.0,993.96,756.4
2016,8,29,12,45,924.0,100.0,4.75,19.0,904.5,991.79,756.37
2016,8,29,13,0,905.0,110.0,4.9,19.0,891.0,986.05,754.02
2016,8,29,13,15,729.0,200.0,5.0,19.0,821.0,921.33,710.0
2016,8,29,13,30,553.0,290.0,5.1,19.0,751.0,843.36,652.55
2016,8,29,13,45,723.5,196.0,5.25,19.0,781.0,902.37,700.41
2016,8,29,14,0,894.0,102.0,5.4,19.0,811.0,940.33,728.98
2016,8,29,14,15,886.0,100.5,5.45,18.5,779.5,916.42,714.5
2016,8,29,14,30,878.0,99.0,5.5,18.0,748.0,889.6,698.19
2016,8,29,14,45,871.5,95.5,5.55,18.0,711.5,859.12,677.78
2016,8,29,15,0,865.0,92.0,5.6,18.0,675.0,825.96,655.3
2016,8,29,15,15,850.5,89.5,5.6,18.0,632.0,785.02,626.65
2016,8,29,15,30,836.0,87.0,5.6,18.0,589.0,742.33,596.45
2016,8,29,15,45,818.5,83.5,5.6,18.0,542.0,698.91,565.36
2016,8,29,16,0,801.0,80.0,5.6,18.0,495.0,650.18,529.77
2016,8,29,16,15,775.0,77.0,5.6,17.5,444.5,595.79,488.58
2016,8,29,16,30,749.0,74.0,5.6,17.0,394.0,541.7,445.89
