Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,45,711.5,69.5,5.6,17.0,341.5,480.21,395.12
2016,8,29,17,0,674.0,65.0,5.6,17.0,289.0,422.47,345.87
2016,8,29,17,15,620.0,59.5,5.5,17.0,237.0,357.15,289.03
2016,8,29,17,30,566.0,54.0,5.4,17.0,185.0,296.45,234.67
2016,8,29,17,45,476.5,46.0,5.35,17.0,136.5,225.77,171.98
2016,8,29,18,0,387.0,38.0,5.3,17.0,88.0,164.39,116.87
2016,8,29,18,15,193.5,26.5,5.2,16.5,51.5,82.72,41.81
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,33.5,9.5,4.35,15.5,11.5,9.34,0.0
2016,8,30,6,0,67.0,19.0,4.5,16.0,23.0,16.07,0.0
2016,8,30,6,15,129.5,36.5,4.55,16.0,53.5,30.11,19.32
2016,8,30,6,30,192.0,54.0,4.6,16.0,84.0,43.67,32.34
2016,8,30,6,45,223.0,73.0,4.65,16.5,121.0,63.11,44.35
2016,8,30,7,0,254.0,92.0,4.7,17.0,158.0,96.81,66.21
2016,8,30,7,15,275.5,110.5,4.65,17.0,196.5,132.62,93.68
2016,8,30,7,30,297.0,129.0,4.6,17.0,235.0,171.02,125.37
2016,8,30,7,45,285.0,153.0,4.6,17.0,268.0,208.31,158.21
2016,8,30,8,0,273.0,177.0,4.6,17.0,301.0,244.34,189.76
2016,8,30,8,15,551.5,126.0,4.55,17.0,412.5,314.85,244.42
2016,8,30,8,30,830.0,75.0,4.5,17.0,524.0,418.05,327.82
2016,8,30,8,45,849.5,76.5,4.5,17.5,571.0,473.21,374.55
2016,8,30,9,0,869.0,78.0,4.5,18.0,618.0,528.87,420.34
2016,8,30,9,15,881.5,79.5,4.5,18.0,659.5,580.76,462.72
2016,8,30,9,30,894.0,81.0,4.5,18.0,701.0,631.93,503.43
2016,8,30,9,45,906.5,81.0,4.55,18.5,737.5,680.62,540.51
2016,8,30,10,0,919.0,81.0,4.6,19.0,774.0,728.06,573.72
2016,8,30,10,15,925.5,82.0,4.6,19.0,803.0,770.53,603.61
2016,8,30,10,30,932.0,83.0,4.6,19.0,832.0,810.81,631.69
2016,8,30,10,45,938.5,82.5,4.7,19.0,854.5,847.18,657.41
2016,8,30,11,0,945.0,82.0,4.8,19.0,877.0,880.95,681.25
2016,8,30,11,15,948.0,82.5,4.8,19.0,891.5,909.94,701.02
2016,8,30,11,30,951.0,83.0,4.8,19.0,906.0,935.82,718.62
2016,8,30,11,45,953.0,82.5,4.8,19.0,912.5,956.53,732.64
2016,8,30,12,0,955.0,82.0,4.8,19.0,919.0,973.85,744.4
2016,8,30,12,15,955.0,82.0,4.8,19.0,918.0,986.35,752.93
2016,8,30,12,30,955.0,82.0,4.8,19.0,917.0,995.28,759.13
2016,8,30,12,45,950.0,83.5,4.85,19.0,906.5,997.43,761.23
2016,8,30,13,0,945.0,85.0,4.9,19.0,896.0,995.95,760.99
2016,8,30,13,15,941.5,84.0,4.9,19.0,879.0,989.62,757.14
2016,8,30,13,30,938.0,83.0,4.9,19.0,862.0,979.72,750.98
2016,8,30,13,45,933.0,82.0,4.95,19.0,837.5,964.92,741.91
2016,8,30,14,0,928.0,81.0,5.0,19.0,813.0,946.74,730.57
2016,8,30,14,15,921.0,80.0,5.0,19.0,782.0,923.48,715.34
2016,8,30,14,30,914.0,79.0,5.0,19.0,751.0,897.16,697.98
2016,8,30,14,45,903.5,77.5,5.0,19.0,713.0,864.38,675.97
2016,8,30,15,0,893.0,76.0,5.0,19.0,675.0,829.06,652.04
2016,8,30,15,15,879.5,74.5,5.0,18.5,632.5,789.03,625.71
2016,8,30,15,30,866.0,73.0,5.0,18.0,590.0,747.11,597.62
2016,8,30,15,45,848.0,70.5,5.0,18.0,542.5,699.15,563.42
2016,8,30,16,0,830.0,68.0,5.0,18.0,495.0,650.17,527.96
2016,8,30,16,15,805.5,65.5,4.95,17.5,444.5,596.31,487.86
2016,8,30,16,30,781.0,63.0,4.9,17.0,394.0,545.91,447.99
2016,8,30,16,45,744.0,59.5,4.9,17.0,341.0,484.43,397.39
2016,8,30,17,0,707.0,56.0,4.9,17.0,288.0,424.99,346.89
2016,8,30,17,15,655.0,51.5,4.85,17.0,236.0,360.07,290.39
2016,8,30,17,30,603.0,47.0,4.8,17.0,184.0,299.44,235.93
2016,8,30,17,45,515.5,40.0,4.8,17.0,135.5,230.62,174.48
2016,8,30,18,0,428.0,33.0,4.8,17.0,87.0,169.36,118.85
2016,8,30,18,15,214.0,23.5,4.7,16.5,50.5,83.15,36.6
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,4.5,4.45,15.5,4.5,4.42,0.0
2016,8,31,6,0,0.0,9.0,4.6,16.0,9.0,8.68,0.0
2016,8,31,6,15,0.0,22.5,4.7,16.0,22.5,21.72,12.26
2016,8,31,6,30,0.0,36.0,4.8,16.0,36.0,34.77,24.59
2016,8,31,6,45,0.0,52.0,4.95,16.0,52.0,49.64,36.15
2016,8,31,7,0,0.0,68.0,5.1,16.0,68.0,64.68,49.12
2016,8,31,7,15,0.0,84.5,5.15,16.0,84.5,80.31,62.38
2016,8,31,7,30,0.0,101.0,5.2,16.0,101.0,96.03,75.51
2016,8,31,7,45,0.0,114.5,5.3,16.5,114.5,109.1,86.08
2016,8,31,8,0,0.0,128.0,5.4,17.0,128.0,122.2,96.48
2016,8,31,8,15,44.5,179.0,5.4,17.0,203.0,184.21,146.37
2016,8,31,8,30,89.0,230.0,5.4,17.0,278.0,252.74,201.33
2016,8,31,8,45,54.0,226.5,5.45,17.0,257.0,239.78,190.83
2016,8,31,9,0,19.0,223.0,5.5,17.0,236.0,223.37,177.18
2016,8,31,9,15,34.0,256.5,5.5,17.0,280.0,264.74,210.05
2016,8,31,9,30,49.0,290.0,5.5,17.0,324.0,308.64,244.59
2016,8,31,9,45,51.0,307.0,5.55,17.5,344.0,329.89,260.4
2016,8,31,10,0,53.0,324.0,5.6,18.0,364.0,351.32,276.27
2016,8,31,10,15,91.5,354.5,5.55,18.0,427.0,413.08,324.57
2016,8,31,10,30,130.0,385.0,5.5,18.0,490.0,480.48,376.51
2016,8,31,10,45,155.5,397.5,5.45,18.0,526.0,520.24,406.79
2016,8,31,11,0,181.0,410.0,5.4,18.0,562.0,561.25,437.85
2016,8,31,11,15,353.5,364.0,5.35,18.0,667.5,676.23,528.54
2016,8,31,11,30,526.0,318.0,5.3,18.0,773.0,799.03,622.52
2016,8,31,11,45,290.5,355.0,5.25,18.5,606.5,630.13,490.74
2016,8,31,12,0,55.0,392.0,5.2,19.0,440.0,444.72,343.56
2016,8,31,12,15,41.5,366.5,5.15,19.0,402.5,407.89,315.79
2016,8,31,12,30,28.0,341.0,5.1,19.0,365.0,370.35,286.87
2016,8,31,12,45,41.5,361.0,5.1,19.0,396.5,405.26,314.14
2016,8,31,13,0,55.0,381.0,5.1,19.0,428.0,440.42,341.29
2016,8,31,13,15,35.0,327.5,5.1,19.0,357.5,366.19,284.46
2016,8,31,13,30,15.0,274.0,5.1,19.0,287.0,284.74,221.41
2016,8,31,13,45,15.0,268.5,5.15,19.0,281.0,279.41,217.71
2016,8,31,14,0,15.0,263.0,5.2,19.0,275.0,274.04,213.85
2016,8,31,14,15,63.5,302.0,5.25,19.0,349.0,367.23,288.48
2016,8,31,14,30,112.0,341.0,5.3,19.0,423.0,452.16,355.46
2016,8,31,14,45,62.0,281.0,5.35,19.0,326.5,342.7,270.13
2016,8,31,15,0,12.0,221.0,5.4,19.0,230.0,229.16,179.95
2016,8,31,15,15,6.0,168.0,5.4,18.5,172.5,170.07,133.43
2016,8,31,15,30,0.0,115.0,5.4,18.0,115.0,111.95,86.69
2016,8,31,15,45,0.0,113.0,5.4,18.0,113.0,110.09,85.48
2016,8,31,16,0,0.0,111.0,5.4,18.0,111.0,108.3,84.29
2016,8,31,16,15,0.0,83.5,5.35,18.0,83.5,80.81,61.84
2016,8,31,16,30,0.0,56.0,5.3,18.0,56.0,54.11,39.79
2016,8,31,16,45,0.0,48.5,5.3,18.0,48.5,46.85,33.82
2016,8,31,17,0,0.0,41.0,5.3,18.0,41.0,39.59,27.77
2016,8,31,17,15,291.5,44.0,5.2,17.5,109.0,188.86,152.26
2016,8,31,17,30,583.0,47.0,5.1,17.0,177.0,291.24,229.53
2016,8,31,17,45,494.0,39.5,5.1,17.0,129.0,221.07,166.7
2016,8,31,18,0,405.0,32.0,5.1,17.0,81.0,160.35,111.45
2016,8,31,18,15,202.5,16.0,5.05,16.5,40.5,70.62,23.94
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,5,45,113.0,9.0,4.2,15.5,15.0,8.85,0.0
2016,9,1,6,0,226.0,18.0,4.3,16.0,30.0,14.21,0.0
2016,9,1,6,15,356.0,28.5,4.35,16.0,72.0,21.58,12.01
2016,9,1,6,30,486.0,39.0,4.4,16.0,114.0,28.43,19.06
2016,9,1,6,45,557.0,46.5,4.45,16.0,164.0,41.61,23.17
2016,9,1,7,0,628.0,54.0,4.5,16.0,214.0,87.6,45.05
2016,9,1,7,15,314.0,58.0,4.4,16.0,138.0,89.39,56.21
2016,9,1,7,30,0.0,62.0,4.3,16.0,62.0,59.92,45.16
2016,9,1,7,45,0.0,64.0,4.25,16.5,64.0,61.86,46.6
2016,9,1,8,0,0.0,66.0,4.2,17.0,66.0,63.8,47.98
2016,9,1,8,15,0.0,81.0,4.1,17.0,81.0,78.34,59.9
2016,9,1,8,30,0.0,96.0,4.0,17.0,96.0,92.77,71.61
2016,9,1,8,45,1.0,136.5,3.95,17.0,137.5,131.88,103.39
2016,9,1,9,0,2.0,177.0,3.9,17.0,179.0,171.16,134.84
2016,9,1,9,15,33.0,238.0,3.9,17.0,261.0,246.79,195.25
2016,9,1,9,30,64.0,299.0,3.9,17.0,343.0,326.37,257.67
2016,9,1,9,45,59.0,311.5,3.9,17.5,354.0,339.48,266.66
2016,9,1,10,0,54.0,324.0,3.9,18.0,365.0,352.06,275.32
2016,9,1,10,15,42.5,321.0,4.0,18.0,354.0,344.27,268.75
2016,9,1,10,30,31.0,318.0,4.1,18.0,343.0,335.32,261.32
2016,9,1,10,45,31.5,327.0,4.2,18.0,353.5,346.93,270.08
2016,9,1,11,0,32.0,336.0,4.3,18.0,364.0,358.53,278.82
2016,9,1,11,15,27.5,327.0,4.45,18.0,351.0,347.75,270.39
2016,9,1,11,30,23.0,318.0,4.6,18.0,338.0,331.72,258.0
2016,9,1,11,45,23.0,319.5,4.8,18.0,340.0,334.2,260.04
2016,9,1,12,0,23.0,321.0,5.0,18.0,342.0,336.59,262.01
2016,9,1,12,15,26.5,333.0,5.1,18.0,356.5,359.44,279.74
2016,9,1,12,30,30.0,345.0,5.2,18.0,371.0,376.47,293.0
2016,9,1,12,45,30.5,342.5,5.3,18.0,369.0,375.62,292.54
2016,9,1,13,0,31.0,340.0,5.4,18.0,367.0,374.61,292.06
2016,9,1,13,15,32.0,336.0,5.25,18.0,363.5,372.36,290.47
2016,9,1,13,30,33.0,332.0,5.1,18.0,360.0,369.95,288.8
2016,9,1,13,45,23.0,292.5,5.0,18.0,312.0,311.41,243.54
2016,9,1,14,0,13.0,253.0,4.9,18.0,264.0,262.04,205.04
2016,9,1,14,15,13.5,248.5,4.9,17.5,259.0,258.11,202.78
2016,9,1,14,30,14.0,244.0,4.9,17.0,254.0,254.15,200.43
2016,9,1,14,45,13.0,232.0,4.9,17.0,241.0,241.16,190.5
2016,9,1,15,0,12.0,220.0,4.9,17.0,228.0,228.18,180.59
2016,9,1,15,15,40.0,235.0,5.0,17.0,259.0,274.05,218.69
2016,9,1,15,30,68.0,250.0,5.1,17.0,290.0,311.88,250.12
2016,9,1,15,45,35.5,205.0,5.2,17.0,226.0,237.71,190.48
2016,9,1,16,0,3.0,160.0,5.3,17.0,162.0,160.88,127.79
2016,9,1,16,15,1.5,111.0,5.3,16.5,112.0,109.65,86.21
2016,9,1,16,30,0.0,62.0,5.3,16.0,62.0,59.92,45.01
2016,9,1,16,45,0.0,53.5,5.3,16.0,53.5,51.69,38.2
2016,9,1,17,0,0.0,45.0,5.3,16.0,45.0,43.46,31.29
2016,9,1,17,15,254.0,51.5,5.25,16.0,107.0,176.81,142.95
2016,9,1,17,30,508.0,58.0,5.2,16.0,169.0,272.59,215.51
2016,9,1,17,45,408.0,48.0,5.2,16.0,121.5,200.1,151.38
2016,9,1,18,0,308.0,38.0,5.2,16.0,74.0,138.16,95.95
2016,9,1,18,15,154.0,19.0,5.15,15.5,37.0,60.89,13.08
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,56.5,9.0,4.25,14.5,11.5,8.85,0.0
2016,9,2,6,0,113.0,18.0,4.4,15.0,23.0,14.12,0.0
2016,9,2,6,15,232.5,32.0,4.4,15.0,61.0,24.65,14.41
2016,9,2,6,30,352.0,46.0,4.4,15.0,99.0,35.11,24.92
2016,9,2,6,45,430.5,56.0,4.45,15.5,146.5,47.53,30.08
2016,9,2,7,0,509.0,66.0,4.5,16.0,194.0,88.81,50.66
2016,9,2,7,15,320.5,102.5,4.4,16.0,190.0,127.74,88.01
2016,9,2,7,30,132.0,139.0,4.3,16.0,186.0,149.55,114.63
2016,9,2,7,45,200.5,157.0,4.25,16.5,240.5,192.05,147.8
2016,9,2,8,0,269.0,175.0,4.2,17.0,295.0,240.41,186.45
2016,9,2,8,15,253.0,200.0,4.15,17.0,323.5,274.47,215.71
2016,9,2,8,30,237.0,225.0,4.1,17.0,352.0,306.77,242.76
2016,9,2,8,45,225.0,249.0,4.05,17.5,378.0,339.0,268.46
2016,9,2,9,0,213.0,273.0,4.0,18.0,404.0,368.71,291.42
2016,9,2,9,15,305.0,273.0,4.05,18.0,474.5,433.44,342.76
2016,9,2,9,30,397.0,273.0,4.1,18.0,545.0,506.49,400.04
2016,9,2,9,45,513.5,243.5,4.15,18.0,614.5,576.02,454.92
2016,9,2,10,0,630.0,214.0,4.2,18.0,684.0,653.8,515.4
2016,9,2,10,15,508.5,276.0,4.3,18.0,665.0,650.7,510.29
2016,9,2,10,30,387.0,338.0,4.4,18.0,646.0,635.89,496.43
2016,9,2,10,45,387.5,347.0,4.5,18.5,663.0,660.68,513.99
2016,9,2,11,0,388.0,356.0,4.6,19.0,680.0,684.35,530.35
2016,9,2,11,15,406.5,353.0,4.6,19.0,697.0,714.26,552.33
2016,9,2,11,30,425.0,350.0,4.6,19.0,714.0,740.25,571.41
2016,9,2,11,45,367.5,377.5,4.6,19.0,694.0,722.42,556.54
2016,9,2,12,0,310.0,405.0,4.6,19.0,674.0,706.16,542.85
2016,9,2,12,15,323.5,393.0,4.6,19.0,673.0,712.8,548.45
2016,9,2,12,30,337.0,381.0,4.6,19.0,672.0,718.21,553.1
2016,9,2,12,45,281.0,397.0,4.65,19.0,638.0,685.8,528.15
2016,9,2,13,0,225.0,413.0,4.7,19.0,604.0,643.97,496.44
2016,9,2,13,15,161.0,401.0,4.8,19.0,536.5,571.91,442.36
2016,9,2,13,30,97.0,389.0,4.9,19.0,469.0,490.92,380.76
2016,9,2,13,45,119.0,381.0,5.05,19.0,476.0,512.19,398.51
2016,9,2,14,0,141.0,373.0,5.2,19.0,483.0,523.62,408.67
2016,9,2,14,15,206.5,350.0,5.4,18.5,504.0,556.38,437.6
2016,9,2,14,30,272.0,327.0,5.6,18.0,525.0,594.6,470.46
2016,9,2,14,45,314.5,298.5,5.8,18.0,515.0,593.99,472.7
2016,9,2,15,0,357.0,270.0,6.0,18.0,505.0,589.77,472.24
2016,9,2,15,15,306.5,260.0,6.05,17.5,452.5,528.67,425.77
2016,9,2,15,30,256.0,250.0,6.1,17.0,400.0,469.95,380.49
2016,9,2,15,45,302.0,219.5,6.15,17.0,381.5,460.34,375.16
2016,9,2,16,0,348.0,189.0,6.2,17.0,363.0,446.05,365.58
2016,9,2,16,15,521.5,135.0,6.15,16.5,364.5,489.04,403.75
2016,9,2,16,30,695.0,81.0,6.1,16.0,366.0,510.2,422.84
2016,9,2,16,45,651.5,76.5,6.05,16.0,314.5,448.36,370.67
2016,9,2,17,0,608.0,72.0,6.0,16.0,263.0,389.36,319.71
2016,9,2,17,15,546.0,65.0,5.9,15.5,212.0,322.69,261.75
2016,9,2,17,30,484.0,58.0,5.8,15.0,161.0,261.57,207.12
2016,9,2,17,45,381.0,47.5,5.75,15.0,114.5,189.2,143.18
2016,9,2,18,0,278.0,37.0,5.7,15.0,68.0,127.82,87.95
2016,9,2,18,15,139.0,18.5,5.65,15.0,34.0,56.02,1.87
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,2.0,5.7,14.5,2.0,1.97,0.0
2016,9,3,6,0,0.0,4.0,5.8,15.0,4.0,3.85,0.0
2016,9,3,6,15,0.0,11.5,5.8,15.0,11.5,11.09,3.27
2016,9,3,6,30,0.0,19.0,5.8,15.0,19.0,18.33,10.29
2016,9,3,6,45,0.0,28.0,5.8,15.0,28.0,27.02,17.18
2016,9,3,7,0,0.0,37.0,5.8,15.0,37.0,35.72,24.76
2016,9,3,7,15,0.0,47.0,5.7,15.0,47.0,45.39,33.07
2016,9,3,7,30,0.0,57.0,5.6,15.0,57.0,55.08,41.27
2016,9,3,7,45,0.0,62.0,5.5,15.5,62.0,59.92,45.17
2016,9,3,8,0,0.0,67.0,5.4,16.0,67.0,64.77,49.01
2016,9,3,8,15,0.0,98.0,5.35,16.0,98.0,94.53,73.67
2016,9,3,8,30,0.0,129.0,5.3,16.0,129.0,124.03,97.79
2016,9,3,8,45,0.0,127.0,5.25,16.0,127.0,122.39,96.11
2016,9,3,9,0,0.0,125.0,5.2,16.0,125.0,120.66,94.41
2016,9,3,9,15,0.0,124.5,5.15,16.0,124.5,120.3,93.86
2016,9,3,9,30,0.0,124.0,5.1,16.0,124.0,119.92,93.31
2016,9,3,9,45,0.0,139.5,5.1,16.5,139.5,134.95,105.12
2016,9,3,10,0,0.0,155.0,5.1,17.0,155.0,150.04,116.87
2016,9,3,10,15,0.0,149.0,5.15,17.0,149.0,144.35,112.09
2016,9,3,10,30,0.0,143.0,5.2,17.0,143.0,138.63,107.34
2016,9,3,10,45,3.0,168.5,5.3,17.0,171.5,165.96,129.25
2016,9,3,11,0,6.0,194.0,5.4,17.0,200.0,193.6,151.27
2016,9,3,11,15,5.5,187.5,5.5,17.0,193.0,187.14,145.99
2016,9,3,11,30,5.0,181.0,5.6,17.0,186.0,180.6,140.72
2016,9,3,11,45,7.5,206.0,5.7,17.0,213.0,207.71,162.34
2016,9,3,12,0,10.0,231.0,5.8,17.0,240.0,235.05,184.02
2016,9,3,12,15,8.5,218.0,5.9,17.0,226.0,221.1,172.94
2016,9,3,12,30,7.0,205.0,6.0,17.0,212.0,207.04,161.81
2016,9,3,12,45,7.0,202.5,6.1,17.0,209.0,204.75,160.1
2016,9,3,13,0,7.0,200.0,6.2,17.0,206.0,202.42,158.36
2016,9,3,13,15,15.5,254.0,6.2,17.0,267.0,264.79,208.22
2016,9,3,13,30,24.0,308.0,6.2,17.0,328.0,327.98,258.18
2016,9,3,13,45,56.5,333.5,6.25,17.0,378.5,394.32,311.36
2016,9,3,14,0,89.0,359.0,6.3,17.0,429.0,451.96,357.38
2016,9,3,14,15,75.0,337.0,6.3,17.0,394.0,415.48,329.11
2016,9,3,14,30,61.0,315.0,6.3,17.0,359.0,379.18,301.01
2016,9,3,14,45,60.5,298.5,6.3,17.0,340.5,360.69,287.2
2016,9,3,15,0,60.0,282.0,6.3,17.0,322.0,342.0,273.13
2016,9,3,15,15,52.0,258.0,6.35,16.5,290.5,308.94,247.84
2016,9,3,15,30,44.0,234.0,6.4,16.0,259.0,276.19,222.49
2016,9,3,15,45,159.5,217.0,6.5,16.0,298.0,347.3,283.86
2016,9,3,16,0,275.0,200.0,6.6,16.0,337.0,408.45,335.98
2016,9,3,16,15,259.5,182.0,6.65,16.0,300.5,367.69,303.0
2016,9,3,16,30,244.0,164.0,6.7,16.0,264.0,327.66,270.24
2016,9,3,16,45,412.0,122.0,6.8,16.0,261.5,365.92,302.69
2016,9,3,17,0,580.0,80.0,6.9,16.0,259.0,382.52,314.63
2016,9,3,17,15,514.5,71.5,6.8,15.5,208.0,314.16,254.97
2016,9,3,17,30,449.0,63.0,6.7,15.0,157.0,251.68,199.22
2016,9,3,17,45,341.0,51.5,6.6,15.0,110.5,178.52,134.83
2016,9,3,18,0,233.0,40.0,6.5,15.0,64.0,118.71,80.85
2016,9,3,18,15,116.5,20.0,6.55,14.5,32.0,52.14,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.0,6.75,14.5,4.0,3.93,0.0
2016,9,4,6,0,0.0,8.0,6.8,15.0,8.0,7.71,0.0
2016,9,4,6,15,0.0,25.5,6.75,15.0,25.5,24.46,13.78
2016,9,4,6,30,0.0,43.0,6.7,15.0,43.0,40.48,29.46
2016,9,4,6,45,5.0,64.5,6.65,15.0,66.0,59.76,44.64
2016,9,4,7,0,10.0,86.0,6.6,15.0,89.0,80.44,62.19
2016,9,4,7,15,19.5,107.0,6.45,15.0,113.5,102.15,80.18
2016,9,4,7,30,29.0,128.0,6.3,15.0,138.0,122.99,97.29
2016,9,4,7,45,27.5,146.0,6.2,15.5,157.0,141.97,112.98
2016,9,4,8,0,26.0,164.0,6.1,16.0,176.0,162.7,129.85
2016,9,4,8,15,157.0,189.5,5.95,16.0,271.5,231.97,184.46
2016,9,4,8,30,288.0,215.0,5.8,16.0,367.0,318.12,253.75
2016,9,4,8,45,183.5,240.0,5.65,16.0,340.0,311.17,249.17
2016,9,4,9,0,79.0,265.0,5.5,16.0,313.0,292.49,233.76
2016,9,4,9,15,120.0,290.0,5.45,16.0,369.0,344.7,275.5
2016,9,4,9,30,161.0,315.0,5.4,16.0,425.0,401.16,320.16
2016,9,4,9,45,359.0,277.0,5.35,16.5,538.5,504.72,403.7
2016,9,4,10,0,557.0,239.0,5.3,17.0,652.0,624.89,498.3
2016,9,4,10,15,502.0,272.5,5.25,17.0,655.5,641.45,508.96
2016,9,4,10,30,447.0,306.0,5.2,17.0,659.0,652.73,515.65
2016,9,4,10,45,305.0,355.0,5.2,17.0,599.0,601.57,473.35
2016,9,4,11,0,163.0,404.0,5.2,17.0,539.0,540.03,422.58
2016,9,4,11,15,237.0,399.5,5.25,17.0,599.5,605.9,474.52
2016,9,4,11,30,311.0,395.0,5.3,17.0,660.0,679.67,531.22
2016,9,4,11,45,275.0,407.0,5.4,17.0,642.5,668.32,521.61
2016,9,4,12,0,239.0,419.0,5.5,17.0,625.0,648.43,506.07
2016,9,4,12,15,265.5,412.0,5.6,17.0,640.5,677.84,529.15
2016,9,4,12,30,292.0,405.0,5.7,17.0,656.0,700.22,546.97
2016,9,4,12,45,300.5,394.5,5.8,17.0,650.5,700.94,548.41
2016,9,4,13,0,309.0,384.0,5.9,17.0,645.0,700.28,548.99
2016,9,4,13,15,207.0,384.5,5.95,17.0,557.5,597.39,469.55
2016,9,4,13,30,105.0,385.0,6.0,17.0,470.0,494.15,388.47
2016,9,4,13,45,103.5,373.5,6.1,17.0,455.5,480.8,379.14
2016,9,4,14,0,102.0,362.0,6.2,17.0,441.0,467.07,369.25
2016,9,4,14,15,122.5,349.0,6.2,17.0,439.5,479.93,380.5
2016,9,4,14,30,143.0,336.0,6.2,17.0,438.0,482.46,383.84
2016,9,4,14,45,182.5,314.5,6.25,17.0,438.0,490.1,392.0
2016,9,4,15,0,222.0,293.0,6.3,17.0,438.0,494.87,397.87
2016,9,4,15,15,252.5,267.0,6.2,16.5,421.0,492.82,398.59
2016,9,4,15,30,283.0,241.0,6.1,16.0,404.0,479.06,390.14
2016,9,4,15,45,196.0,225.0,6.1,16.0,333.5,381.97,311.83
2016,9,4,16,0,109.0,209.0,6.1,16.0,263.0,299.44,244.02
2016,9,4,16,15,102.0,188.0,6.05,15.5,234.0,261.58,214.08
2016,9,4,16,30,95.0,167.0,6.0,15.0,205.0,231.31,189.71
2016,9,4,16,45,87.0,143.5,5.95,15.0,174.5,198.03,162.04
2016,9,4,17,0,79.0,120.0,5.9,15.0,144.0,165.29,134.34
2016,9,4,17,15,66.5,97.5,5.8,14.5,115.0,132.37,106.22
2016,9,4,17,30,54.0,75.0,5.7,14.0,86.0,100.51,78.55
2016,9,4,17,45,32.0,54.0,5.65,14.0,60.0,68.47,50.62
2016,9,4,18,0,10.0,33.0,5.6,14.0,34.0,38.24,23.75
2016,9,4,18,15,5.0,16.5,5.45,14.0,17.0,17.25,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,48.5,8.0,2.2,13.5,9.5,0.0,0.0
2016,9,5,6,0,97.0,16.0,2.2,14.0,19.0,15.73,0.0
2016,9,5,6,15,221.5,30.5,2.15,14.0,56.5,23.62,12.94
2016,9,5,6,30,346.0,45.0,2.1,14.0,94.0,34.78,24.64
2016,9,5,6,45,429.0,55.0,2.1,14.5,142.0,44.78,34.01
2016,9,5,7,0,512.0,65.0,2.1,15.0,190.0,85.99,48.93
2016,9,5,7,15,355.0,99.0,2.0,15.0,195.5,127.75,86.7
2016,9,5,7,30,198.0,133.0,1.9,15.0,201.0,153.71,115.43
2016,9,5,7,45,212.5,154.5,1.8,15.5,238.5,189.91,145.48
2016,9,5,8,0,227.0,176.0,1.7,16.0,276.0,227.83,176.79
2016,9,5,8,15,229.5,199.0,1.6,16.0,310.0,264.46,207.2
2016,9,5,8,30,232.0,222.0,1.5,16.0,344.0,302.37,237.92
2016,9,5,8,45,263.0,239.0,1.4,16.5,389.0,346.02,271.84
2016,9,5,9,0,294.0,256.0,1.3,17.0,434.0,393.59,308.01
2016,9,5,9,15,363.0,257.5,1.3,17.0,492.5,450.57,351.88
2016,9,5,9,30,432.0,259.0,1.3,17.0,551.0,514.15,399.97
2016,9,5,9,45,414.0,281.0,1.3,17.0,573.0,545.39,422.28
2016,9,5,10,0,396.0,303.0,1.3,17.0,595.0,572.57,441.4
2016,9,5,10,15,539.5,256.5,1.4,17.0,671.5,652.79,502.67
2016,9,5,10,30,683.0,210.0,1.5,17.0,748.0,740.63,567.92
2016,9,5,10,45,793.5,157.5,1.65,17.5,798.5,800.51,610.1
2016,9,5,11,0,904.0,105.0,1.8,18.0,849.0,861.94,651.23
2016,9,5,11,15,907.5,105.5,1.95,18.0,863.5,890.1,670.7
2016,9,5,11,30,911.0,106.0,2.1,18.0,878.0,915.3,688.56
2016,9,5,11,45,910.0,107.5,2.25,18.0,883.5,934.38,702.38
2016,9,5,12,0,909.0,109.0,2.4,18.0,889.0,950.12,714.11
2016,9,5,12,15,909.0,109.0,2.6,18.0,887.5,961.84,723.72
2016,9,5,12,30,909.0,109.0,2.8,18.0,886.0,970.14,731.12
2016,9,5,12,45,897.0,114.0,3.05,18.0,873.5,968.95,732.6
2016,9,5,13,0,885.0,119.0,3.3,18.0,861.0,964.31,731.78
2016,9,5,13,15,881.0,118.5,3.5,18.0,843.5,958.02,729.48
2016,9,5,13,30,877.0,118.0,3.7,18.0,826.0,948.4,724.9
2016,9,5,13,45,868.5,117.5,3.9,18.0,801.0,931.35,715.19
2016,9,5,14,0,860.0,117.0,4.1,18.0,776.0,911.24,703.32
2016,9,5,14,15,850.5,115.0,4.25,18.0,744.0,891.09,691.1
2016,9,5,14,30,841.0,113.0,4.4,18.0,712.0,862.72,673.17
2016,9,5,14,45,827.5,111.5,4.55,18.0,674.0,828.96,651.42
2016,9,5,15,0,814.0,110.0,4.7,18.0,636.0,793.03,627.78
2016,9,5,15,15,797.0,107.0,4.7,17.5,592.5,750.76,599.48
2016,9,5,15,30,780.0,104.0,4.7,17.0,549.0,707.04,569.67
2016,9,5,15,45,635.5,127.5,4.75,17.0,470.0,604.02,491.0
2016,9,5,16,0,491.0,151.0,4.8,17.0,391.0,504.14,411.62
2016,9,5,16,15,582.5,118.5,4.65,16.5,372.0,507.08,415.98
2016,9,5,16,30,674.0,86.0,4.5,16.0,353.0,496.92,408.52
2016,9,5,16,45,630.5,79.5,4.35,16.0,301.0,434.04,355.89
2016,9,5,17,0,587.0,73.0,4.2,16.0,249.0,374.09,304.45
2016,9,5,17,15,522.0,65.0,4.1,15.5,198.5,306.62,246.25
2016,9,5,17,30,457.0,57.0,4.0,15.0,148.0,245.07,191.66
2016,9,5,17,45,349.0,45.0,3.95,15.0,102.0,172.09,127.87
2016,9,5,18,0,241.0,33.0,3.9,15.0,56.0,111.22,71.39
2016,9,5,18,15,120.5,16.5,3.9,15.0,28.0,40.97,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,55.0,7.0,1.9,14.5,9.0,0.0,0.0
2016,9,6,6,0,110.0,14.0,1.8,15.0,18.0,13.76,0.0
2016,9,6,6,15,241.0,27.5,1.6,15.0,56.0,21.39,10.84
2016,9,6,6,30,372.0,41.0,1.4,15.0,94.0,31.09,21.31
2016,9,6,6,45,457.0,50.0,1.25,15.5,142.0,39.78,29.47
2016,9,6,7,0,542.0,59.0,1.1,16.0,190.0,81.79,44.36
2016,9,6,7,15,595.5,65.5,0.95,16.0,241.5,127.59,75.67
2016,9,6,7,30,649.0,72.0,0.8,16.0,293.0,179.45,117.19
2016,9,6,7,45,687.5,76.5,0.7,16.5,345.0,231.74,161.83
2016,9,6,8,0,726.0,81.0,0.6,17.0,397.0,289.78,211.34
2016,9,6,8,15,752.5,84.5,0.7,17.0,446.5,344.06,258.51
2016,9,6,8,30,779.0,88.0,0.8,17.0,496.0,400.28,306.28
2016,9,6,8,45,798.5,91.0,0.9,17.5,542.0,454.46,350.74
2016,9,6,9,0,818.0,94.0,1.0,18.0,588.0,509.25,394.27
2016,9,6,9,15,832.5,96.5,1.1,18.0,629.0,561.1,435.14
2016,9,6,9,30,847.0,99.0,1.2,18.0,670.0,612.89,474.94
2016,9,6,9,45,857.0,101.5,1.3,18.5,705.5,660.25,509.69
2016,9,6,10,0,867.0,104.0,1.4,19.0,741.0,706.25,542.21
2016,9,6,10,15,875.0,105.5,1.45,19.0,770.0,748.2,570.6
2016,9,6,10,30,883.0,107.0,1.5,19.0,799.0,788.18,597.43
2016,9,6,10,45,889.5,107.5,1.6,19.5,821.0,823.78,620.47
2016,9,6,11,0,896.0,108.0,1.7,20.0,843.0,856.9,641.73
2016,9,6,11,15,899.5,109.0,1.85,20.0,857.5,885.32,661.56
2016,9,6,11,30,903.0,110.0,2.0,20.0,872.0,910.81,679.5
2016,9,6,11,45,904.5,110.0,2.15,20.0,878.5,930.4,693.59
2016,9,6,12,0,906.0,110.0,2.3,20.0,885.0,946.74,705.65
2016,9,6,12,15,906.0,110.0,2.5,20.0,883.0,958.36,715.16
2016,9,6,12,30,906.0,110.0,2.7,20.0,881.0,966.57,722.49
2016,9,6,12,45,902.5,110.5,2.95,20.0,871.0,968.56,726.15
2016,9,6,13,0,899.0,111.0,3.2,20.0,861.0,967.08,727.51
2016,9,6,13,15,894.5,110.0,3.4,20.0,843.5,959.62,724.48
2016,9,6,13,30,890.0,109.0,3.6,20.0,826.0,948.77,719.17
2016,9,6,13,45,885.0,107.0,3.8,20.0,801.0,933.06,710.53
2016,9,6,14,0,880.0,105.0,4.0,20.0,776.0,914.12,699.62
2016,9,6,14,15,871.0,103.5,4.1,19.5,744.0,889.08,685.18
2016,9,6,14,30,862.0,102.0,4.2,19.0,712.0,861.24,668.66
2016,9,6,14,45,852.0,99.0,4.3,19.0,674.5,828.27,647.05
2016,9,6,15,0,842.0,96.0,4.4,19.0,637.0,797.64,627.14
2016,9,6,15,15,825.5,93.5,4.35,19.0,593.0,755.4,597.72
2016,9,6,15,30,809.0,91.0,4.3,19.0,549.0,711.62,566.95
2016,9,6,15,45,790.5,86.5,4.25,19.0,502.0,662.89,532.15
2016,9,6,16,0,772.0,82.0,4.2,19.0,455.0,613.32,495.24
2016,9,6,16,15,742.0,78.0,4.1,19.0,404.0,556.66,450.93
2016,9,6,16,30,712.0,74.0,4.0,19.0,353.0,500.77,406.05
2016,9,6,16,45,673.0,68.0,3.9,19.0,301.0,440.95,356.73
2016,9,6,17,0,634.0,62.0,3.8,19.0,249.0,381.8,306.49
2016,9,6,17,15,570.5,55.5,3.65,18.5,198.0,314.58,248.88
2016,9,6,17,30,507.0,49.0,3.5,18.0,147.0,253.15,194.6
2016,9,6,17,45,405.5,38.5,3.4,17.5,101.5,181.67,132.34
2016,9,6,18,0,304.0,28.0,3.3,17.0,56.0,121.41,73.92
2016,9,6,18,15,152.0,14.0,3.3,16.5,28.0,44.4,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,116.0,13.0,1.3,16.0,17.0,12.78,0.0
2016,9,7,6,15,245.0,26.5,1.3,16.0,54.5,20.58,9.82
2016,9,7,6,30,374.0,40.0,1.3,16.0,92.0,30.32,20.51
2016,9,7,6,45,453.5,50.0,1.3,16.5,140.0,39.1,28.72
2016,9,7,7,0,533.0,60.0,1.3,17.0,188.0,81.35,44.35
2016,9,7,7,15,587.0,67.0,1.35,17.0,239.5,127.07,75.4
2016,9,7,7,30,641.0,74.0,1.4,17.0,291.0,178.93,116.87
2016,9,7,7,45,676.5,80.0,1.5,17.5,342.5,231.39,162.01
2016,9,7,8,0,712.0,86.0,1.6,18.0,394.0,287.36,210.66
2016,9,7,8,15,739.5,90.0,1.7,18.5,443.5,343.75,259.36
2016,9,7,8,30,767.0,94.0,1.8,19.0,493.0,400.15,307.03
2016,9,7,8,45,785.0,98.0,1.9,20.0,538.5,453.97,350.85
2016,9,7,9,0,803.0,102.0,2.0,21.0,584.0,508.3,393.5
2016,9,7,9,15,818.0,104.5,1.95,21.5,625.5,559.71,432.77
2016,9,7,9,30,833.0,107.0,1.9,22.0,667.0,610.77,470.41
2016,9,7,9,45,849.5,107.0,1.9,22.5,703.5,659.55,505.54
2016,9,7,10,0,866.0,107.0,1.9,23.0,740.0,707.26,538.68
2016,9,7,10,15,874.0,108.5,1.85,23.0,769.0,749.15,566.13
2016,9,7,10,30,882.0,110.0,1.8,23.0,798.0,789.06,591.89
2016,9,7,10,45,886.5,111.5,1.8,23.5,819.5,824.0,613.26
2016,9,7,11,0,891.0,113.0,1.8,24.0,841.0,856.36,632.72
2016,9,7,11,15,894.0,113.5,1.85,24.0,855.0,883.69,650.5
2016,9,7,11,30,897.0,114.0,1.9,24.0,869.0,908.06,666.4
2016,9,7,11,45,898.0,115.0,1.95,24.5,875.0,928.08,678.21
2016,9,7,12,0,899.0,116.0,2.0,25.0,881.0,944.86,687.98
2016,9,7,12,15,898.5,116.0,2.15,25.0,879.0,955.91,696.58
2016,9,7,12,30,898.0,116.0,2.3,25.0,877.0,963.55,703.1
2016,9,7,12,45,880.5,123.5,2.5,25.0,862.5,959.72,702.73
2016,9,7,13,0,863.0,131.0,2.7,25.0,848.0,952.47,700.19
2016,9,7,13,15,858.0,130.0,2.85,24.5,830.0,944.73,698.27
2016,9,7,13,30,853.0,129.0,3.0,24.0,812.0,939.41,698.0
2016,9,7,13,45,844.0,128.5,3.15,24.0,786.5,922.14,688.35
2016,9,7,14,0,835.0,128.0,3.3,24.0,761.0,901.85,676.71
2016,9,7,14,15,824.5,126.0,3.35,23.5,728.5,875.74,661.7
2016,9,7,14,30,814.0,124.0,3.4,23.0,696.0,846.99,644.78
2016,9,7,14,45,798.0,122.0,3.5,23.0,657.0,811.18,621.79
2016,9,7,15,0,782.0,120.0,3.6,23.0,618.0,773.43,597.18
2016,9,7,15,15,763.0,116.5,3.6,22.5,574.5,730.02,568.87
2016,9,7,15,30,744.0,113.0,3.6,22.0,531.0,688.06,541.17
2016,9,7,15,45,717.0,109.0,3.65,22.0,483.0,636.41,504.11
2016,9,7,16,0,690.0,105.0,3.7,22.0,435.0,584.79,465.58
2016,9,7,16,15,655.5,99.5,3.6,21.5,384.5,527.24,421.99
2016,9,7,16,30,621.0,94.0,3.5,21.0,334.0,471.07,378.18
2016,9,7,16,45,571.0,87.0,3.45,21.0,282.0,406.91,326.15
2016,9,7,17,0,521.0,80.0,3.4,21.0,230.0,346.38,275.59
2016,9,7,17,15,452.0,69.5,3.2,20.0,180.5,278.23,218.61
2016,9,7,17,30,383.0,59.0,3.0,19.0,131.0,215.78,165.04
2016,9,7,17,45,280.0,44.5,2.85,18.5,88.0,147.18,106.49
2016,9,7,18,0,177.0,30.0,2.7,18.0,45.0,89.29,51.33
2016,9,7,18,15,88.5,15.0,2.5,17.5,22.5,32.25,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,2.2,16.0,13.0,10.81,0.0
2016,9,8,6,15,169.5,28.0,2.2,16.0,47.5,21.73,10.23
2016,9,8,6,30,278.0,45.0,2.2,16.0,82.0,34.33,23.87
2016,9,8,6,45,363.5,57.5,2.25,16.5,129.0,44.42,33.32
2016,9,8,7,0,449.0,70.0,2.3,17.0,176.0,84.61,50.16
2016,9,8,7,15,224.5,59.5,2.25,17.0,112.5,76.65,49.24
2016,9,8,7,30,0.0,49.0,2.2,17.0,49.0,47.33,34.42
2016,9,8,7,45,0.0,53.0,2.15,17.0,53.0,51.2,37.63
2016,9,8,8,0,0.0,57.0,2.1,17.0,57.0,55.08,40.76
2016,9,8,8,15,0.0,81.5,2.05,17.0,81.5,78.82,60.37
2016,9,8,8,30,0.0,106.0,2.0,17.0,106.0,102.25,79.45
2016,9,8,8,45,0.0,131.5,2.0,17.5,131.5,126.66,98.89
2016,9,8,9,0,0.0,157.0,2.0,18.0,157.0,151.18,118.11
2016,9,8,9,15,0.0,161.0,1.95,18.0,161.5,155.28,121.01
2016,9,8,9,30,0.0,165.0,1.9,18.0,166.0,159.36,123.94
2016,9,8,9,45,3.5,188.5,1.9,18.0,191.5,184.49,143.66
2016,9,8,10,0,7.0,212.0,1.9,18.0,217.0,210.04,163.5
2016,9,8,10,15,6.5,208.5,1.9,18.0,213.5,206.86,160.68
2016,9,8,10,30,6.0,205.0,1.9,18.0,210.0,203.57,157.89
2016,9,8,10,45,170.0,285.5,1.95,18.5,424.0,420.22,328.09
2016,9,8,11,0,334.0,366.0,2.0,19.0,638.0,647.26,494.35
2016,9,8,11,15,201.5,375.5,2.0,19.0,541.0,550.59,419.96
2016,9,8,11,30,69.0,385.0,2.0,19.0,444.0,445.47,339.69
2016,9,8,11,45,71.0,386.5,2.05,19.0,447.5,451.67,344.98
2016,9,8,12,0,73.0,388.0,2.1,19.0,451.0,457.67,349.52
2016,9,8,12,15,181.5,392.5,2.15,19.0,546.5,571.94,436.41
2016,9,8,12,30,290.0,397.0,2.2,19.0,642.0,688.57,521.86
2016,9,8,12,45,387.0,354.0,2.3,19.0,677.0,737.38,559.37
2016,9,8,13,0,484.0,311.0,2.4,19.0,712.0,792.54,601.37
2016,9,8,13,15,509.5,294.0,2.4,18.5,708.0,798.55,607.58
2016,9,8,13,30,535.0,277.0,2.4,18.0,704.0,801.96,612.49
2016,9,8,13,45,693.5,196.0,2.45,18.0,730.5,858.96,656.87
2016,9,8,14,0,852.0,115.0,2.5,18.0,757.0,895.24,682.71
2016,9,8,14,15,695.0,170.5,2.5,18.0,679.5,811.45,625.21
2016,9,8,14,30,538.0,226.0,2.5,18.0,602.0,718.44,558.08
2016,9,8,14,45,674.5,164.5,2.55,18.0,609.5,755.89,590.04
2016,9,8,15,0,811.0,103.0,2.6,18.0,617.0,775.58,605.55
2016,9,8,15,15,793.0,100.5,2.65,18.0,573.5,733.13,576.62
2016,9,8,15,30,775.0,98.0,2.7,18.0,530.0,689.32,546.76
2016,9,8,15,45,753.5,93.5,2.75,18.0,482.5,639.77,512.08
2016,9,8,16,0,732.0,89.0,2.8,18.0,435.0,589.72,474.65
2016,9,8,16,15,699.5,84.0,2.85,17.5,384.5,534.28,432.67
2016,9,8,16,30,667.0,79.0,2.9,17.0,334.0,477.98,388.59
2016,9,8,16,45,623.0,73.0,3.0,17.0,283.0,416.12,337.9
2016,9,8,17,0,579.0,67.0,3.1,17.0,232.0,357.29,287.94
2016,9,8,17,15,511.0,58.5,3.15,16.5,182.0,289.14,229.52
2016,9,8,17,30,443.0,50.0,3.2,16.0,132.0,227.37,175.01
2016,9,8,17,45,336.5,38.5,3.25,16.0,88.5,157.54,113.93
2016,9,8,18,0,230.0,27.0,3.3,16.0,45.0,97.51,51.94
2016,9,8,18,15,115.0,13.5,3.25,15.5,22.5,35.59,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
