Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,50.0,6.0,1.75,14.5,7.0,0.0,0.0
2016,9,9,6,0,100.0,12.0,1.8,15.0,14.0,11.8,0.0
2016,9,9,6,15,233.5,25.0,1.75,15.0,50.5,19.44,8.15
2016,9,9,6,30,367.0,38.0,1.7,15.0,87.0,28.78,19.16
2016,9,9,6,45,452.0,47.0,1.7,15.0,134.5,35.08,25.31
2016,9,9,7,0,537.0,56.0,1.7,15.0,182.0,76.49,40.96
2016,9,9,7,15,268.5,54.5,1.65,15.0,117.5,77.38,48.34
2016,9,9,7,30,0.0,53.0,1.6,15.0,53.0,51.2,38.0
2016,9,9,7,45,0.0,67.0,1.55,15.5,67.0,64.76,49.31
2016,9,9,8,0,0.0,81.0,1.5,16.0,81.0,78.26,60.33
2016,9,9,8,15,0.0,96.5,1.45,16.0,96.5,93.07,72.41
2016,9,9,8,30,0.0,112.0,1.4,16.0,112.0,107.94,84.38
2016,9,9,8,45,0.0,130.0,1.35,16.5,130.0,125.24,98.02
2016,9,9,9,0,0.0,148.0,1.3,17.0,148.0,142.61,111.51
2016,9,9,9,15,1.5,166.5,1.3,17.0,168.0,161.38,126.21
2016,9,9,9,30,3.0,185.0,1.3,17.0,188.0,180.38,140.98
2016,9,9,9,45,5.5,200.0,1.3,17.5,204.5,196.87,153.4
2016,9,9,10,0,8.0,215.0,1.3,18.0,221.0,213.64,165.93
2016,9,9,10,15,12.5,242.5,1.4,18.0,252.0,244.27,189.55
2016,9,9,10,30,17.0,270.0,1.5,18.0,283.0,275.39,213.33
2016,9,9,10,45,24.0,296.5,1.6,18.0,315.5,308.0,238.15
2016,9,9,11,0,31.0,323.0,1.7,18.0,348.0,345.32,266.33
2016,9,9,11,15,26.5,315.5,1.8,18.0,337.0,335.94,258.96
2016,9,9,11,30,22.0,308.0,1.9,18.0,326.0,321.1,247.69
2016,9,9,11,45,24.5,318.0,2.0,18.5,338.5,334.26,257.37
2016,9,9,12,0,27.0,328.0,2.1,19.0,351.0,354.01,271.83
2016,9,9,12,15,29.0,332.5,2.25,19.0,357.5,361.93,278.0
2016,9,9,12,30,31.0,337.0,2.4,19.0,364.0,369.82,284.24
2016,9,9,12,45,31.0,333.0,2.55,19.0,359.5,366.9,282.37
2016,9,9,13,0,31.0,329.0,2.7,19.0,355.0,363.81,280.44
2016,9,9,13,15,44.0,340.0,2.85,19.0,376.0,388.58,300.02
2016,9,9,13,30,57.0,351.0,3.0,19.0,397.0,413.28,319.43
2016,9,9,13,45,45.0,325.5,3.15,19.0,361.5,375.64,291.18
2016,9,9,14,0,33.0,300.0,3.3,19.0,326.0,338.01,262.84
2016,9,9,14,15,33.5,288.0,3.4,18.5,313.0,326.06,254.85
2016,9,9,14,30,34.0,276.0,3.5,18.0,300.0,313.96,246.6
2016,9,9,14,45,47.0,272.0,3.6,18.0,302.5,320.84,253.06
2016,9,9,15,0,60.0,268.0,3.7,18.0,305.0,327.04,258.94
2016,9,9,15,15,42.0,237.0,3.7,17.5,262.0,278.57,221.42
2016,9,9,15,30,24.0,206.0,3.7,17.0,219.0,223.99,178.51
2016,9,9,15,45,12.0,177.0,3.75,17.0,183.5,185.13,147.43
2016,9,9,16,0,0.0,148.0,3.8,17.0,148.0,147.18,116.67
2016,9,9,16,15,0.0,124.0,3.75,16.5,124.0,122.83,97.22
2016,9,9,16,30,0.0,100.0,3.7,16.0,100.0,98.48,77.42
2016,9,9,16,45,0.0,84.5,3.7,16.0,84.5,83.03,64.62
2016,9,9,17,0,0.0,69.0,3.7,16.0,69.0,67.57,51.6
2016,9,9,17,15,211.0,60.0,3.6,15.5,97.5,163.37,130.21
2016,9,9,17,30,422.0,51.0,3.5,15.0,126.0,219.22,169.2
2016,9,9,17,45,311.0,38.5,3.4,15.0,83.5,148.52,107.0
2016,9,9,18,0,200.0,26.0,3.3,15.0,41.0,87.05,40.93
2016,9,9,18,15,100.0,13.0,3.15,15.0,20.5,31.81,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,5,45,17.5,4.5,2.7,14.0,5.0,0.0,0.0
2016,9,10,6,0,35.0,9.0,2.8,14.0,10.0,8.85,0.0
2016,9,10,6,15,139.0,26.5,2.85,14.0,42.5,20.61,8.42
2016,9,10,6,30,243.0,44.0,2.9,14.0,75.0,33.67,23.37
2016,9,10,6,45,325.5,57.5,2.95,14.5,120.0,43.19,32.45
2016,9,10,7,0,408.0,71.0,3.0,15.0,165.0,81.19,49.45
2016,9,10,7,15,204.0,66.5,2.95,15.0,113.5,79.53,52.99
2016,9,10,7,30,0.0,62.0,2.9,15.0,62.0,59.92,45.38
2016,9,10,7,45,0.0,71.0,2.85,15.5,71.0,68.64,52.57
2016,9,10,8,0,0.0,80.0,2.8,16.0,80.0,77.31,59.57
2016,9,10,8,15,0.0,98.0,2.75,16.0,98.0,94.49,73.66
2016,9,10,8,30,0.0,116.0,2.7,16.0,116.0,111.72,87.63
2016,9,10,8,45,0.0,140.5,2.65,16.5,140.5,135.2,106.35
2016,9,10,9,0,0.0,165.0,2.6,17.0,165.0,158.8,124.86
2016,9,10,9,15,3.0,180.5,2.6,17.0,182.5,175.59,138.01
2016,9,10,9,30,6.0,196.0,2.6,17.0,200.0,192.74,151.39
2016,9,10,9,45,9.0,215.5,2.6,17.5,222.0,214.07,167.7
2016,9,10,10,0,12.0,235.0,2.6,18.0,244.0,235.75,184.11
2016,9,10,10,15,16.0,256.5,2.65,18.0,269.0,260.43,203.13
2016,9,10,10,30,20.0,278.0,2.7,18.0,294.0,285.51,222.34
2016,9,10,10,45,50.5,327.0,2.75,18.0,368.0,362.68,282.03
2016,9,10,11,0,81.0,376.0,2.8,18.0,442.0,439.79,340.41
2016,9,10,11,15,55.5,352.5,2.85,18.0,398.0,398.02,307.94
2016,9,10,11,30,30.0,329.0,2.9,18.0,354.0,354.5,274.32
2016,9,10,11,45,33.5,338.5,2.95,18.0,367.0,369.08,285.62
2016,9,10,12,0,37.0,348.0,3.0,18.0,380.0,383.76,296.78
2016,9,10,12,15,49.0,363.0,3.0,18.0,404.5,412.03,318.44
2016,9,10,12,30,61.0,378.0,3.0,18.0,429.0,440.59,340.16
2016,9,10,12,45,56.0,368.5,3.05,18.0,415.0,427.58,330.4
2016,9,10,13,0,51.0,359.0,3.1,18.0,401.0,414.24,320.57
2016,9,10,13,15,67.5,363.0,3.1,18.0,417.5,434.97,337.09
2016,9,10,13,30,84.0,367.0,3.1,18.0,434.0,455.4,353.23
2016,9,10,13,45,69.5,345.5,3.15,18.0,399.5,419.55,326.29
2016,9,10,14,0,55.0,324.0,3.2,18.0,365.0,383.7,299.33
2016,9,10,14,15,49.5,305.0,3.2,18.0,341.0,358.62,280.65
2016,9,10,14,30,44.0,286.0,3.2,18.0,317.0,333.5,261.78
2016,9,10,14,45,43.0,270.0,3.2,18.0,299.0,315.44,248.42
2016,9,10,15,0,42.0,254.0,3.2,18.0,281.0,297.28,234.88
2016,9,10,15,15,28.0,222.5,3.2,17.5,240.0,251.95,199.82
2016,9,10,15,30,14.0,191.0,3.2,17.0,199.0,200.89,159.62
2016,9,10,15,45,9.0,171.5,3.2,17.0,176.5,177.34,141.0
2016,9,10,16,0,4.0,152.0,3.2,17.0,154.0,154.15,122.44
2016,9,10,16,15,2.0,119.5,3.2,17.0,120.5,119.41,94.24
2016,9,10,16,30,0.0,87.0,3.2,17.0,87.0,85.02,65.91
2016,9,10,16,45,0.0,73.0,3.25,17.0,73.0,71.1,54.39
2016,9,10,17,0,0.0,59.0,3.3,17.0,59.0,57.18,42.66
2016,9,10,17,15,162.5,57.5,3.25,16.5,86.0,133.66,105.28
2016,9,10,17,30,325.0,56.0,3.2,16.0,113.0,188.05,144.28
2016,9,10,17,45,227.5,40.0,3.2,16.0,73.0,123.79,88.15
2016,9,10,18,0,130.0,24.0,3.2,16.0,33.0,66.2,24.46
2016,9,10,18,15,65.0,12.0,3.1,15.5,16.5,23.93,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,13.0,4.0,2.9,14.5,4.0,0.0,0.0
2016,9,11,6,0,26.0,8.0,3.0,15.0,8.0,7.86,0.0
2016,9,11,6,15,114.0,26.5,3.05,15.0,39.5,20.67,7.67
2016,9,11,6,30,202.0,45.0,3.1,15.0,71.0,34.58,23.97
2016,9,11,6,45,281.5,60.5,3.15,15.0,115.0,45.37,34.26
2016,9,11,7,0,361.0,76.0,3.2,15.0,159.0,82.03,51.88
2016,9,11,7,15,180.5,66.0,3.1,15.0,107.5,79.1,53.67
2016,9,11,7,30,0.0,56.0,3.0,15.0,56.0,54.11,40.46
2016,9,11,7,45,0.0,67.5,2.95,15.5,67.5,65.25,49.72
2016,9,11,8,0,0.0,79.0,2.9,16.0,79.0,76.36,58.79
2016,9,11,8,15,0.0,100.5,2.8,16.0,100.5,96.84,75.63
2016,9,11,8,30,0.0,122.0,2.7,16.0,122.0,117.4,92.31
2016,9,11,8,45,0.0,137.0,2.65,16.5,137.0,131.88,103.65
2016,9,11,9,0,0.0,152.0,2.6,17.0,152.0,146.43,114.91
2016,9,11,9,15,0.0,158.5,2.6,17.0,158.5,152.91,119.79
2016,9,11,9,30,0.0,165.0,2.6,17.0,165.0,159.39,124.69
2016,9,11,9,45,1.5,174.0,2.6,17.0,175.0,169.24,132.33
2016,9,11,10,0,3.0,183.0,2.6,17.0,185.0,179.25,140.07
2016,9,11,10,15,5.0,199.0,2.6,17.0,203.0,196.57,153.61
2016,9,11,10,30,7.0,215.0,2.6,17.0,221.0,214.11,167.25
2016,9,11,10,45,8.0,222.5,2.65,17.5,229.5,222.74,173.52
2016,9,11,11,0,9.0,230.0,2.7,18.0,238.0,231.43,179.85
2016,9,11,11,15,13.5,260.5,2.75,18.0,272.5,265.86,206.59
2016,9,11,11,30,18.0,291.0,2.8,18.0,307.0,300.74,233.39
2016,9,11,11,45,31.0,325.5,2.9,18.0,352.0,353.63,274.07
2016,9,11,12,0,44.0,360.0,3.0,18.0,397.0,402.57,311.3
2016,9,11,12,15,47.5,363.0,3.05,18.0,403.0,410.74,317.46
2016,9,11,12,30,51.0,366.0,3.1,18.0,409.0,418.82,323.77
2016,9,11,12,45,54.0,361.5,3.2,18.0,406.5,418.41,323.87
2016,9,11,13,0,57.0,357.0,3.3,18.0,404.0,417.76,323.88
2016,9,11,13,15,40.0,323.0,3.4,18.0,356.0,366.98,285.3
2016,9,11,13,30,23.0,289.0,3.5,18.0,308.0,307.89,239.99
2016,9,11,13,45,22.0,280.0,3.65,18.0,297.5,298.07,232.93
2016,9,11,14,0,21.0,271.0,3.8,18.0,287.0,288.19,225.68
2016,9,11,14,15,15.0,242.5,3.85,17.5,254.0,253.75,199.37
2016,9,11,14,30,9.0,214.0,3.9,17.0,221.0,219.5,172.9
2016,9,11,14,45,6.5,199.5,4.0,17.0,204.5,202.79,159.95
2016,9,11,15,0,4.0,185.0,4.1,17.0,188.0,186.19,146.98
2016,9,11,15,15,2.0,161.5,4.1,17.0,163.0,160.83,126.85
2016,9,11,15,30,0.0,138.0,4.1,17.0,138.0,135.62,106.66
2016,9,11,15,45,0.0,128.0,4.2,17.0,128.0,125.81,98.98
2016,9,11,16,0,0.0,118.0,4.3,17.0,118.0,116.02,91.25
2016,9,11,16,15,0.0,95.5,4.3,16.5,95.5,93.33,72.85
2016,9,11,16,30,0.0,73.0,4.3,16.0,73.0,70.7,54.22
2016,9,11,16,45,245.5,73.5,4.35,16.0,140.0,215.45,177.07
2016,9,11,17,0,491.0,74.0,4.4,16.0,207.0,318.42,258.56
2016,9,11,17,15,419.0,63.5,4.4,15.5,159.5,251.61,200.1
2016,9,11,17,30,347.0,53.0,4.4,15.0,112.0,191.09,146.52
2016,9,11,17,45,244.0,38.0,4.4,15.0,72.0,125.6,88.77
2016,9,11,18,0,141.0,23.0,4.4,15.0,32.0,66.44,16.14
2016,9,11,18,15,70.5,11.5,4.3,15.0,16.0,24.21,0.0
2016,9,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,5,45,16.5,5.5,4.4,14.0,5.5,0.0,0.0
2016,9,12,6,0,33.0,11.0,4.5,14.0,11.0,10.81,0.0
2016,9,12,6,15,168.0,26.5,4.55,14.0,45.5,20.76,6.88
2016,9,12,6,30,303.0,42.0,4.6,14.0,80.0,32.23,21.96
2016,9,12,6,45,395.5,53.0,4.7,14.5,127.0,39.99,29.56
2016,9,12,7,0,488.0,64.0,4.8,15.0,174.0,78.8,45.25
2016,9,12,7,15,257.0,92.0,4.8,15.0,151.5,109.58,76.03
2016,9,12,7,30,26.0,120.0,4.8,15.0,129.0,114.94,90.6
2016,9,12,7,45,31.5,140.0,4.8,15.0,152.5,137.13,108.98
2016,9,12,8,0,37.0,160.0,4.8,15.0,176.0,160.07,127.85
2016,9,12,8,15,18.5,151.5,4.8,15.0,159.5,150.81,120.46
2016,9,12,8,30,0.0,143.0,4.8,15.0,143.0,137.18,109.14
2016,9,12,8,45,19.0,188.5,4.85,15.5,199.5,189.03,151.06
2016,9,12,9,0,38.0,234.0,4.9,16.0,256.0,242.65,193.78
2016,9,12,9,15,21.5,214.5,4.9,16.0,227.5,218.21,173.59
2016,9,12,9,30,5.0,195.0,4.9,16.0,199.0,191.2,151.28
2016,9,12,9,45,12.5,227.5,4.9,16.0,237.0,227.9,180.61
2016,9,12,10,0,20.0,260.0,4.9,16.0,275.0,265.45,210.27
2016,9,12,10,15,11.5,218.5,4.9,16.0,227.5,220.23,173.81
2016,9,12,10,30,3.0,177.0,4.9,16.0,180.0,174.04,136.46
2016,9,12,10,45,8.5,219.0,4.95,16.5,226.5,219.72,172.72
2016,9,12,11,0,14.0,261.0,5.0,17.0,273.0,266.06,208.89
2016,9,12,11,15,10.0,226.5,5.05,16.5,235.0,229.35,180.02
2016,9,12,11,30,6.0,192.0,5.1,16.0,197.0,192.32,150.75
2016,9,12,11,45,22.0,269.5,5.2,16.0,288.0,288.59,227.59
2016,9,12,12,0,38.0,347.0,5.3,16.0,379.0,383.8,302.02
2016,9,12,12,15,35.5,342.0,5.35,16.0,372.0,378.0,297.29
2016,9,12,12,30,33.0,337.0,5.4,16.0,365.0,371.94,292.66
2016,9,12,12,45,35.5,337.0,5.5,16.0,366.5,375.55,295.8
2016,9,12,13,0,38.0,337.0,5.6,16.0,368.0,379.04,298.88
2016,9,12,13,15,46.5,340.0,5.6,16.0,377.0,391.14,308.86
2016,9,12,13,30,55.0,343.0,5.6,16.0,386.0,403.08,318.73
2016,9,12,13,45,54.0,331.0,5.65,16.0,372.0,389.98,308.97
2016,9,12,14,0,53.0,319.0,5.7,16.0,358.0,376.66,299.1
2016,9,12,14,15,32.5,271.5,5.65,16.0,295.5,307.66,244.68
2016,9,12,14,30,12.0,224.0,5.6,16.0,233.0,232.41,184.58
2016,9,12,14,45,9.5,209.0,5.55,16.0,216.0,215.13,171.09
2016,9,12,15,0,7.0,194.0,5.5,16.0,199.0,197.96,157.55
2016,9,12,15,15,3.5,161.0,5.5,15.5,163.5,161.52,128.47
2016,9,12,15,30,0.0,128.0,5.5,15.0,128.0,125.45,99.26
2016,9,12,15,45,0.0,114.5,5.5,15.0,114.5,112.02,88.45
2016,9,12,16,0,0.0,101.0,5.5,15.0,101.0,98.6,77.53
2016,9,12,16,15,0.0,75.0,5.45,15.0,75.0,72.52,55.85
2016,9,12,16,30,0.0,49.0,5.4,15.0,49.0,47.33,34.67
2016,9,12,16,45,0.0,41.0,5.4,15.0,41.0,39.59,28.13
2016,9,12,17,0,0.0,33.0,5.4,15.0,33.0,31.85,21.5
2016,9,12,17,15,0.0,25.5,5.3,14.5,25.5,24.6,15.24
2016,9,12,17,30,0.0,18.0,5.2,14.0,18.0,17.36,8.9
2016,9,12,17,45,0.0,11.5,5.15,14.0,11.5,11.09,3.22
2016,9,12,18,0,0.0,5.0,5.1,14.0,5.0,4.82,0.0
2016,9,12,18,15,0.0,2.5,5.05,14.0,2.5,2.46,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,22.0,3.15,16.0,37.0,17.05,3.68
2016,9,13,6,30,245.0,44.0,3.2,16.0,74.0,33.97,23.16
2016,9,13,6,45,329.0,58.0,3.25,16.0,119.0,43.59,32.49
2016,9,13,7,0,413.0,72.0,3.3,16.0,164.0,80.45,49.04
2016,9,13,7,15,474.0,82.0,3.2,16.0,214.0,122.65,77.26
2016,9,13,7,30,535.0,92.0,3.1,16.0,264.0,172.16,116.16
2016,9,13,7,45,574.5,100.5,3.05,16.5,314.5,221.53,158.22
2016,9,13,8,0,614.0,109.0,3.0,17.0,365.0,275.04,204.52
2016,9,13,8,15,646.0,114.5,2.95,17.0,413.5,327.02,250.07
2016,9,13,8,30,678.0,120.0,2.9,17.0,462.0,381.71,297.1
2016,9,13,8,45,698.5,126.0,2.85,17.0,506.5,434.12,341.43
2016,9,13,9,0,719.0,132.0,2.8,17.0,551.0,487.46,385.28
2016,9,13,9,15,570.5,191.5,2.75,17.0,539.0,499.27,394.85
2016,9,13,9,30,422.0,251.0,2.7,17.0,527.0,496.76,391.91
2016,9,13,9,45,601.5,198.0,2.7,17.5,614.5,582.71,459.23
2016,9,13,10,0,781.0,145.0,2.7,18.0,702.0,679.87,533.06
2016,9,13,10,15,790.5,147.0,2.7,18.0,730.5,720.46,562.48
2016,9,13,10,30,800.0,149.0,2.7,18.0,759.0,759.41,589.79
2016,9,13,10,45,807.5,150.0,2.75,18.5,780.0,793.94,612.46
2016,9,13,11,0,815.0,151.0,2.8,19.0,801.0,826.29,633.45
2016,9,13,11,15,523.5,273.5,2.8,19.0,694.0,727.72,558.75
2016,9,13,11,30,232.0,396.0,2.8,19.0,587.0,603.73,461.65
2016,9,13,11,45,533.5,272.5,2.8,19.0,714.0,762.06,585.08
2016,9,13,12,0,835.0,149.0,2.8,19.0,841.0,915.16,693.96
2016,9,13,12,15,834.0,149.0,2.75,19.0,838.5,925.12,698.97
2016,9,13,12,30,833.0,149.0,2.7,19.0,836.0,931.83,703.18
2016,9,13,12,45,833.5,146.0,2.7,19.0,826.5,933.48,704.53
2016,9,13,13,0,834.0,143.0,2.7,19.0,817.0,931.83,703.82
2016,9,13,13,15,828.5,141.5,2.65,19.0,798.0,922.96,697.96
2016,9,13,13,30,823.0,140.0,2.6,19.0,779.0,910.88,690.12
2016,9,13,13,45,818.5,136.5,2.6,19.0,754.0,894.43,679.83
2016,9,13,14,0,814.0,133.0,2.6,19.0,729.0,874.92,667.55
2016,9,13,14,15,802.5,130.5,2.6,19.0,696.5,847.5,649.83
2016,9,13,14,30,791.0,128.0,2.6,19.0,664.0,817.55,630.36
2016,9,13,14,45,778.5,124.0,2.6,19.0,625.5,782.83,607.42
2016,9,13,15,0,766.0,120.0,2.6,19.0,587.0,746.05,582.85
2016,9,13,15,15,745.0,116.5,2.6,19.0,543.0,704.43,554.52
2016,9,13,15,30,724.0,113.0,2.6,19.0,499.0,659.04,522.76
2016,9,13,15,45,699.5,107.0,2.65,19.0,451.5,607.76,485.18
2016,9,13,16,0,675.0,101.0,2.7,19.0,404.0,556.41,446.53
2016,9,13,16,15,637.0,95.5,2.65,18.5,353.5,497.85,401.57
2016,9,13,16,30,599.0,90.0,2.6,18.0,303.0,441.07,356.57
2016,9,13,16,45,547.5,82.0,2.6,18.0,252.5,376.98,303.78
2016,9,13,17,0,496.0,74.0,2.6,18.0,202.0,316.77,252.57
2016,9,13,17,15,417.5,63.0,2.55,17.5,153.5,247.06,193.09
2016,9,13,17,30,339.0,52.0,2.5,17.0,105.0,184.93,139.0
2016,9,13,17,45,224.5,36.5,2.5,17.0,66.0,117.03,79.46
2016,9,13,18,0,110.0,21.0,2.5,17.0,27.0,54.61,0.0
2016,9,13,18,15,55.0,10.5,2.45,16.5,13.5,19.99,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,95.0,21.5,1.3,15.0,33.0,16.69,2.46
2016,9,14,6,30,190.0,43.0,1.3,15.0,66.0,33.21,22.56
2016,9,14,6,45,273.0,60.0,1.35,15.5,110.5,45.31,34.05
2016,9,14,7,0,356.0,77.0,1.4,16.0,155.0,80.99,51.44
2016,9,14,7,15,414.5,89.5,1.35,16.0,204.0,121.76,78.95
2016,9,14,7,30,473.0,102.0,1.3,16.0,253.0,169.2,115.83
2016,9,14,7,45,521.0,110.0,1.3,16.5,303.0,216.74,155.26
2016,9,14,8,0,569.0,118.0,1.3,17.0,353.0,269.91,200.05
2016,9,14,8,15,601.5,125.0,1.3,17.0,401.0,320.93,243.8
2016,9,14,8,30,634.0,132.0,1.3,17.0,449.0,374.82,289.1
2016,9,14,8,45,663.0,135.5,1.3,17.5,495.0,426.36,331.04
2016,9,14,9,0,692.0,139.0,1.3,18.0,541.0,479.73,373.14
2016,9,14,9,15,710.5,143.0,1.3,18.0,581.5,529.37,411.93
2016,9,14,9,30,729.0,147.0,1.3,18.0,622.0,579.21,449.83
2016,9,14,9,45,800.0,123.0,1.35,18.0,670.0,635.15,492.58
2016,9,14,10,0,871.0,99.0,1.4,18.0,718.0,693.25,536.16
2016,9,14,10,15,879.5,100.5,1.45,18.0,746.5,735.26,564.73
2016,9,14,10,30,888.0,102.0,1.5,18.0,775.0,775.28,591.84
2016,9,14,10,45,894.5,102.0,1.55,18.5,796.5,810.01,613.98
2016,9,14,11,0,901.0,102.0,1.6,19.0,818.0,842.21,634.28
2016,9,14,11,15,904.5,102.5,1.7,19.0,831.5,869.69,653.1
2016,9,14,11,30,908.0,103.0,1.8,19.0,845.0,894.16,669.99
2016,9,14,11,45,911.0,102.5,1.95,19.5,851.0,914.04,683.14
2016,9,14,12,0,914.0,102.0,2.1,20.0,857.0,930.65,694.19
2016,9,14,12,15,913.5,102.0,2.25,20.0,854.5,941.26,702.65
2016,9,14,12,30,913.0,102.0,2.4,20.0,852.0,948.39,708.94
2016,9,14,12,45,905.0,104.5,2.55,20.0,840.0,947.79,710.17
2016,9,14,13,0,897.0,107.0,2.7,20.0,828.0,943.7,709.2
2016,9,14,13,15,892.5,106.0,2.75,19.5,809.5,935.65,706.15
2016,9,14,13,30,888.0,105.0,2.8,19.0,791.0,924.21,700.92
2016,9,14,13,45,882.5,103.0,2.9,19.0,765.5,907.48,691.2
2016,9,14,14,0,877.0,101.0,3.0,19.0,740.0,887.55,679.32
2016,9,14,14,15,867.0,99.5,3.0,19.0,707.0,861.23,662.3
2016,9,14,14,30,857.0,98.0,3.0,19.0,674.0,832.19,643.38
2016,9,14,14,45,845.0,95.0,3.05,19.0,635.5,802.12,623.97
2016,9,14,15,0,833.0,92.0,3.1,19.0,597.0,764.84,599.21
2016,9,14,15,15,815.0,89.5,3.05,19.0,553.0,721.59,569.36
2016,9,14,15,30,797.0,87.0,3.0,19.0,509.0,676.96,538.17
2016,9,14,15,45,773.5,83.0,3.0,19.0,460.5,625.83,501.42
2016,9,14,16,0,750.0,79.0,3.0,19.0,412.0,574.35,462.22
2016,9,14,16,15,716.0,74.5,2.95,18.5,361.0,516.1,417.28
2016,9,14,16,30,682.0,70.0,2.9,18.0,310.0,461.13,373.31
2016,9,14,16,45,634.0,64.0,2.9,18.0,258.5,397.36,320.28
2016,9,14,17,0,586.0,58.0,2.9,18.0,207.0,337.08,268.37
2016,9,14,17,15,509.0,50.0,2.85,17.5,157.5,267.14,207.93
2016,9,14,17,30,432.0,42.0,2.8,17.0,108.0,204.64,152.52
2016,9,14,17,45,304.0,30.0,2.8,17.0,67.0,131.68,86.95
2016,9,14,18,0,176.0,18.0,2.8,17.0,26.0,65.25,0.0
2016,9,14,18,15,88.0,9.0,2.85,16.5,13.0,24.02,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,6,15,192.0,16.5,2.35,15.0,38.5,12.24,0.0
2016,9,15,6,30,384.0,33.0,2.4,15.0,77.0,25.1,15.58
2016,9,15,6,45,475.0,41.5,2.5,15.5,125.0,29.92,20.57
2016,9,15,7,0,566.0,50.0,2.6,16.0,173.0,68.01,34.4
2016,9,15,7,15,283.0,65.0,2.55,16.0,126.5,85.55,54.51
2016,9,15,7,30,0.0,80.0,2.5,16.0,80.0,76.57,59.2
2016,9,15,7,45,0.0,95.5,2.5,16.0,95.5,91.39,71.54
2016,9,15,8,0,0.0,111.0,2.5,16.0,111.0,106.27,83.73
2016,9,15,8,15,0.0,129.0,2.4,16.0,129.0,123.55,97.72
2016,9,15,8,30,0.0,147.0,2.3,16.0,147.0,140.92,111.61
2016,9,15,8,45,1.0,159.5,2.25,16.5,160.0,153.63,121.34
2016,9,15,9,0,2.0,172.0,2.2,17.0,173.0,166.48,131.08
2016,9,15,9,15,4.5,187.0,2.15,17.0,190.0,182.66,143.68
2016,9,15,9,30,7.0,202.0,2.1,17.0,207.0,199.13,156.44
2016,9,15,9,45,9.0,215.0,2.1,17.5,221.5,213.63,167.28
2016,9,15,10,0,11.0,228.0,2.1,18.0,236.0,228.34,178.19
2016,9,15,10,15,18.0,258.0,2.1,18.0,271.5,263.39,205.31
2016,9,15,10,30,25.0,288.0,2.1,18.0,307.0,299.15,232.64
2016,9,15,10,45,23.5,291.0,2.15,18.0,309.5,302.28,234.67
2016,9,15,11,0,22.0,294.0,2.2,18.0,312.0,305.24,236.73
2016,9,15,11,15,32.5,320.0,2.3,18.0,346.5,346.0,268.01
2016,9,15,11,30,43.0,346.0,2.4,18.0,381.0,383.47,296.44
2016,9,15,11,45,44.0,347.5,2.55,18.5,383.5,388.0,299.31
2016,9,15,12,0,45.0,349.0,2.7,19.0,386.0,392.38,302.26
2016,9,15,12,15,52.5,356.0,2.85,19.0,399.5,408.27,314.66
2016,9,15,12,30,60.0,363.0,3.0,19.0,413.0,424.2,327.08
2016,9,15,12,45,58.0,358.5,3.15,19.0,406.0,419.19,323.59
2016,9,15,13,0,56.0,354.0,3.3,19.0,399.0,413.92,320.02
2016,9,15,13,15,42.0,327.0,3.45,18.5,360.5,373.39,290.02
2016,9,15,13,30,28.0,300.0,3.6,18.0,322.0,332.7,259.54
2016,9,15,13,45,28.0,290.0,3.75,18.0,311.0,322.75,252.46
2016,9,15,14,0,28.0,280.0,3.9,18.0,300.0,312.66,245.17
2016,9,15,14,15,30.5,272.5,4.0,18.0,293.5,307.32,241.64
2016,9,15,14,30,33.0,265.0,4.1,18.0,287.0,301.81,237.98
2016,9,15,14,45,32.0,250.0,4.2,18.0,270.0,285.06,225.42
2016,9,15,15,0,31.0,235.0,4.3,18.0,253.0,268.24,212.78
2016,9,15,15,15,29.5,217.5,4.35,17.5,234.0,248.25,197.85
2016,9,15,15,30,28.0,200.0,4.4,17.0,215.0,228.27,182.74
2016,9,15,15,45,25.0,181.5,4.45,17.0,194.0,199.49,159.93
2016,9,15,16,0,22.0,163.0,4.5,17.0,173.0,178.13,142.9
2016,9,15,16,15,340.5,119.0,4.45,16.5,238.5,342.67,282.78
2016,9,15,16,30,659.0,75.0,4.4,16.0,304.0,451.99,371.78
2016,9,15,16,45,603.5,69.0,4.4,16.0,251.5,385.77,314.98
2016,9,15,17,0,548.0,63.0,4.4,16.0,199.0,323.78,260.75
2016,9,15,17,15,465.5,54.0,4.3,15.5,150.0,252.76,198.57
2016,9,15,17,30,383.0,45.0,4.2,15.0,101.0,189.72,142.3
2016,9,15,17,45,249.5,31.0,4.15,15.0,61.5,116.36,75.41
2016,9,15,18,0,116.0,17.0,4.1,15.0,22.0,42.34,0.0
2016,9,15,18,15,58.0,8.5,4.0,15.0,11.0,8.36,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,177.0,16.5,1.8,14.0,36.5,12.33,0.0
2016,9,16,6,30,354.0,33.0,1.7,14.0,73.0,25.26,15.71
2016,9,16,6,45,449.5,42.0,1.65,14.5,120.5,30.52,21.18
2016,9,16,7,0,545.0,51.0,1.6,15.0,168.0,67.01,34.65
2016,9,16,7,15,603.0,57.0,1.5,15.0,219.5,112.37,63.5
2016,9,16,7,30,661.0,63.0,1.4,15.0,271.0,164.27,104.25
2016,9,16,7,45,330.5,82.5,1.3,15.5,186.5,147.82,106.32
2016,9,16,8,0,0.0,102.0,1.2,16.0,102.0,97.89,76.57
2016,9,16,8,15,0.0,115.5,1.1,16.0,115.5,110.92,87.18
2016,9,16,8,30,0.0,129.0,1.0,16.0,129.0,123.99,97.55
2016,9,16,8,45,10.0,170.0,0.95,16.5,176.0,167.54,132.18
2016,9,16,9,0,20.0,211.0,0.9,17.0,223.0,212.36,166.99
2016,9,16,9,15,27.0,233.0,0.85,17.0,250.0,238.76,187.1
2016,9,16,9,30,34.0,255.0,0.8,17.0,277.0,266.58,208.15
2016,9,16,9,45,46.5,281.0,0.8,17.5,313.0,302.36,234.8
2016,9,16,10,0,59.0,307.0,0.8,18.0,349.0,339.39,261.92
2016,9,16,10,15,146.0,330.5,0.9,18.0,439.5,431.06,331.8
2016,9,16,10,30,233.0,354.0,1.0,18.0,530.0,526.85,402.75
2016,9,16,10,45,344.5,329.0,1.1,18.5,596.5,602.64,458.49
2016,9,16,11,0,456.0,304.0,1.2,19.0,663.0,684.74,517.72
2016,9,16,11,15,688.5,201.0,1.4,19.0,753.0,791.39,598.68
2016,9,16,11,30,921.0,98.0,1.6,19.0,843.0,896.25,670.24
2016,9,16,11,45,730.5,194.5,1.85,19.0,788.0,853.81,643.07
2016,9,16,12,0,540.0,291.0,2.1,19.0,733.0,794.14,600.64
2016,9,16,12,15,533.5,291.5,2.3,19.0,727.0,797.1,604.79
2016,9,16,12,30,527.0,292.0,2.5,19.0,721.0,797.79,606.72
2016,9,16,12,45,446.5,320.0,2.7,19.0,680.0,757.27,577.55
2016,9,16,13,0,366.0,348.0,2.9,19.0,639.0,707.76,541.85
2016,9,16,13,15,356.0,341.5,2.95,19.0,619.5,692.02,531.49
2016,9,16,13,30,346.0,335.0,3.0,19.0,600.0,674.88,519.86
2016,9,16,13,45,266.0,337.5,3.05,19.0,537.0,604.03,467.19
2016,9,16,14,0,186.0,340.0,3.1,19.0,474.0,525.36,408.16
2016,9,16,14,15,187.5,323.0,3.05,19.0,452.5,506.03,394.93
2016,9,16,14,30,189.0,306.0,3.0,19.0,431.0,485.86,380.69
2016,9,16,14,45,182.5,287.0,3.0,19.0,402.0,456.2,359.1
2016,9,16,15,0,176.0,268.0,3.0,19.0,373.0,426.19,337.08
2016,9,16,15,15,173.5,248.0,2.95,18.5,345.0,397.8,316.69
2016,9,16,15,30,171.0,228.0,2.9,18.0,317.0,368.99,295.62
2016,9,16,15,45,201.5,201.5,2.85,18.0,296.5,354.36,285.57
2016,9,16,16,0,232.0,175.0,2.8,18.0,276.0,343.88,278.19
2016,9,16,16,15,219.0,155.0,2.75,17.5,241.0,304.58,247.25
2016,9,16,16,30,206.0,135.0,2.7,17.0,206.0,265.9,216.1
2016,9,16,16,45,388.0,96.5,2.65,17.0,201.5,307.42,249.12
2016,9,16,17,0,570.0,58.0,2.6,17.0,197.0,325.58,259.38
2016,9,16,17,15,488.5,49.5,2.6,16.5,147.5,254.76,197.74
2016,9,16,17,30,407.0,41.0,2.6,16.0,98.0,191.89,141.88
2016,9,16,17,45,269.5,28.0,2.6,16.0,59.0,117.87,72.79
2016,9,16,18,0,132.0,15.0,2.6,16.0,20.0,43.39,0.0
2016,9,16,18,15,66.0,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.0,1.2,14.0,35.5,11.99,0.0
2016,9,17,6,30,354.0,32.0,1.1,14.0,71.0,24.48,14.95
2016,9,17,6,45,451.5,40.5,1.0,14.5,118.5,29.34,20.14
2016,9,17,7,0,549.0,49.0,0.9,15.0,166.0,64.62,32.85
2016,9,17,7,15,274.5,61.5,0.8,15.0,120.0,80.82,51.12
2016,9,17,7,30,0.0,74.0,0.7,15.0,74.0,71.04,54.73
2016,9,17,7,45,0.0,88.5,0.6,15.5,88.5,84.89,66.17
2016,9,17,8,0,0.0,103.0,0.5,16.0,103.0,98.81,77.36
2016,9,17,8,15,7.5,138.5,0.5,16.0,142.5,134.89,106.49
2016,9,17,8,30,15.0,174.0,0.5,16.0,182.0,171.99,135.9
2016,9,17,8,45,22.0,197.0,0.55,16.5,209.5,198.22,156.04
2016,9,17,9,0,29.0,220.0,0.6,17.0,237.0,225.05,176.44
2016,9,17,9,15,42.0,246.0,0.65,17.0,272.5,259.43,202.87
2016,9,17,9,30,55.0,272.0,0.7,17.0,308.0,295.25,230.12
2016,9,17,9,45,69.0,295.0,0.8,17.5,342.0,330.14,256.11
2016,9,17,10,0,83.0,318.0,0.9,18.0,376.0,366.32,282.77
2016,9,17,10,15,77.0,328.0,1.0,18.0,384.0,376.59,290.07
2016,9,17,10,30,71.0,338.0,1.1,18.0,392.0,386.24,297.06
2016,9,17,10,45,78.5,352.0,1.25,18.5,412.5,409.88,314.34
2016,9,17,11,0,86.0,366.0,1.4,19.0,433.0,433.87,331.69
2016,9,17,11,15,96.5,376.5,1.55,19.0,453.0,457.08,349.16
2016,9,17,11,30,107.0,387.0,1.7,19.0,473.0,480.57,366.83
2016,9,17,11,45,103.5,388.0,1.9,19.5,472.0,482.12,367.63
2016,9,17,12,0,100.0,389.0,2.1,20.0,471.0,483.17,368.19
2016,9,17,12,15,103.0,385.5,2.25,20.0,469.5,484.86,370.07
2016,9,17,12,30,106.0,382.0,2.4,20.0,468.0,486.18,371.69
2016,9,17,12,45,104.0,376.5,2.6,20.0,460.0,480.4,368.12
2016,9,17,13,0,102.0,371.0,2.8,20.0,452.0,474.19,364.23
2016,9,17,13,15,109.5,364.0,2.9,19.5,449.5,474.56,366.09
2016,9,17,13,30,117.0,357.0,3.0,19.0,447.0,483.31,374.09
2016,9,17,13,45,115.5,345.5,3.1,19.0,431.5,469.77,364.65
2016,9,17,14,0,114.0,334.0,3.2,19.0,416.0,446.76,348.26
2016,9,17,14,15,110.0,317.0,3.25,19.0,393.0,424.14,331.89
2016,9,17,14,30,106.0,300.0,3.3,19.0,370.0,401.26,315.21
2016,9,17,14,45,105.5,281.5,3.35,19.0,348.0,379.32,299.25
2016,9,17,15,0,105.0,263.0,3.4,19.0,326.0,357.03,282.88
2016,9,17,15,15,103.5,243.0,3.4,19.0,301.0,331.99,264.12
2016,9,17,15,30,102.0,223.0,3.4,19.0,276.0,306.73,244.99
2016,9,17,15,45,99.0,201.0,3.4,19.0,248.5,277.98,222.81
2016,9,17,16,0,96.0,179.0,3.4,19.0,221.0,249.18,200.25
2016,9,17,16,15,374.5,124.5,3.3,18.5,255.5,366.18,298.25
2016,9,17,16,30,653.0,70.0,3.2,18.0,290.0,438.01,355.71
2016,9,17,16,45,598.5,64.0,3.15,18.0,239.0,372.98,300.45
2016,9,17,17,0,544.0,58.0,3.1,18.0,188.0,312.16,247.64
2016,9,17,17,15,460.0,49.0,3.05,17.5,140.0,241.51,186.46
2016,9,17,17,30,376.0,40.0,3.0,17.0,92.0,179.15,131.21
2016,9,17,17,45,188.0,28.5,3.0,17.0,54.5,94.06,54.43
2016,9,17,18,0,0.0,17.0,3.0,17.0,17.0,16.71,0.0
2016,9,17,18,15,0.0,8.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,171.0,15.5,0.75,16.0,34.0,11.63,0.0
2016,9,18,6,30,342.0,31.0,0.8,16.0,68.0,23.69,14.04
2016,9,18,6,45,438.0,40.5,0.9,16.5,114.5,29.5,20.06
2016,9,18,7,0,534.0,50.0,1.0,17.0,161.0,63.99,32.78
2016,9,18,7,15,593.0,56.0,0.95,17.0,212.0,108.64,60.41
2016,9,18,7,30,652.0,62.0,0.9,17.0,263.0,159.94,99.97
2016,9,18,7,45,691.5,66.5,0.85,17.5,314.0,213.78,145.51
2016,9,18,8,0,731.0,71.0,0.8,18.0,365.0,269.48,193.48
2016,9,18,8,15,759.0,74.5,0.75,18.5,414.5,323.99,240.37
2016,9,18,8,30,787.0,78.0,0.7,19.0,464.0,380.54,287.54
2016,9,18,8,45,807.0,81.0,0.7,19.5,509.5,434.79,331.7
2016,9,18,9,0,827.0,84.0,0.7,20.0,555.0,489.63,374.67
2016,9,18,9,15,842.0,86.0,0.8,20.5,595.5,541.69,414.87
2016,9,18,9,30,857.0,88.0,0.9,21.0,636.0,592.28,452.85
2016,9,18,9,45,878.0,85.5,1.0,21.5,673.5,641.38,488.89
2016,9,18,10,0,899.0,83.0,1.1,22.0,711.0,689.84,523.32
2016,9,18,10,15,907.0,84.0,1.3,22.5,739.0,731.69,551.77
2016,9,18,10,30,915.0,85.0,1.5,23.0,767.0,771.41,578.56
2016,9,18,10,45,919.0,86.5,1.7,23.5,787.5,806.19,601.83
2016,9,18,11,0,923.0,88.0,1.9,24.0,808.0,838.21,623.14
2016,9,18,11,15,926.5,88.5,2.05,24.0,821.5,865.85,642.24
2016,9,18,11,30,930.0,89.0,2.2,24.0,835.0,890.41,659.37
2016,9,18,11,45,930.5,89.5,2.4,24.5,839.5,909.13,671.84
2016,9,18,12,0,931.0,90.0,2.6,25.0,844.0,924.44,682.1
2016,9,18,12,15,930.0,90.0,2.7,25.0,841.0,934.39,689.42
2016,9,18,12,30,929.0,90.0,2.8,25.0,838.0,940.78,694.55
2016,9,18,12,45,924.5,90.5,2.95,25.0,826.5,940.96,696.1
2016,9,18,13,0,920.0,91.0,3.1,25.0,815.0,937.57,695.41
2016,9,18,13,15,915.5,90.5,3.15,25.0,796.0,929.57,691.04
2016,9,18,13,30,911.0,90.0,3.2,25.0,777.0,918.11,684.49
2016,9,18,13,45,903.5,89.0,3.25,25.0,751.0,900.07,673.6
2016,9,18,14,0,896.0,88.0,3.3,25.0,725.0,878.84,660.61
2016,9,18,14,15,886.0,86.5,3.35,24.5,691.5,851.88,644.97
2016,9,18,14,30,876.0,85.0,3.4,24.0,658.0,822.14,627.29
2016,9,18,14,45,862.0,83.5,3.5,24.0,618.5,786.63,604.39
2016,9,18,15,0,848.0,82.0,3.6,24.0,579.0,748.98,579.72
2016,9,18,15,15,829.5,79.5,3.6,24.0,534.5,709.34,552.89
2016,9,18,15,30,811.0,77.0,3.6,24.0,490.0,663.85,521.43
2016,9,18,15,45,785.5,74.0,3.65,24.0,441.5,612.12,484.26
2016,9,18,16,0,760.0,71.0,3.7,24.0,393.0,560.21,444.83
2016,9,18,16,15,724.5,67.0,3.65,23.5,342.0,501.58,399.62
2016,9,18,16,30,689.0,63.0,3.6,23.0,291.0,444.36,353.93
2016,9,18,16,45,635.5,57.5,3.6,22.5,239.0,380.7,301.54
2016,9,18,17,0,582.0,52.0,3.6,22.0,187.0,319.33,249.21
2016,9,18,17,15,498.5,44.0,3.55,21.0,138.5,248.43,188.6
2016,9,18,17,30,415.0,36.0,3.5,20.0,90.0,185.82,133.39
2016,9,18,17,45,268.5,24.0,3.45,19.5,52.5,109.0,57.09
2016,9,18,18,0,122.0,12.0,3.4,19.0,15.0,37.31,0.0
2016,9,18,18,15,61.0,6.0,3.2,18.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
