Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,127.5,17.0,1.4,16.0,30.0,13.22,0.0
2016,9,19,6,30,255.0,34.0,1.5,16.0,60.0,26.19,15.92
2016,9,19,6,45,352.5,45.5,1.6,16.5,105.0,34.3,24.16
2016,9,19,7,0,450.0,57.0,1.7,17.0,150.0,65.77,36.92
2016,9,19,7,15,512.0,65.5,1.7,17.0,199.5,107.96,63.38
2016,9,19,7,30,574.0,74.0,1.7,17.0,249.0,157.27,101.27
2016,9,19,7,45,623.0,78.5,1.7,17.5,300.0,206.89,142.9
2016,9,19,8,0,672.0,83.0,1.7,18.0,351.0,261.56,189.88
2016,9,19,8,15,702.0,87.5,1.75,18.0,399.5,314.66,236.55
2016,9,19,8,30,732.0,92.0,1.8,18.0,448.0,371.58,285.48
2016,9,19,8,45,760.0,93.0,1.85,18.5,494.0,424.55,329.75
2016,9,19,9,0,788.0,94.0,1.9,19.0,540.0,478.99,373.88
2016,9,19,9,15,804.0,96.5,1.95,19.5,580.0,529.59,413.78
2016,9,19,9,30,820.0,99.0,2.0,20.0,620.0,579.89,452.24
2016,9,19,9,45,834.0,100.5,2.1,20.5,655.0,627.35,487.8
2016,9,19,10,0,848.0,102.0,2.2,21.0,690.0,673.06,521.23
2016,9,19,10,15,856.5,103.5,2.3,21.0,718.0,713.88,550.42
2016,9,19,10,30,865.0,105.0,2.4,21.0,746.0,752.75,577.41
2016,9,19,10,45,876.0,103.5,2.5,21.5,768.5,788.35,600.85
2016,9,19,11,0,887.0,102.0,2.6,22.0,791.0,821.71,622.59
2016,9,19,11,15,891.0,102.5,2.7,22.0,804.0,848.87,641.21
2016,9,19,11,30,895.0,103.0,2.8,22.0,817.0,873.08,657.9
2016,9,19,11,45,900.5,101.0,2.9,22.5,823.5,892.91,670.4
2016,9,19,12,0,906.0,99.0,3.0,23.0,830.0,909.56,680.82
2016,9,19,12,15,906.0,99.0,3.15,23.0,827.5,920.11,688.91
2016,9,19,12,30,906.0,99.0,3.3,23.0,825.0,927.22,694.83
2016,9,19,12,45,899.0,101.0,3.45,23.0,812.5,926.66,695.69
2016,9,19,13,0,892.0,103.0,3.6,23.0,800.0,922.64,694.36
2016,9,19,13,15,887.5,102.0,3.7,23.0,781.5,914.23,689.84
2016,9,19,13,30,883.0,101.0,3.8,23.0,763.0,902.46,683.13
2016,9,19,13,45,878.5,98.5,3.95,23.0,738.0,885.76,673.35
2016,9,19,14,0,874.0,96.0,4.1,23.0,713.0,865.86,661.37
2016,9,19,14,15,864.0,94.0,4.1,22.5,679.5,838.78,644.89
2016,9,19,14,30,854.0,92.0,4.1,22.0,646.0,809.0,626.42
2016,9,19,14,45,842.5,89.0,4.2,22.0,607.5,774.38,603.54
2016,9,19,15,0,831.0,86.0,4.3,22.0,569.0,742.1,582.13
2016,9,19,15,15,812.0,83.5,4.25,21.5,525.0,698.16,552.47
2016,9,19,15,30,793.0,81.0,4.2,21.0,481.0,652.96,521.42
2016,9,19,15,45,768.5,77.0,4.2,21.0,433.0,601.47,483.07
2016,9,19,16,0,744.0,73.0,4.2,21.0,385.0,549.77,442.91
2016,9,19,16,15,707.5,68.5,4.1,20.5,334.0,490.79,396.46
2016,9,19,16,30,671.0,64.0,4.0,20.0,283.0,435.33,351.19
2016,9,19,16,45,617.0,58.0,3.9,20.0,232.0,370.08,296.03
2016,9,19,17,0,563.0,52.0,3.8,20.0,181.0,309.03,242.75
2016,9,19,17,15,476.5,44.0,3.75,19.5,133.0,238.35,181.44
2016,9,19,17,30,390.0,36.0,3.7,19.0,85.0,176.29,126.04
2016,9,19,17,45,241.5,23.0,3.65,18.5,48.5,98.75,45.11
2016,9,19,18,0,93.0,10.0,3.6,18.0,12.0,28.92,0.0
2016,9,19,18,15,46.5,5.0,3.55,17.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.75,15.0,9.5,9.16,0.0
2016,9,20,6,30,0.0,19.0,2.9,15.0,19.0,18.33,9.36
2016,9,20,6,45,0.0,32.5,3.1,15.5,32.5,31.38,21.67
2016,9,20,7,0,0.0,46.0,3.3,16.0,46.0,44.35,31.7
2016,9,20,7,15,0.0,61.5,3.35,16.0,61.5,58.97,44.3
2016,9,20,7,30,0.0,77.0,3.4,16.0,77.0,73.7,56.81
2016,9,20,7,45,0.0,92.5,3.45,16.0,92.5,88.52,69.2
2016,9,20,8,0,0.0,108.0,3.5,16.0,108.0,103.41,81.47
2016,9,20,8,15,0.0,101.5,3.55,16.0,101.5,97.72,76.5
2016,9,20,8,30,0.0,95.0,3.6,16.0,95.0,91.74,71.31
2016,9,20,8,45,24.5,162.5,3.65,16.5,176.5,166.47,132.23
2016,9,20,9,0,49.0,230.0,3.7,17.0,258.0,244.22,194.23
2016,9,20,9,15,33.0,227.5,3.7,17.0,247.0,237.0,187.9
2016,9,20,9,30,17.0,225.0,3.7,17.0,236.0,227.11,179.49
2016,9,20,9,45,30.0,256.0,3.7,17.5,277.0,267.83,211.25
2016,9,20,10,0,43.0,287.0,3.7,18.0,318.0,309.18,242.96
2016,9,20,10,15,73.0,316.5,3.7,18.0,370.0,362.37,284.38
2016,9,20,10,30,103.0,346.0,3.7,18.0,422.0,417.97,327.13
2016,9,20,10,45,148.0,359.5,3.75,18.0,472.0,475.23,371.26
2016,9,20,11,0,193.0,373.0,3.8,18.0,522.0,531.43,414.17
2016,9,20,11,15,153.5,377.5,3.85,18.0,497.5,510.46,397.07
2016,9,20,11,30,114.0,382.0,3.9,18.0,473.0,481.24,374.07
2016,9,20,11,45,116.5,382.0,4.0,18.5,475.5,493.47,382.78
2016,9,20,12,0,119.0,382.0,4.1,19.0,478.0,499.45,386.72
2016,9,20,12,15,394.0,299.0,4.2,19.0,614.0,675.5,526.17
2016,9,20,12,30,669.0,216.0,4.3,19.0,750.0,843.61,654.31
2016,9,20,12,45,655.0,223.0,4.45,19.0,739.0,842.06,652.97
2016,9,20,13,0,641.0,230.0,4.6,19.0,728.0,837.78,650.83
2016,9,20,13,15,488.0,279.5,4.7,19.0,653.5,748.95,583.65
2016,9,20,13,30,335.0,329.0,4.8,19.0,579.0,655.32,511.88
2016,9,20,13,45,338.0,314.0,4.95,19.0,558.5,639.16,501.79
2016,9,20,14,0,341.0,299.0,5.1,19.0,538.0,621.46,490.09
2016,9,20,14,15,278.5,296.0,5.1,18.5,485.0,560.38,444.11
2016,9,20,14,30,216.0,293.0,5.1,18.0,432.0,492.08,392.06
2016,9,20,14,45,215.5,273.5,5.2,18.0,405.0,465.83,373.08
2016,9,20,15,0,215.0,254.0,5.3,18.0,378.0,438.8,353.1
2016,9,20,15,15,249.0,228.0,5.35,17.5,361.0,437.06,354.15
2016,9,20,15,30,283.0,202.0,5.4,17.0,344.0,423.43,345.62
2016,9,20,15,45,454.0,147.0,5.45,17.0,347.0,470.9,387.19
2016,9,20,16,0,625.0,92.0,5.5,17.0,350.0,498.2,411.21
2016,9,20,16,15,619.0,83.0,5.5,17.0,310.0,456.74,376.6
2016,9,20,16,30,613.0,74.0,5.5,17.0,270.0,414.3,340.16
2016,9,20,16,45,552.0,67.0,5.5,17.0,219.5,347.53,282.59
2016,9,20,17,0,491.0,60.0,5.5,17.0,169.0,285.68,227.8
2016,9,20,17,15,400.0,49.5,5.4,16.5,123.0,214.51,165.35
2016,9,20,17,30,309.0,39.0,5.3,16.0,77.0,152.48,109.66
2016,9,20,17,45,154.5,19.5,5.25,16.0,38.5,69.22,24.14
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,15.0,5.15,15.0,15.0,14.46,0.0
2016,9,21,6,30,0.0,30.0,5.4,15.0,30.0,28.36,17.29
2016,9,21,6,45,11.0,50.5,5.7,15.0,53.0,46.67,34.9
2016,9,21,7,0,22.0,71.0,6.0,15.0,76.0,64.91,48.45
2016,9,21,7,15,32.0,92.5,6.1,15.0,101.0,87.47,67.13
2016,9,21,7,30,42.0,114.0,6.2,15.0,126.0,111.5,87.07
2016,9,21,7,45,49.5,134.5,6.3,15.5,152.0,135.5,106.91
2016,9,21,8,0,57.0,155.0,6.4,16.0,178.0,160.47,127.44
2016,9,21,8,15,133.0,178.5,6.45,16.0,240.5,210.8,167.63
2016,9,21,8,30,209.0,202.0,6.5,16.0,303.0,270.65,216.29
2016,9,21,8,45,132.5,217.5,6.6,16.0,283.5,264.75,212.65
2016,9,21,9,0,56.0,233.0,6.7,16.0,264.0,250.42,200.98
2016,9,21,9,15,35.0,225.5,6.75,16.0,245.5,236.16,189.08
2016,9,21,9,30,14.0,218.0,6.8,16.0,227.0,218.64,174.31
2016,9,21,9,45,21.0,242.5,6.9,16.0,257.0,247.79,197.64
2016,9,21,10,0,28.0,267.0,7.0,16.0,287.0,279.63,222.96
2016,9,21,10,15,137.5,304.5,7.0,16.0,405.5,398.84,320.04
2016,9,21,10,30,247.0,342.0,7.0,16.0,524.0,527.36,422.47
2016,9,21,10,45,320.0,334.0,7.0,16.0,576.5,586.18,469.47
2016,9,21,11,0,393.0,326.0,7.0,16.0,629.0,648.15,518.69
2016,9,21,11,15,277.0,355.5,7.0,16.0,570.5,594.99,474.46
2016,9,21,11,30,161.0,385.0,7.0,16.0,512.0,529.93,420.81
2016,9,21,11,45,163.5,386.0,7.0,16.0,516.0,538.22,427.42
2016,9,21,12,0,166.0,387.0,7.0,16.0,520.0,545.95,433.45
2016,9,21,12,15,377.5,321.5,7.1,16.0,621.5,676.35,540.81
2016,9,21,12,30,589.0,256.0,7.2,16.0,723.0,809.28,647.61
2016,9,21,12,45,591.5,251.5,7.3,16.0,715.0,810.36,648.77
2016,9,21,13,0,594.0,247.0,7.4,16.0,707.0,808.99,648.63
2016,9,21,13,15,448.5,291.0,7.45,16.0,633.5,724.45,580.93
2016,9,21,13,30,303.0,335.0,7.5,16.0,560.0,632.68,507.0
2016,9,21,13,45,356.5,308.0,7.55,16.5,564.0,647.89,520.59
2016,9,21,14,0,410.0,281.0,7.6,17.0,568.0,659.91,531.4
2016,9,21,14,15,374.0,274.0,7.65,17.0,526.0,615.33,496.99
2016,9,21,14,30,338.0,267.0,7.7,17.0,484.0,570.92,462.53
2016,9,21,14,45,593.5,179.0,7.75,17.0,530.5,679.18,554.75
2016,9,21,15,0,849.0,91.0,7.8,17.0,577.0,755.5,617.46
2016,9,21,15,15,829.0,88.0,7.75,16.5,531.5,709.68,584.16
2016,9,21,15,30,809.0,85.0,7.7,16.0,486.0,662.6,549.74
2016,9,21,15,45,784.5,81.0,7.7,16.0,436.5,610.54,508.18
2016,9,21,16,0,760.0,77.0,7.7,16.0,387.0,558.21,465.2
2016,9,21,16,15,720.0,72.5,7.65,16.0,334.5,496.68,413.47
2016,9,21,16,30,680.0,68.0,7.6,16.0,282.0,439.43,363.82
2016,9,21,16,45,616.0,62.0,7.55,16.0,229.0,369.41,302.41
2016,9,21,17,0,552.0,56.0,7.5,16.0,176.0,304.52,243.95
2016,9,21,17,15,453.0,47.0,7.45,15.5,127.0,229.31,177.09
2016,9,21,17,30,354.0,38.0,7.4,15.0,78.0,163.89,117.14
2016,9,21,17,45,177.0,19.0,7.4,15.0,39.0,74.36,16.03
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,15.5,16.0,7.75,14.0,17.5,15.05,0.0
2016,9,22,6,30,31.0,32.0,7.8,14.0,35.0,29.29,17.81
2016,9,22,6,45,58.5,53.0,7.85,14.5,63.0,45.09,33.53
2016,9,22,7,0,86.0,74.0,7.9,15.0,91.0,67.54,48.97
2016,9,22,7,15,102.0,96.5,7.75,15.0,122.5,95.61,71.05
2016,9,22,7,30,118.0,119.0,7.6,15.0,154.0,125.87,95.88
2016,9,22,7,45,135.0,139.0,7.45,15.0,186.5,156.26,121.33
2016,9,22,8,0,152.0,159.0,7.3,15.0,219.0,188.6,148.66
2016,9,22,8,15,207.5,176.0,7.15,15.0,269.0,232.73,185.0
2016,9,22,8,30,263.0,193.0,7.0,15.0,319.0,282.26,226.16
2016,9,22,8,45,173.0,216.5,6.85,15.5,303.0,281.22,226.42
2016,9,22,9,0,83.0,240.0,6.7,16.0,287.0,270.02,216.97
2016,9,22,9,15,464.5,169.5,6.6,16.0,458.0,413.96,336.18
2016,9,22,9,30,846.0,99.0,6.5,16.0,629.0,590.53,480.3
2016,9,22,9,45,598.0,194.0,6.4,16.5,579.0,568.12,458.98
2016,9,22,10,0,350.0,289.0,6.3,17.0,529.0,519.68,416.19
2016,9,22,10,15,350.0,302.0,6.2,17.0,550.0,548.27,438.27
2016,9,22,10,30,350.0,315.0,6.1,17.0,571.0,575.96,459.14
2016,9,22,10,45,455.5,284.5,6.0,17.0,627.5,644.11,513.48
2016,9,22,11,0,561.0,254.0,5.9,17.0,684.0,713.24,567.84
2016,9,22,11,15,740.0,177.5,5.85,17.0,754.0,801.0,636.91
2016,9,22,11,30,919.0,101.0,5.8,17.0,824.0,884.84,697.66
2016,9,22,11,45,918.0,102.0,5.8,17.5,828.0,902.36,708.39
2016,9,22,12,0,917.0,103.0,5.8,18.0,832.0,916.46,717.03
2016,9,22,12,15,915.5,103.0,5.85,18.0,828.0,925.59,723.88
2016,9,22,12,30,914.0,103.0,5.9,18.0,824.0,931.2,728.36
2016,9,22,12,45,686.5,197.5,5.95,18.0,735.0,839.99,662.53
2016,9,22,13,0,459.0,292.0,6.0,18.0,646.0,734.12,579.28
2016,9,22,13,15,453.0,288.0,6.0,18.0,630.0,724.04,572.6
2016,9,22,13,30,447.0,284.0,6.0,18.0,614.0,712.1,564.17
2016,9,22,13,45,379.0,293.5,6.05,18.0,566.5,650.64,517.12
2016,9,22,14,0,311.0,303.0,6.1,18.0,519.0,598.42,476.47
2016,9,22,14,15,580.5,200.5,6.1,18.0,578.5,715.01,573.95
2016,9,22,14,30,850.0,98.0,6.1,18.0,638.0,808.6,647.13
2016,9,22,14,45,832.5,96.5,6.2,18.0,597.5,770.9,620.2
2016,9,22,15,0,815.0,95.0,6.3,18.0,557.0,731.32,592.14
2016,9,22,15,15,706.0,109.5,6.4,17.5,486.5,644.79,528.1
2016,9,22,15,30,597.0,124.0,6.5,17.0,416.0,560.93,462.16
2016,9,22,15,45,403.5,143.0,6.6,17.0,331.5,430.64,355.56
2016,9,22,16,0,210.0,162.0,6.7,17.0,247.0,304.79,250.59
2016,9,22,16,15,193.0,143.0,6.65,16.5,212.5,266.07,218.95
2016,9,22,16,30,176.0,124.0,6.6,16.0,178.0,228.48,187.42
2016,9,22,16,45,336.0,91.5,6.6,16.0,171.0,269.37,219.88
2016,9,22,17,0,496.0,59.0,6.6,16.0,164.0,282.6,225.67
2016,9,22,17,15,396.5,48.0,6.4,15.5,117.0,208.31,159.98
2016,9,22,17,30,297.0,37.0,6.2,15.0,70.0,144.11,101.38
2016,9,22,17,45,148.5,18.5,6.05,15.0,35.0,64.16,0.03
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,150.5,14.5,2.7,13.0,28.0,14.25,0.0
2016,9,23,6,30,301.0,29.0,2.8,13.0,56.0,22.65,12.34
2016,9,23,6,45,407.0,38.5,2.9,13.5,101.5,28.53,19.25
2016,9,23,7,0,513.0,48.0,3.0,14.0,147.0,57.35,29.88
2016,9,23,7,15,575.0,54.0,2.95,14.5,197.0,100.59,55.58
2016,9,23,7,30,637.0,60.0,2.9,15.0,247.0,150.81,93.96
2016,9,23,7,45,685.0,61.0,2.9,15.5,296.5,201.85,137.53
2016,9,23,8,0,733.0,62.0,2.9,16.0,346.0,255.72,185.13
2016,9,23,8,15,756.5,68.5,2.85,16.0,395.5,311.38,235.31
2016,9,23,8,30,780.0,75.0,2.8,16.0,445.0,368.59,285.88
2016,9,23,8,45,802.0,77.0,2.8,16.5,489.5,422.02,331.78
2016,9,23,9,0,824.0,79.0,2.8,17.0,534.0,476.21,376.84
2016,9,23,9,15,838.0,81.0,2.75,17.0,573.5,527.15,418.64
2016,9,23,9,30,852.0,83.0,2.7,17.0,613.0,576.58,458.08
2016,9,23,9,45,864.5,84.0,2.7,17.5,647.0,623.18,493.61
2016,9,23,10,0,877.0,85.0,2.7,18.0,681.0,668.51,527.19
2016,9,23,10,15,884.5,86.0,2.7,18.0,708.5,708.81,555.81
2016,9,23,10,30,892.0,87.0,2.7,18.0,736.0,746.99,582.27
2016,9,23,10,45,897.0,88.0,2.75,18.5,755.5,780.92,604.67
2016,9,23,11,0,902.0,89.0,2.8,19.0,775.0,812.2,625.06
2016,9,23,11,15,904.5,89.5,2.9,19.0,787.0,838.1,643.13
2016,9,23,11,30,907.0,90.0,3.0,19.0,799.0,860.92,659.14
2016,9,23,11,45,907.5,90.0,3.2,19.0,803.5,878.31,672.12
2016,9,23,12,0,908.0,90.0,3.4,19.0,808.0,892.35,682.91
2016,9,23,12,15,906.5,90.0,3.55,19.0,804.0,901.22,689.93
2016,9,23,12,30,905.0,90.0,3.7,19.0,800.0,906.61,694.69
2016,9,23,12,45,899.5,90.5,3.9,19.0,787.5,905.48,695.32
2016,9,23,13,0,894.0,91.0,4.1,19.0,775.0,900.88,693.65
2016,9,23,13,15,888.5,90.5,4.25,19.0,755.5,891.77,688.64
2016,9,23,13,30,883.0,90.0,4.4,19.0,736.0,879.33,681.5
2016,9,23,13,45,872.5,89.5,4.6,19.0,709.0,859.32,669.63
2016,9,23,14,0,862.0,89.0,4.8,19.0,682.0,836.34,655.53
2016,9,23,14,15,851.5,87.5,4.9,18.5,649.0,809.44,639.11
2016,9,23,14,30,841.0,86.0,5.0,18.0,616.0,779.94,620.57
2016,9,23,14,45,827.5,83.5,5.15,18.0,577.5,744.54,596.45
2016,9,23,15,0,814.0,81.0,5.3,18.0,539.0,711.58,573.87
2016,9,23,15,15,795.0,78.5,5.35,17.5,495.0,668.26,543.69
2016,9,23,15,30,776.0,76.0,5.4,17.0,451.0,623.75,512.05
2016,9,23,15,45,749.0,72.5,5.5,17.0,404.0,572.09,471.5
2016,9,23,16,0,722.0,69.0,5.6,17.0,357.0,520.5,429.81
2016,9,23,16,15,683.0,64.5,5.55,16.5,307.0,461.55,381.41
2016,9,23,16,30,644.0,60.0,5.5,16.0,257.0,406.46,334.54
2016,9,23,16,45,586.5,54.0,5.45,16.0,207.5,341.76,277.79
2016,9,23,17,0,529.0,48.0,5.4,16.0,158.0,281.72,223.57
2016,9,23,17,15,433.0,39.0,5.3,15.5,112.0,209.83,159.77
2016,9,23,17,30,337.0,30.0,5.2,15.0,66.0,147.9,101.66
2016,9,23,17,45,168.5,15.0,5.15,15.0,33.0,64.76,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,173.5,12.5,2.0,14.0,28.0,12.29,0.0
2016,9,24,6,30,347.0,25.0,2.0,14.0,56.0,18.98,9.1
2016,9,24,6,45,449.5,33.5,2.05,14.5,102.0,24.19,15.37
2016,9,24,7,0,552.0,42.0,2.1,15.0,148.0,54.9,27.13
2016,9,24,7,15,613.0,47.5,2.05,15.0,198.5,99.44,53.02
2016,9,24,7,30,674.0,53.0,2.0,15.0,249.0,150.89,92.26
2016,9,24,7,45,714.5,57.0,1.95,15.5,300.0,203.2,137.09
2016,9,24,8,0,755.0,61.0,1.9,16.0,351.0,259.46,186.71
2016,9,24,8,15,782.5,64.0,1.9,16.5,400.0,314.19,235.45
2016,9,24,8,30,810.0,67.0,1.9,17.0,449.0,370.81,284.71
2016,9,24,8,45,831.0,69.0,1.95,17.5,494.5,426.47,331.99
2016,9,24,9,0,852.0,71.0,2.0,18.0,540.0,481.18,377.07
2016,9,24,9,15,867.0,73.0,2.15,18.5,580.0,532.97,418.87
2016,9,24,9,30,882.0,75.0,2.3,19.0,620.0,584.16,459.01
2016,9,24,9,45,896.0,75.0,2.45,19.5,655.5,631.84,495.54
2016,9,24,10,0,910.0,75.0,2.6,20.0,691.0,678.27,530.27
2016,9,24,10,15,918.0,76.0,2.65,20.0,719.0,720.02,559.48
2016,9,24,10,30,926.0,77.0,2.7,20.0,747.0,759.58,586.89
2016,9,24,10,45,931.5,77.5,2.75,20.5,767.5,794.32,609.56
2016,9,24,11,0,937.0,78.0,2.8,21.0,788.0,826.3,630.17
2016,9,24,11,15,940.0,78.5,2.85,21.5,801.0,853.32,647.25
2016,9,24,11,30,943.0,79.0,2.9,22.0,814.0,877.17,662.13
2016,9,24,11,45,944.5,79.0,2.95,22.5,818.5,895.9,673.55
2016,9,24,12,0,946.0,79.0,3.0,23.0,823.0,911.18,682.72
2016,9,24,12,15,945.5,79.0,3.1,23.0,819.5,921.17,690.12
2016,9,24,12,30,945.0,79.0,3.2,23.0,816.0,927.56,695.25
2016,9,24,12,45,935.0,82.5,3.35,23.0,803.0,925.68,695.29
2016,9,24,13,0,925.0,86.0,3.5,23.0,790.0,920.23,693.04
2016,9,24,13,15,920.0,85.5,3.6,23.0,770.5,911.32,688.23
2016,9,24,13,30,915.0,85.0,3.7,23.0,751.0,898.95,681.16
2016,9,24,13,45,906.0,84.5,3.85,23.0,723.5,879.76,669.7
2016,9,24,14,0,897.0,84.0,4.0,23.0,696.0,857.44,656.07
2016,9,24,14,15,886.0,82.5,4.05,22.5,662.0,829.37,639.11
2016,9,24,14,30,875.0,81.0,4.1,22.0,628.0,798.59,620.09
2016,9,24,14,45,859.5,79.5,4.2,22.0,588.0,761.82,595.55
2016,9,24,15,0,844.0,78.0,4.3,22.0,548.0,723.04,569.28
2016,9,24,15,15,824.0,75.5,4.35,21.5,503.0,682.44,542.18
2016,9,24,15,30,804.0,73.0,4.4,21.0,458.0,636.22,510.43
2016,9,24,15,45,776.0,70.0,4.45,21.0,409.5,583.46,470.21
2016,9,24,16,0,748.0,67.0,4.5,21.0,361.0,530.79,428.76
2016,9,24,16,15,708.5,62.5,4.45,20.5,310.0,470.53,380.56
2016,9,24,16,30,669.0,58.0,4.4,20.0,259.0,412.15,332.18
2016,9,24,16,45,607.5,52.5,4.4,19.5,208.0,347.15,276.87
2016,9,24,17,0,546.0,47.0,4.4,19.0,157.0,285.27,222.48
2016,9,24,17,15,446.0,38.0,4.3,18.5,110.5,211.5,158.01
2016,9,24,17,30,346.0,29.0,4.2,18.0,64.0,148.15,98.15
2016,9,24,17,45,173.0,14.5,4.1,17.5,32.0,63.88,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,168.5,13.0,2.9,16.5,27.5,12.78,0.0
2016,9,25,6,30,337.0,26.0,3.0,17.0,55.0,20.09,9.44
2016,9,25,6,45,451.0,34.5,3.15,17.5,102.0,25.23,15.98
2016,9,25,7,0,565.0,43.0,3.3,18.0,149.0,55.49,27.36
2016,9,25,7,15,627.0,48.5,3.15,18.0,200.5,100.73,53.03
2016,9,25,7,30,689.0,54.0,3.0,18.0,252.0,153.03,92.37
2016,9,25,7,45,731.5,58.0,2.9,18.5,304.0,206.54,137.74
2016,9,25,8,0,774.0,62.0,2.8,19.0,356.0,264.2,188.19
2016,9,25,8,15,801.0,65.0,2.7,19.5,405.5,319.76,237.39
2016,9,25,8,30,828.0,68.0,2.6,20.0,455.0,378.59,288.13
2016,9,25,8,45,847.5,70.5,2.55,21.0,500.5,433.47,333.87
2016,9,25,9,0,867.0,73.0,2.5,22.0,546.0,488.71,378.13
2016,9,25,9,15,881.0,74.5,2.45,22.5,586.5,540.15,418.65
2016,9,25,9,30,895.0,76.0,2.4,23.0,627.0,590.84,457.2
2016,9,25,9,45,911.0,75.0,2.35,24.0,662.5,639.23,491.89
2016,9,25,10,0,927.0,74.0,2.3,25.0,698.0,686.47,524.5
2016,9,25,10,15,934.0,75.0,2.15,25.5,725.5,728.09,550.56
2016,9,25,10,30,941.0,76.0,2.0,26.0,753.0,767.38,574.34
2016,9,25,10,45,944.0,77.5,1.85,27.0,772.5,801.63,592.97
2016,9,25,11,0,947.0,79.0,1.7,28.0,792.0,832.96,609.11
2016,9,25,11,15,949.5,79.5,1.5,28.0,804.5,859.75,623.71
2016,9,25,11,30,952.0,80.0,1.3,28.0,817.0,883.3,635.78
2016,9,25,11,45,950.5,81.0,1.15,28.5,820.5,900.62,642.94
2016,9,25,12,0,949.0,82.0,1.0,29.0,824.0,914.39,647.67
2016,9,25,12,15,948.0,82.0,0.8,29.0,820.0,923.91,649.98
2016,9,25,12,30,947.0,82.0,0.6,29.0,816.0,929.81,649.81
2016,9,25,12,45,937.0,84.5,0.4,29.0,802.5,926.81,644.12
2016,9,25,13,0,927.0,87.0,0.2,29.0,789.0,920.22,636.66
2016,9,25,13,15,922.0,86.5,0.4,29.0,769.0,911.24,635.82
2016,9,25,13,30,917.0,86.0,0.6,29.0,749.0,898.8,633.02
2016,9,25,13,45,906.5,86.0,0.85,29.0,720.5,878.82,626.1
2016,9,25,14,0,896.0,86.0,1.1,29.0,692.0,855.76,616.56
2016,9,25,14,15,884.5,84.0,1.3,28.5,658.0,826.71,602.98
2016,9,25,14,30,873.0,82.0,1.5,28.0,624.0,794.98,586.99
2016,9,25,14,45,855.5,81.0,1.7,28.0,583.5,757.3,565.15
2016,9,25,15,0,838.0,80.0,1.9,28.0,543.0,722.19,544.42
2016,9,25,15,15,817.0,77.5,2.05,27.5,497.5,676.68,516.4
2016,9,25,15,30,796.0,75.0,2.2,27.0,452.0,630.07,486.59
2016,9,25,15,45,764.0,72.5,2.35,27.0,402.5,575.72,447.46
2016,9,25,16,0,732.0,70.0,2.5,27.0,353.0,521.81,407.26
2016,9,25,16,15,691.0,65.0,2.65,26.0,302.0,460.98,361.76
2016,9,25,16,30,650.0,60.0,2.8,25.0,251.0,404.36,317.3
2016,9,25,16,45,583.0,54.0,2.95,24.5,200.0,335.54,260.86
2016,9,25,17,0,516.0,48.0,3.1,24.0,149.0,272.34,207.08
2016,9,25,17,15,415.0,38.0,3.15,23.0,103.5,199.08,145.06
2016,9,25,17,30,314.0,28.0,3.2,22.0,58.0,136.49,86.06
2016,9,25,17,45,157.0,14.0,3.25,21.5,29.0,50.62,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,113.0,14.0,1.2,19.0,23.0,13.76,0.0
2016,9,26,6,30,226.0,28.0,1.2,19.0,46.0,22.23,10.48
2016,9,26,6,45,328.5,41.0,1.3,19.5,90.0,31.48,21.09
2016,9,26,7,0,431.0,54.0,1.4,20.0,134.0,57.77,32.41
2016,9,26,7,15,498.0,63.5,1.35,20.5,183.5,99.48,56.67
2016,9,26,7,30,565.0,73.0,1.3,21.0,233.0,148.9,92.85
2016,9,26,7,45,611.5,79.5,1.3,21.5,284.0,198.69,133.53
2016,9,26,8,0,658.0,86.0,1.3,22.0,335.0,253.25,179.43
2016,9,26,8,15,690.5,91.0,1.2,22.5,383.5,306.38,224.45
2016,9,26,8,30,723.0,96.0,1.1,23.0,432.0,362.11,270.45
2016,9,26,8,45,748.5,99.5,1.05,23.5,477.5,415.68,313.66
2016,9,26,9,0,774.0,103.0,1.0,24.0,523.0,471.47,356.94
2016,9,26,9,15,791.5,106.5,0.95,24.5,563.5,522.74,395.38
2016,9,26,9,30,809.0,110.0,0.9,25.0,604.0,573.86,432.27
2016,9,26,9,45,823.5,111.5,0.9,25.5,639.0,620.7,465.31
2016,9,26,10,0,838.0,113.0,0.9,26.0,674.0,666.55,496.68
2016,9,26,10,15,847.5,114.5,1.0,26.0,702.0,707.67,526.08
2016,9,26,10,30,857.0,116.0,1.1,26.0,730.0,746.91,552.54
2016,9,26,10,45,866.0,116.0,1.2,26.0,751.0,782.14,576.1
2016,9,26,11,0,875.0,116.0,1.3,26.0,772.0,812.27,596.27
2016,9,26,11,15,878.5,117.0,1.45,26.0,785.0,838.77,614.68
2016,9,26,11,30,882.0,118.0,1.6,26.0,798.0,862.33,631.24
2016,9,26,11,45,886.5,116.5,1.8,26.5,803.0,881.08,643.99
2016,9,26,12,0,891.0,115.0,2.0,27.0,808.0,896.65,654.68
2016,9,26,12,15,890.0,115.0,2.1,27.0,804.0,905.73,661.51
2016,9,26,12,30,889.0,115.0,2.2,27.0,800.0,911.4,666.29
2016,9,26,12,45,909.0,103.0,2.35,27.0,794.5,919.3,673.14
2016,9,26,13,0,929.0,91.0,2.5,27.0,789.0,923.46,677.6
2016,9,26,13,15,923.5,90.5,2.55,26.5,769.0,914.0,673.71
2016,9,26,13,30,918.0,90.0,2.6,26.0,749.0,901.08,667.7
2016,9,26,13,45,913.5,87.5,2.7,26.0,722.5,883.41,657.67
2016,9,26,14,0,909.0,85.0,2.8,26.0,696.0,862.44,645.42
2016,9,26,14,15,898.0,83.5,2.8,26.0,661.5,834.08,627.44
2016,9,26,14,30,887.0,82.0,2.8,26.0,627.0,802.97,607.55
2016,9,26,14,45,874.5,79.0,2.85,26.0,587.0,766.46,584.05
2016,9,26,15,0,862.0,76.0,2.9,26.0,547.0,727.72,558.72
2016,9,26,15,15,842.0,73.5,2.85,25.5,501.5,682.28,528.8
2016,9,26,15,30,822.0,71.0,2.8,25.0,456.0,639.7,500.35
2016,9,26,15,45,794.5,67.5,2.75,25.0,407.0,586.09,460.3
2016,9,26,16,0,767.0,64.0,2.7,25.0,358.0,532.51,419.16
2016,9,26,16,15,727.0,60.0,2.6,24.5,306.0,471.98,372.0
2016,9,26,16,30,687.0,56.0,2.5,24.0,254.0,413.33,324.55
2016,9,26,16,45,625.0,50.0,2.45,23.5,202.5,344.96,267.94
2016,9,26,17,0,563.0,44.0,2.4,23.0,151.0,284.09,215.4
2016,9,26,17,15,460.5,35.0,2.25,22.5,104.5,209.48,151.45
2016,9,26,17,30,358.0,26.0,2.1,22.0,58.0,145.49,87.6
2016,9,26,17,45,179.0,13.0,1.95,21.5,29.0,54.09,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,119.5,13.5,1.05,18.0,23.0,13.27,0.0
2016,9,27,6,30,239.0,27.0,1.1,18.0,46.0,21.43,9.42
2016,9,27,6,45,336.0,40.0,1.15,18.5,89.0,30.73,20.5
2016,9,27,7,0,433.0,53.0,1.2,19.0,132.0,56.25,31.59
2016,9,27,7,15,237.5,80.0,1.15,19.0,125.5,91.26,60.76
2016,9,27,7,30,42.0,107.0,1.1,19.0,119.0,104.76,79.79
2016,9,27,7,45,50.0,127.5,1.05,19.5,144.5,128.78,99.15
2016,9,27,8,0,58.0,148.0,1.0,20.0,170.0,153.83,119.13
2016,9,27,8,15,90.0,172.0,0.95,20.0,211.5,190.67,147.98
2016,9,27,8,30,122.0,196.0,0.9,20.0,253.0,230.87,179.39
2016,9,27,8,45,114.5,216.0,0.9,20.5,274.0,254.7,197.77
2016,9,27,9,0,107.0,236.0,0.9,21.0,295.0,277.17,214.66
2016,9,27,9,15,131.5,256.5,0.95,21.5,333.5,317.19,244.77
2016,9,27,9,30,156.0,277.0,1.0,22.0,372.0,358.87,275.62
2016,9,27,9,45,202.0,290.0,1.05,22.5,420.0,408.43,312.2
2016,9,27,10,0,248.0,303.0,1.1,23.0,468.0,464.06,352.56
2016,9,27,10,15,254.0,315.5,1.2,23.0,490.5,492.49,373.1
2016,9,27,10,30,260.0,328.0,1.3,23.0,513.0,520.73,393.53
2016,9,27,10,45,233.5,342.0,1.45,23.0,512.0,521.26,393.72
2016,9,27,11,0,207.0,356.0,1.6,23.0,511.0,523.38,395.04
2016,9,27,11,15,209.5,360.5,1.7,23.0,519.5,537.24,405.32
2016,9,27,11,30,212.0,365.0,1.8,23.0,528.0,550.49,415.08
2016,9,27,11,45,212.0,367.0,1.95,23.0,530.5,558.34,421.23
2016,9,27,12,0,212.0,369.0,2.1,23.0,533.0,565.4,426.85
2016,9,27,12,15,186.5,368.5,2.2,23.0,512.5,546.76,413.27
2016,9,27,12,30,161.0,368.0,2.3,23.0,492.0,526.95,398.91
2016,9,27,12,45,160.0,364.0,2.4,23.0,485.5,524.1,397.52
2016,9,27,13,0,159.0,360.0,2.5,23.0,479.0,520.57,395.57
2016,9,27,13,15,161.0,348.5,2.55,23.0,466.5,510.83,389.23
2016,9,27,13,30,163.0,337.0,2.6,23.0,454.0,500.33,382.37
2016,9,27,13,45,192.5,321.5,2.7,23.0,454.5,508.1,389.91
2016,9,27,14,0,222.0,306.0,2.8,23.0,455.0,514.16,396.13
2016,9,27,14,15,222.0,290.0,2.85,22.5,432.0,493.6,382.59
2016,9,27,14,30,222.0,274.0,2.9,22.0,409.0,472.17,368.37
2016,9,27,14,45,203.5,256.0,2.95,22.0,374.0,433.51,339.84
2016,9,27,15,0,185.0,238.0,3.0,22.0,339.0,395.17,311.24
2016,9,27,15,15,144.0,217.0,3.0,21.5,292.0,338.18,267.78
2016,9,27,15,30,103.0,196.0,3.0,21.0,245.0,276.07,219.54
2016,9,27,15,45,88.5,173.5,3.05,21.0,212.0,239.44,190.8
2016,9,27,16,0,74.0,151.0,3.1,21.0,179.0,203.7,162.26
2016,9,27,16,15,359.0,105.0,3.05,20.5,210.5,322.23,260.25
2016,9,27,16,30,644.0,59.0,3.0,20.0,242.0,395.09,316.41
2016,9,27,16,45,582.5,52.0,2.95,19.5,192.0,328.35,259.32
2016,9,27,17,0,521.0,45.0,2.9,19.0,142.0,266.73,205.27
2016,9,27,17,15,416.0,35.0,2.85,18.5,96.5,192.79,140.93
2016,9,27,17,30,311.0,25.0,2.8,18.0,51.0,128.53,73.81
2016,9,27,17,45,155.5,12.5,2.75,18.0,25.5,47.58,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,110.5,13.5,1.85,15.0,22.0,13.27,0.0
2016,9,28,6,30,221.0,27.0,1.9,15.0,44.0,21.63,9.03
2016,9,28,6,45,331.0,39.0,1.95,15.5,87.0,29.97,20.05
2016,9,28,7,0,441.0,51.0,2.0,16.0,130.0,53.95,30.27
2016,9,28,7,15,220.5,56.0,1.95,16.0,95.5,66.51,41.58
2016,9,28,7,30,0.0,61.0,1.9,16.0,61.0,58.81,44.23
2016,9,28,7,45,0.0,74.5,1.9,16.5,74.5,71.7,55.01
2016,9,28,8,0,0.0,88.0,1.9,17.0,88.0,84.65,65.61
2016,9,28,8,15,0.0,116.5,1.9,17.0,116.5,111.74,87.86
2016,9,28,8,30,0.0,145.0,1.9,17.0,145.0,139.01,109.9
2016,9,28,8,45,4.0,162.5,1.9,17.0,164.5,157.77,124.75
2016,9,28,9,0,8.0,180.0,1.9,17.0,184.0,177.01,139.9
2016,9,28,9,15,9.0,190.5,1.95,17.0,195.5,188.46,148.72
2016,9,28,9,30,10.0,201.0,2.0,17.0,207.0,199.98,157.59
2016,9,28,9,45,20.0,230.5,2.05,17.5,243.5,235.52,185.22
2016,9,28,10,0,30.0,260.0,2.1,18.0,280.0,274.33,214.96
2016,9,28,10,15,37.5,279.5,2.2,18.0,305.5,301.01,235.44
2016,9,28,10,30,45.0,299.0,2.3,18.0,331.0,328.36,256.37
2016,9,28,10,45,38.0,297.0,2.45,18.0,324.5,323.65,252.41
2016,9,28,11,0,31.0,295.0,2.6,18.0,318.0,318.31,248.09
2016,9,28,11,15,41.5,314.0,2.8,18.0,346.0,348.06,271.25
2016,9,28,11,30,52.0,333.0,3.0,18.0,374.0,378.43,294.69
2016,9,28,11,45,53.5,336.5,3.2,18.0,378.0,385.52,300.2
2016,9,28,12,0,55.0,340.0,3.4,18.0,382.0,392.51,305.76
2016,9,28,12,15,64.5,345.0,3.6,18.0,394.5,407.93,318.06
2016,9,28,12,30,74.0,350.0,3.8,18.0,407.0,423.37,330.4
2016,9,28,12,45,78.5,346.5,4.05,18.0,405.5,425.2,332.4
2016,9,28,13,0,83.0,343.0,4.3,18.0,404.0,426.75,334.36
2016,9,28,13,15,83.0,333.5,4.4,18.0,393.5,417.53,327.86
2016,9,28,13,30,83.0,324.0,4.5,18.0,383.0,407.97,321.14
2016,9,28,13,45,45.0,264.5,4.65,18.0,296.5,311.02,245.58
2016,9,28,14,0,7.0,205.0,4.8,18.0,210.0,208.88,164.23
2016,9,28,14,15,12.0,211.0,4.8,17.5,218.5,219.6,173.78
2016,9,28,14,30,17.0,217.0,4.8,17.0,227.0,230.34,183.25
2016,9,28,14,45,12.5,198.5,4.85,17.0,205.5,207.85,165.43
2016,9,28,15,0,8.0,180.0,4.9,17.0,184.0,185.56,147.71
2016,9,28,15,15,4.0,149.0,4.9,16.5,151.0,150.68,119.79
2016,9,28,15,30,0.0,118.0,4.9,16.0,118.0,116.16,91.75
2016,9,28,15,45,0.0,92.0,4.9,16.0,92.0,89.78,70.04
2016,9,28,16,0,0.0,66.0,4.9,16.0,66.0,63.79,48.4
2016,9,28,16,15,0.0,56.0,4.85,15.5,56.0,54.11,40.38
2016,9,28,16,30,0.0,46.0,4.8,15.0,46.0,44.43,32.22
2016,9,28,16,45,219.0,49.0,4.8,15.0,88.5,160.58,129.23
2016,9,28,17,0,438.0,52.0,4.8,15.0,131.0,240.44,188.68
2016,9,28,17,15,325.0,40.0,4.7,15.0,87.5,166.29,122.93
2016,9,28,17,30,212.0,28.0,4.6,15.0,44.0,101.86,53.91
2016,9,28,17,45,106.0,14.0,4.55,15.0,22.0,37.41,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
