Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,84.0,14.0,3.4,13.0,20.5,13.76,0.0
2016,9,29,6,30,168.0,28.0,3.5,13.0,41.0,21.96,8.5
2016,9,29,6,45,280.5,42.0,3.65,13.5,83.0,32.16,22.02
2016,9,29,7,0,393.0,56.0,3.8,14.0,125.0,56.73,34.17
2016,9,29,7,15,196.5,65.0,3.75,14.0,99.5,74.2,49.43
2016,9,29,7,30,0.0,74.0,3.7,14.0,74.0,70.68,54.65
2016,9,29,7,45,0.0,91.0,3.65,14.5,91.0,86.92,68.31
2016,9,29,8,0,0.0,108.0,3.6,15.0,108.0,103.25,81.78
2016,9,29,8,15,0.0,110.5,3.6,15.0,110.5,106.11,83.95
2016,9,29,8,30,0.0,113.0,3.6,15.0,113.0,108.8,85.96
2016,9,29,8,45,0.0,129.5,3.6,15.5,129.5,124.76,98.73
2016,9,29,9,0,0.0,146.0,3.6,16.0,146.0,140.79,111.38
2016,9,29,9,15,0.0,153.5,3.65,16.0,153.5,148.25,117.16
2016,9,29,9,30,0.0,161.0,3.7,16.0,161.0,155.72,122.93
2016,9,29,9,45,1.0,171.0,3.75,16.0,172.0,166.23,131.18
2016,9,29,10,0,2.0,181.0,3.8,16.0,183.0,176.86,139.51
2016,9,29,10,15,6.0,202.5,3.85,16.0,207.5,200.91,158.67
2016,9,29,10,30,10.0,224.0,3.9,16.0,232.0,225.38,178.05
2016,9,29,10,45,18.5,255.0,3.95,16.5,269.5,263.04,207.49
2016,9,29,11,0,27.0,286.0,4.0,17.0,307.0,306.1,240.76
2016,9,29,11,15,30.0,296.0,4.05,17.0,319.0,320.4,251.73
2016,9,29,11,30,33.0,306.0,4.1,17.0,331.0,334.86,262.91
2016,9,29,11,45,33.5,307.0,4.15,17.0,333.0,337.98,265.29
2016,9,29,12,0,34.0,308.0,4.2,17.0,335.0,341.0,267.69
2016,9,29,12,15,64.0,332.0,4.25,17.0,381.0,393.75,309.48
2016,9,29,12,30,94.0,356.0,4.3,17.0,427.0,447.26,351.33
2016,9,29,12,45,97.5,351.0,4.4,17.0,424.0,446.68,351.25
2016,9,29,13,0,101.0,346.0,4.5,17.0,421.0,445.72,351.13
2016,9,29,13,15,102.5,335.5,4.55,17.0,410.0,436.63,344.73
2016,9,29,13,30,104.0,325.0,4.6,17.0,399.0,427.1,338.03
2016,9,29,13,45,82.5,305.5,4.7,17.0,362.5,387.72,307.58
2016,9,29,14,0,61.0,286.0,4.8,17.0,326.0,348.59,277.08
2016,9,29,14,15,60.5,271.0,4.9,16.5,309.5,331.96,265.24
2016,9,29,14,30,60.0,256.0,5.0,16.0,293.0,315.12,253.06
2016,9,29,14,45,145.0,242.0,5.1,16.0,322.0,372.39,301.93
2016,9,29,15,0,230.0,228.0,5.2,16.0,351.0,415.63,339.04
2016,9,29,15,15,195.5,210.0,5.25,16.0,308.0,365.32,298.68
2016,9,29,15,30,161.0,192.0,5.3,16.0,265.0,316.85,259.52
2016,9,29,15,45,152.5,171.5,5.4,16.0,234.5,283.63,232.81
2016,9,29,16,0,144.0,151.0,5.5,16.0,204.0,250.67,205.8
2016,9,29,16,15,134.5,129.0,5.5,15.5,172.5,215.72,176.89
2016,9,29,16,30,125.0,107.0,5.5,15.0,141.0,181.24,147.67
2016,9,29,16,45,281.5,78.0,5.5,15.0,133.5,221.96,179.32
2016,9,29,17,0,438.0,49.0,5.5,15.0,126.0,235.43,184.15
2016,9,29,17,15,324.0,37.5,5.35,14.5,83.5,162.07,119.01
2016,9,29,17,30,210.0,26.0,5.2,14.0,41.0,97.08,44.27
2016,9,29,17,45,105.0,13.0,5.05,14.0,20.5,35.81,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,101.5,13.0,4.55,13.0,20.0,12.78,0.0
2016,9,30,6,30,203.0,26.0,4.7,13.0,40.0,20.36,6.47
2016,9,30,6,45,316.0,38.0,4.9,13.5,82.5,29.43,19.58
2016,9,30,7,0,429.0,50.0,5.1,14.0,125.0,51.33,29.29
2016,9,30,7,15,500.0,58.5,5.1,14.0,173.5,91.85,52.25
2016,9,30,7,30,571.0,67.0,5.1,14.0,222.0,140.5,88.42
2016,9,30,7,45,302.0,102.5,5.15,14.0,186.0,153.11,112.18
2016,9,30,8,0,33.0,138.0,5.2,14.0,150.0,138.13,110.36
2016,9,30,8,15,383.0,112.5,5.25,14.0,283.5,225.29,175.22
2016,9,30,8,30,733.0,87.0,5.3,14.0,417.0,351.9,276.71
2016,9,30,8,45,759.0,89.5,5.35,14.5,462.0,405.9,324.17
2016,9,30,9,0,785.0,92.0,5.4,15.0,507.0,459.79,370.54
2016,9,30,9,15,802.0,94.5,5.45,15.0,546.5,509.93,413.53
2016,9,30,9,30,819.0,97.0,5.5,15.0,586.0,559.81,455.32
2016,9,30,9,45,837.5,96.5,5.55,15.5,621.0,607.01,493.28
2016,9,30,10,0,856.0,96.0,5.6,16.0,656.0,652.6,529.13
2016,9,30,10,15,865.0,97.5,5.6,16.0,683.5,693.17,560.98
2016,9,30,10,30,874.0,99.0,5.6,16.0,711.0,731.75,589.36
2016,9,30,10,45,880.0,100.0,5.65,16.0,731.0,765.38,614.07
2016,9,30,11,0,886.0,101.0,5.7,16.0,751.0,796.46,636.82
2016,9,30,11,15,889.5,101.5,5.75,16.0,763.0,822.28,655.67
2016,9,30,11,30,893.0,102.0,5.8,16.0,775.0,845.11,672.37
2016,9,30,11,45,895.0,101.5,5.85,16.0,779.5,862.52,685.16
2016,9,30,12,0,897.0,101.0,5.9,16.0,784.0,876.67,695.68
2016,9,30,12,15,896.0,101.0,5.9,16.0,779.5,885.42,702.12
2016,9,30,12,30,895.0,101.0,5.9,16.0,775.0,890.74,706.22
2016,9,30,12,45,891.5,100.5,5.95,16.0,762.5,889.9,706.21
2016,9,30,13,0,888.0,100.0,6.0,16.0,750.0,885.62,703.85
2016,9,30,13,15,882.0,99.0,6.0,16.0,730.0,875.24,696.88
2016,9,30,13,30,876.0,98.0,6.0,16.0,710.0,861.56,687.63
2016,9,30,13,45,868.5,95.5,6.05,16.0,683.0,841.76,674.17
2016,9,30,14,0,861.0,93.0,6.1,16.0,656.0,818.92,658.49
2016,9,30,14,15,849.0,91.5,6.1,16.0,622.0,790.69,638.54
2016,9,30,14,30,837.0,90.0,6.1,16.0,588.0,764.71,620.28
2016,9,30,14,45,822.5,87.0,6.1,16.0,548.5,727.96,593.67
2016,9,30,15,0,808.0,84.0,6.1,16.0,509.0,689.24,565.36
2016,9,30,15,15,785.5,81.0,6.05,16.0,464.5,643.29,530.94
2016,9,30,15,30,763.0,78.0,6.0,16.0,420.0,596.47,493.97
2016,9,30,15,45,733.0,73.5,6.0,16.0,371.5,542.79,450.47
2016,9,30,16,0,703.0,69.0,6.0,16.0,323.0,489.5,406.14
2016,9,30,16,15,658.0,64.0,5.9,15.5,273.0,430.8,356.59
2016,9,30,16,30,613.0,59.0,5.8,15.0,223.0,372.65,305.97
2016,9,30,16,45,541.5,52.0,5.75,15.0,174.0,303.89,244.84
2016,9,30,17,0,470.0,45.0,5.7,15.0,125.0,241.31,187.85
2016,9,30,17,15,353.5,34.0,5.55,14.5,82.0,166.62,121.01
2016,9,30,17,30,237.0,23.0,5.4,14.0,39.0,99.28,34.91
2016,9,30,17,45,118.5,11.5,5.3,14.0,19.5,36.85,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,6,15,109.5,12.5,3.15,14.0,20.0,12.29,0.0
2016,10,1,6,30,219.0,25.0,3.3,14.0,40.0,20.22,5.14
2016,10,1,6,45,341.5,36.0,3.45,14.5,83.0,27.7,17.94
2016,10,1,7,0,464.0,47.0,3.6,15.0,126.0,48.72,26.76
2016,10,1,7,15,536.5,54.5,3.65,15.0,176.0,90.37,49.49
2016,10,1,7,30,609.0,62.0,3.7,15.0,226.0,140.27,86.1
2016,10,1,7,45,658.5,67.0,3.75,15.5,277.0,191.22,128.84
2016,10,1,8,0,708.0,72.0,3.8,16.0,328.0,247.14,177.81
2016,10,1,8,15,740.5,76.0,3.7,16.0,377.0,302.93,227.95
2016,10,1,8,30,773.0,80.0,3.6,16.0,426.0,359.56,278.28
2016,10,1,8,45,798.0,82.5,3.55,16.5,471.5,413.75,325.23
2016,10,1,9,0,823.0,85.0,3.5,17.0,517.0,468.97,371.6
2016,10,1,9,15,840.0,87.0,3.45,17.0,557.0,520.28,414.32
2016,10,1,9,30,857.0,89.0,3.4,17.0,597.0,571.23,455.58
2016,10,1,9,45,874.5,88.5,3.4,17.0,632.5,618.88,493.48
2016,10,1,10,0,892.0,88.0,3.4,17.0,668.0,665.63,529.84
2016,10,1,10,15,900.5,89.0,3.45,17.0,696.0,706.55,560.72
2016,10,1,10,30,909.0,90.0,3.5,17.0,724.0,745.33,588.35
2016,10,1,10,45,914.5,91.5,3.55,17.5,744.0,780.05,611.74
2016,10,1,11,0,920.0,93.0,3.6,18.0,764.0,812.08,633.02
2016,10,1,11,15,923.5,93.5,3.65,18.0,776.0,838.59,651.51
2016,10,1,11,30,927.0,94.0,3.7,18.0,788.0,862.0,667.86
2016,10,1,11,45,927.5,94.5,3.8,18.0,792.0,879.67,680.51
2016,10,1,12,0,928.0,95.0,3.9,18.0,796.0,893.92,690.9
2016,10,1,12,15,927.5,94.5,4.05,18.0,792.0,902.75,697.9
2016,10,1,12,30,927.0,94.0,4.2,18.0,788.0,908.04,702.57
2016,10,1,12,45,923.5,93.5,4.4,18.0,775.5,907.16,703.46
2016,10,1,13,0,920.0,93.0,4.6,18.0,763.0,902.71,702.36
2016,10,1,13,15,914.5,92.0,4.7,18.0,743.0,892.49,696.5
2016,10,1,13,30,909.0,91.0,4.8,18.0,723.0,878.84,688.29
2016,10,1,13,45,900.5,90.0,4.9,18.0,695.0,859.36,675.93
2016,10,1,14,0,892.0,89.0,5.0,18.0,667.0,836.77,661.32
2016,10,1,14,15,880.5,87.5,5.05,18.0,632.5,808.28,642.05
2016,10,1,14,30,869.0,86.0,5.1,18.0,598.0,777.15,620.75
2016,10,1,14,45,853.0,83.5,5.2,18.0,557.5,743.65,597.75
2016,10,1,15,0,837.0,81.0,5.3,18.0,517.0,703.5,569.41
2016,10,1,15,15,814.5,78.0,5.35,17.5,471.5,656.62,536.33
2016,10,1,15,30,792.0,75.0,5.4,17.0,426.0,608.79,500.4
2016,10,1,15,45,760.0,71.5,5.5,17.0,376.5,553.98,456.62
2016,10,1,16,0,728.0,68.0,5.6,17.0,327.0,499.65,411.92
2016,10,1,16,15,681.0,63.0,5.55,16.5,276.0,436.68,359.3
2016,10,1,16,30,634.0,58.0,5.5,16.0,225.0,378.94,309.14
2016,10,1,16,45,560.0,51.0,5.5,16.0,174.5,308.39,246.71
2016,10,1,17,0,486.0,44.0,5.5,16.0,124.0,244.24,188.5
2016,10,1,17,15,359.0,33.0,5.4,15.5,80.5,165.89,118.55
2016,10,1,17,30,232.0,22.0,5.3,15.0,37.0,94.91,19.06
2016,10,1,17,45,116.0,11.0,5.2,15.0,18.5,35.4,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,6,15,109.5,11.5,3.25,14.0,19.0,11.3,0.0
2016,10,2,6,30,219.0,23.0,3.4,14.0,38.0,18.38,2.78
2016,10,2,6,45,341.0,34.0,3.6,14.5,80.0,25.97,16.37
2016,10,2,7,0,463.0,45.0,3.8,15.0,122.0,46.07,25.01
2016,10,2,7,15,534.5,52.0,3.85,15.0,171.0,87.0,46.9
2016,10,2,7,30,606.0,59.0,3.9,15.0,220.0,136.02,82.66
2016,10,2,7,45,447.0,95.5,4.0,15.5,227.5,174.35,123.14
2016,10,2,8,0,288.0,132.0,4.1,16.0,235.0,195.45,148.63
2016,10,2,8,15,289.5,153.0,4.1,16.0,269.0,233.08,181.56
2016,10,2,8,30,291.0,174.0,4.1,16.0,303.0,270.7,213.97
2016,10,2,8,45,546.5,128.5,4.2,16.0,402.5,351.73,279.2
2016,10,2,9,0,802.0,83.0,4.3,16.0,502.0,455.54,363.99
2016,10,2,9,15,818.5,85.0,4.35,16.0,541.0,505.48,406.23
2016,10,2,9,30,835.0,87.0,4.4,16.0,580.0,555.06,447.34
2016,10,2,9,45,484.0,193.0,4.5,16.5,482.5,485.62,390.29
2016,10,2,10,0,133.0,299.0,4.6,17.0,385.0,381.7,303.21
2016,10,2,10,15,113.0,309.0,4.7,17.0,384.5,381.75,303.06
2016,10,2,10,30,93.0,319.0,4.8,17.0,384.0,382.8,303.26
2016,10,2,10,45,207.0,321.0,4.9,17.0,470.0,478.21,379.92
2016,10,2,11,0,321.0,323.0,5.0,17.0,556.0,580.81,460.58
2016,10,2,11,15,298.5,334.0,5.0,17.0,553.5,584.47,462.25
2016,10,2,11,30,276.0,345.0,5.0,17.0,551.0,586.16,462.79
2016,10,2,11,45,589.0,221.0,5.05,17.0,663.0,733.69,582.87
2016,10,2,12,0,902.0,97.0,5.1,17.0,775.0,871.22,685.77
2016,10,2,12,15,609.5,216.0,5.1,17.0,673.0,763.74,604.79
2016,10,2,12,30,317.0,335.0,5.1,17.0,571.0,632.77,499.17
2016,10,2,12,45,605.5,217.0,5.2,17.0,658.0,769.56,611.31
2016,10,2,13,0,894.0,99.0,5.3,17.0,745.0,883.78,697.08
2016,10,2,13,15,888.5,98.0,5.35,17.0,725.5,873.69,690.06
2016,10,2,13,30,883.0,97.0,5.4,17.0,706.0,860.28,681.42
2016,10,2,13,45,876.0,95.0,5.5,17.0,679.0,841.28,669.03
2016,10,2,14,0,869.0,93.0,5.6,17.0,652.0,819.22,654.39
2016,10,2,14,15,857.0,91.5,5.6,17.0,618.0,790.81,634.53
2016,10,2,14,30,845.0,90.0,5.6,17.0,584.0,764.61,616.3
2016,10,2,14,45,825.5,88.0,5.65,17.0,543.0,725.07,588.03
2016,10,2,15,0,806.0,86.0,5.7,17.0,502.0,683.85,558.2
2016,10,2,15,15,782.0,83.0,5.7,16.5,457.0,637.04,524.29
2016,10,2,15,30,758.0,80.0,5.7,16.0,412.0,589.47,487.53
2016,10,2,15,45,719.5,77.0,5.7,16.0,362.5,532.69,441.42
2016,10,2,16,0,681.0,74.0,5.7,16.0,313.0,479.57,397.01
2016,10,2,16,15,631.0,68.5,5.7,16.0,262.5,416.92,343.69
2016,10,2,16,30,581.0,63.0,5.7,16.0,212.0,357.37,291.45
2016,10,2,16,45,498.5,55.5,5.7,16.0,163.0,285.47,228.05
2016,10,2,17,0,416.0,48.0,5.7,16.0,114.0,220.75,169.85
2016,10,2,17,15,289.0,35.0,5.55,15.5,73.0,144.4,101.75
2016,10,2,17,30,162.0,22.0,5.4,15.0,32.0,74.86,0.0
2016,10,2,17,45,81.0,11.0,5.3,15.0,16.0,27.69,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,2.2,14.0,7.5,7.37,0.0
2016,10,3,6,30,0.0,15.0,2.3,14.0,15.0,14.48,0.0
2016,10,3,6,45,0.0,33.5,2.45,14.5,33.5,31.69,21.09
2016,10,3,7,0,0.0,52.0,2.6,15.0,52.0,48.64,34.96
2016,10,3,7,15,4.5,72.0,2.65,15.0,73.5,67.83,51.46
2016,10,3,7,30,9.0,92.0,2.7,15.0,95.0,87.79,68.36
2016,10,3,7,45,15.5,111.0,2.75,15.0,116.5,107.93,85.13
2016,10,3,8,0,22.0,130.0,2.8,15.0,138.0,128.89,102.44
2016,10,3,8,15,11.0,118.0,2.8,15.0,122.0,116.46,92.33
2016,10,3,8,30,0.0,106.0,2.8,15.0,106.0,102.14,80.44
2016,10,3,8,45,0.0,117.0,2.8,15.5,117.0,112.84,88.93
2016,10,3,9,0,0.0,128.0,2.8,16.0,128.0,123.57,97.32
2016,10,3,9,15,13.5,176.0,2.75,16.0,184.0,176.82,140.52
2016,10,3,9,30,27.0,224.0,2.7,16.0,240.0,231.68,184.3
2016,10,3,9,45,21.5,226.5,2.7,16.5,240.0,232.5,184.07
2016,10,3,10,0,16.0,229.0,2.7,17.0,240.0,232.75,183.51
2016,10,3,10,15,19.0,243.0,2.75,17.0,256.0,249.53,196.57
2016,10,3,10,30,22.0,257.0,2.8,17.0,272.0,266.56,209.74
2016,10,3,10,45,12.5,219.5,2.9,17.0,228.0,223.46,175.44
2016,10,3,11,0,3.0,182.0,3.0,17.0,184.0,179.66,140.41
2016,10,3,11,15,48.0,264.5,3.1,17.0,300.0,302.6,238.71
2016,10,3,11,30,93.0,347.0,3.2,17.0,416.0,426.58,334.6
2016,10,3,11,45,91.5,348.0,3.3,17.0,416.0,429.37,336.26
2016,10,3,12,0,90.0,349.0,3.4,17.0,416.0,431.8,338.21
2016,10,3,12,15,145.0,351.5,3.4,17.0,459.0,491.25,384.98
2016,10,3,12,30,200.0,354.0,3.4,17.0,502.0,543.9,425.98
2016,10,3,12,45,134.0,338.5,3.45,17.0,437.0,472.59,370.67
2016,10,3,13,0,68.0,323.0,3.5,17.0,372.0,392.06,307.95
2016,10,3,13,15,69.5,314.5,3.55,17.0,363.5,385.17,303.42
2016,10,3,13,30,71.0,306.0,3.6,17.0,355.0,377.99,298.43
2016,10,3,13,45,43.5,266.5,3.65,17.0,296.5,312.23,247.05
2016,10,3,14,0,16.0,227.0,3.7,17.0,238.0,239.52,189.44
2016,10,3,14,15,14.0,213.0,3.7,17.0,222.0,223.69,177.31
2016,10,3,14,30,12.0,199.0,3.7,17.0,206.0,207.92,165.03
2016,10,3,14,45,6.0,146.5,3.75,17.0,150.0,148.94,117.61
2016,10,3,15,0,0.0,94.0,3.8,17.0,94.0,91.21,70.41
2016,10,3,15,15,356.0,88.0,3.8,17.0,242.0,348.5,289.02
2016,10,3,15,30,712.0,82.0,3.8,17.0,390.0,561.52,459.69
2016,10,3,15,45,670.5,79.5,3.8,17.0,342.0,505.71,413.83
2016,10,3,16,0,629.0,77.0,3.8,17.0,294.0,451.41,369.34
2016,10,3,16,15,578.5,70.5,3.75,16.5,246.0,389.86,318.38
2016,10,3,16,30,528.0,64.0,3.7,16.0,198.0,331.57,268.45
2016,10,3,16,45,442.0,56.0,3.7,16.0,150.5,260.58,206.66
2016,10,3,17,0,356.0,48.0,3.7,16.0,103.0,197.17,150.47
2016,10,3,17,15,178.0,37.5,3.6,16.0,65.0,112.27,77.4
2016,10,3,17,30,0.0,27.0,3.5,16.0,27.0,30.21,0.0
2016,10,3,17,45,0.0,13.5,3.4,16.0,13.5,13.27,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,3.35,15.0,5.0,4.91,0.0
2016,10,4,6,30,0.0,10.0,3.5,15.0,10.0,9.64,0.0
2016,10,4,6,45,0.0,23.0,3.65,15.0,23.0,22.2,12.95
2016,10,4,7,0,0.0,36.0,3.8,15.0,36.0,34.77,23.38
2016,10,4,7,15,0.0,52.0,3.8,15.0,52.0,49.87,36.53
2016,10,4,7,30,0.0,68.0,3.8,15.0,68.0,65.06,49.64
2016,10,4,7,45,0.0,85.0,3.85,15.5,85.0,81.27,63.3
2016,10,4,8,0,0.0,102.0,3.9,16.0,102.0,97.6,76.8
2016,10,4,8,15,106.0,141.0,3.85,16.0,187.5,165.73,130.67
2016,10,4,8,30,212.0,180.0,3.8,16.0,273.0,247.0,195.88
2016,10,4,8,45,273.5,191.5,3.75,16.0,324.0,296.12,235.92
2016,10,4,9,0,335.0,203.0,3.7,16.0,375.0,351.0,280.61
2016,10,4,9,15,561.5,156.0,3.55,16.0,471.5,439.74,352.55
2016,10,4,9,30,788.0,109.0,3.4,16.0,568.0,547.42,438.71
2016,10,4,9,45,816.5,105.5,3.3,16.5,605.0,595.91,476.11
2016,10,4,10,0,845.0,102.0,3.2,17.0,642.0,644.46,512.78
2016,10,4,10,15,855.5,103.5,3.15,17.0,669.5,685.72,544.04
2016,10,4,10,30,866.0,105.0,3.1,17.0,697.0,723.29,571.08
2016,10,4,10,45,877.5,103.5,3.1,17.0,718.5,757.86,595.3
2016,10,4,11,0,889.0,102.0,3.1,17.0,740.0,790.15,617.76
2016,10,4,11,15,893.0,102.5,3.2,17.0,752.0,816.12,636.21
2016,10,4,11,30,897.0,103.0,3.3,17.0,764.0,839.1,652.62
2016,10,4,11,45,904.0,101.0,3.45,17.5,769.5,858.81,665.84
2016,10,4,12,0,911.0,99.0,3.6,18.0,775.0,875.34,676.9
2016,10,4,12,15,910.0,98.5,3.8,18.0,770.5,883.4,683.64
2016,10,4,12,30,909.0,98.0,4.0,18.0,766.0,887.97,688.11
2016,10,4,12,45,908.0,96.5,4.25,18.0,754.0,887.95,689.69
2016,10,4,13,0,907.0,95.0,4.5,18.0,742.0,884.42,689.36
2016,10,4,13,15,901.0,94.0,4.7,18.0,722.0,873.72,683.8
2016,10,4,13,30,895.0,93.0,4.9,18.0,702.0,859.66,675.86
2016,10,4,13,45,888.0,91.0,5.1,18.0,674.5,840.41,664.1
2016,10,4,14,0,881.0,89.0,5.3,18.0,647.0,818.05,649.98
2016,10,4,14,15,868.5,87.0,5.4,17.5,612.5,788.4,631.05
2016,10,4,14,30,856.0,85.0,5.5,17.0,578.0,756.22,610.0
2016,10,4,14,45,840.0,82.5,5.65,17.0,537.5,723.09,586.99
2016,10,4,15,0,824.0,80.0,5.8,17.0,497.0,683.4,558.6
2016,10,4,15,15,800.5,77.0,5.85,17.0,451.5,636.45,523.58
2016,10,4,15,30,777.0,74.0,5.9,17.0,406.0,588.67,485.72
2016,10,4,15,45,743.5,70.5,6.0,17.0,357.5,533.87,441.3
2016,10,4,16,0,710.0,67.0,6.1,17.0,309.0,479.72,396.1
2016,10,4,16,15,660.0,61.5,6.05,16.5,258.0,418.41,344.13
2016,10,4,16,30,610.0,56.0,6.0,16.0,207.0,357.99,291.29
2016,10,4,16,45,526.5,49.0,6.0,16.0,157.5,285.66,227.03
2016,10,4,17,0,443.0,42.0,6.0,16.0,108.0,220.71,168.09
2016,10,4,17,15,305.0,30.5,5.8,15.5,67.0,142.47,96.09
2016,10,4,17,30,167.0,19.0,5.6,15.0,26.0,69.82,0.0
2016,10,4,17,45,83.5,9.5,5.45,15.0,13.0,9.34,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,96.5,10.5,3.7,13.0,16.0,10.32,0.0
2016,10,5,6,30,193.0,21.0,3.8,13.0,32.0,16.92,0.0
2016,10,5,6,45,328.0,32.5,3.9,13.5,74.5,25.13,15.36
2016,10,5,7,0,463.0,44.0,4.0,14.0,117.0,42.85,23.84
2016,10,5,7,15,540.0,51.5,4.0,14.5,166.5,84.19,44.96
2016,10,5,7,30,617.0,59.0,4.0,15.0,216.0,134.26,80.63
2016,10,5,7,45,671.0,63.0,4.05,15.5,267.5,185.07,122.75
2016,10,5,8,0,725.0,67.0,4.1,16.0,319.0,242.82,173.05
2016,10,5,8,15,757.5,71.0,4.0,16.0,368.0,297.46,222.5
2016,10,5,8,30,790.0,75.0,3.9,16.0,417.0,354.53,273.52
2016,10,5,8,45,816.5,76.5,3.8,16.5,463.0,408.77,320.84
2016,10,5,9,0,843.0,78.0,3.7,17.0,509.0,464.12,367.64
2016,10,5,9,15,859.5,80.5,3.6,17.0,549.5,516.48,411.43
2016,10,5,9,30,876.0,83.0,3.5,17.0,590.0,567.73,453.09
2016,10,5,9,45,891.0,83.5,3.4,17.5,625.0,615.3,489.92
2016,10,5,10,0,906.0,84.0,3.3,18.0,660.0,661.66,524.7
2016,10,5,10,15,914.5,85.0,3.25,18.0,687.0,702.7,555.61
2016,10,5,10,30,923.0,86.0,3.2,18.0,714.0,741.55,582.72
2016,10,5,10,45,930.5,86.5,3.2,18.5,734.5,776.75,606.06
2016,10,5,11,0,938.0,87.0,3.2,19.0,755.0,809.3,627.31
2016,10,5,11,15,941.0,87.5,3.3,19.0,767.0,835.48,645.7
2016,10,5,11,30,944.0,88.0,3.4,19.0,779.0,858.45,661.94
2016,10,5,11,45,945.0,88.0,3.55,19.0,782.5,875.93,674.71
2016,10,5,12,0,946.0,88.0,3.7,19.0,786.0,889.94,685.2
2016,10,5,12,15,944.5,87.5,3.85,19.0,781.0,897.76,691.5
2016,10,5,12,30,943.0,87.0,4.0,19.0,776.0,901.95,695.44
2016,10,5,12,45,934.5,89.0,4.15,19.0,762.0,899.29,694.71
2016,10,5,13,0,926.0,91.0,4.3,19.0,748.0,893.07,691.62
2016,10,5,13,15,919.5,90.0,4.45,19.0,727.0,881.76,685.3
2016,10,5,13,30,913.0,89.0,4.6,19.0,706.0,867.04,676.77
2016,10,5,13,45,902.5,88.5,4.75,19.0,677.0,846.3,663.89
2016,10,5,14,0,892.0,88.0,4.9,19.0,648.0,822.53,648.77
2016,10,5,14,15,879.0,86.0,5.05,18.5,613.0,792.25,629.96
2016,10,5,14,30,866.0,84.0,5.2,18.0,578.0,759.43,608.96
2016,10,5,14,45,845.5,83.0,5.35,18.0,536.5,724.45,584.82
2016,10,5,15,0,825.0,82.0,5.5,18.0,495.0,683.18,555.49
2016,10,5,15,15,800.0,79.0,5.55,18.0,449.0,635.25,519.69
2016,10,5,15,30,775.0,76.0,5.6,18.0,403.0,586.59,481.35
2016,10,5,15,45,735.0,72.5,5.7,18.0,353.0,528.11,434.23
2016,10,5,16,0,695.0,69.0,5.8,18.0,303.0,473.26,388.61
2016,10,5,16,15,642.5,63.5,5.8,17.5,252.0,409.35,334.85
2016,10,5,16,30,590.0,58.0,5.8,17.0,201.0,348.77,282.12
2016,10,5,16,45,503.0,50.5,5.85,16.5,151.5,275.71,218.05
2016,10,5,17,0,416.0,43.0,5.9,16.0,102.0,210.35,159.35
2016,10,5,17,15,275.0,30.0,5.8,15.5,62.5,131.68,85.98
2016,10,5,17,30,134.0,17.0,5.7,15.0,23.0,50.0,0.0
2016,10,5,17,45,67.0,8.5,5.65,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,92.0,10.0,1.35,14.0,14.5,9.83,0.0
2016,10,6,6,30,184.0,20.0,1.4,14.0,29.0,16.09,0.0
2016,10,6,6,45,319.5,31.0,1.5,14.5,70.5,23.87,14.11
2016,10,6,7,0,455.0,42.0,1.6,15.0,112.0,40.05,22.08
2016,10,6,7,15,531.0,49.5,1.8,15.0,161.0,80.71,42.48
2016,10,6,7,30,607.0,57.0,2.0,15.0,210.0,129.95,77.33
2016,10,6,7,45,659.0,61.5,2.2,15.5,260.5,180.13,118.68
2016,10,6,8,0,711.0,66.0,2.4,16.0,311.0,237.0,167.96
2016,10,6,8,15,743.5,69.5,2.4,16.0,359.0,290.27,215.86
2016,10,6,8,30,776.0,73.0,2.4,16.0,407.0,345.98,265.34
2016,10,6,8,45,801.5,75.5,2.45,16.5,452.0,399.95,312.12
2016,10,6,9,0,827.0,78.0,2.5,17.0,497.0,454.97,358.38
2016,10,6,9,15,843.5,80.0,2.5,17.0,536.5,505.68,400.6
2016,10,6,9,30,860.0,82.0,2.5,17.0,576.0,555.88,441.25
2016,10,6,9,45,879.0,81.0,2.5,17.5,611.5,603.48,478.06
2016,10,6,10,0,898.0,80.0,2.5,18.0,647.0,650.21,513.18
2016,10,6,10,15,906.5,81.0,2.45,18.5,674.0,690.83,542.41
2016,10,6,10,30,915.0,82.0,2.4,19.0,701.0,729.29,567.75
2016,10,6,10,45,919.5,83.0,2.4,19.5,720.0,762.45,589.29
2016,10,6,11,0,924.0,84.0,2.4,20.0,739.0,792.82,608.7
2016,10,6,11,15,927.0,84.5,2.4,20.0,750.5,818.55,625.96
2016,10,6,11,30,930.0,85.0,2.4,20.0,762.0,841.13,641.07
2016,10,6,11,45,931.0,85.0,2.4,20.0,765.5,858.28,652.5
2016,10,6,12,0,932.0,85.0,2.4,20.0,769.0,872.0,661.71
2016,10,6,12,15,931.0,85.0,2.5,20.0,764.5,880.56,668.37
2016,10,6,12,30,930.0,85.0,2.6,20.0,760.0,885.57,672.77
2016,10,6,12,45,926.5,84.5,2.75,20.0,747.0,884.33,673.42
2016,10,6,13,0,923.0,84.0,2.9,20.0,734.0,879.54,671.75
2016,10,6,13,15,917.0,83.0,3.0,20.0,713.5,868.58,665.55
2016,10,6,13,30,911.0,82.0,3.1,20.0,693.0,854.22,657.09
2016,10,6,13,45,902.0,81.5,3.25,20.0,665.0,834.67,645.32
2016,10,6,14,0,893.0,81.0,3.4,20.0,637.0,812.06,631.33
2016,10,6,14,15,880.5,79.0,3.5,20.0,602.5,782.11,611.72
2016,10,6,14,30,868.0,77.0,3.6,20.0,568.0,749.59,590.11
2016,10,6,14,45,850.0,75.5,3.7,20.0,527.0,711.31,564.0
2016,10,6,15,0,832.0,74.0,3.8,20.0,486.0,675.57,539.45
2016,10,6,15,15,808.5,71.0,3.9,19.5,441.0,628.48,506.51
2016,10,6,15,30,785.0,68.0,4.0,19.0,396.0,580.57,470.61
2016,10,6,15,45,749.5,65.0,4.1,19.0,347.0,525.12,426.7
2016,10,6,16,0,714.0,62.0,4.2,19.0,298.0,470.51,382.04
2016,10,6,16,15,664.5,57.0,4.25,18.5,247.5,407.87,330.1
2016,10,6,16,30,615.0,52.0,4.3,18.0,197.0,350.71,280.66
2016,10,6,16,45,531.0,44.5,4.35,17.5,148.5,278.12,217.49
2016,10,6,17,0,447.0,37.0,4.4,17.0,100.0,213.14,159.24
2016,10,6,17,15,304.5,26.0,4.4,16.5,60.5,134.97,83.76
2016,10,6,17,30,162.0,15.0,4.4,16.0,21.0,54.36,0.0
2016,10,6,17,45,81.0,7.5,4.4,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,14.0,14.0,13.76,0.0
2016,10,7,6,30,0.0,28.0,1.7,14.0,28.0,24.78,0.0
2016,10,7,6,45,227.0,34.0,1.85,14.5,68.5,26.28,15.88
2016,10,7,7,0,454.0,40.0,2.0,15.0,109.0,37.38,20.45
2016,10,7,7,15,529.5,47.5,1.95,15.0,157.0,77.8,40.32
2016,10,7,7,30,605.0,55.0,1.9,15.0,205.0,126.7,74.7
2016,10,7,7,45,654.5,60.0,1.9,15.5,255.0,176.62,115.76
2016,10,7,8,0,704.0,65.0,1.9,16.0,305.0,232.92,164.42
2016,10,7,8,15,736.5,68.5,1.9,16.5,352.5,285.69,211.31
2016,10,7,8,30,769.0,72.0,1.9,17.0,400.0,340.89,259.6
2016,10,7,8,45,793.5,74.5,1.95,17.5,444.5,393.99,305.32
2016,10,7,9,0,818.0,77.0,2.0,18.0,489.0,448.04,350.46
2016,10,7,9,15,834.5,79.0,2.1,18.5,528.0,498.21,391.47
2016,10,7,9,30,851.0,81.0,2.2,19.0,567.0,547.88,430.89
2016,10,7,9,45,852.5,87.5,2.35,19.5,598.0,592.3,465.34
2016,10,7,10,0,854.0,94.0,2.5,20.0,629.0,635.53,497.98
2016,10,7,10,15,863.0,95.0,2.5,20.5,656.0,673.92,525.89
2016,10,7,10,30,872.0,96.0,2.5,21.0,683.0,711.26,551.42
2016,10,7,10,45,876.0,98.0,2.5,21.5,701.5,743.78,572.56
2016,10,7,11,0,880.0,100.0,2.5,22.0,720.0,773.65,591.66
2016,10,7,11,15,883.5,100.5,2.4,22.5,731.5,798.74,606.64
2016,10,7,11,30,887.0,101.0,2.3,23.0,743.0,820.87,619.45
2016,10,7,11,45,886.0,102.0,2.25,23.5,746.0,836.76,628.32
2016,10,7,12,0,885.0,103.0,2.2,24.0,749.0,849.35,635.03
2016,10,7,12,15,884.0,103.0,2.15,24.0,744.5,857.53,640.09
2016,10,7,12,30,883.0,103.0,2.1,24.0,740.0,862.33,643.03
2016,10,7,12,45,861.5,110.0,2.05,24.0,722.5,853.99,637.29
2016,10,7,13,0,840.0,117.0,2.0,24.0,705.0,847.41,633.0
2016,10,7,13,15,733.0,151.5,2.0,24.0,654.0,794.37,597.68
2016,10,7,13,30,626.0,186.0,2.0,24.0,603.0,736.86,558.38
2016,10,7,13,45,614.5,180.0,2.05,24.0,575.0,713.51,543.53
2016,10,7,14,0,603.0,174.0,2.1,24.0,547.0,688.06,526.72
2016,10,7,14,15,488.0,196.5,2.2,24.0,487.5,608.18,468.75
2016,10,7,14,30,373.0,219.0,2.3,24.0,428.0,526.79,408.61
2016,10,7,14,45,520.5,163.0,2.4,24.0,431.5,570.69,445.65
2016,10,7,15,0,668.0,107.0,2.5,24.0,435.0,598.71,469.74
2016,10,7,15,15,587.5,113.5,2.65,23.5,382.0,530.3,419.11
2016,10,7,15,30,507.0,120.0,2.8,23.0,329.0,462.27,367.89
2016,10,7,15,45,462.0,114.0,2.95,22.5,286.5,409.57,327.5
2016,10,7,16,0,417.0,108.0,3.1,22.0,244.0,359.38,287.71
2016,10,7,16,15,375.5,94.0,3.2,21.0,201.0,304.67,243.66
2016,10,7,16,30,334.0,80.0,3.3,20.0,158.0,252.99,200.54
2016,10,7,16,45,270.5,64.0,3.4,19.5,117.0,193.68,149.93
2016,10,7,17,0,207.0,48.0,3.5,19.0,76.0,140.5,103.63
2016,10,7,17,15,103.5,30.5,3.45,18.5,44.5,73.52,41.58
2016,10,7,17,30,0.0,13.0,3.4,18.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,3.4,18.0,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,55.0,9.0,1.3,16.0,11.5,8.85,0.0
2016,10,8,6,30,110.0,18.0,1.3,16.0,23.0,14.15,0.0
2016,10,8,6,45,238.0,32.0,1.3,16.5,61.5,24.71,14.23
2016,10,8,7,0,366.0,46.0,1.3,17.0,100.0,41.18,24.8
2016,10,8,7,15,448.5,55.5,1.35,17.5,147.5,78.57,43.66
2016,10,8,7,30,531.0,65.0,1.4,18.0,195.0,125.42,75.87
2016,10,8,7,45,584.0,71.5,1.45,18.5,244.0,173.09,114.09
2016,10,8,8,0,637.0,78.0,1.5,19.0,293.0,226.23,158.9
2016,10,8,8,15,674.0,83.0,1.45,19.0,341.0,278.31,204.27
2016,10,8,8,30,711.0,88.0,1.4,19.0,389.0,333.42,251.64
2016,10,8,8,45,736.5,92.0,1.4,19.5,433.0,385.64,295.56
2016,10,8,9,0,762.0,96.0,1.4,20.0,477.0,439.87,339.68
2016,10,8,9,15,781.5,99.0,1.4,20.5,516.5,489.94,379.33
2016,10,8,9,30,801.0,102.0,1.4,21.0,556.0,540.0,417.68
2016,10,8,9,45,852.5,89.5,1.45,22.0,598.5,592.7,456.66
2016,10,8,10,0,904.0,77.0,1.5,23.0,641.0,646.19,495.11
2016,10,8,10,15,912.5,78.0,1.35,23.5,668.0,686.81,522.24
2016,10,8,10,30,921.0,79.0,1.2,24.0,695.0,725.26,545.22
2016,10,8,10,45,925.5,80.5,1.1,24.5,714.0,758.94,564.82
2016,10,8,11,0,930.0,82.0,1.0,25.0,733.0,789.81,582.14
2016,10,8,11,15,933.0,82.5,0.8,25.0,744.5,815.51,595.35
2016,10,8,11,30,936.0,83.0,0.6,25.0,756.0,838.03,605.96
2016,10,8,11,45,936.0,83.5,0.45,25.5,759.0,854.83,612.26
2016,10,8,12,0,936.0,84.0,0.3,26.0,762.0,868.18,616.33
2016,10,8,12,15,935.0,84.0,0.5,25.5,757.5,876.64,626.57
2016,10,8,12,30,934.0,84.0,0.7,25.0,753.0,881.53,634.79
2016,10,8,12,45,930.0,83.5,0.95,25.0,739.5,879.77,638.3
2016,10,8,13,0,926.0,83.0,1.2,25.0,726.0,874.44,639.19
2016,10,8,13,15,920.0,82.0,1.4,25.0,705.5,863.38,635.36
2016,10,8,13,30,914.0,81.0,1.6,25.0,685.0,848.91,629.08
2016,10,8,13,45,904.5,80.0,1.8,25.0,656.5,828.31,618.45
2016,10,8,14,0,895.0,79.0,2.0,25.0,628.0,804.66,605.48
2016,10,8,14,15,882.5,77.5,2.1,24.5,593.0,775.23,588.6
2016,10,8,14,30,870.0,76.0,2.2,24.0,558.0,743.26,569.66
2016,10,8,14,45,852.0,74.0,2.3,24.0,517.5,704.41,544.38
2016,10,8,15,0,834.0,72.0,2.4,24.0,477.0,668.08,520.48
2016,10,8,15,15,809.5,69.0,2.45,23.5,431.5,620.4,487.85
2016,10,8,15,30,785.0,66.0,2.5,23.0,386.0,571.99,452.6
2016,10,8,15,45,749.5,62.5,2.65,23.0,337.0,516.23,409.93
2016,10,8,16,0,714.0,59.0,2.8,23.0,288.0,461.34,366.32
2016,10,8,16,15,662.5,54.0,2.85,22.0,238.0,398.14,315.64
2016,10,8,16,30,611.0,49.0,2.9,21.0,188.0,338.07,265.29
2016,10,8,16,45,526.0,42.0,2.95,20.5,139.5,269.11,205.91
2016,10,8,17,0,441.0,35.0,3.0,20.0,91.0,205.4,149.17
2016,10,8,17,15,293.5,23.5,2.95,19.5,53.5,124.29,65.13
2016,10,8,17,30,146.0,12.0,2.9,19.0,16.0,46.4,0.0
2016,10,8,17,45,73.0,6.0,2.9,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
