Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,8.0,1.25,15.0,12.0,7.86,0.0
2016,10,9,6,30,173.0,16.0,1.3,15.0,24.0,12.59,0.0
2016,10,9,6,45,305.5,28.0,1.4,15.5,63.5,21.56,11.51
2016,10,9,7,0,438.0,40.0,1.5,16.0,103.0,35.61,20.18
2016,10,9,7,15,516.5,48.0,1.5,16.0,151.5,75.42,39.08
2016,10,9,7,30,595.0,56.0,1.5,16.0,200.0,124.07,72.61
2016,10,9,7,45,644.5,61.5,1.5,16.5,249.5,173.63,112.86
2016,10,9,8,0,694.0,67.0,1.5,17.0,299.0,229.62,160.78
2016,10,9,8,15,728.0,71.0,1.45,17.5,347.0,282.55,207.26
2016,10,9,8,30,762.0,75.0,1.4,18.0,395.0,338.09,255.22
2016,10,9,8,45,786.0,78.0,1.35,18.5,439.0,390.92,300.01
2016,10,9,9,0,810.0,81.0,1.3,19.0,483.0,444.67,344.01
2016,10,9,9,15,827.0,83.5,1.3,19.5,522.5,495.06,384.19
2016,10,9,9,30,844.0,86.0,1.3,20.0,562.0,545.08,422.73
2016,10,9,9,45,860.5,86.5,1.3,20.5,596.0,591.59,457.51
2016,10,9,10,0,877.0,87.0,1.3,21.0,630.0,637.25,490.63
2016,10,9,10,15,885.5,88.0,1.35,21.0,656.5,676.87,519.91
2016,10,9,10,30,894.0,89.0,1.4,21.0,683.0,714.38,546.2
2016,10,9,10,45,898.0,91.0,1.45,21.5,701.5,747.38,567.49
2016,10,9,11,0,902.0,93.0,1.5,22.0,720.0,777.64,586.78
2016,10,9,11,15,905.0,93.5,1.6,22.0,731.0,802.66,604.11
2016,10,9,11,30,908.0,94.0,1.7,22.0,742.0,824.62,619.46
2016,10,9,11,45,907.0,95.0,1.85,22.0,744.5,840.68,631.42
2016,10,9,12,0,906.0,96.0,2.0,22.0,747.0,853.38,641.25
2016,10,9,12,15,904.0,95.5,2.1,21.5,742.0,860.2,648.02
2016,10,9,12,30,902.0,95.0,2.2,21.0,737.0,863.56,652.62
2016,10,9,12,45,896.5,95.0,2.3,21.0,723.5,861.06,652.14
2016,10,9,13,0,891.0,95.0,2.4,21.0,710.0,855.14,649.46
2016,10,9,13,15,884.5,94.0,2.45,21.0,689.5,843.93,642.86
2016,10,9,13,30,878.0,93.0,2.5,21.0,669.0,829.46,634.12
2016,10,9,13,45,867.5,92.0,2.6,21.0,640.5,808.61,621.35
2016,10,9,14,0,857.0,91.0,2.7,21.0,612.0,789.65,609.91
2016,10,9,14,15,577.5,160.5,2.7,20.5,503.0,637.35,500.45
2016,10,9,14,30,298.0,230.0,2.7,20.0,394.0,480.91,379.95
2016,10,9,14,45,291.5,214.0,2.75,20.0,364.5,451.31,358.98
2016,10,9,15,0,285.0,198.0,2.8,20.0,335.0,421.06,336.47
2016,10,9,15,15,279.0,179.0,2.75,19.5,302.5,387.11,311.19
2016,10,9,15,30,273.0,160.0,2.7,19.0,270.0,352.67,284.92
2016,10,9,15,45,468.5,113.0,2.7,19.0,272.5,408.7,331.15
2016,10,9,16,0,664.0,66.0,2.7,19.0,275.0,442.27,356.87
2016,10,9,16,15,609.5,60.0,2.6,18.5,226.0,379.06,304.06
2016,10,9,16,30,555.0,54.0,2.5,18.0,177.0,319.49,252.9
2016,10,9,16,45,468.0,45.0,2.45,18.0,130.0,247.97,190.8
2016,10,9,17,0,381.0,36.0,2.4,18.0,83.0,184.48,133.85
2016,10,9,17,15,190.5,24.0,2.3,17.5,47.5,92.45,41.86
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.8,15.0,3.5,3.44,0.0
2016,10,10,6,30,0.0,7.0,1.9,15.0,7.0,6.88,0.0
2016,10,10,6,45,0.0,19.5,2.0,15.0,19.5,18.82,9.09
2016,10,10,7,0,0.0,32.0,2.1,15.0,32.0,30.9,19.92
2016,10,10,7,15,0.0,47.5,2.05,15.0,47.5,45.56,32.75
2016,10,10,7,30,0.0,63.0,2.0,15.0,63.0,60.29,45.52
2016,10,10,7,45,0.0,79.5,2.0,15.5,79.5,76.05,58.86
2016,10,10,8,0,0.0,96.0,2.0,16.0,96.0,91.91,72.03
2016,10,10,8,15,3.5,120.0,1.9,16.0,121.5,115.89,91.75
2016,10,10,8,30,7.0,144.0,1.8,16.0,147.0,140.44,111.68
2016,10,10,8,45,28.0,172.0,1.7,16.0,185.5,176.38,140.51
2016,10,10,9,0,49.0,200.0,1.6,16.0,224.0,214.89,171.16
2016,10,10,9,15,40.0,209.0,1.6,16.0,230.0,222.58,176.97
2016,10,10,9,30,31.0,218.0,1.6,16.0,236.0,229.32,181.98
2016,10,10,9,45,47.0,242.0,1.6,16.5,271.0,264.48,209.27
2016,10,10,10,0,63.0,266.0,1.6,17.0,306.0,301.13,237.26
2016,10,10,10,15,71.0,281.5,1.6,17.0,327.5,325.36,255.7
2016,10,10,10,30,79.0,297.0,1.6,17.0,349.0,350.12,274.47
2016,10,10,10,45,97.5,311.0,1.65,17.5,377.0,381.35,297.88
2016,10,10,11,0,116.0,325.0,1.7,18.0,405.0,413.52,321.74
2016,10,10,11,15,116.0,330.0,1.75,18.0,411.5,422.78,328.51
2016,10,10,11,30,116.0,335.0,1.8,18.0,418.0,431.7,335.18
2016,10,10,11,45,101.0,333.0,1.85,18.0,405.5,420.74,326.65
2016,10,10,12,0,86.0,331.0,1.9,18.0,393.0,408.96,317.59
2016,10,10,12,15,367.0,264.5,1.95,18.0,524.5,588.08,459.22
2016,10,10,12,30,648.0,198.0,2.0,18.0,656.0,766.52,592.75
2016,10,10,12,45,592.5,213.0,2.15,18.0,626.0,738.17,571.22
2016,10,10,13,0,537.0,228.0,2.3,18.0,596.0,705.44,548.2
2016,10,10,13,15,411.5,258.5,2.35,17.5,535.5,632.45,494.2
2016,10,10,13,30,286.0,289.0,2.4,17.0,475.0,552.61,434.12
2016,10,10,13,45,545.5,201.0,2.45,17.0,537.0,670.73,529.74
2016,10,10,14,0,805.0,113.0,2.5,17.0,599.0,770.18,605.35
2016,10,10,14,15,790.0,110.5,2.55,17.0,564.5,739.64,583.89
2016,10,10,14,30,775.0,108.0,2.6,17.0,530.0,706.89,561.74
2016,10,10,14,45,698.0,112.0,2.65,17.0,470.5,638.36,511.98
2016,10,10,15,0,621.0,116.0,2.7,17.0,411.0,568.98,459.5
2016,10,10,15,15,641.5,105.5,2.75,16.5,384.5,549.44,446.24
2016,10,10,15,30,662.0,95.0,2.8,16.0,358.0,526.39,429.19
2016,10,10,15,45,616.5,89.5,2.85,16.0,309.5,467.73,382.12
2016,10,10,16,0,571.0,84.0,2.9,16.0,261.0,411.01,335.37
2016,10,10,16,15,510.0,75.5,2.8,15.5,212.5,345.96,280.9
2016,10,10,16,30,449.0,67.0,2.7,15.0,164.0,285.15,228.39
2016,10,10,16,45,358.5,54.5,2.65,15.0,119.0,213.59,166.09
2016,10,10,17,0,268.0,42.0,2.6,15.0,74.0,152.02,110.91
2016,10,10,17,15,134.0,21.0,2.5,14.5,37.0,71.08,24.87
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.45,15.0,3.0,0.0,0.0
2016,10,11,6,30,0.0,6.0,1.5,15.0,6.0,5.9,0.0
2016,10,11,6,45,0.0,18.5,1.6,15.0,18.5,17.85,8.03
2016,10,11,7,0,0.0,31.0,1.7,15.0,31.0,29.94,20.27
2016,10,11,7,15,0.0,46.0,1.7,15.0,46.0,44.17,31.55
2016,10,11,7,30,0.0,61.0,1.7,15.0,61.0,58.43,43.94
2016,10,11,7,45,0.0,77.0,1.75,15.0,77.0,73.72,57.01
2016,10,11,8,0,0.0,93.0,1.8,15.0,93.0,89.1,69.95
2016,10,11,8,15,0.0,108.5,1.8,15.0,108.5,104.1,82.38
2016,10,11,8,30,0.0,124.0,1.8,15.0,124.0,119.17,94.69
2016,10,11,8,45,9.0,151.5,1.8,15.5,156.0,149.26,118.9
2016,10,11,9,0,18.0,179.0,1.8,16.0,188.0,180.46,143.69
2016,10,11,9,15,11.5,180.0,1.75,16.0,186.0,179.59,142.58
2016,10,11,9,30,5.0,181.0,1.7,16.0,184.0,177.98,140.9
2016,10,11,9,45,24.0,216.5,1.7,16.0,231.5,224.1,177.76
2016,10,11,10,0,43.0,252.0,1.7,16.0,279.0,274.8,217.62
2016,10,11,10,15,39.5,258.5,1.65,16.0,284.0,281.6,222.32
2016,10,11,10,30,36.0,265.0,1.6,16.0,289.0,288.06,226.92
2016,10,11,10,45,46.5,282.5,1.55,16.5,314.0,315.49,247.62
2016,10,11,11,0,57.0,300.0,1.5,17.0,339.0,343.61,268.5
2016,10,11,11,15,57.5,304.5,1.5,17.0,344.5,351.14,273.95
2016,10,11,11,30,58.0,309.0,1.5,17.0,350.0,358.54,279.44
2016,10,11,11,45,81.0,321.0,1.5,17.0,378.5,391.84,305.2
2016,10,11,12,0,104.0,333.0,1.5,17.0,407.0,425.75,331.08
2016,10,11,12,15,197.5,325.5,1.55,17.0,465.0,504.78,392.6
2016,10,11,12,30,291.0,318.0,1.6,17.0,523.0,585.12,453.56
2016,10,11,12,45,315.5,306.0,1.65,17.0,524.0,594.89,461.36
2016,10,11,13,0,340.0,294.0,1.7,17.0,525.0,603.21,468.76
2016,10,11,13,15,329.0,286.5,1.85,17.0,505.0,585.55,456.96
2016,10,11,13,30,318.0,279.0,2.0,17.0,485.0,566.72,444.33
2016,10,11,13,45,435.5,231.0,2.15,17.0,500.0,613.46,483.48
2016,10,11,14,0,553.0,183.0,2.3,17.0,515.0,646.3,511.86
2016,10,11,14,15,561.0,169.0,2.45,16.5,488.5,626.11,499.36
2016,10,11,14,30,569.0,155.0,2.6,16.0,462.0,603.4,485.01
2016,10,11,14,45,566.5,142.5,2.8,16.0,429.0,576.0,465.68
2016,10,11,15,0,564.0,130.0,3.0,16.0,396.0,543.2,441.76
2016,10,11,15,15,628.5,101.5,3.1,16.0,370.5,534.06,436.33
2016,10,11,15,30,693.0,73.0,3.2,16.0,345.0,514.92,422.24
2016,10,11,15,45,628.5,76.5,3.35,16.0,298.5,457.32,375.21
2016,10,11,16,0,564.0,80.0,3.5,16.0,252.0,400.69,327.89
2016,10,11,16,15,504.5,71.5,3.5,15.5,205.0,336.99,274.17
2016,10,11,16,30,445.0,63.0,3.5,15.0,158.0,277.47,222.37
2016,10,11,16,45,356.5,51.0,3.5,15.0,114.0,207.34,160.87
2016,10,11,17,0,268.0,39.0,3.5,15.0,70.0,147.54,106.46
2016,10,11,17,15,134.0,19.5,3.45,15.0,35.0,67.96,14.35
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,45.0,7.0,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,90.0,14.0,2.0,13.0,17.0,13.76,0.0
2016,10,12,6,45,221.0,28.5,1.95,13.5,54.0,22.13,10.91
2016,10,12,7,0,352.0,43.0,1.9,14.0,91.0,35.76,25.32
2016,10,12,7,15,435.5,53.0,1.75,14.0,137.5,72.15,40.19
2016,10,12,7,30,519.0,63.0,1.6,14.0,184.0,118.06,71.51
2016,10,12,7,45,270.5,91.5,1.45,14.0,155.5,132.05,94.65
2016,10,12,8,0,22.0,120.0,1.3,14.0,127.0,119.06,94.39
2016,10,12,8,15,27.0,138.0,1.4,14.0,148.5,138.86,110.83
2016,10,12,8,30,32.0,156.0,1.5,14.0,170.0,159.99,128.15
2016,10,12,8,45,49.0,179.0,1.6,14.5,202.0,191.13,153.1
2016,10,12,9,0,66.0,202.0,1.7,15.0,234.0,224.15,179.32
2016,10,12,9,15,91.0,223.5,1.9,15.0,272.0,261.37,209.17
2016,10,12,9,30,116.0,245.0,2.1,15.0,310.0,302.86,242.26
2016,10,12,9,45,123.5,261.5,2.3,15.5,334.0,330.05,263.24
2016,10,12,10,0,131.0,278.0,2.5,16.0,358.0,357.7,284.4
2016,10,12,10,15,219.5,281.5,2.7,15.5,422.0,425.26,339.05
2016,10,12,10,30,308.0,285.0,2.9,15.0,486.0,502.51,400.6
2016,10,12,10,45,213.5,302.5,3.1,15.0,444.0,459.8,366.0
2016,10,12,11,0,119.0,320.0,3.3,15.0,402.0,415.4,329.78
2016,10,12,11,15,152.5,326.5,3.3,15.0,433.0,452.4,359.22
2016,10,12,11,30,186.0,333.0,3.3,15.0,464.0,490.38,388.89
2016,10,12,11,45,293.5,312.0,3.35,15.5,519.5,565.88,448.22
2016,10,12,12,0,401.0,291.0,3.4,16.0,575.0,636.76,502.98
2016,10,12,12,15,632.0,200.5,3.3,16.0,643.0,746.52,589.5
2016,10,12,12,30,863.0,110.0,3.2,16.0,711.0,842.75,659.33
2016,10,12,12,45,721.0,159.0,3.15,16.0,655.5,783.41,616.01
2016,10,12,13,0,579.0,208.0,3.1,16.0,600.0,714.78,564.49
2016,10,12,13,15,521.0,222.5,3.2,16.0,567.0,680.71,539.4
2016,10,12,13,30,463.0,237.0,3.3,16.0,534.0,645.48,512.88
2016,10,12,13,45,537.5,199.5,3.4,16.0,529.5,658.77,526.24
2016,10,12,14,0,612.0,162.0,3.5,16.0,525.0,670.82,538.21
2016,10,12,14,15,364.0,199.0,3.7,16.0,412.0,498.86,403.53
2016,10,12,14,30,116.0,236.0,3.9,16.0,299.0,343.06,276.54
2016,10,12,14,45,343.5,181.0,4.1,16.0,345.5,447.46,366.09
2016,10,12,15,0,571.0,126.0,4.3,16.0,392.0,541.37,444.23
2016,10,12,15,15,648.5,98.5,4.15,16.0,372.0,541.01,444.28
2016,10,12,15,30,726.0,71.0,4.0,16.0,352.0,529.79,435.64
2016,10,12,15,45,689.0,66.5,3.85,16.0,304.5,474.88,390.25
2016,10,12,16,0,652.0,62.0,3.7,16.0,257.0,423.55,346.58
2016,10,12,16,15,594.5,56.0,3.45,15.5,209.0,360.17,292.42
2016,10,12,16,30,537.0,50.0,3.2,15.0,161.0,300.77,239.98
2016,10,12,16,45,442.0,41.0,3.0,15.0,115.5,228.28,175.92
2016,10,12,17,0,347.0,32.0,2.8,15.0,70.0,164.79,116.9
2016,10,12,17,15,173.5,16.0,2.8,14.5,35.0,74.71,2.23
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,2.4,14.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,2.4,14.0,12.0,11.8,0.0
2016,10,13,6,45,58.0,29.0,2.45,14.0,36.5,25.4,12.64
2016,10,13,7,0,116.0,46.0,2.5,14.0,61.0,38.09,27.22
2016,10,13,7,15,141.0,66.0,2.6,14.0,92.5,65.78,44.96
2016,10,13,7,30,166.0,86.0,2.7,14.0,124.0,96.65,68.98
2016,10,13,7,45,182.5,105.5,2.8,14.5,156.5,128.58,95.41
2016,10,13,8,0,199.0,125.0,2.9,15.0,189.0,162.39,123.99
2016,10,13,8,15,207.5,144.5,2.8,15.0,220.5,195.7,152.69
2016,10,13,8,30,216.0,164.0,2.7,15.0,252.0,229.82,181.77
2016,10,13,8,45,176.5,186.0,2.6,15.5,263.0,247.74,197.44
2016,10,13,9,0,137.0,208.0,2.5,16.0,274.0,261.85,209.08
2016,10,13,9,15,202.0,221.0,2.4,16.0,327.0,314.03,250.91
2016,10,13,9,30,267.0,234.0,2.3,16.0,380.0,373.84,298.31
2016,10,13,9,45,334.5,234.5,2.2,16.5,429.0,426.17,338.91
2016,10,13,10,0,402.0,235.0,2.1,17.0,478.0,482.98,382.29
2016,10,13,10,15,475.5,220.5,2.05,17.0,519.5,536.36,423.5
2016,10,13,10,30,549.0,206.0,2.0,17.0,561.0,589.86,464.32
2016,10,13,10,45,500.0,233.0,2.0,17.0,563.5,601.31,471.42
2016,10,13,11,0,451.0,260.0,2.0,17.0,566.0,608.47,475.42
2016,10,13,11,15,499.5,244.5,2.0,17.0,588.5,642.48,501.49
2016,10,13,11,30,548.0,229.0,2.0,17.0,611.0,676.41,527.1
2016,10,13,11,45,559.5,222.5,2.05,17.5,613.5,689.7,536.26
2016,10,13,12,0,571.0,216.0,2.1,18.0,616.0,701.07,544.19
2016,10,13,12,15,545.5,227.0,2.15,18.0,607.5,698.76,542.28
2016,10,13,12,30,520.0,238.0,2.2,18.0,599.0,694.01,538.74
2016,10,13,12,45,479.5,250.0,2.25,18.0,577.5,675.76,525.22
2016,10,13,13,0,439.0,262.0,2.3,18.0,556.0,655.62,510.37
2016,10,13,13,15,388.5,266.0,2.3,18.0,520.5,609.49,476.45
2016,10,13,13,30,338.0,270.0,2.3,18.0,485.0,570.9,447.66
2016,10,13,13,45,410.0,238.0,2.35,18.0,487.5,597.68,470.43
2016,10,13,14,0,482.0,206.0,2.4,18.0,490.0,612.59,484.06
2016,10,13,14,15,420.5,206.5,2.45,18.0,444.0,557.53,442.62
2016,10,13,14,30,359.0,207.0,2.5,18.0,398.0,495.48,395.78
2016,10,13,14,45,392.5,183.0,2.55,18.0,376.5,491.49,394.48
2016,10,13,15,0,426.0,159.0,2.6,18.0,355.0,475.69,383.69
2016,10,13,15,15,378.5,149.0,2.6,18.0,310.0,420.31,340.29
2016,10,13,15,30,331.0,139.0,2.6,18.0,265.0,359.36,291.99
2016,10,13,15,45,310.0,122.5,2.6,18.0,228.0,316.67,257.5
2016,10,13,16,0,289.0,106.0,2.6,18.0,191.0,274.89,222.79
2016,10,13,16,15,261.0,88.5,2.6,17.5,154.5,229.73,184.79
2016,10,13,16,30,233.0,71.0,2.6,17.0,118.0,186.57,147.43
2016,10,13,16,45,182.0,53.5,2.6,17.0,83.5,137.07,104.2
2016,10,13,17,0,131.0,36.0,2.6,17.0,49.0,92.34,63.25
2016,10,13,17,15,65.5,18.0,2.55,17.0,24.5,41.72,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,7.35,16.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,7.4,16.0,7.0,6.88,0.0
2016,10,14,6,45,0.0,24.0,7.45,16.5,24.0,22.81,9.84
2016,10,14,7,0,0.0,41.0,7.5,17.0,41.0,38.3,26.9
2016,10,14,7,15,9.5,60.5,7.4,17.0,62.5,57.17,41.58
2016,10,14,7,30,19.0,80.0,7.3,17.0,84.0,76.47,57.74
2016,10,14,7,45,26.5,99.5,7.25,17.0,107.0,97.74,75.55
2016,10,14,8,0,34.0,119.0,7.2,17.0,130.0,120.03,94.15
2016,10,14,8,15,38.0,138.0,7.1,17.0,152.0,141.83,112.37
2016,10,14,8,30,42.0,157.0,7.0,17.0,174.0,164.15,130.86
2016,10,14,8,45,21.0,149.5,6.9,17.0,158.0,151.94,121.01
2016,10,14,9,0,0.0,142.0,6.8,17.0,142.0,137.07,108.63
2016,10,14,9,15,0.0,92.0,6.7,17.0,92.0,88.99,68.66
2016,10,14,9,30,0.0,42.0,6.6,17.0,42.0,40.58,28.3
2016,10,14,9,45,0.0,32.5,6.5,17.5,32.5,31.4,20.54
2016,10,14,10,0,0.0,23.0,6.4,18.0,23.0,22.22,12.82
2016,10,14,10,15,0.0,66.0,6.25,18.0,66.0,63.84,47.18
2016,10,14,10,30,0.0,109.0,6.1,18.0,109.0,105.63,81.31
2016,10,14,10,45,0.0,100.0,5.95,18.0,100.0,96.85,74.03
2016,10,14,11,0,0.0,91.0,5.8,18.0,91.0,88.09,66.81
2016,10,14,11,15,0.0,74.0,5.6,18.0,74.0,71.61,53.3
2016,10,14,11,30,0.0,57.0,5.4,18.0,57.0,55.14,39.79
2016,10,14,11,45,0.0,88.0,5.2,18.0,88.0,85.19,64.35
2016,10,14,12,0,0.0,119.0,5.0,18.0,119.0,115.6,89.04
2016,10,14,12,15,0.0,80.0,4.8,18.0,80.0,77.43,57.99
2016,10,14,12,30,0.0,41.0,4.6,18.0,41.0,39.65,27.08
2016,10,14,12,45,0.0,40.0,4.4,18.0,40.0,38.68,26.31
2016,10,14,13,0,0.0,39.0,4.2,18.0,39.0,37.71,25.54
2016,10,14,13,15,0.0,60.0,3.95,18.0,60.0,58.04,42.32
2016,10,14,13,30,0.0,81.0,3.7,18.0,81.0,78.38,59.06
2016,10,14,13,45,0.0,45.5,3.5,18.0,45.5,43.99,30.84
2016,10,14,14,0,0.0,10.0,3.3,18.0,10.0,9.66,2.4
2016,10,14,14,15,0.0,69.5,3.1,18.0,69.5,67.21,50.24
2016,10,14,14,30,0.0,129.0,2.9,18.0,129.0,126.75,99.19
2016,10,14,14,45,0.0,92.5,2.7,18.0,92.5,89.79,69.04
2016,10,14,15,0,0.0,56.0,2.5,18.0,56.0,54.12,39.69
2016,10,14,15,15,0.0,61.5,2.3,17.5,61.5,59.44,44.36
2016,10,14,15,30,0.0,67.0,2.1,17.0,67.0,64.76,49.01
2016,10,14,15,45,0.0,57.5,1.95,17.0,57.5,55.56,41.35
2016,10,14,16,0,0.0,48.0,1.8,17.0,48.0,46.36,33.62
2016,10,14,16,15,0.0,38.5,1.65,17.0,38.5,37.17,25.78
2016,10,14,16,30,0.0,29.0,1.5,17.0,29.0,27.99,17.85
2016,10,14,16,45,0.0,20.5,1.4,17.0,20.5,19.78,10.68
2016,10,14,17,0,0.0,12.0,1.3,17.0,12.0,11.57,3.21
2016,10,14,17,15,0.0,6.0,1.15,16.5,6.0,5.78,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,3.3,15.0,13.0,10.81,0.0
2016,10,15,6,45,221.5,24.0,3.6,15.5,47.5,18.8,6.41
2016,10,15,7,0,364.0,37.0,3.9,16.0,82.0,28.34,18.49
2016,10,15,7,15,450.5,45.0,4.15,16.0,127.0,62.92,32.44
2016,10,15,7,30,537.0,53.0,4.4,16.0,172.0,107.54,61.65
2016,10,15,7,45,588.0,59.5,4.7,16.5,219.0,154.15,98.9
2016,10,15,8,0,639.0,66.0,5.0,17.0,266.0,205.89,143.38
2016,10,15,8,15,322.5,101.5,5.35,17.0,203.0,186.76,141.56
2016,10,15,8,30,6.0,137.0,5.7,17.0,140.0,133.42,105.96
2016,10,15,8,45,26.0,164.0,6.1,17.5,176.5,167.6,133.56
2016,10,15,9,0,46.0,191.0,6.5,18.0,213.0,204.64,163.34
2016,10,15,9,15,25.5,183.5,6.8,18.0,196.0,189.65,151.0
2016,10,15,9,30,5.0,176.0,7.1,18.0,179.0,173.17,137.21
2016,10,15,9,45,61.0,223.0,7.45,18.0,259.5,253.44,202.76
2016,10,15,10,0,117.0,270.0,7.8,18.0,340.0,340.57,273.18
2016,10,15,10,15,60.5,230.5,7.95,18.0,267.0,266.89,213.23
2016,10,15,10,30,4.0,191.0,8.1,18.0,194.0,188.94,149.04
2016,10,15,10,45,16.5,227.0,8.3,18.0,238.5,233.88,185.47
2016,10,15,11,0,29.0,263.0,8.5,18.0,283.0,284.88,226.42
2016,10,15,11,15,29.5,267.0,8.6,18.0,287.5,290.97,231.13
2016,10,15,11,30,30.0,271.0,8.7,18.0,292.0,297.02,235.89
2016,10,15,11,45,35.0,278.5,8.8,18.0,303.0,310.27,246.58
2016,10,15,12,0,40.0,286.0,8.9,18.0,314.0,323.68,257.41
2016,10,15,12,15,39.5,284.0,8.95,18.0,311.5,322.57,256.59
2016,10,15,12,30,39.0,282.0,9.0,18.0,309.0,321.33,255.73
2016,10,15,12,45,38.5,277.0,9.05,18.0,303.0,316.72,252.25
2016,10,15,13,0,38.0,272.0,9.1,18.0,297.0,311.99,248.72
2016,10,15,13,15,19.0,194.5,9.05,18.0,207.0,207.68,164.84
2016,10,15,13,30,0.0,117.0,9.0,18.0,117.0,113.88,88.18
2016,10,15,13,45,0.0,136.0,8.95,18.0,136.0,133.13,104.1
2016,10,15,14,0,0.0,155.0,8.9,18.0,155.0,152.82,120.37
2016,10,15,14,15,0.0,127.5,8.85,18.0,127.5,124.94,97.78
2016,10,15,14,30,0.0,100.0,8.8,18.0,100.0,97.22,75.18
2016,10,15,14,45,0.0,107.0,8.8,18.0,107.0,104.55,81.45
2016,10,15,15,0,0.0,114.0,8.8,18.0,114.0,112.19,87.99
2016,10,15,15,15,0.0,65.0,8.7,18.0,65.0,62.83,47.09
2016,10,15,15,30,0.0,16.0,8.6,18.0,16.0,15.44,7.37
2016,10,15,15,45,0.0,13.5,8.5,18.0,13.5,13.02,5.34
2016,10,15,16,0,0.0,11.0,8.4,18.0,11.0,10.61,3.3
2016,10,15,16,15,0.0,8.5,8.25,17.5,8.5,8.19,1.25
2016,10,15,16,30,0.0,6.0,8.1,17.0,6.0,5.78,0.0
2016,10,15,16,45,0.0,4.0,8.0,17.0,4.0,3.85,0.0
2016,10,15,17,0,0.0,2.0,7.9,17.0,2.0,1.93,0.0
2016,10,15,17,15,0.0,1.0,7.8,17.0,1.0,0.96,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.5,4.05,16.0,1.5,0.0,0.0
2016,10,16,6,30,0.0,3.0,4.2,16.0,3.0,2.95,0.0
2016,10,16,6,45,0.0,12.5,4.35,16.5,12.5,12.06,1.43
2016,10,16,7,0,0.0,22.0,4.5,17.0,22.0,21.23,12.3
2016,10,16,7,15,0.0,34.0,4.45,17.0,34.0,32.83,21.66
2016,10,16,7,30,0.0,46.0,4.4,17.0,46.0,44.44,31.73
2016,10,16,7,45,0.0,59.0,4.35,17.0,59.0,56.9,42.41
2016,10,16,8,0,0.0,72.0,4.3,17.0,72.0,69.37,52.96
2016,10,16,8,15,0.0,84.5,4.3,17.0,84.5,81.42,63.01
2016,10,16,8,30,0.0,97.0,4.3,17.0,97.0,93.52,72.97
2016,10,16,8,45,0.0,108.0,4.35,17.0,108.0,104.22,81.68
2016,10,16,9,0,0.0,119.0,4.4,17.0,119.0,114.96,90.33
2016,10,16,9,15,3.5,149.0,4.45,17.0,151.0,145.78,115.41
2016,10,16,9,30,7.0,179.0,4.5,17.0,183.0,177.15,140.68
2016,10,16,9,45,3.5,125.5,4.55,17.5,127.5,123.57,96.55
2016,10,16,10,0,0.0,72.0,4.6,18.0,72.0,69.64,52.03
2016,10,16,10,15,0.0,67.5,4.6,18.0,67.5,65.29,48.39
2016,10,16,10,30,0.0,63.0,4.6,18.0,63.0,60.94,44.74
2016,10,16,10,45,0.0,54.5,4.7,18.0,54.5,52.71,37.92
2016,10,16,11,0,0.0,46.0,4.8,18.0,46.0,44.48,31.11
2016,10,16,11,15,0.0,67.5,4.85,18.0,67.5,65.31,48.19
2016,10,16,11,30,0.0,89.0,4.9,18.0,89.0,86.15,65.19
2016,10,16,11,45,0.0,82.5,4.95,18.0,82.5,79.85,60.02
2016,10,16,12,0,0.0,76.0,5.0,18.0,76.0,73.55,54.87
2016,10,16,12,15,0.0,82.5,5.15,18.0,82.5,79.85,60.04
2016,10,16,12,30,0.0,89.0,5.3,18.0,89.0,86.15,65.21
2016,10,16,12,45,67.5,198.5,5.5,18.0,243.0,256.41,205.02
2016,10,16,13,0,135.0,308.0,5.7,18.0,397.0,438.69,349.62
2016,10,16,13,15,112.0,294.5,5.95,18.0,366.5,397.68,317.29
2016,10,16,13,30,89.0,281.0,6.2,18.0,336.0,364.89,291.57
2016,10,16,13,45,169.5,267.0,6.45,18.0,366.0,421.09,339.05
2016,10,16,14,0,250.0,253.0,6.7,18.0,396.0,474.2,383.59
2016,10,16,14,15,132.5,219.0,6.8,18.0,294.5,336.19,272.11
2016,10,16,14,30,15.0,185.0,6.9,18.0,193.0,196.62,156.83
2016,10,16,14,45,129.0,184.0,7.0,18.0,242.5,290.2,236.53
2016,10,16,15,0,243.0,183.0,7.1,18.0,292.0,370.01,303.52
2016,10,16,15,15,259.0,161.5,7.0,18.0,266.5,348.34,286.36
2016,10,16,15,30,275.0,140.0,6.9,18.0,241.0,324.6,267.18
2016,10,16,15,45,253.0,123.0,6.85,18.0,206.0,283.36,232.6
2016,10,16,16,0,231.0,106.0,6.8,18.0,171.0,243.28,198.36
2016,10,16,16,15,205.5,87.0,6.7,17.5,136.5,200.48,161.53
2016,10,16,16,30,180.0,68.0,6.6,17.0,102.0,159.51,125.53
2016,10,16,16,45,131.0,49.5,6.5,17.0,70.5,112.7,84.37
2016,10,16,17,0,82.0,31.0,6.4,17.0,39.0,70.31,43.6
2016,10,16,17,15,41.0,15.5,6.4,17.0,19.5,25.86,0.0
2016,10,16,17,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.0,1.9,15.0,5.0,0.0,0.0
2016,10,17,6,30,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,10,17,6,45,139.0,26.0,1.9,15.5,42.5,20.43,5.07
2016,10,17,7,0,278.0,42.0,1.9,16.0,75.0,32.43,21.76
2016,10,17,7,15,372.0,53.0,1.9,16.0,119.0,64.73,36.9
2016,10,17,7,30,466.0,64.0,1.9,16.0,163.0,108.04,65.07
2016,10,17,7,45,532.0,70.0,1.95,16.0,211.0,152.33,99.38
2016,10,17,8,0,598.0,76.0,2.0,16.0,259.0,203.55,142.27
2016,10,17,8,15,638.5,81.0,1.95,16.0,305.0,253.32,186.13
2016,10,17,8,30,679.0,86.0,1.9,16.0,351.0,306.48,232.78
2016,10,17,8,45,711.5,88.5,1.9,16.5,394.0,357.2,276.62
2016,10,17,9,0,744.0,91.0,1.9,17.0,437.0,409.77,320.82
2016,10,17,9,15,764.0,94.0,1.9,17.0,475.0,458.95,361.9
2016,10,17,9,30,784.0,97.0,1.9,17.0,513.0,507.44,401.38
2016,10,17,9,45,802.0,97.5,1.9,17.0,546.0,552.02,436.95
2016,10,17,10,0,820.0,98.0,1.9,17.0,579.0,595.85,471.11
2016,10,17,10,15,829.5,99.5,1.95,17.0,604.5,634.29,500.74
2016,10,17,10,30,839.0,101.0,2.0,17.0,630.0,670.86,528.49
2016,10,17,10,45,848.5,101.0,2.05,17.5,649.0,703.78,551.67
2016,10,17,11,0,858.0,101.0,2.1,18.0,668.0,734.4,572.14
2016,10,17,11,15,861.5,101.5,2.15,18.0,678.0,755.6,586.93
2016,10,17,11,30,865.0,102.0,2.2,18.0,688.0,776.54,601.67
2016,10,17,11,45,867.5,101.0,2.3,18.0,691.0,792.1,613.06
2016,10,17,12,0,870.0,100.0,2.4,18.0,694.0,804.52,622.39
2016,10,17,12,15,868.5,99.5,2.45,18.0,689.0,811.05,627.37
2016,10,17,12,30,867.0,99.0,2.5,18.0,684.0,814.29,630.21
2016,10,17,12,45,868.5,96.0,2.65,18.0,672.0,813.9,631.36
2016,10,17,13,0,870.0,93.0,2.8,18.0,660.0,810.17,630.25
2016,10,17,13,15,863.0,92.0,2.85,18.0,639.0,798.52,622.98
2016,10,17,13,30,856.0,91.0,2.9,18.0,618.0,783.75,613.61
2016,10,17,13,45,846.0,89.0,3.0,18.0,590.5,767.16,603.27
2016,10,17,14,0,836.0,87.0,3.1,18.0,563.0,743.08,587.47
2016,10,17,14,15,821.0,85.0,3.15,18.0,528.5,712.66,566.7
2016,10,17,14,30,806.0,83.0,3.2,18.0,494.0,680.01,544.12
2016,10,17,14,45,784.0,80.5,3.3,18.0,454.0,639.99,515.88
2016,10,17,15,0,762.0,78.0,3.4,18.0,414.0,598.65,484.9
2016,10,17,15,15,733.0,74.5,3.4,17.5,370.0,550.82,448.47
2016,10,17,15,30,704.0,71.0,3.4,17.0,326.0,502.78,410.76
2016,10,17,15,45,659.0,66.5,3.45,17.0,279.0,447.68,365.45
2016,10,17,16,0,614.0,62.0,3.5,17.0,232.0,392.2,318.48
2016,10,17,16,15,549.0,55.5,3.4,16.5,184.5,327.7,263.26
2016,10,17,16,30,484.0,49.0,3.3,16.0,137.0,267.92,210.45
2016,10,17,16,45,375.0,39.0,3.25,16.0,94.5,193.83,145.32
2016,10,17,17,0,266.0,29.0,3.2,16.0,52.0,129.11,78.59
2016,10,17,17,15,133.0,14.5,3.15,15.5,26.0,48.27,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,162.5,19.0,3.05,14.5,37.5,14.48,0.76
2016,10,18,7,0,325.0,38.0,3.1,15.0,75.0,30.08,19.72
2016,10,18,7,15,419.0,47.0,3.3,15.0,120.0,60.54,32.42
2016,10,18,7,30,513.0,56.0,3.5,15.0,165.0,104.43,60.44
2016,10,18,7,45,582.5,60.5,3.7,15.5,213.5,150.36,95.91
2016,10,18,8,0,652.0,65.0,3.9,16.0,262.0,203.45,140.54
2016,10,18,8,15,690.0,69.5,4.0,16.0,308.5,254.73,186.6
2016,10,18,8,30,728.0,74.0,4.1,16.0,355.0,310.07,236.2
2016,10,18,8,45,759.5,76.0,4.2,16.5,398.5,361.95,282.2
2016,10,18,9,0,791.0,78.0,4.3,17.0,442.0,415.49,328.55
2016,10,18,9,15,809.5,80.0,4.3,17.0,480.5,464.2,370.58
2016,10,18,9,30,828.0,82.0,4.3,17.0,519.0,512.69,411.37
2016,10,18,9,45,735.5,115.0,4.3,17.0,520.5,530.51,426.49
2016,10,18,10,0,643.0,148.0,4.3,17.0,522.0,539.3,433.57
2016,10,18,10,15,763.5,116.0,4.2,17.0,579.5,607.12,487.9
2016,10,18,10,30,884.0,84.0,4.1,17.0,637.0,678.6,544.15
2016,10,18,10,45,754.5,134.5,4.05,17.5,615.5,671.89,535.66
2016,10,18,11,0,625.0,185.0,4.0,18.0,594.0,652.58,517.79
2016,10,18,11,15,764.0,136.0,3.9,18.0,645.0,721.27,571.57
2016,10,18,11,30,903.0,87.0,3.8,18.0,696.0,786.62,618.28
2016,10,18,11,45,905.0,86.5,3.75,18.0,698.5,802.75,629.13
2016,10,18,12,0,907.0,86.0,3.7,18.0,701.0,815.61,638.03
2016,10,18,12,15,905.5,86.0,3.75,18.0,695.5,822.87,643.52
2016,10,18,12,30,904.0,86.0,3.8,18.0,690.0,826.7,646.73
2016,10,18,12,45,902.0,84.5,3.85,18.0,677.5,825.03,646.16
2016,10,18,13,0,900.0,83.0,3.9,18.0,665.0,819.93,643.29
2016,10,18,13,15,893.5,82.0,3.95,18.0,644.0,808.41,635.92
2016,10,18,13,30,887.0,81.0,4.0,18.0,623.0,793.64,626.33
2016,10,18,13,45,877.5,79.0,4.1,18.0,595.0,772.28,612.17
2016,10,18,14,0,868.0,77.0,4.2,18.0,567.0,748.01,595.87
2016,10,18,14,15,853.5,75.5,4.3,18.0,532.5,717.91,575.16
2016,10,18,14,30,839.0,74.0,4.4,18.0,498.0,689.89,556.03
2016,10,18,14,45,815.0,72.5,4.5,18.0,457.0,648.84,526.67
2016,10,18,15,0,791.0,71.0,4.6,18.0,416.0,606.51,494.77
2016,10,18,15,15,762.5,68.0,4.65,18.0,371.5,558.72,457.12
2016,10,18,15,30,734.0,65.0,4.7,18.0,327.0,510.64,418.19
2016,10,18,15,45,688.5,61.0,4.8,18.0,279.5,452.32,369.97
2016,10,18,16,0,643.0,57.0,4.9,18.0,232.0,398.36,323.69
2016,10,18,16,15,578.0,51.0,4.9,17.5,184.0,333.49,267.69
2016,10,18,16,30,513.0,45.0,4.9,17.0,136.0,273.34,214.07
2016,10,18,16,45,401.0,35.5,4.9,16.5,92.5,197.9,147.5
2016,10,18,17,0,289.0,26.0,4.9,16.0,49.0,131.05,74.68
2016,10,18,17,15,144.5,13.0,5.0,15.5,24.5,49.24,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
