Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.0,15.0,2.8,14.5,38.5,10.98,0.0
2016,10,19,7,0,420.0,30.0,2.8,15.0,77.0,22.54,13.27
2016,10,19,7,15,507.0,37.5,2.9,15.0,122.5,55.0,25.61
2016,10,19,7,30,594.0,45.0,3.0,15.0,168.0,103.08,55.96
2016,10,19,7,45,648.0,49.5,3.1,15.5,216.0,150.56,93.12
2016,10,19,8,0,702.0,54.0,3.2,16.0,264.0,203.42,138.31
2016,10,19,8,15,737.0,57.5,3.2,16.0,310.0,255.19,185.08
2016,10,19,8,30,772.0,61.0,3.2,16.0,356.0,309.57,234.14
2016,10,19,8,45,797.0,63.5,3.2,16.5,399.0,361.5,280.3
2016,10,19,9,0,822.0,66.0,3.2,17.0,442.0,414.79,326.34
2016,10,19,9,15,839.0,68.0,3.15,17.0,480.0,463.72,368.3
2016,10,19,9,30,856.0,70.0,3.1,17.0,518.0,512.19,408.74
2016,10,19,9,45,869.0,71.5,3.05,17.5,550.0,557.2,444.6
2016,10,19,10,0,882.0,73.0,3.0,18.0,582.0,600.88,478.37
2016,10,19,10,15,890.5,74.0,2.95,18.0,607.5,639.65,508.45
2016,10,19,10,30,899.0,75.0,2.9,18.0,633.0,676.29,536.29
2016,10,19,10,45,903.5,76.5,2.9,18.5,651.0,708.37,557.92
2016,10,19,11,0,908.0,78.0,2.9,19.0,669.0,737.73,577.42
2016,10,19,11,15,910.5,78.5,2.85,19.0,679.5,761.67,593.75
2016,10,19,11,30,913.0,79.0,2.8,19.0,690.0,782.52,607.9
2016,10,19,11,45,911.0,80.0,2.75,19.5,691.5,797.22,616.55
2016,10,19,12,0,909.0,81.0,2.7,20.0,693.0,808.54,622.9
2016,10,19,12,15,907.5,81.0,2.75,20.0,687.5,815.74,628.32
2016,10,19,12,30,906.0,81.0,2.8,20.0,682.0,819.51,631.5
2016,10,19,12,45,900.0,81.0,2.9,20.0,668.5,816.24,630.2
2016,10,19,13,0,894.0,81.0,3.0,20.0,655.0,809.57,626.67
2016,10,19,13,15,887.5,80.0,3.05,20.0,634.5,798.07,619.53
2016,10,19,13,30,881.0,79.0,3.1,20.0,614.0,783.35,610.21
2016,10,19,13,45,871.5,77.5,3.2,20.0,586.0,762.65,596.9
2016,10,19,14,0,862.0,76.0,3.3,20.0,558.0,739.07,581.49
2016,10,19,14,15,848.0,74.0,3.4,20.0,524.0,708.92,561.15
2016,10,19,14,30,834.0,72.0,3.5,20.0,490.0,676.46,538.91
2016,10,19,14,45,814.0,70.0,3.6,20.0,450.0,642.13,514.95
2016,10,19,15,0,794.0,68.0,3.7,20.0,410.0,601.93,485.0
2016,10,19,15,15,766.0,65.0,3.7,19.5,366.0,554.47,448.86
2016,10,19,15,30,738.0,62.0,3.7,19.0,322.0,506.69,411.32
2016,10,19,15,45,696.0,57.5,3.7,19.0,275.0,449.73,364.5
2016,10,19,16,0,654.0,53.0,3.7,19.0,228.0,394.35,317.47
2016,10,19,16,15,590.5,47.5,3.55,18.5,180.5,332.79,264.42
2016,10,19,16,30,527.0,42.0,3.4,18.0,133.0,273.62,211.9
2016,10,19,16,45,419.0,33.0,3.3,17.5,90.0,200.01,146.95
2016,10,19,17,0,311.0,24.0,3.2,17.0,47.0,133.47,68.79
2016,10,19,17,15,155.5,12.0,3.2,16.5,23.5,50.52,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,6,45,202.0,15.5,2.4,15.0,37.5,11.53,0.0
2016,10,20,7,0,404.0,31.0,2.5,15.0,75.0,23.68,14.08
2016,10,20,7,15,496.0,39.0,2.6,15.0,121.0,54.8,26.14
2016,10,20,7,30,588.0,47.0,2.7,15.0,167.0,101.42,54.91
2016,10,20,7,45,645.0,52.0,2.85,15.5,215.5,151.03,93.5
2016,10,20,8,0,702.0,57.0,3.0,16.0,264.0,204.68,139.06
2016,10,20,8,15,738.5,61.0,2.85,16.5,311.0,257.22,185.86
2016,10,20,8,30,775.0,65.0,2.7,17.0,358.0,312.53,234.85
2016,10,20,8,45,802.0,67.5,2.55,17.5,402.0,365.27,281.06
2016,10,20,9,0,829.0,70.0,2.4,18.0,446.0,419.12,326.8
2016,10,20,9,15,846.5,72.0,2.4,18.0,484.5,468.83,368.95
2016,10,20,9,30,864.0,74.0,2.4,18.0,523.0,517.89,409.43
2016,10,20,9,45,882.0,74.0,2.4,18.5,556.5,564.38,446.08
2016,10,20,10,0,900.0,74.0,2.4,19.0,590.0,609.88,480.91
2016,10,20,10,15,908.5,75.0,2.4,19.0,615.5,649.2,511.16
2016,10,20,10,30,917.0,76.0,2.4,19.0,641.0,686.35,539.2
2016,10,20,10,45,922.0,77.0,2.4,19.5,659.0,718.72,560.78
2016,10,20,11,0,927.0,78.0,2.4,20.0,677.0,748.32,580.09
2016,10,20,11,15,929.5,78.0,2.45,20.0,687.5,772.09,596.62
2016,10,20,11,30,932.0,78.0,2.5,20.0,698.0,792.7,611.01
2016,10,20,11,45,932.0,78.5,2.6,20.5,700.0,808.65,621.39
2016,10,20,12,0,932.0,79.0,2.7,21.0,702.0,821.19,629.49
2016,10,20,12,15,930.5,79.0,2.75,21.0,696.5,828.54,634.97
2016,10,20,12,30,929.0,79.0,2.8,21.0,691.0,832.37,638.18
2016,10,20,12,45,922.5,79.0,2.85,21.5,677.0,828.69,635.1
2016,10,20,13,0,916.0,79.0,2.9,22.0,663.0,821.55,629.79
2016,10,20,13,15,909.5,78.0,2.95,22.0,642.0,809.89,622.67
2016,10,20,13,30,903.0,77.0,3.0,22.0,621.0,794.93,613.33
2016,10,20,13,45,892.5,76.0,3.05,22.0,592.5,773.73,599.62
2016,10,20,14,0,882.0,75.0,3.1,22.0,564.0,749.62,583.84
2016,10,20,14,15,867.5,73.0,3.1,22.0,529.0,718.72,562.85
2016,10,20,14,30,853.0,71.0,3.1,22.0,494.0,685.48,540.01
2016,10,20,14,45,832.0,69.0,3.15,22.0,453.5,649.99,515.46
2016,10,20,15,0,811.0,67.0,3.2,22.0,413.0,608.68,484.9
2016,10,20,15,15,782.5,64.0,3.2,21.5,368.0,560.44,448.68
2016,10,20,15,30,754.0,61.0,3.2,21.0,323.0,511.89,411.0
2016,10,20,15,45,711.5,57.0,3.2,20.5,275.5,454.78,365.24
2016,10,20,16,0,669.0,53.0,3.2,20.0,228.0,399.22,319.01
2016,10,20,16,15,604.0,47.0,3.1,19.5,180.0,333.44,262.97
2016,10,20,16,30,539.0,41.0,3.0,19.0,132.0,275.35,211.45
2016,10,20,16,45,425.0,32.0,2.9,18.5,88.5,199.54,144.75
2016,10,20,17,0,311.0,23.0,2.8,18.0,45.0,130.29,58.06
2016,10,20,17,15,155.5,11.5,2.8,17.5,22.5,49.53,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,189.0,15.0,2.7,15.5,35.0,11.2,0.0
2016,10,21,7,0,378.0,30.0,2.7,16.0,70.0,22.92,13.21
2016,10,21,7,15,470.0,38.0,2.65,16.0,114.5,51.65,24.53
2016,10,21,7,30,562.0,46.0,2.6,16.0,159.0,96.56,51.84
2016,10,21,7,45,618.5,51.5,2.6,16.0,206.0,144.92,89.25
2016,10,21,8,0,675.0,57.0,2.6,16.0,253.0,197.3,133.69
2016,10,21,8,15,356.5,101.0,2.5,16.0,206.0,190.87,143.1
2016,10,21,8,30,38.0,145.0,2.4,16.0,159.0,151.01,119.93
2016,10,21,8,45,25.0,153.0,2.35,16.5,162.5,156.41,124.43
2016,10,21,9,0,12.0,161.0,2.3,17.0,166.0,160.41,127.38
2016,10,21,9,15,33.5,187.5,2.3,17.0,204.5,198.22,157.76
2016,10,21,9,30,55.0,214.0,2.3,17.0,243.0,237.49,189.06
2016,10,21,9,45,54.5,227.0,2.3,17.5,257.0,253.34,200.97
2016,10,21,10,0,54.0,240.0,2.3,18.0,271.0,269.1,212.74
2016,10,21,10,15,56.0,252.0,2.35,18.0,285.5,285.35,225.27
2016,10,21,10,30,58.0,264.0,2.4,18.0,300.0,301.69,237.83
2016,10,21,10,45,55.0,269.5,2.45,18.5,304.5,307.97,242.0
2016,10,21,11,0,52.0,275.0,2.5,19.0,309.0,313.96,245.96
2016,10,21,11,15,55.0,281.5,2.55,19.0,317.5,325.15,254.57
2016,10,21,11,30,58.0,288.0,2.6,19.0,326.0,336.37,263.21
2016,10,21,11,45,59.0,290.0,2.7,19.0,328.5,341.27,267.06
2016,10,21,12,0,60.0,292.0,2.8,19.0,331.0,346.05,270.88
2016,10,21,12,15,64.5,292.0,2.9,19.0,334.0,351.31,275.25
2016,10,21,12,30,69.0,292.0,3.0,19.0,337.0,356.47,279.58
2016,10,21,12,45,53.5,275.5,3.2,19.0,310.0,327.48,257.2
2016,10,21,13,0,38.0,259.0,3.4,19.0,283.0,298.23,234.51
2016,10,21,13,15,143.0,263.0,3.55,19.0,349.0,394.56,313.0
2016,10,21,13,30,248.0,267.0,3.7,19.0,415.0,489.22,388.26
2016,10,21,13,45,172.0,255.5,3.85,19.0,356.0,408.13,324.68
2016,10,21,14,0,96.0,244.0,4.0,19.0,297.0,329.05,262.01
2016,10,21,14,15,116.5,229.5,4.1,19.0,290.0,335.5,268.4
2016,10,21,14,30,137.0,215.0,4.2,19.0,283.0,332.27,266.96
2016,10,21,14,45,133.0,198.0,4.35,19.0,259.0,308.17,248.39
2016,10,21,15,0,129.0,181.0,4.5,19.0,235.0,283.87,229.42
2016,10,21,15,15,413.0,124.5,4.55,18.5,271.0,402.61,329.79
2016,10,21,15,30,697.0,68.0,4.6,18.0,307.0,484.75,397.34
2016,10,21,15,45,651.0,63.5,4.65,18.0,260.5,430.21,351.16
2016,10,21,16,0,605.0,59.0,4.7,18.0,214.0,375.35,303.9
2016,10,21,16,15,535.5,52.0,4.7,17.5,167.5,309.78,247.2
2016,10,21,16,30,466.0,45.0,4.7,17.0,121.0,249.4,193.42
2016,10,21,16,45,348.5,34.5,4.7,17.0,80.0,174.59,126.75
2016,10,21,17,0,231.0,24.0,4.7,17.0,39.0,105.66,37.43
2016,10,21,17,15,115.5,12.0,4.7,16.5,19.5,39.83,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,74.5,17.5,3.0,13.5,25.0,14.84,0.0
2016,10,22,7,0,149.0,35.0,3.0,14.0,50.0,27.09,16.56
2016,10,22,7,15,193.0,53.0,3.05,14.0,84.0,53.75,34.06
2016,10,22,7,30,237.0,71.0,3.1,14.0,118.0,86.99,57.84
2016,10,22,7,45,267.5,88.0,3.15,14.5,154.0,122.24,85.99
2016,10,22,8,0,298.0,105.0,3.2,15.0,190.0,160.74,118.27
2016,10,22,8,15,321.5,118.5,3.15,15.0,225.0,197.23,150.01
2016,10,22,8,30,345.0,132.0,3.1,15.0,260.0,235.79,183.57
2016,10,22,8,45,419.0,135.5,3.05,15.0,309.5,286.08,225.7
2016,10,22,9,0,493.0,139.0,3.0,15.0,359.0,342.23,272.58
2016,10,22,9,15,670.0,109.5,2.95,15.0,435.5,420.41,336.57
2016,10,22,9,30,847.0,80.0,2.9,15.0,512.0,510.76,409.77
2016,10,22,9,45,846.5,87.0,2.9,15.5,542.0,553.85,444.16
2016,10,22,10,0,846.0,94.0,2.9,16.0,572.0,594.67,475.96
2016,10,22,10,15,856.5,95.5,2.9,16.0,598.0,634.18,507.01
2016,10,22,10,30,867.0,97.0,2.9,16.0,624.0,671.81,536.01
2016,10,22,10,45,874.5,97.5,2.95,16.5,642.5,704.24,559.86
2016,10,22,11,0,882.0,98.0,3.0,17.0,661.0,731.59,578.37
2016,10,22,11,15,801.0,125.0,3.0,17.0,642.5,724.96,572.91
2016,10,22,11,30,720.0,152.0,3.0,17.0,624.0,711.63,562.44
2016,10,22,11,45,697.0,161.5,3.05,17.0,619.5,717.11,566.53
2016,10,22,12,0,674.0,171.0,3.1,17.0,615.0,719.35,568.08
2016,10,22,12,15,679.0,167.0,3.15,17.0,611.5,726.28,573.88
2016,10,22,12,30,684.0,163.0,3.2,17.0,608.0,730.58,577.74
2016,10,22,12,45,699.5,153.0,3.3,17.0,600.0,734.01,581.25
2016,10,22,13,0,715.0,143.0,3.4,17.0,592.0,734.5,582.55
2016,10,22,13,15,787.0,119.5,3.45,16.5,599.0,758.22,601.98
2016,10,22,13,30,859.0,96.0,3.5,16.0,606.0,780.42,620.31
2016,10,22,13,45,788.5,104.5,3.6,16.0,555.0,725.17,580.72
2016,10,22,14,0,718.0,113.0,3.7,16.0,504.0,672.05,542.61
2016,10,22,14,15,711.5,105.5,3.7,16.0,472.5,644.29,522.86
2016,10,22,14,30,705.0,98.0,3.7,16.0,441.0,614.25,500.46
2016,10,22,14,45,631.5,106.0,3.75,16.0,394.0,555.29,454.25
2016,10,22,15,0,558.0,114.0,3.8,16.0,347.0,497.97,408.62
2016,10,22,15,15,522.0,109.0,3.8,16.0,308.0,448.71,369.14
2016,10,22,15,30,486.0,104.0,3.8,16.0,269.0,404.1,332.35
2016,10,22,15,45,458.0,91.0,3.85,16.0,228.0,355.78,291.87
2016,10,22,16,0,430.0,78.0,3.9,16.0,187.0,308.57,251.11
2016,10,22,16,15,377.0,65.5,3.8,15.5,146.0,252.57,202.41
2016,10,22,16,30,324.0,53.0,3.7,15.0,105.0,200.83,156.24
2016,10,22,16,45,237.0,38.0,3.65,15.0,68.5,139.28,100.68
2016,10,22,17,0,150.0,23.0,3.6,15.0,32.0,79.57,17.9
2016,10,22,17,15,75.0,11.5,3.55,15.0,16.0,29.28,0.0
2016,10,22,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,177.0,15.0,1.75,13.5,32.5,11.44,0.0
2016,10,23,7,0,354.0,30.0,1.8,14.0,65.0,23.34,13.26
2016,10,23,7,15,452.0,39.0,1.85,14.0,109.5,49.83,24.52
2016,10,23,7,30,550.0,48.0,1.9,14.0,154.0,94.74,51.45
2016,10,23,7,45,608.0,54.0,1.95,14.5,201.0,141.36,86.99
2016,10,23,8,0,666.0,60.0,2.0,15.0,248.0,193.79,131.02
2016,10,23,8,15,530.0,91.5,2.05,15.0,258.0,226.09,166.65
2016,10,23,8,30,394.0,123.0,2.1,15.0,268.0,242.18,186.97
2016,10,23,8,45,593.5,99.5,2.2,15.5,346.5,314.33,244.69
2016,10,23,9,0,793.0,76.0,2.3,16.0,425.0,403.58,316.74
2016,10,23,9,15,812.5,78.0,2.3,16.0,463.0,452.26,358.23
2016,10,23,9,30,832.0,80.0,2.3,16.0,501.0,500.78,398.67
2016,10,23,9,45,853.0,79.5,2.35,16.5,535.0,547.08,435.77
2016,10,23,10,0,874.0,79.0,2.4,17.0,569.0,591.73,470.65
2016,10,23,10,15,883.5,80.0,2.45,17.0,594.5,630.52,501.15
2016,10,23,10,30,893.0,81.0,2.5,17.0,620.0,667.28,529.57
2016,10,23,10,45,899.5,81.5,2.6,17.0,638.5,699.23,553.65
2016,10,23,11,0,906.0,82.0,2.7,17.0,657.0,728.57,574.85
2016,10,23,11,15,463.0,162.0,2.8,17.0,456.5,514.0,410.84
2016,10,23,11,30,20.0,242.0,2.9,17.0,256.0,253.93,199.72
2016,10,23,11,45,20.5,243.0,3.0,17.5,257.0,256.04,201.77
2016,10,23,12,0,21.0,244.0,3.1,18.0,258.0,258.14,203.11
2016,10,23,12,15,465.0,163.5,3.2,18.0,464.0,548.72,440.27
2016,10,23,12,30,909.0,83.0,3.3,18.0,670.0,811.01,636.06
2016,10,23,12,45,500.0,183.0,3.4,18.0,505.0,602.93,478.98
2016,10,23,13,0,91.0,283.0,3.5,18.0,340.0,366.55,289.45
2016,10,23,13,15,90.5,273.5,3.55,18.0,328.5,356.56,282.94
2016,10,23,13,30,90.0,264.0,3.6,18.0,317.0,346.27,275.4
2016,10,23,13,45,150.5,252.0,3.7,18.0,336.0,387.2,309.6
2016,10,23,14,0,211.0,240.0,3.8,18.0,355.0,417.29,335.06
2016,10,23,14,15,211.5,223.5,3.9,17.5,332.0,396.19,319.83
2016,10,23,14,30,212.0,207.0,4.0,17.0,309.0,374.29,303.9
2016,10,23,14,45,147.5,189.5,4.1,17.0,257.5,307.41,249.83
2016,10,23,15,0,83.0,172.0,4.2,17.0,206.0,236.44,191.77
2016,10,23,15,15,78.0,153.5,4.2,17.0,182.5,211.47,171.65
2016,10,23,15,30,73.0,135.0,4.2,17.0,159.0,186.64,151.23
2016,10,23,15,45,64.5,115.0,4.25,17.0,134.0,158.32,127.55
2016,10,23,16,0,56.0,95.0,4.3,17.0,109.0,130.46,103.85
2016,10,23,16,15,45.0,75.0,4.2,16.5,84.5,101.99,79.45
2016,10,23,16,30,34.0,55.0,4.1,16.0,60.0,74.13,55.29
2016,10,23,16,45,17.0,36.0,4.1,15.5,38.5,46.03,30.39
2016,10,23,17,0,0.0,17.0,4.1,15.0,17.0,16.48,0.0
2016,10,23,17,15,0.0,8.5,4.0,15.0,8.5,8.36,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,6.35,15.0,15.0,14.42,0.0
2016,10,24,7,0,0.0,30.0,6.6,15.0,30.0,28.23,16.71
2016,10,24,7,15,15.0,49.0,6.75,15.0,52.0,45.51,31.56
2016,10,24,7,30,30.0,68.0,6.9,15.0,74.0,65.92,48.5
2016,10,24,7,45,39.0,88.0,7.1,15.5,97.5,88.25,67.19
2016,10,24,8,0,48.0,108.0,7.3,16.0,121.0,111.8,86.91
2016,10,24,8,15,55.5,126.5,7.4,16.0,144.5,134.7,106.27
2016,10,24,8,30,63.0,145.0,7.5,16.0,168.0,158.46,126.27
2016,10,24,8,45,76.0,164.5,7.65,16.0,195.5,185.94,149.18
2016,10,24,9,0,89.0,184.0,7.8,16.0,223.0,214.75,173.11
2016,10,24,9,15,44.5,150.0,7.75,16.0,169.5,166.46,133.53
2016,10,24,9,30,0.0,116.0,7.7,16.0,116.0,112.34,88.4
2016,10,24,9,45,7.5,158.0,7.7,16.5,162.5,157.49,125.39
2016,10,24,10,0,15.0,200.0,7.7,17.0,209.0,203.69,162.72
2016,10,24,10,15,18.0,212.0,7.75,17.0,223.0,218.27,174.35
2016,10,24,10,30,21.0,224.0,7.8,17.0,237.0,233.08,186.19
2016,10,24,10,45,10.5,197.5,7.85,17.0,204.0,200.38,159.32
2016,10,24,11,0,0.0,171.0,7.9,17.0,171.0,167.03,131.84
2016,10,24,11,15,21.5,221.0,7.85,17.0,235.0,232.98,185.81
2016,10,24,11,30,43.0,271.0,7.8,17.0,299.0,307.18,245.72
2016,10,24,11,45,27.5,247.0,7.8,17.5,265.5,271.64,216.36
2016,10,24,12,0,12.0,223.0,7.8,18.0,232.0,229.67,181.92
2016,10,24,12,15,9.5,213.0,7.8,18.0,220.0,217.93,172.5
2016,10,24,12,30,7.0,203.0,7.8,18.0,208.0,206.11,163.0
2016,10,24,12,45,3.5,157.0,7.85,18.0,159.5,156.73,123.11
2016,10,24,13,0,0.0,111.0,7.9,18.0,111.0,107.88,83.31
2016,10,24,13,15,0.0,131.5,7.9,18.0,131.5,128.53,100.31
2016,10,24,13,30,0.0,152.0,7.9,18.0,152.0,149.59,117.64
2016,10,24,13,45,1.0,160.5,7.95,18.0,161.0,159.48,125.93
2016,10,24,14,0,2.0,169.0,8.0,18.0,170.0,169.63,134.48
2016,10,24,14,15,1.0,147.0,7.95,17.5,147.5,146.41,115.94
2016,10,24,14,30,0.0,125.0,7.9,17.0,125.0,123.26,97.28
2016,10,24,14,45,0.0,113.0,7.9,17.0,113.0,111.27,87.57
2016,10,24,15,0,0.0,101.0,7.9,17.0,101.0,99.28,77.79
2016,10,24,15,15,0.0,89.0,7.7,17.0,89.0,87.3,67.93
2016,10,24,15,30,0.0,77.0,7.5,17.0,77.0,75.32,57.96
2016,10,24,15,45,0.0,64.5,7.3,17.0,64.5,62.81,47.43
2016,10,24,16,0,0.0,52.0,7.1,17.0,52.0,50.29,36.75
2016,10,24,16,15,0.0,40.0,6.9,16.5,40.0,38.63,26.76
2016,10,24,16,30,0.0,28.0,6.7,16.0,28.0,27.03,16.71
2016,10,24,16,45,0.0,17.5,6.55,16.0,17.5,16.88,7.51
2016,10,24,17,0,0.0,7.0,6.4,16.0,7.0,6.75,0.0
2016,10,24,17,15,0.0,3.5,6.4,16.0,3.5,3.44,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.5,6.5,16.0,10.5,10.32,0.0
2016,10,25,7,0,0.0,21.0,6.6,16.0,21.0,20.27,10.03
2016,10,25,7,15,0.0,37.5,6.6,16.0,37.5,35.83,23.77
2016,10,25,7,30,0.0,54.0,6.6,16.0,54.0,51.46,37.43
2016,10,25,7,45,0.0,71.5,6.65,16.5,71.5,68.17,51.78
2016,10,25,8,0,0.0,89.0,6.7,17.0,89.0,85.04,66.05
2016,10,25,8,15,1.0,106.0,6.7,17.0,106.5,101.81,80.11
2016,10,25,8,30,2.0,123.0,6.7,17.0,124.0,118.77,94.17
2016,10,25,8,45,3.0,135.0,6.7,17.0,136.5,131.15,104.27
2016,10,25,9,0,4.0,147.0,6.7,17.0,149.0,143.63,114.37
2016,10,25,9,15,2.0,121.0,6.75,17.0,122.0,118.0,92.96
2016,10,25,9,30,0.0,95.0,6.8,17.0,95.0,91.93,71.18
2016,10,25,9,45,0.0,66.5,6.85,17.5,66.5,64.3,48.0
2016,10,25,10,0,0.0,38.0,6.9,18.0,38.0,36.72,24.94
2016,10,25,10,15,0.0,82.0,6.9,18.0,82.0,79.33,60.14
2016,10,25,10,30,0.0,126.0,6.9,18.0,126.0,122.35,95.3
2016,10,25,10,45,7.5,174.5,6.95,18.0,179.5,175.44,138.51
2016,10,25,11,0,15.0,223.0,7.0,18.0,233.0,229.68,182.22
2016,10,25,11,15,10.0,208.5,6.9,18.0,215.0,212.06,167.76
2016,10,25,11,30,5.0,194.0,6.8,18.0,197.0,194.16,153.14
2016,10,25,11,45,6.0,199.5,6.75,18.0,203.5,200.79,158.47
2016,10,25,12,0,7.0,205.0,6.7,18.0,210.0,207.48,163.87
2016,10,25,12,15,7.5,206.0,6.6,18.0,211.5,209.25,165.33
2016,10,25,12,30,8.0,207.0,6.5,18.0,213.0,211.05,166.85
2016,10,25,12,45,29.0,233.5,6.4,18.5,252.5,262.63,208.55
2016,10,25,13,0,50.0,260.0,6.3,19.0,292.0,308.99,245.62
2016,10,25,13,15,55.5,254.5,6.2,19.0,288.0,308.2,245.35
2016,10,25,13,30,61.0,249.0,6.1,19.0,284.0,307.2,245.02
2016,10,25,13,45,124.5,242.5,6.1,19.0,310.0,356.39,286.27
2016,10,25,14,0,188.0,236.0,6.1,19.0,336.0,394.93,318.76
2016,10,25,14,15,188.5,219.5,6.0,18.5,314.0,374.29,303.42
2016,10,25,14,30,189.0,203.0,5.9,18.0,292.0,352.94,287.42
2016,10,25,14,45,316.5,167.0,5.85,18.0,301.0,399.17,327.5
2016,10,25,15,0,444.0,131.0,5.8,18.0,310.0,437.04,359.76
2016,10,25,15,15,431.5,116.5,5.7,18.0,274.0,398.69,328.25
2016,10,25,15,30,419.0,102.0,5.6,18.0,238.0,359.86,295.83
2016,10,25,15,45,391.5,88.5,5.5,18.0,200.0,314.26,256.96
2016,10,25,16,0,364.0,75.0,5.4,18.0,162.0,269.91,218.19
2016,10,25,16,15,318.5,61.0,5.15,17.5,124.5,218.88,173.47
2016,10,25,16,30,273.0,47.0,4.9,17.0,87.0,171.47,130.98
2016,10,25,16,45,136.5,35.0,4.7,17.0,55.0,94.89,64.29
2016,10,25,17,0,0.0,23.0,4.5,17.0,23.0,24.95,0.0
2016,10,25,17,15,0.0,11.5,4.45,17.0,11.5,11.3,0.0
2016,10,25,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,172.5,13.0,3.65,14.5,28.0,12.78,0.0
2016,10,26,7,0,345.0,26.0,3.8,15.0,56.0,20.08,9.56
2016,10,26,7,15,446.0,34.5,3.85,15.0,99.5,42.36,19.7
2016,10,26,7,30,547.0,43.0,3.9,15.0,143.0,85.9,44.48
2016,10,26,7,45,608.0,48.5,4.0,15.5,189.0,133.07,79.69
2016,10,26,8,0,669.0,54.0,4.1,16.0,235.0,184.8,122.81
2016,10,26,8,15,707.5,57.5,4.05,16.0,280.5,234.67,167.55
2016,10,26,8,30,746.0,61.0,4.0,16.0,326.0,287.53,215.35
2016,10,26,8,45,773.5,64.0,3.95,16.5,368.0,338.65,261.17
2016,10,26,9,0,801.0,67.0,3.9,17.0,410.0,390.98,306.93
2016,10,26,9,15,819.5,69.0,3.95,17.0,447.5,439.14,349.05
2016,10,26,9,30,838.0,71.0,4.0,17.0,485.0,486.75,389.71
2016,10,26,9,45,852.0,72.5,4.1,17.5,516.5,530.86,425.99
2016,10,26,10,0,866.0,74.0,4.2,18.0,548.0,573.77,460.38
2016,10,26,10,15,875.5,75.0,4.25,18.0,573.5,611.97,491.17
2016,10,26,10,30,885.0,76.0,4.3,18.0,599.0,648.17,519.93
2016,10,26,10,45,888.5,78.0,4.4,18.5,616.5,679.23,543.29
2016,10,26,11,0,892.0,80.0,4.5,19.0,634.0,707.57,563.18
2016,10,26,11,15,896.5,80.5,4.6,19.0,644.5,732.18,581.38
2016,10,26,11,30,901.0,81.0,4.7,19.0,655.0,753.85,597.5
2016,10,26,11,45,900.5,82.5,4.8,19.0,657.5,769.8,609.5
2016,10,26,12,0,900.0,84.0,4.9,19.0,660.0,782.47,619.25
2016,10,26,12,15,899.0,83.5,4.85,19.0,655.5,789.24,624.03
2016,10,26,12,30,898.0,83.0,4.8,19.0,651.0,792.63,626.49
2016,10,26,12,45,892.5,83.5,4.8,19.0,637.5,790.28,625.17
2016,10,26,13,0,887.0,84.0,4.8,19.0,624.0,784.61,621.58
2016,10,26,13,15,879.5,83.0,4.7,19.0,603.0,772.46,612.82
2016,10,26,13,30,872.0,82.0,4.6,19.0,582.0,757.17,601.9
2016,10,26,13,45,861.0,80.0,4.55,19.0,554.0,735.13,586.33
2016,10,26,14,0,850.0,78.0,4.5,19.0,526.0,714.75,572.05
2016,10,26,14,15,834.0,76.0,4.35,18.5,491.5,683.79,550.39
2016,10,26,14,30,818.0,74.0,4.2,18.0,457.0,650.65,527.04
2016,10,26,14,45,796.0,71.5,4.05,18.0,417.5,611.09,496.58
2016,10,26,15,0,774.0,69.0,3.9,18.0,378.0,570.23,464.22
2016,10,26,15,15,742.0,65.5,3.7,18.0,334.0,521.34,424.72
2016,10,26,15,30,710.0,62.0,3.5,18.0,290.0,472.49,384.27
2016,10,26,15,45,662.0,57.0,3.3,18.0,243.5,414.2,335.21
2016,10,26,16,0,614.0,52.0,3.1,18.0,197.0,360.84,288.67
2016,10,26,16,15,538.0,45.5,2.75,17.5,151.0,294.2,230.84
2016,10,26,16,30,462.0,39.0,2.4,17.0,105.0,233.39,176.51
2016,10,26,16,45,231.0,32.5,2.1,17.0,65.5,128.5,85.87
2016,10,26,17,0,0.0,26.0,1.8,17.0,26.0,29.84,0.0
2016,10,26,17,15,0.0,13.0,1.7,16.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,4.6,15.5,6.5,6.39,0.0
2016,10,27,7,0,0.0,13.0,4.9,16.0,13.0,12.54,3.5
2016,10,27,7,15,0.0,23.5,4.95,16.0,23.5,22.68,12.9
2016,10,27,7,30,0.0,34.0,5.0,16.0,34.0,32.83,21.82
2016,10,27,7,45,0.0,45.5,5.05,16.5,45.5,43.95,31.42
2016,10,27,8,0,0.0,57.0,5.1,17.0,57.0,55.06,40.87
2016,10,27,8,15,0.0,68.0,5.0,17.0,68.0,65.65,49.84
2016,10,27,8,30,0.0,79.0,4.9,17.0,79.0,76.27,58.72
2016,10,27,8,45,0.0,84.0,4.8,17.0,84.0,81.17,62.7
2016,10,27,9,0,0.0,89.0,4.7,17.0,89.0,86.05,66.63
2016,10,27,9,15,97.5,151.0,4.6,17.0,199.0,192.37,154.04
2016,10,27,9,30,195.0,213.0,4.5,17.0,309.0,306.51,246.36
2016,10,27,9,45,97.5,139.0,4.45,17.5,187.0,190.37,152.3
2016,10,27,10,0,0.0,65.0,4.4,18.0,65.0,62.85,46.58
2016,10,27,10,15,31.0,159.0,4.3,18.0,177.5,175.8,139.45
2016,10,27,10,30,62.0,253.0,4.2,18.0,290.0,292.63,232.75
2016,10,27,10,45,35.0,227.0,4.1,18.0,248.0,250.55,198.45
2016,10,27,11,0,8.0,201.0,4.0,18.0,206.0,202.71,159.63
2016,10,27,11,15,4.0,163.0,4.25,17.5,165.5,162.12,127.3
2016,10,27,11,30,0.0,125.0,4.5,17.0,125.0,121.56,94.55
2016,10,27,11,45,0.0,125.0,4.8,17.0,125.0,121.6,94.62
2016,10,27,12,0,0.0,125.0,5.1,17.0,125.0,121.65,94.68
2016,10,27,12,15,0.0,124.5,5.1,17.0,124.5,121.21,94.34
2016,10,27,12,30,0.0,124.0,5.1,17.0,124.0,120.77,94.03
2016,10,27,12,45,0.0,147.5,5.1,17.0,147.5,144.48,113.42
2016,10,27,13,0,0.0,171.0,5.1,17.0,171.0,168.64,133.11
2016,10,27,13,15,0.0,141.5,5.05,17.0,141.5,138.76,108.95
2016,10,27,13,30,0.0,112.0,5.0,17.0,112.0,109.07,84.82
2016,10,27,13,45,0.0,129.5,4.95,17.0,129.5,126.97,99.69
2016,10,27,14,0,0.0,147.0,4.9,17.0,147.0,145.4,114.96
2016,10,27,14,15,0.0,130.0,4.75,17.0,130.0,128.18,101.04
2016,10,27,14,30,0.0,113.0,4.6,17.0,113.0,110.98,87.08
2016,10,27,14,45,0.0,61.5,4.45,17.0,61.5,59.44,44.37
2016,10,27,15,0,0.0,10.0,4.3,17.0,10.0,9.65,2.52
2016,10,27,15,15,0.0,9.0,4.1,17.0,9.0,8.68,1.71
2016,10,27,15,30,0.0,8.0,3.9,17.0,8.0,7.71,0.9
2016,10,27,15,45,0.0,6.5,3.7,17.0,6.5,6.27,0.0
2016,10,27,16,0,0.0,5.0,3.5,17.0,5.0,4.82,0.0
2016,10,27,16,15,0.0,3.5,3.35,17.0,3.5,3.37,0.0
2016,10,27,16,30,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,10,27,16,45,0.0,1.0,3.1,17.0,1.0,0.96,0.0
2016,10,27,17,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,49.5,14.0,0.6,16.0,18.0,13.76,0.0
2016,10,28,7,0,99.0,28.0,0.6,16.0,36.0,23.33,10.71
2016,10,28,7,15,156.5,44.5,0.65,16.0,67.5,42.44,26.07
2016,10,28,7,30,214.0,61.0,0.7,16.0,99.0,72.65,46.57
2016,10,28,7,45,248.0,77.5,0.8,16.0,134.0,106.0,72.34
2016,10,28,8,0,282.0,94.0,0.9,16.0,169.0,142.98,102.7
2016,10,28,8,15,304.5,109.5,1.0,16.0,203.5,179.66,134.06
2016,10,28,8,30,327.0,125.0,1.1,16.0,238.0,218.37,167.26
2016,10,28,8,45,189.0,147.5,1.2,16.5,215.0,209.08,164.05
2016,10,28,9,0,51.0,170.0,1.3,17.0,192.0,185.35,146.95
2016,10,28,9,15,85.5,191.5,1.4,17.0,231.5,224.83,178.71
2016,10,28,9,30,120.0,213.0,1.5,17.0,271.0,269.66,214.39
2016,10,28,9,45,61.5,193.0,1.65,17.0,223.0,222.53,176.76
2016,10,28,10,0,3.0,173.0,1.8,17.0,175.0,170.21,134.21
2016,10,28,10,15,1.5,130.0,1.9,17.0,131.0,127.16,99.37
2016,10,28,10,30,0.0,87.0,2.0,17.0,87.0,84.18,64.19
2016,10,28,10,45,0.0,86.5,2.15,17.5,86.5,83.7,63.65
2016,10,28,11,0,0.0,86.0,2.3,18.0,86.0,83.22,63.07
2016,10,28,11,15,3.0,141.5,2.5,18.0,143.5,140.01,109.21
2016,10,28,11,30,6.0,197.0,2.7,18.0,201.0,198.03,155.6
2016,10,28,11,45,53.5,244.0,2.9,18.0,278.0,287.99,227.93
2016,10,28,12,0,101.0,291.0,3.1,18.0,355.0,375.98,297.3
2016,10,28,12,15,250.0,270.5,3.2,18.0,427.0,484.42,384.32
2016,10,28,12,30,399.0,250.0,3.3,18.0,499.0,579.4,459.49
2016,10,28,12,45,323.5,260.0,3.45,18.0,459.0,534.25,423.93
2016,10,28,13,0,248.0,270.0,3.6,18.0,419.0,480.05,381.81
2016,10,28,13,15,259.5,258.0,3.6,18.0,409.0,483.7,385.53
2016,10,28,13,30,271.0,246.0,3.6,18.0,399.0,477.87,381.89
2016,10,28,13,45,250.5,235.5,3.6,18.0,372.0,448.83,359.66
2016,10,28,14,0,230.0,225.0,3.6,18.0,345.0,411.14,330.74
2016,10,28,14,15,302.5,198.0,3.5,18.0,344.0,435.82,352.11
2016,10,28,14,30,375.0,171.0,3.4,18.0,343.0,447.49,362.92
2016,10,28,14,45,573.0,118.5,3.35,18.0,355.0,517.6,420.61
2016,10,28,15,0,771.0,66.0,3.3,18.0,367.0,559.46,454.82
2016,10,28,15,15,738.5,63.0,3.15,17.5,323.5,511.26,416.24
2016,10,28,15,30,706.0,60.0,3.0,17.0,280.0,463.14,377.01
2016,10,28,15,45,659.0,55.0,2.85,17.0,234.5,405.92,328.64
2016,10,28,16,0,612.0,50.0,2.7,17.0,189.0,353.54,282.67
2016,10,28,16,15,533.5,43.0,2.4,16.5,143.5,285.98,223.89
2016,10,28,16,30,455.0,36.0,2.1,16.0,98.0,224.57,168.74
2016,10,28,16,45,227.5,29.0,1.85,16.0,60.0,121.53,76.45
2016,10,28,17,0,0.0,22.0,1.6,16.0,22.0,21.63,0.0
2016,10,28,17,15,0.0,11.0,1.5,16.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
