Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,9.5,3.25,16.0,9.5,9.34,0.0
2016,10,29,7,0,0.0,19.0,3.5,16.0,19.0,18.34,6.45
2016,10,29,7,15,0.0,35.5,3.75,16.0,35.5,33.78,21.78
2016,10,29,7,30,0.0,52.0,4.0,16.0,52.0,49.42,35.56
2016,10,29,7,45,0.0,71.0,4.25,16.5,71.0,67.53,51.11
2016,10,29,8,0,0.0,90.0,4.5,17.0,90.0,85.83,66.61
2016,10,29,8,15,5.5,106.5,4.65,17.0,109.0,103.29,81.13
2016,10,29,8,30,11.0,123.0,4.8,17.0,128.0,121.39,96.06
2016,10,29,8,45,45.5,148.5,4.95,17.0,167.5,159.22,126.75
2016,10,29,9,0,80.0,174.0,5.1,17.0,207.0,200.5,160.39
2016,10,29,9,15,94.5,192.0,5.15,17.0,234.5,229.07,183.78
2016,10,29,9,30,109.0,210.0,5.2,17.0,262.0,258.89,208.08
2016,10,29,9,45,111.0,224.5,5.3,17.5,280.5,279.81,224.6
2016,10,29,10,0,113.0,239.0,5.4,18.0,299.0,300.74,240.92
2016,10,29,10,15,156.5,250.5,5.35,18.0,338.5,347.03,278.22
2016,10,29,10,30,200.0,262.0,5.3,18.0,378.0,392.7,314.81
2016,10,29,10,45,125.0,259.5,5.25,18.0,333.0,348.11,278.2
2016,10,29,11,0,50.0,257.0,5.2,18.0,288.0,293.64,233.4
2016,10,29,11,15,114.0,274.0,5.1,18.0,345.0,364.49,290.77
2016,10,29,11,30,178.0,291.0,5.0,18.0,402.0,432.65,345.1
2016,10,29,11,45,336.0,257.0,4.9,18.0,467.5,524.23,419.57
2016,10,29,12,0,494.0,223.0,4.8,18.0,533.0,619.55,495.35
2016,10,29,12,15,697.5,150.5,4.7,18.0,584.0,705.81,564.68
2016,10,29,12,30,901.0,78.0,4.6,18.0,635.0,779.68,619.36
2016,10,29,12,45,894.5,78.0,4.5,18.0,621.0,776.0,616.07
2016,10,29,13,0,888.0,78.0,4.4,18.0,607.0,769.0,610.92
2016,10,29,13,15,880.0,77.0,4.3,18.0,586.0,756.49,601.86
2016,10,29,13,30,872.0,76.0,4.2,18.0,565.0,740.87,590.81
2016,10,29,13,45,650.0,131.0,4.15,18.0,485.5,636.13,511.83
2016,10,29,14,0,428.0,186.0,4.1,18.0,406.0,524.32,422.68
2016,10,29,14,15,518.0,150.5,4.05,18.0,399.0,538.94,436.84
2016,10,29,14,30,608.0,115.0,4.0,18.0,392.0,550.91,447.91
2016,10,29,14,45,586.0,108.0,3.95,18.0,355.5,512.45,417.67
2016,10,29,15,0,564.0,101.0,3.9,18.0,319.0,473.28,386.52
2016,10,29,15,15,536.5,93.0,3.85,18.0,280.5,429.43,350.93
2016,10,29,15,30,509.0,85.0,3.8,18.0,242.0,385.84,314.67
2016,10,29,15,45,548.5,67.5,3.8,18.0,211.5,365.82,296.47
2016,10,29,16,0,588.0,50.0,3.8,18.0,181.0,340.67,272.31
2016,10,29,16,15,508.5,43.0,3.65,17.5,136.5,274.06,214.18
2016,10,29,16,30,429.0,36.0,3.5,17.0,92.0,213.71,159.82
2016,10,29,16,45,286.0,25.0,3.35,16.5,55.5,134.55,81.06
2016,10,29,17,0,143.0,14.0,3.2,16.0,19.0,52.0,0.0
2016,10,29,17,15,71.5,7.0,3.2,16.0,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.8,16.0,1.5,1.47,0.0
2016,10,30,7,0,0.0,3.0,8.0,16.0,3.0,2.89,0.0
2016,10,30,7,15,0.0,5.5,8.05,16.0,5.5,5.3,0.0
2016,10,30,7,30,0.0,8.0,8.1,16.0,8.0,7.71,0.77
2016,10,30,7,45,0.0,11.5,8.15,16.0,11.5,11.09,3.7
2016,10,30,8,0,0.0,15.0,8.2,16.0,15.0,14.46,6.63
2016,10,30,8,15,0.0,18.0,8.2,16.0,18.0,17.36,9.12
2016,10,30,8,30,0.0,21.0,8.2,16.0,21.0,20.26,11.58
2016,10,30,8,45,0.0,14.0,8.2,16.5,14.0,13.51,5.8
2016,10,30,9,0,0.0,7.0,8.2,17.0,7.0,6.75,0.05
2016,10,30,9,15,0.0,11.0,8.2,17.0,11.0,10.61,3.3
2016,10,30,9,30,0.0,15.0,8.2,17.0,15.0,14.48,6.53
2016,10,30,9,45,9.5,106.0,8.2,17.0,111.0,107.61,84.32
2016,10,30,10,0,19.0,197.0,8.2,17.0,207.0,202.97,162.58
2016,10,30,10,15,310.5,179.0,8.1,17.0,356.5,368.54,301.47
2016,10,30,10,30,602.0,161.0,8.0,17.0,506.0,550.7,450.9
2016,10,30,10,45,462.0,209.5,7.95,17.5,479.5,526.25,428.3
2016,10,30,11,0,322.0,258.0,7.9,18.0,453.0,490.18,396.38
2016,10,30,11,15,161.0,178.5,7.75,18.0,276.0,302.18,244.84
2016,10,30,11,30,0.0,99.0,7.6,18.0,99.0,95.91,73.43
2016,10,30,11,45,0.0,102.0,7.45,18.0,102.0,98.87,75.92
2016,10,30,12,0,0.0,105.0,7.3,18.0,105.0,101.85,78.35
2016,10,30,12,15,0.0,96.0,7.15,18.0,96.0,92.97,71.1
2016,10,30,12,30,0.0,87.0,7.0,18.0,87.0,84.19,63.93
2016,10,30,12,45,407.0,96.5,6.9,18.0,337.0,427.91,353.97
2016,10,30,13,0,814.0,106.0,6.8,18.0,587.0,745.42,604.68
2016,10,30,13,15,804.5,104.5,6.7,18.0,566.0,731.98,593.61
2016,10,30,13,30,795.0,103.0,6.6,18.0,545.0,715.65,581.63
2016,10,30,13,45,658.5,132.0,6.55,18.0,486.0,641.11,523.41
2016,10,30,14,0,522.0,161.0,6.5,18.0,427.0,561.83,459.41
2016,10,30,14,15,466.5,160.5,6.4,18.0,386.0,512.96,420.4
2016,10,30,14,30,411.0,160.0,6.3,18.0,345.0,464.95,381.58
2016,10,30,14,45,205.5,89.0,6.25,18.0,181.5,232.95,192.17
2016,10,30,15,0,0.0,18.0,6.2,18.0,18.0,17.37,8.98
2016,10,30,15,15,0.0,15.5,6.05,17.5,15.5,14.95,7.01
2016,10,30,15,30,0.0,13.0,5.9,17.0,13.0,12.54,4.98
2016,10,30,15,45,239.5,38.5,5.8,17.0,91.0,175.56,143.42
2016,10,30,16,0,479.0,64.0,5.7,17.0,169.0,305.19,246.39
2016,10,30,16,15,390.0,54.5,5.5,16.5,126.0,236.54,186.13
2016,10,30,16,30,301.0,45.0,5.3,16.0,83.0,176.15,132.16
2016,10,30,16,45,150.5,30.5,5.15,16.0,49.5,96.8,54.91
2016,10,30,17,0,0.0,16.0,5.0,16.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,4.8,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,13.5,2.45,14.0,20.0,13.27,0.0
2016,10,31,7,0,196.0,27.0,2.5,14.0,40.0,21.27,6.05
2016,10,31,7,15,313.0,38.0,2.65,14.5,80.0,37.88,20.51
2016,10,31,7,30,430.0,49.0,2.8,15.0,120.0,76.15,41.76
2016,10,31,7,45,509.5,55.5,2.95,15.5,165.5,117.86,70.99
2016,10,31,8,0,589.0,62.0,3.1,16.0,211.0,167.83,110.82
2016,10,31,8,15,635.0,67.0,3.2,16.0,255.5,216.19,153.16
2016,10,31,8,30,681.0,72.0,3.3,16.0,300.0,268.42,199.6
2016,10,31,8,45,695.5,74.0,3.45,16.0,333.5,310.52,238.6
2016,10,31,9,0,710.0,76.0,3.6,16.0,367.0,353.25,277.46
2016,10,31,9,15,574.5,120.0,3.65,16.0,369.5,372.13,296.87
2016,10,31,9,30,439.0,164.0,3.7,16.0,372.0,376.58,302.63
2016,10,31,9,45,245.5,192.0,3.75,16.0,310.0,321.6,259.32
2016,10,31,10,0,52.0,220.0,3.8,16.0,248.0,247.18,198.05
2016,10,31,10,15,140.0,237.0,3.8,16.0,316.0,322.72,259.77
2016,10,31,10,30,228.0,254.0,3.8,16.0,384.0,400.78,322.45
2016,10,31,10,45,537.5,174.5,3.85,16.5,493.0,537.71,433.74
2016,10,31,11,0,847.0,95.0,3.9,17.0,602.0,680.54,546.34
2016,10,31,11,15,533.0,188.5,3.95,17.0,509.5,578.72,463.58
2016,10,31,11,30,219.0,282.0,4.0,17.0,417.0,451.57,359.87
2016,10,31,11,45,145.0,278.5,4.1,17.0,368.0,398.47,317.75
2016,10,31,12,0,71.0,275.0,4.2,17.0,319.0,335.83,267.21
2016,10,31,12,15,108.5,279.0,4.3,17.0,345.5,370.21,295.64
2016,10,31,12,30,146.0,283.0,4.4,17.0,372.0,412.4,329.69
2016,10,31,12,45,156.0,276.5,4.55,17.0,369.5,414.57,332.06
2016,10,31,13,0,166.0,270.0,4.7,17.0,367.0,416.12,334.11
2016,10,31,13,15,153.0,260.0,4.8,17.0,347.0,395.79,318.4
2016,10,31,13,30,140.0,250.0,4.9,17.0,327.0,375.1,302.37
2016,10,31,13,45,219.0,229.0,5.0,17.0,343.0,408.2,331.34
2016,10,31,14,0,298.0,208.0,5.1,17.0,359.0,446.22,363.65
2016,10,31,14,15,538.0,143.0,5.2,17.0,392.0,540.66,443.48
2016,10,31,14,30,778.0,78.0,5.3,17.0,425.0,614.44,505.37
2016,10,31,14,45,750.0,75.5,5.4,17.0,385.5,572.68,472.05
2016,10,31,15,0,722.0,73.0,5.5,17.0,346.0,530.08,437.74
2016,10,31,15,15,684.5,69.0,5.6,17.0,302.5,482.46,398.41
2016,10,31,15,30,647.0,65.0,5.7,17.0,259.0,433.14,356.65
2016,10,31,15,45,584.5,60.5,5.8,17.0,213.5,371.99,304.07
2016,10,31,16,0,522.0,56.0,5.9,17.0,168.0,314.32,253.12
2016,10,31,16,15,434.5,47.5,5.85,16.5,125.0,246.09,193.2
2016,10,31,16,30,347.0,39.0,5.8,16.0,82.0,184.8,137.79
2016,10,31,16,45,173.5,26.5,5.75,16.0,48.0,97.43,50.99
2016,10,31,17,0,0.0,14.0,5.7,16.0,14.0,13.76,0.0
2016,10,31,17,15,0.0,7.0,5.85,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,6,45,101.0,12.5,3.3,14.0,19.0,12.29,0.0
2016,11,1,7,0,202.0,25.0,3.2,14.0,38.0,19.66,3.54
2016,11,1,7,15,321.5,36.0,3.25,14.0,78.0,35.34,18.72
2016,11,1,7,30,441.0,47.0,3.3,14.0,118.0,73.96,39.91
2016,11,1,7,45,516.5,53.5,3.4,14.5,163.0,115.53,69.01
2016,11,1,8,0,592.0,60.0,3.5,15.0,208.0,164.88,108.54
2016,11,1,8,15,638.5,65.0,3.5,15.0,252.5,213.33,151.08
2016,11,1,8,30,685.0,70.0,3.5,15.0,297.0,265.69,197.81
2016,11,1,8,45,718.5,73.5,3.55,15.5,339.0,316.47,243.16
2016,11,1,9,0,752.0,77.0,3.6,16.0,381.0,368.24,288.56
2016,11,1,9,15,774.5,79.5,3.5,16.0,418.5,415.82,330.19
2016,11,1,9,30,797.0,82.0,3.4,16.0,456.0,463.61,370.93
2016,11,1,9,45,816.0,83.0,3.35,16.0,488.5,507.95,408.08
2016,11,1,10,0,835.0,84.0,3.3,16.0,521.0,551.57,443.78
2016,11,1,10,15,846.0,85.5,3.2,16.0,546.0,590.04,474.54
2016,11,1,10,30,857.0,87.0,3.1,16.0,571.0,626.71,503.21
2016,11,1,10,45,862.5,88.5,3.05,16.0,588.5,657.82,527.25
2016,11,1,11,0,868.0,90.0,3.0,16.0,606.0,686.41,549.01
2016,11,1,11,15,872.0,91.0,2.95,16.0,616.0,707.97,564.39
2016,11,1,11,30,876.0,92.0,2.9,16.0,626.0,729.15,579.33
2016,11,1,11,45,874.0,93.0,2.9,16.5,628.0,742.99,588.07
2016,11,1,12,0,872.0,94.0,2.9,17.0,630.0,757.29,597.27
2016,11,1,12,15,870.0,93.5,2.9,17.0,624.5,763.29,601.64
2016,11,1,12,30,868.0,93.0,2.9,17.0,619.0,766.0,603.83
2016,11,1,12,45,863.5,92.0,2.9,17.0,605.5,763.0,602.04
2016,11,1,13,0,859.0,91.0,2.9,17.0,592.0,756.74,598.07
2016,11,1,13,15,850.5,90.0,2.8,17.0,571.0,744.33,589.2
2016,11,1,13,30,842.0,89.0,2.7,17.0,550.0,728.88,578.25
2016,11,1,13,45,828.5,87.5,2.65,17.0,522.0,706.36,562.46
2016,11,1,14,0,815.0,86.0,2.6,17.0,494.0,681.25,544.78
2016,11,1,14,15,797.0,83.5,2.55,17.0,459.5,649.54,522.04
2016,11,1,14,30,779.0,81.0,2.5,17.0,425.0,615.86,496.59
2016,11,1,14,45,750.0,78.5,2.5,17.0,385.5,573.54,464.18
2016,11,1,15,0,721.0,76.0,2.5,17.0,346.0,533.06,432.37
2016,11,1,15,15,683.5,72.0,2.6,16.5,302.5,483.27,393.49
2016,11,1,15,30,646.0,68.0,2.7,16.0,259.0,434.1,353.67
2016,11,1,15,45,587.5,62.5,2.8,16.0,213.5,373.95,303.0
2016,11,1,16,0,529.0,57.0,2.9,16.0,168.0,316.94,253.4
2016,11,1,16,15,438.5,48.0,2.95,15.5,124.5,246.89,192.76
2016,11,1,16,30,348.0,39.0,3.0,15.0,81.0,184.03,136.27
2016,11,1,16,45,205.5,25.5,3.05,15.0,47.0,104.86,49.8
2016,11,1,17,0,63.0,12.0,3.1,15.0,13.0,28.14,0.0
2016,11,1,17,15,31.5,6.0,3.1,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,6,45,119.0,11.0,2.45,13.0,18.5,10.81,0.0
2016,11,2,7,0,238.0,22.0,2.5,13.0,37.0,17.57,0.72
2016,11,2,7,15,357.0,32.5,2.65,13.0,77.5,31.71,15.9
2016,11,2,7,30,476.0,43.0,2.8,13.0,118.0,71.48,36.96
2016,11,2,7,45,546.0,50.0,2.95,13.5,163.0,114.53,67.13
2016,11,2,8,0,616.0,57.0,3.1,14.0,208.0,164.7,107.57
2016,11,2,8,15,661.5,62.0,3.1,14.0,253.0,213.98,151.0
2016,11,2,8,30,707.0,67.0,3.1,14.0,298.0,267.9,199.26
2016,11,2,8,45,738.0,70.5,3.1,14.5,340.0,317.86,244.19
2016,11,2,9,0,769.0,74.0,3.1,15.0,382.0,369.44,289.6
2016,11,2,9,15,790.5,76.5,2.95,15.5,419.5,417.22,330.8
2016,11,2,9,30,812.0,79.0,2.8,16.0,457.0,465.08,370.75
2016,11,2,9,45,837.0,78.0,2.7,16.5,490.5,510.87,407.98
2016,11,2,10,0,862.0,77.0,2.6,17.0,524.0,555.29,443.06
2016,11,2,10,15,872.0,78.5,2.35,17.0,549.0,593.64,472.7
2016,11,2,10,30,882.0,80.0,2.1,17.0,574.0,630.06,499.87
2016,11,2,10,45,887.5,81.0,1.9,17.5,591.5,660.9,521.29
2016,11,2,11,0,893.0,82.0,1.7,18.0,609.0,689.16,539.92
2016,11,2,11,15,897.0,82.5,1.6,18.0,619.0,713.11,555.65
2016,11,2,11,30,901.0,83.0,1.5,18.0,629.0,734.13,569.19
2016,11,2,11,45,901.0,83.5,1.4,18.0,631.0,749.19,578.47
2016,11,2,12,0,901.0,84.0,1.3,18.0,633.0,761.02,585.51
2016,11,2,12,15,899.0,83.5,1.3,18.0,627.5,766.95,589.64
2016,11,2,12,30,897.0,83.0,1.3,18.0,622.0,769.54,591.64
2016,11,2,12,45,895.0,81.0,1.3,18.0,609.0,767.11,590.32
2016,11,2,13,0,893.0,79.0,1.3,18.0,596.0,761.33,586.85
2016,11,2,13,15,885.0,78.0,1.35,18.0,575.0,748.94,579.44
2016,11,2,13,30,877.0,77.0,1.4,18.0,554.0,733.45,569.94
2016,11,2,13,45,864.5,76.0,1.5,18.0,526.0,711.75,556.49
2016,11,2,14,0,852.0,75.0,1.6,18.0,498.0,691.67,544.1
2016,11,2,14,15,835.0,73.0,1.7,18.0,463.5,660.52,523.41
2016,11,2,14,30,818.0,71.0,1.8,18.0,429.0,627.27,500.06
2016,11,2,14,45,793.0,68.0,1.9,18.0,389.0,585.98,469.57
2016,11,2,15,0,768.0,65.0,2.0,18.0,349.0,543.58,437.3
2016,11,2,15,15,733.5,61.5,2.1,17.5,305.5,494.5,399.47
2016,11,2,15,30,699.0,58.0,2.2,17.0,262.0,445.65,360.28
2016,11,2,15,45,645.0,53.0,2.3,17.0,216.0,386.25,310.54
2016,11,2,16,0,591.0,48.0,2.4,17.0,170.0,332.53,263.63
2016,11,2,16,15,506.0,40.5,2.4,16.5,126.0,264.2,204.3
2016,11,2,16,30,421.0,33.0,2.4,16.0,82.0,202.67,148.04
2016,11,2,16,45,267.5,21.5,2.45,16.0,47.0,118.41,48.72
2016,11,2,17,0,114.0,10.0,2.5,16.0,12.0,39.12,0.0
2016,11,2,17,15,57.0,5.0,2.55,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,6,45,116.0,10.5,3.25,13.0,17.5,10.32,0.0
2016,11,3,7,0,232.0,21.0,3.3,13.0,35.0,16.77,0.0
2016,11,3,7,15,352.5,31.5,3.45,13.0,75.0,29.82,14.89
2016,11,3,7,30,473.0,42.0,3.6,13.0,115.0,69.12,35.35
2016,11,3,7,45,545.5,49.0,3.8,13.5,160.0,112.08,65.12
2016,11,3,8,0,618.0,56.0,4.0,14.0,205.0,162.43,105.5
2016,11,3,8,15,664.0,61.0,3.95,14.5,250.0,211.73,148.7
2016,11,3,8,30,710.0,66.0,3.9,15.0,295.0,265.72,196.69
2016,11,3,8,45,742.5,69.0,3.85,15.5,337.5,315.68,241.63
2016,11,3,9,0,775.0,72.0,3.8,16.0,380.0,367.37,287.21
2016,11,3,9,15,797.0,74.5,3.65,16.0,417.5,415.51,329.5
2016,11,3,9,30,819.0,77.0,3.5,16.0,455.0,463.75,370.78
2016,11,3,9,45,843.0,76.5,3.4,16.5,488.0,509.68,408.53
2016,11,3,10,0,867.0,76.0,3.3,17.0,521.0,554.17,444.1
2016,11,3,10,15,877.0,77.0,3.05,17.0,546.0,592.09,474.02
2016,11,3,10,30,887.0,78.0,2.8,17.0,571.0,628.06,501.55
2016,11,3,10,45,892.5,79.5,2.6,17.5,589.0,659.52,524.08
2016,11,3,11,0,898.0,81.0,2.4,18.0,607.0,688.38,543.97
2016,11,3,11,15,901.5,81.5,2.25,18.0,617.0,712.06,559.73
2016,11,3,11,30,905.0,82.0,2.1,18.0,627.0,732.76,573.21
2016,11,3,11,45,904.0,82.5,1.95,18.5,628.5,747.15,580.98
2016,11,3,12,0,903.0,83.0,1.8,19.0,630.0,758.25,586.39
2016,11,3,12,15,901.0,83.0,1.65,19.0,624.5,764.76,589.65
2016,11,3,12,30,899.0,83.0,1.5,19.0,619.0,767.92,590.61
2016,11,3,12,45,893.5,82.0,1.4,19.5,605.0,764.0,586.11
2016,11,3,13,0,888.0,81.0,1.3,20.0,591.0,756.78,579.49
2016,11,3,13,15,880.0,80.0,1.3,20.0,570.0,744.49,571.67
2016,11,3,13,30,872.0,79.0,1.3,20.0,549.0,729.11,561.82
2016,11,3,13,45,745.0,102.5,1.3,20.0,489.5,660.49,514.15
2016,11,3,14,0,618.0,126.0,1.3,20.0,430.0,586.28,459.63
2016,11,3,14,15,669.0,103.5,1.3,20.0,411.5,583.18,459.32
2016,11,3,14,30,720.0,81.0,1.3,20.0,393.0,572.28,452.39
2016,11,3,14,45,724.0,72.0,1.35,20.0,361.0,545.04,432.44
2016,11,3,15,0,728.0,63.0,1.4,20.0,329.0,515.12,409.88
2016,11,3,15,15,675.0,64.5,1.4,19.5,287.5,462.95,369.5
2016,11,3,15,30,622.0,66.0,1.4,19.0,246.0,415.29,331.34
2016,11,3,15,45,566.5,60.5,1.4,19.0,202.0,357.99,283.95
2016,11,3,16,0,511.0,55.0,1.4,19.0,158.0,303.64,237.5
2016,11,3,16,15,432.5,45.0,1.4,18.5,116.0,238.72,182.13
2016,11,3,16,30,354.0,35.0,1.4,18.0,74.0,180.15,129.25
2016,11,3,16,45,177.0,17.5,1.45,18.0,37.0,85.04,26.84
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,97.0,10.5,2.65,14.0,16.0,10.32,0.0
2016,11,4,7,0,194.0,21.0,2.5,14.0,32.0,16.98,0.0
2016,11,4,7,15,318.0,32.5,2.45,14.0,71.0,29.59,15.31
2016,11,4,7,30,442.0,44.0,2.4,14.0,110.0,67.83,35.47
2016,11,4,7,45,516.5,51.5,2.4,14.5,155.0,109.57,63.97
2016,11,4,8,0,591.0,59.0,2.4,15.0,200.0,158.95,102.97
2016,11,4,8,15,639.0,64.5,2.25,15.0,244.5,207.64,145.18
2016,11,4,8,30,687.0,70.0,2.1,15.0,289.0,260.39,191.72
2016,11,4,8,45,719.0,74.0,1.95,15.5,331.0,310.11,235.7
2016,11,4,9,0,751.0,78.0,1.8,16.0,373.0,362.1,280.5
2016,11,4,9,15,774.0,80.5,1.6,16.5,410.0,409.51,320.38
2016,11,4,9,30,797.0,83.0,1.4,17.0,447.0,457.16,358.91
2016,11,4,9,45,814.0,85.0,1.2,17.5,479.0,501.22,393.13
2016,11,4,10,0,831.0,87.0,1.0,18.0,511.0,544.44,425.13
2016,11,4,10,15,842.5,88.5,0.8,18.0,536.0,582.85,452.93
2016,11,4,10,30,854.0,90.0,0.6,18.0,561.0,619.52,478.14
2016,11,4,10,45,862.5,90.5,0.45,18.5,579.5,651.25,498.41
2016,11,4,11,0,871.0,91.0,0.3,19.0,598.0,680.63,516.23
2016,11,4,11,15,875.0,91.5,0.35,19.0,608.0,704.4,533.21
2016,11,4,11,30,879.0,92.0,0.4,19.0,618.0,725.3,547.65
2016,11,4,11,45,880.5,92.0,0.5,19.5,620.5,737.51,556.05
2016,11,4,12,0,882.0,92.0,0.6,20.0,623.0,749.68,564.63
2016,11,4,12,15,880.0,91.5,0.75,20.0,617.0,755.53,570.82
2016,11,4,12,30,878.0,91.0,0.9,20.0,611.0,762.12,577.62
2016,11,4,12,45,877.0,89.0,1.05,20.0,598.5,760.64,578.89
2016,11,4,13,0,876.0,87.0,1.2,20.0,586.0,755.86,577.94
2016,11,4,13,15,867.5,85.5,1.2,20.0,565.0,742.87,569.63
2016,11,4,13,30,859.0,84.0,1.2,20.0,544.0,726.81,559.33
2016,11,4,13,45,847.5,82.0,1.3,20.0,516.0,705.09,546.11
2016,11,4,14,0,836.0,80.0,1.4,20.0,488.0,680.67,530.82
2016,11,4,14,15,818.0,77.5,1.4,19.5,454.0,648.79,509.85
2016,11,4,14,30,800.0,75.0,1.4,19.0,420.0,614.89,486.16
2016,11,4,14,45,776.0,72.0,1.4,19.0,380.5,574.95,456.41
2016,11,4,15,0,752.0,69.0,1.4,19.0,341.0,533.87,425.01
2016,11,4,15,15,715.0,65.0,1.4,19.0,297.5,483.61,385.65
2016,11,4,15,30,678.0,61.0,1.4,19.0,254.0,436.56,347.42
2016,11,4,15,45,623.5,55.0,1.4,19.0,208.5,377.23,298.4
2016,11,4,16,0,569.0,49.0,1.4,19.0,163.0,320.75,250.08
2016,11,4,16,15,479.5,41.0,1.35,18.5,119.0,251.58,191.1
2016,11,4,16,30,390.0,33.0,1.3,18.0,75.0,189.63,134.72
2016,11,4,16,45,195.0,16.5,1.3,17.5,37.5,88.16,19.61
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,102.5,9.5,1.5,14.5,15.0,9.34,0.0
2016,11,5,7,0,205.0,19.0,1.5,15.0,30.0,15.16,0.0
2016,11,5,7,15,325.0,30.0,1.55,15.0,68.0,26.42,15.84
2016,11,5,7,30,445.0,41.0,1.6,15.0,106.0,63.98,32.32
2016,11,5,7,45,515.0,49.0,1.65,15.5,149.5,105.61,60.48
2016,11,5,8,0,585.0,57.0,1.7,16.0,193.0,154.37,98.75
2016,11,5,8,15,631.0,62.0,1.65,16.0,237.0,201.61,139.48
2016,11,5,8,30,677.0,67.0,1.6,16.0,281.0,252.7,184.4
2016,11,5,8,45,366.5,112.0,1.55,16.0,230.0,230.15,177.55
2016,11,5,9,0,56.0,157.0,1.5,16.0,179.0,173.7,138.13
2016,11,5,9,15,60.0,173.0,1.45,16.0,198.5,194.41,155.18
2016,11,5,9,30,64.0,189.0,1.4,16.0,218.0,215.48,172.08
2016,11,5,9,45,68.5,203.0,1.35,16.5,236.0,235.13,187.3
2016,11,5,10,0,73.0,217.0,1.3,17.0,254.0,255.09,202.56
2016,11,5,10,15,43.5,206.5,1.3,17.0,229.0,230.75,182.81
2016,11,5,10,30,14.0,196.0,1.3,17.0,204.0,200.69,158.4
2016,11,5,10,45,129.0,227.0,1.35,17.5,301.5,314.72,249.89
2016,11,5,11,0,244.0,258.0,1.4,18.0,399.0,427.6,336.98
2016,11,5,11,15,183.5,265.5,1.5,18.0,372.5,401.18,315.44
2016,11,5,11,30,123.0,273.0,1.6,18.0,346.0,371.76,292.12
2016,11,5,11,45,93.0,266.5,1.7,18.0,322.0,340.15,267.73
2016,11,5,12,0,63.0,260.0,1.8,18.0,298.0,313.45,246.75
2016,11,5,12,15,152.5,262.0,1.85,18.0,352.5,390.26,308.5
2016,11,5,12,30,242.0,264.0,1.9,18.0,407.0,460.86,364.07
2016,11,5,12,45,171.0,259.0,2.0,18.0,359.0,404.49,319.8
2016,11,5,13,0,100.0,254.0,2.1,18.0,311.0,339.84,269.09
2016,11,5,13,15,201.5,238.0,2.1,18.0,347.0,404.81,322.51
2016,11,5,13,30,303.0,222.0,2.1,18.0,383.0,467.63,372.77
2016,11,5,13,45,338.5,203.0,2.1,18.0,374.0,468.5,374.41
2016,11,5,14,0,374.0,184.0,2.1,18.0,365.0,466.85,374.41
2016,11,5,14,15,292.5,181.0,2.05,18.0,316.5,402.69,323.8
2016,11,5,14,30,211.0,178.0,2.0,18.0,268.0,333.54,268.9
2016,11,5,14,45,233.5,158.5,2.0,18.0,249.5,328.42,265.7
2016,11,5,15,0,256.0,139.0,2.0,18.0,231.0,313.24,253.98
2016,11,5,15,15,240.5,123.0,2.0,17.5,201.0,278.95,226.51
2016,11,5,15,30,225.0,107.0,2.0,17.0,171.0,245.05,198.68
2016,11,5,15,45,203.0,89.5,2.05,17.0,139.5,206.72,166.16
2016,11,5,16,0,181.0,72.0,2.1,17.0,108.0,169.6,133.94
2016,11,5,16,15,145.5,54.5,2.0,16.5,78.0,128.59,98.28
2016,11,5,16,30,110.0,37.0,1.9,16.0,48.0,90.27,63.29
2016,11,5,16,45,55.0,18.5,1.8,16.0,24.0,41.92,1.8
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,3.0,1.0,16.0,3.0,2.95,0.0
2016,11,6,7,0,0.0,6.0,0.9,16.0,6.0,5.78,0.0
2016,11,6,7,15,0.0,15.0,0.9,16.0,15.0,14.47,5.93
2016,11,6,7,30,0.0,24.0,0.9,16.0,24.0,23.16,13.5
2016,11,6,7,45,0.0,34.0,0.95,16.0,34.0,32.83,21.96
2016,11,6,8,0,0.0,44.0,1.0,16.0,44.0,42.5,30.36
2016,11,6,8,15,0.0,54.5,1.05,16.0,54.5,52.66,39.07
2016,11,6,8,30,0.0,65.0,1.1,16.0,65.0,62.81,47.66
2016,11,6,8,45,0.0,75.0,1.15,16.5,75.0,72.48,55.62
2016,11,6,9,0,0.0,85.0,1.2,17.0,85.0,82.19,63.5
2016,11,6,9,15,20.0,132.0,1.15,17.0,141.0,136.21,107.75
2016,11,6,9,30,40.0,179.0,1.1,17.0,197.0,194.44,154.55
2016,11,6,9,45,80.5,200.5,1.1,17.0,240.0,238.44,189.49
2016,11,6,10,0,121.0,222.0,1.1,17.0,283.0,288.91,229.27
2016,11,6,10,15,104.5,231.0,1.1,17.0,285.5,290.56,230.11
2016,11,6,10,30,88.0,240.0,1.1,17.0,288.0,294.1,232.52
2016,11,6,10,45,163.0,248.0,1.1,17.5,340.5,357.76,282.32
2016,11,6,11,0,238.0,256.0,1.1,18.0,393.0,420.86,330.45
2016,11,6,11,15,283.5,253.0,1.1,18.0,418.5,460.98,360.88
2016,11,6,11,30,329.0,250.0,1.1,18.0,444.0,496.59,387.95
2016,11,6,11,45,328.5,251.0,1.1,18.0,445.5,504.08,393.34
2016,11,6,12,0,328.0,252.0,1.1,18.0,447.0,510.37,398.08
2016,11,6,12,15,287.0,256.5,1.1,18.0,426.0,489.65,382.12
2016,11,6,12,30,246.0,261.0,1.1,18.0,405.0,459.84,359.66
2016,11,6,12,45,241.5,255.5,1.1,18.0,394.0,452.16,354.44
2016,11,6,13,0,237.0,250.0,1.1,18.0,383.0,443.61,348.38
2016,11,6,13,15,203.5,243.0,1.05,18.0,354.5,411.46,323.76
2016,11,6,13,30,170.0,236.0,1.0,18.0,326.0,379.17,299.01
2016,11,6,13,45,219.5,218.0,1.0,18.5,327.5,392.82,310.69
2016,11,6,14,0,269.0,200.0,1.0,19.0,329.0,412.18,326.04
2016,11,6,14,15,173.0,188.0,1.05,18.5,269.0,322.56,256.77
2016,11,6,14,30,77.0,176.0,1.1,18.0,209.0,237.38,189.4
2016,11,6,14,45,145.5,158.5,1.15,18.0,213.5,266.31,214.36
2016,11,6,15,0,214.0,141.0,1.2,18.0,218.0,290.61,234.47
2016,11,6,15,15,201.5,124.5,1.2,18.0,189.0,258.89,208.64
2016,11,6,15,30,189.0,108.0,1.2,18.0,160.0,227.45,182.72
2016,11,6,15,45,172.5,89.5,1.2,18.0,130.5,192.0,152.92
2016,11,6,16,0,156.0,71.0,1.2,18.0,101.0,157.32,123.08
2016,11,6,16,15,124.0,53.0,1.0,17.5,73.0,118.18,89.31
2016,11,6,16,30,92.0,35.0,0.8,17.0,45.0,81.3,55.72
2016,11,6,16,45,46.0,17.5,0.65,17.0,22.5,37.61,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,2.05,15.0,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,2.0,15.0,20.0,18.55,0.0
2016,11,7,7,15,110.0,33.5,2.05,15.0,48.5,28.19,16.5
2016,11,7,7,30,220.0,47.0,2.1,15.0,77.0,53.61,31.51
2016,11,7,7,45,261.0,62.0,2.15,15.5,111.0,85.98,55.08
2016,11,7,8,0,302.0,77.0,2.2,16.0,145.0,122.64,84.29
2016,11,7,8,15,327.0,91.0,2.1,16.0,179.5,158.97,115.38
2016,11,7,8,30,352.0,105.0,2.0,16.0,214.0,197.54,148.83
2016,11,7,8,45,367.0,119.0,1.95,16.5,246.5,234.98,181.23
2016,11,7,9,0,382.0,133.0,1.9,17.0,279.0,273.32,213.79
2016,11,7,9,15,388.5,147.0,1.85,17.5,307.5,308.91,243.52
2016,11,7,9,30,395.0,161.0,1.8,18.0,336.0,344.33,272.31
2016,11,7,9,45,431.0,166.0,1.75,18.5,369.5,385.0,304.53
2016,11,7,10,0,467.0,171.0,1.7,19.0,403.0,427.36,337.38
2016,11,7,10,15,478.0,178.0,1.55,19.0,426.0,458.93,361.55
2016,11,7,10,30,489.0,185.0,1.4,19.0,449.0,489.86,384.69
2016,11,7,10,45,438.5,205.0,1.3,19.5,447.5,494.85,386.67
2016,11,7,11,0,388.0,225.0,1.2,20.0,446.0,490.64,381.8
2016,11,7,11,15,390.0,229.0,1.1,20.0,454.5,506.46,393.16
2016,11,7,11,30,392.0,233.0,1.0,20.0,463.0,521.06,403.25
2016,11,7,11,45,392.5,234.0,0.9,20.5,465.0,530.09,408.43
2016,11,7,12,0,393.0,235.0,0.8,21.0,467.0,537.73,412.52
2016,11,7,12,15,396.0,231.5,0.7,21.0,463.5,540.85,414.22
2016,11,7,12,30,399.0,228.0,0.6,21.0,460.0,542.5,414.87
2016,11,7,12,45,393.0,223.5,0.55,21.0,447.5,534.94,409.29
2016,11,7,13,0,387.0,219.0,0.5,21.0,435.0,525.9,402.75
2016,11,7,13,15,385.5,210.5,0.4,21.0,419.0,514.22,394.03
2016,11,7,13,30,384.0,202.0,0.3,21.0,403.0,501.08,384.28
2016,11,7,13,45,340.5,198.0,0.25,21.0,369.5,462.28,355.69
2016,11,7,14,0,297.0,194.0,0.2,21.0,336.0,423.69,327.21
2016,11,7,14,15,328.5,174.0,0.15,21.0,320.5,416.87,323.32
2016,11,7,14,30,360.0,154.0,0.1,21.0,305.0,407.32,316.87
2016,11,7,14,45,260.5,148.5,0.1,21.0,252.5,332.0,259.4
2016,11,7,15,0,161.0,143.0,0.1,21.0,200.0,254.58,199.58
2016,11,7,15,15,149.0,126.0,0.15,20.5,173.5,224.72,177.1
2016,11,7,15,30,137.0,109.0,0.2,20.0,147.0,195.29,153.89
2016,11,7,15,45,121.5,90.0,0.25,20.0,119.0,162.16,126.76
2016,11,7,16,0,106.0,71.0,0.3,20.0,91.0,129.83,99.64
2016,11,7,16,15,78.5,52.5,0.3,19.5,65.0,94.38,69.72
2016,11,7,16,30,51.0,34.0,0.3,19.0,39.0,60.66,39.69
2016,11,7,16,45,25.5,17.0,0.3,19.0,19.5,27.68,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.85,16.0,11.0,10.81,0.0
2016,11,8,7,0,0.0,22.0,0.9,16.0,22.0,21.63,0.0
2016,11,8,7,15,193.0,31.0,0.9,16.0,57.0,24.2,12.9
2016,11,8,7,30,386.0,40.0,0.9,16.0,92.0,56.33,28.63
