Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,45,464.0,47.5,0.9,16.5,134.0,94.46,53.26
2016,11,8,8,0,542.0,55.0,0.9,17.0,176.0,140.6,88.25
2016,11,8,8,15,591.5,60.5,0.75,17.0,218.5,186.3,126.67
2016,11,8,8,30,641.0,66.0,0.6,17.0,261.0,236.26,169.49
2016,11,8,8,45,677.0,69.5,0.5,17.5,301.5,283.89,210.37
2016,11,8,9,0,713.0,73.0,0.4,18.0,342.0,334.2,252.37
2016,11,8,9,15,736.5,76.0,0.3,18.0,378.0,380.11,290.35
2016,11,8,9,30,760.0,79.0,0.2,18.0,414.0,426.4,327.36
2016,11,8,9,45,793.0,76.0,0.15,18.5,447.5,471.2,361.82
2016,11,8,10,0,826.0,73.0,0.1,19.0,481.0,516.35,395.46
2016,11,8,10,15,837.0,74.5,0.1,19.0,505.0,552.56,422.79
2016,11,8,10,30,848.0,76.0,0.1,19.0,529.0,588.04,448.98
2016,11,8,10,45,855.0,76.5,0.15,19.5,546.5,618.01,470.34
2016,11,8,11,0,862.0,77.0,0.2,20.0,564.0,645.59,489.71
2016,11,8,11,15,866.0,77.5,0.25,20.0,574.0,668.62,506.37
2016,11,8,11,30,870.0,78.0,0.3,20.0,584.0,688.86,520.39
2016,11,8,11,45,870.0,78.5,0.35,20.5,586.0,703.37,529.61
2016,11,8,12,0,870.0,79.0,0.4,21.0,588.0,714.78,536.9
2016,11,8,12,15,608.5,158.5,0.4,21.0,513.5,625.58,473.1
2016,11,8,12,30,347.0,238.0,0.4,21.0,439.0,514.36,390.92
2016,11,8,12,45,599.5,159.0,0.45,21.0,495.5,625.32,476.65
2016,11,8,13,0,852.0,80.0,0.5,21.0,552.0,714.57,540.55
2016,11,8,13,15,844.5,78.5,0.45,21.0,532.0,702.55,530.97
2016,11,8,13,30,837.0,77.0,0.4,21.0,512.0,691.81,523.75
2016,11,8,13,45,824.5,76.0,0.4,21.5,485.0,671.12,509.47
2016,11,8,14,0,812.0,75.0,0.4,22.0,458.0,647.86,493.53
2016,11,8,14,15,794.0,72.5,0.45,21.5,425.0,616.86,473.88
2016,11,8,14,30,776.0,70.0,0.5,21.0,392.0,583.95,452.04
2016,11,8,14,45,750.0,67.5,0.6,21.0,354.0,544.51,424.32
2016,11,8,15,0,724.0,65.0,0.7,21.0,316.0,504.15,394.85
2016,11,8,15,15,686.5,61.0,0.95,20.5,274.0,455.23,359.28
2016,11,8,15,30,649.0,57.0,1.2,20.0,232.0,409.49,323.92
2016,11,8,15,45,590.5,51.5,1.5,20.0,188.5,350.88,276.15
2016,11,8,16,0,532.0,46.0,1.8,20.0,145.0,295.5,228.95
2016,11,8,16,15,439.5,37.5,2.0,19.5,103.5,227.46,170.8
2016,11,8,16,30,347.0,29.0,2.2,19.0,62.0,167.14,113.04
2016,11,8,16,45,173.5,14.5,2.45,18.5,31.0,75.65,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,6,45,54.0,7.5,1.95,15.0,9.5,7.37,0.0
2016,11,9,7,0,108.0,15.0,1.9,15.0,19.0,14.74,0.0
2016,11,9,7,15,224.0,29.0,1.95,15.0,53.0,22.54,11.16
2016,11,9,7,30,340.0,43.0,2.0,15.0,87.0,55.91,30.01
2016,11,9,7,45,416.0,53.0,2.05,15.5,128.5,93.46,54.74
2016,11,9,8,0,492.0,63.0,2.1,16.0,170.0,138.9,89.4
2016,11,9,8,15,543.0,69.5,2.0,16.0,212.5,183.15,126.77
2016,11,9,8,30,594.0,76.0,1.9,16.0,255.0,231.93,169.08
2016,11,9,8,45,560.0,90.5,1.85,16.5,278.0,266.3,201.69
2016,11,9,9,0,526.0,105.0,1.8,17.0,301.0,296.49,229.69
2016,11,9,9,15,550.0,112.0,1.8,17.0,335.5,338.53,265.76
2016,11,9,9,30,574.0,119.0,1.8,17.0,370.0,381.5,301.79
2016,11,9,9,45,687.0,102.5,1.8,17.5,423.5,444.52,352.14
2016,11,9,10,0,800.0,86.0,1.8,18.0,477.0,513.69,406.28
2016,11,9,10,15,719.0,110.5,1.8,18.0,475.5,523.5,414.37
2016,11,9,10,30,638.0,135.0,1.8,18.0,474.0,525.59,416.24
2016,11,9,10,45,736.5,113.5,1.8,18.5,517.0,584.09,461.12
2016,11,9,11,0,835.0,92.0,1.8,19.0,560.0,643.86,505.71
2016,11,9,11,15,839.0,92.5,1.75,19.0,570.0,666.69,522.2
2016,11,9,11,30,843.0,93.0,1.7,19.0,580.0,686.81,536.6
2016,11,9,11,45,842.0,94.0,1.65,19.5,582.0,701.13,545.13
2016,11,9,12,0,841.0,95.0,1.6,20.0,584.0,712.4,551.56
2016,11,9,12,15,838.5,94.5,1.55,20.0,578.0,717.85,555.0
2016,11,9,12,30,836.0,94.0,1.5,20.0,572.0,720.17,556.39
2016,11,9,12,45,841.0,89.5,1.5,20.5,561.0,720.33,555.8
2016,11,9,13,0,846.0,85.0,1.5,21.0,550.0,717.29,553.1
2016,11,9,13,15,836.5,84.0,1.45,21.0,529.5,704.61,544.35
2016,11,9,13,30,827.0,83.0,1.4,21.0,509.0,689.0,533.7
2016,11,9,13,45,811.5,81.5,1.4,21.0,481.5,665.88,518.16
2016,11,9,14,0,796.0,80.0,1.4,21.0,454.0,640.31,500.7
2016,11,9,14,15,655.0,101.0,1.4,21.0,394.0,558.54,439.52
2016,11,9,14,30,514.0,122.0,1.4,21.0,334.0,474.37,375.65
2016,11,9,14,45,607.5,96.0,1.4,21.0,322.5,491.48,389.93
2016,11,9,15,0,701.0,70.0,1.4,21.0,311.0,497.13,394.04
2016,11,9,15,15,662.5,65.5,1.3,20.5,269.0,448.17,355.33
2016,11,9,15,30,624.0,61.0,1.2,20.0,227.0,399.98,316.35
2016,11,9,15,45,566.0,54.5,1.2,20.0,184.0,341.55,267.92
2016,11,9,16,0,508.0,48.0,1.2,20.0,141.0,286.33,220.65
2016,11,9,16,15,414.5,39.0,1.2,19.5,100.0,218.61,163.06
2016,11,9,16,30,321.0,30.0,1.2,19.0,59.0,158.66,105.24
2016,11,9,16,45,160.5,15.0,1.25,19.0,29.5,71.7,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,1.0,2.7,15.5,1.0,0.0,0.0
2016,11,10,7,0,0.0,2.0,2.9,16.0,2.0,1.97,0.0
2016,11,10,7,15,0.0,5.5,3.05,16.0,5.5,5.3,0.0
2016,11,10,7,30,0.0,9.0,3.2,16.0,9.0,8.67,1.42
2016,11,10,7,45,0.0,13.5,3.35,16.5,13.5,13.01,5.22
2016,11,10,8,0,0.0,18.0,3.5,17.0,18.0,17.36,8.98
2016,11,10,8,15,0.0,23.0,3.3,17.0,23.0,22.19,13.15
2016,11,10,8,30,0.0,28.0,3.1,17.0,28.0,27.02,17.28
2016,11,10,8,45,0.0,32.5,2.9,17.0,32.5,31.37,20.97
2016,11,10,9,0,0.0,37.0,2.7,17.0,37.0,35.72,24.62
2016,11,10,9,15,272.0,81.0,2.45,17.0,199.0,192.7,152.85
2016,11,10,9,30,544.0,125.0,2.2,17.0,361.0,370.71,294.75
2016,11,10,9,45,418.5,162.5,1.95,17.5,352.0,371.42,295.2
2016,11,10,10,0,293.0,200.0,1.7,18.0,343.0,358.24,284.19
2016,11,10,10,15,314.5,207.5,1.5,18.0,367.5,389.69,308.75
2016,11,10,10,30,336.0,215.0,1.3,18.0,392.0,421.7,332.96
2016,11,10,10,45,336.0,223.0,1.1,18.5,405.0,441.33,346.37
2016,11,10,11,0,336.0,231.0,0.9,19.0,418.0,459.98,358.6
2016,11,10,11,15,331.5,236.5,0.9,19.0,423.5,471.95,367.39
2016,11,10,11,30,327.0,242.0,0.9,19.0,429.0,482.66,375.23
2016,11,10,11,45,325.5,243.0,0.9,19.5,430.5,489.37,379.52
2016,11,10,12,0,324.0,244.0,0.9,20.0,432.0,494.89,382.94
2016,11,10,12,15,572.5,168.0,1.0,20.0,495.0,602.61,467.16
2016,11,10,12,30,821.0,92.0,1.1,20.0,558.0,704.37,542.79
2016,11,10,12,45,818.0,90.0,1.2,20.0,545.5,701.53,541.04
2016,11,10,13,0,815.0,88.0,1.3,20.0,533.0,695.64,538.38
2016,11,10,13,15,805.5,87.0,1.25,20.0,513.0,683.23,529.76
2016,11,10,13,30,796.0,86.0,1.2,20.0,493.0,668.01,519.29
2016,11,10,13,45,532.5,139.5,1.15,20.5,405.5,534.56,418.56
2016,11,10,14,0,269.0,193.0,1.1,21.0,318.0,401.41,315.05
2016,11,10,14,15,270.5,178.0,1.05,21.0,296.0,381.17,300.93
2016,11,10,14,30,272.0,163.0,1.0,21.0,274.0,359.85,284.95
2016,11,10,14,45,262.5,148.0,0.95,21.0,246.5,330.89,262.64
2016,11,10,15,0,253.0,133.0,0.9,21.0,219.0,301.61,239.7
2016,11,10,15,15,239.5,116.5,0.9,20.5,189.5,268.17,213.49
2016,11,10,15,30,226.0,100.0,0.9,20.0,160.0,234.94,186.67
2016,11,10,15,45,353.5,74.0,0.9,20.0,147.0,262.51,206.63
2016,11,10,16,0,481.0,48.0,0.9,20.0,134.0,273.74,210.56
2016,11,10,16,15,387.0,38.5,0.95,19.5,94.5,206.73,153.51
2016,11,10,16,30,293.0,29.0,1.0,19.0,55.0,147.67,95.95
2016,11,10,16,45,146.5,14.5,1.05,19.0,27.5,66.37,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.25,16.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.3,16.0,13.0,12.78,0.0
2016,11,11,7,15,97.0,28.0,1.4,16.0,40.0,23.32,10.2
2016,11,11,7,30,194.0,43.0,1.5,16.0,67.0,46.28,26.56
2016,11,11,7,45,239.0,58.0,1.6,16.5,100.5,77.15,48.47
2016,11,11,8,0,284.0,73.0,1.7,17.0,134.0,112.71,76.12
2016,11,11,8,15,312.0,88.0,1.65,17.0,168.0,149.3,106.88
2016,11,11,8,30,340.0,103.0,1.6,17.0,202.0,188.46,140.4
2016,11,11,8,45,363.0,114.5,1.6,17.0,234.5,225.07,172.1
2016,11,11,9,0,386.0,126.0,1.6,17.0,267.0,263.3,204.88
2016,11,11,9,15,237.5,154.0,1.65,17.0,243.5,249.05,197.0
2016,11,11,9,30,89.0,182.0,1.7,17.0,220.0,218.7,174.13
2016,11,11,9,45,87.5,195.0,1.8,17.5,235.0,235.37,187.43
2016,11,11,10,0,86.0,208.0,1.9,18.0,250.0,251.82,200.17
2016,11,11,10,15,71.5,214.5,1.95,18.0,250.5,254.17,201.83
2016,11,11,10,30,57.0,221.0,2.0,18.0,251.0,255.39,202.52
2016,11,11,10,45,57.5,228.5,2.05,18.5,260.0,265.87,210.32
2016,11,11,11,0,58.0,236.0,2.1,19.0,269.0,276.3,217.99
2016,11,11,11,15,78.5,246.5,2.1,19.0,291.5,303.11,239.22
2016,11,11,11,30,99.0,257.0,2.1,19.0,314.0,330.7,260.91
2016,11,11,11,45,136.5,260.0,2.15,19.0,338.5,368.91,291.17
2016,11,11,12,0,174.0,263.0,2.2,19.0,363.0,401.76,317.16
2016,11,11,12,15,173.5,260.5,2.2,19.0,359.5,401.58,317.04
2016,11,11,12,30,173.0,258.0,2.2,19.0,356.0,400.79,316.65
2016,11,11,12,45,119.5,246.0,2.2,19.0,313.0,350.58,277.15
2016,11,11,13,0,66.0,234.0,2.2,19.0,270.0,292.26,231.04
2016,11,11,13,15,64.5,225.5,2.2,19.0,260.0,282.66,223.99
2016,11,11,13,30,63.0,217.0,2.2,19.0,250.0,272.9,216.63
2016,11,11,13,45,209.0,197.0,2.2,19.0,295.5,358.95,287.97
2016,11,11,14,0,355.0,177.0,2.2,19.0,341.0,439.92,353.21
2016,11,11,14,15,295.5,171.0,2.15,18.5,301.0,388.62,312.89
2016,11,11,14,30,236.0,165.0,2.1,18.0,261.0,339.09,273.97
2016,11,11,14,45,226.0,150.5,2.1,18.0,235.0,311.48,252.27
2016,11,11,15,0,216.0,136.0,2.1,18.0,209.0,283.73,229.93
2016,11,11,15,15,203.0,119.0,2.0,18.0,180.0,251.31,203.26
2016,11,11,15,30,190.0,102.0,1.9,18.0,151.0,219.16,176.26
2016,11,11,15,45,171.5,83.5,1.8,18.0,122.0,182.97,145.4
2016,11,11,16,0,153.0,65.0,1.7,18.0,93.0,147.68,114.72
2016,11,11,16,15,115.0,47.5,1.55,17.5,65.0,107.42,79.84
2016,11,11,16,30,77.0,30.0,1.4,17.0,37.0,69.9,43.46
2016,11,11,16,45,38.5,15.0,1.25,17.0,18.5,25.66,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,6,45,54.0,6.0,1.85,16.0,7.5,0.0,0.0
2016,11,12,7,0,108.0,12.0,1.7,16.0,15.0,11.8,0.0
2016,11,12,7,15,243.5,23.5,1.65,16.0,48.0,18.34,6.0
2016,11,12,7,30,379.0,35.0,1.6,16.0,81.0,47.13,22.46
2016,11,12,7,45,462.5,42.5,1.6,16.0,122.0,84.45,45.47
2016,11,12,8,0,546.0,50.0,1.6,16.0,163.0,130.3,79.58
2016,11,12,8,15,597.5,55.0,1.5,16.0,205.0,175.36,117.45
2016,11,12,8,30,649.0,60.0,1.4,16.0,247.0,224.85,160.47
2016,11,12,8,45,684.5,63.5,1.3,16.5,287.0,272.68,202.55
2016,11,12,9,0,720.0,67.0,1.2,17.0,327.0,321.88,245.04
2016,11,12,9,15,744.0,69.5,1.15,17.0,362.5,367.3,284.35
2016,11,12,9,30,768.0,72.0,1.1,17.0,398.0,413.13,322.93
2016,11,12,9,45,791.5,72.0,1.1,17.5,429.5,456.22,357.94
2016,11,12,10,0,815.0,72.0,1.1,18.0,461.0,499.01,391.7
2016,11,12,10,15,735.5,99.0,1.15,18.0,463.5,513.55,403.79
2016,11,12,10,30,656.0,126.0,1.2,18.0,466.0,520.52,409.63
2016,11,12,10,45,753.5,101.5,1.25,18.5,505.0,573.55,450.48
2016,11,12,11,0,851.0,77.0,1.3,19.0,544.0,627.25,490.84
2016,11,12,11,15,645.5,144.0,1.4,19.0,502.0,587.52,459.44
2016,11,12,11,30,440.0,211.0,1.5,19.0,460.0,530.15,414.86
2016,11,12,11,45,368.0,228.5,1.65,19.0,437.0,501.17,393.54
2016,11,12,12,0,296.0,246.0,1.8,19.0,414.0,475.47,373.78
2016,11,12,12,15,373.5,226.0,2.0,19.0,436.5,512.8,404.63
2016,11,12,12,30,451.0,206.0,2.2,19.0,459.0,557.16,440.03
2016,11,12,12,45,521.0,179.5,2.45,19.0,465.0,580.51,460.08
2016,11,12,13,0,591.0,153.0,2.7,19.0,471.0,604.51,480.64
2016,11,12,13,15,705.5,115.0,2.8,19.0,481.0,641.36,511.03
2016,11,12,13,30,820.0,77.0,2.9,19.0,491.0,669.62,533.76
2016,11,12,13,45,807.0,75.5,3.0,19.0,464.5,648.56,519.07
2016,11,12,14,0,794.0,74.0,3.1,19.0,438.0,625.02,502.39
2016,11,12,14,15,775.5,71.5,3.15,18.5,405.5,594.48,480.33
2016,11,12,14,30,757.0,69.0,3.2,18.0,373.0,562.1,456.3
2016,11,12,14,45,731.5,66.0,3.3,18.0,336.0,523.41,425.93
2016,11,12,15,0,706.0,63.0,3.4,18.0,299.0,483.82,394.01
2016,11,12,15,15,666.5,59.0,3.6,18.0,258.0,435.05,353.96
2016,11,12,15,30,627.0,55.0,3.8,18.0,217.0,389.7,315.27
2016,11,12,15,45,567.0,49.5,4.0,18.0,174.5,332.07,265.56
2016,11,12,16,0,507.0,44.0,4.2,18.0,132.0,277.84,217.35
2016,11,12,16,15,407.0,35.5,4.3,17.5,92.5,209.21,157.15
2016,11,12,16,30,307.0,27.0,4.4,17.0,53.0,148.31,93.29
2016,11,12,16,45,153.5,13.5,4.5,17.0,26.5,56.48,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,57.5,5.5,0.9,15.0,7.0,0.0,0.0
2016,11,13,7,0,115.0,11.0,0.9,15.0,14.0,10.81,0.0
2016,11,13,7,15,254.0,22.5,0.7,15.0,47.0,17.56,4.57
2016,11,13,7,30,393.0,34.0,0.5,15.0,80.0,45.75,21.42
2016,11,13,7,45,471.5,42.0,0.35,15.0,121.5,83.56,44.62
2016,11,13,8,0,550.0,50.0,0.2,15.0,163.0,129.36,78.45
2016,11,13,8,15,602.5,55.5,0.3,15.0,205.5,175.13,116.47
2016,11,13,8,30,655.0,61.0,0.4,15.0,248.0,225.44,159.8
2016,11,13,8,45,327.5,86.5,0.55,15.5,180.0,184.9,139.97
2016,11,13,9,0,0.0,112.0,0.7,16.0,112.0,108.4,85.23
2016,11,13,9,15,4.5,131.0,0.8,16.0,133.0,128.87,102.16
2016,11,13,9,30,9.0,150.0,0.9,16.0,154.0,149.88,119.14
2016,11,13,9,45,4.5,149.5,1.0,16.5,151.5,147.79,117.01
2016,11,13,10,0,0.0,149.0,1.1,17.0,149.0,145.3,114.58
2016,11,13,10,15,5.0,165.0,1.15,17.0,168.0,164.1,129.67
2016,11,13,10,30,10.0,181.0,1.2,17.0,187.0,183.36,145.01
2016,11,13,10,45,6.0,176.5,1.25,17.5,180.5,176.85,139.27
2016,11,13,11,0,2.0,172.0,1.3,18.0,174.0,170.09,133.43
2016,11,13,11,15,7.0,185.0,1.4,18.0,189.5,186.77,146.83
2016,11,13,11,30,12.0,198.0,1.5,18.0,205.0,203.79,160.42
2016,11,13,11,45,20.5,210.5,1.6,18.0,222.5,223.03,175.85
2016,11,13,12,0,29.0,223.0,1.7,18.0,240.0,249.07,196.58
2016,11,13,12,15,29.0,221.0,1.75,18.0,237.5,248.0,195.76
2016,11,13,12,30,29.0,219.0,1.8,18.0,235.0,246.88,195.03
2016,11,13,12,45,28.5,214.5,1.85,18.0,230.0,242.61,191.85
2016,11,13,13,0,28.0,210.0,1.9,18.0,225.0,230.99,182.91
2016,11,13,13,15,27.5,202.5,1.85,18.0,216.5,223.27,176.99
2016,11,13,13,30,27.0,195.0,1.8,18.0,208.0,215.52,171.04
2016,11,13,13,45,25.5,185.0,1.8,18.5,197.0,204.36,162.07
2016,11,13,14,0,24.0,175.0,1.8,19.0,186.0,193.22,153.11
2016,11,13,14,15,400.0,122.0,1.75,19.0,282.0,406.69,329.24
2016,11,13,14,30,776.0,69.0,1.7,19.0,378.0,571.85,457.71
2016,11,13,14,45,749.5,66.0,1.7,19.0,340.0,532.17,425.61
2016,11,13,15,0,723.0,63.0,1.7,19.0,302.0,491.59,393.62
2016,11,13,15,15,683.5,59.0,1.7,18.5,260.5,442.41,354.66
2016,11,13,15,30,644.0,55.0,1.7,18.0,219.0,396.66,316.91
2016,11,13,15,45,583.0,49.0,1.7,18.0,176.0,337.51,266.79
2016,11,13,16,0,522.0,43.0,1.7,18.0,133.0,281.82,218.09
2016,11,13,16,15,422.0,34.5,1.65,17.5,92.5,212.84,158.19
2016,11,13,16,30,322.0,26.0,1.6,17.0,52.0,150.86,91.74
2016,11,13,16,45,161.0,13.0,1.55,17.0,26.0,57.81,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,2.2,14.0,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,2.2,14.0,13.0,9.83,0.0
2016,11,14,7,15,261.0,21.5,2.15,14.0,46.0,16.77,2.92
2016,11,14,7,30,406.0,33.0,2.1,14.0,79.0,44.25,20.26
2016,11,14,7,45,491.0,40.5,2.1,14.5,121.0,82.62,43.3
2016,11,14,8,0,576.0,48.0,2.1,15.0,163.0,129.65,77.89
2016,11,14,8,15,627.5,53.0,2.0,15.0,206.0,175.87,116.8
2016,11,14,8,30,679.0,58.0,1.9,15.0,249.0,227.23,161.72
2016,11,14,8,45,339.5,68.0,1.8,15.5,163.5,169.19,127.69
2016,11,14,9,0,0.0,78.0,1.7,16.0,78.0,75.42,58.07
2016,11,14,9,15,0.0,96.5,1.55,16.0,96.5,93.44,73.14
2016,11,14,9,30,0.0,115.0,1.4,16.0,115.0,111.59,88.0
2016,11,14,9,45,0.0,126.5,1.3,16.5,126.5,122.97,96.96
2016,11,14,10,0,0.0,138.0,1.2,17.0,138.0,134.41,105.88
2016,11,14,10,15,1.0,152.0,1.05,17.0,152.5,148.96,117.43
2016,11,14,10,30,2.0,166.0,0.9,17.0,167.0,163.69,129.0
2016,11,14,10,45,12.0,186.0,0.8,17.0,192.5,190.11,150.0
2016,11,14,11,0,22.0,206.0,0.7,17.0,218.0,217.29,171.32
2016,11,14,11,15,20.0,207.0,0.6,17.0,218.0,217.77,171.25
2016,11,14,11,30,18.0,208.0,0.5,17.0,218.0,218.14,171.23
2016,11,14,11,45,21.0,212.0,0.4,17.5,224.0,224.95,176.05
2016,11,14,12,0,24.0,216.0,0.3,18.0,230.0,231.86,180.86
2016,11,14,12,15,21.0,210.5,0.4,18.0,222.5,224.65,175.46
2016,11,14,12,30,18.0,205.0,0.5,18.0,215.0,217.35,170.06
2016,11,14,12,45,18.5,202.0,0.6,18.0,212.5,215.13,168.69
2016,11,14,13,0,19.0,199.0,0.7,18.0,210.0,212.91,167.3
2016,11,14,13,15,11.5,183.0,0.9,18.0,190.0,191.2,150.41
2016,11,14,13,30,4.0,167.0,1.1,18.0,170.0,169.58,133.41
2016,11,14,13,45,2.0,149.0,1.35,18.0,150.5,149.73,117.8
2016,11,14,14,0,0.0,131.0,1.6,18.0,131.0,129.95,102.02
2016,11,14,14,15,0.0,121.5,1.75,18.0,121.5,120.54,94.58
2016,11,14,14,30,0.0,112.0,1.9,18.0,112.0,111.15,87.07
2016,11,14,14,45,0.0,100.5,2.1,18.0,100.5,99.64,77.75
2016,11,14,15,0,0.0,89.0,2.3,18.0,89.0,88.15,68.33
2016,11,14,15,15,316.0,73.0,2.5,17.5,152.5,262.11,214.61
2016,11,14,15,30,632.0,57.0,2.7,17.0,216.0,391.73,316.85
2016,11,14,15,45,568.5,51.0,2.9,17.0,173.0,332.09,264.96
2016,11,14,16,0,505.0,45.0,3.1,17.0,130.0,276.05,215.41
2016,11,14,16,15,402.5,35.5,3.15,16.5,90.0,205.96,153.88
2016,11,14,16,30,300.0,26.0,3.2,16.0,50.0,142.46,84.32
2016,11,14,16,45,150.0,13.0,3.3,16.0,25.0,54.48,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,7,15,212.0,14.5,2.25,15.0,38.0,10.47,0.0
2016,11,15,7,30,424.0,29.0,2.4,15.0,76.0,39.96,16.67
2016,11,15,7,45,501.5,36.0,2.55,15.5,116.5,79.01,39.87
2016,11,15,8,0,579.0,43.0,2.7,16.0,157.0,124.57,73.22
2016,11,15,8,15,629.0,47.5,2.7,16.0,198.5,169.77,111.2
2016,11,15,8,30,679.0,52.0,2.7,16.0,240.0,219.21,154.65
2016,11,15,8,45,406.5,98.0,2.75,16.5,216.0,217.42,165.0
2016,11,15,9,0,134.0,144.0,2.8,17.0,192.0,187.55,148.07
2016,11,15,9,15,150.0,160.0,2.9,17.0,218.0,216.65,172.45
2016,11,15,9,30,166.0,176.0,3.0,17.0,244.0,246.99,197.52
2016,11,15,9,45,466.5,129.0,3.15,17.0,342.0,353.52,283.77
2016,11,15,10,0,767.0,82.0,3.3,17.0,440.0,477.53,383.67
2016,11,15,10,15,779.0,84.0,3.4,17.0,463.5,513.8,413.56
2016,11,15,10,30,791.0,86.0,3.5,17.0,487.0,548.6,442.14
2016,11,15,10,45,797.0,87.5,3.6,17.0,504.0,577.57,465.78
2016,11,15,11,0,803.0,89.0,3.7,17.0,521.0,604.34,487.38
2016,11,15,11,15,534.0,166.0,3.85,17.0,455.5,529.42,426.74
2016,11,15,11,30,265.0,243.0,4.0,17.0,390.0,437.6,351.33
2016,11,15,11,45,169.0,244.0,4.2,17.0,338.0,372.5,299.36
2016,11,15,12,0,73.0,245.0,4.4,17.0,286.0,303.67,243.2
2016,11,15,12,15,71.0,242.0,4.65,17.0,281.5,300.64,241.22
2016,11,15,12,30,69.0,239.0,4.9,17.0,277.0,297.39,238.91
2016,11,15,12,45,34.5,162.5,5.15,17.0,181.5,190.23,152.27
2016,11,15,13,0,0.0,86.0,5.4,17.0,86.0,83.19,63.71
2016,11,15,13,15,95.0,152.0,5.45,17.0,199.0,229.01,186.33
2016,11,15,13,30,190.0,218.0,5.5,17.0,312.0,369.4,301.15
2016,11,15,13,45,154.0,206.0,5.6,17.0,280.0,330.53,269.32
2016,11,15,14,0,118.0,194.0,5.7,17.0,248.0,292.21,238.06
2016,11,15,14,15,59.0,100.0,5.65,16.5,127.0,145.44,117.61
2016,11,15,14,30,0.0,6.0,5.6,16.0,6.0,5.79,0.0
2016,11,15,14,45,0.0,5.5,5.6,16.0,5.5,5.3,0.0
2016,11,15,15,0,0.0,5.0,5.6,16.0,5.0,4.82,0.0
2016,11,15,15,15,0.0,4.0,5.5,16.0,4.0,3.86,0.0
2016,11,15,15,30,0.0,3.0,5.4,16.0,3.0,2.89,0.0
2016,11,15,15,45,0.0,2.5,5.3,16.0,2.5,2.41,0.0
2016,11,15,16,0,0.0,2.0,5.2,16.0,2.0,1.93,0.0
2016,11,15,16,15,0.0,1.0,4.95,15.5,1.0,0.96,0.0
2016,11,15,16,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,15,16,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,5.0,13.0,38.5,11.9,0.0
2016,11,16,7,30,424.0,32.0,5.2,13.0,77.0,41.73,18.57
2016,11,16,7,45,510.5,39.0,5.45,13.5,119.5,80.17,40.97
2016,11,16,8,0,597.0,46.0,5.7,14.0,162.0,127.38,75.41
2016,11,16,8,15,650.0,51.0,5.85,14.0,205.0,175.46,116.12
2016,11,16,8,30,703.0,56.0,6.0,14.0,248.0,227.02,162.05
2016,11,16,8,45,734.5,60.0,6.2,14.5,288.5,275.46,206.65
2016,11,16,9,0,766.0,64.0,6.4,15.0,329.0,325.57,252.43
2016,11,16,9,15,790.0,66.5,6.45,15.0,365.5,372.61,295.64
2016,11,16,9,30,814.0,69.0,6.5,15.0,402.0,419.97,338.34
2016,11,16,9,45,829.5,71.0,6.55,15.0,433.0,462.86,376.65
2016,11,16,10,0,845.0,73.0,6.6,15.0,464.0,504.8,413.37
2016,11,16,10,15,856.5,74.5,6.6,15.0,488.5,542.85,446.18
2016,11,16,10,30,868.0,76.0,6.6,15.0,513.0,577.52,475.69
2016,11,16,10,45,872.0,78.0,6.65,15.0,530.0,607.63,501.09
2016,11,16,11,0,876.0,80.0,6.7,15.0,547.0,635.21,524.09
2016,11,16,11,15,880.0,80.5,6.75,15.0,557.0,658.49,543.44
2016,11,16,11,30,884.0,81.0,6.8,15.0,567.0,678.96,560.38
2016,11,16,11,45,880.0,82.5,6.85,15.0,568.5,692.19,570.9
2016,11,16,12,0,876.0,84.0,6.9,15.0,570.0,702.24,578.83
2016,11,16,12,15,873.5,84.0,6.9,15.0,564.5,712.06,586.6
2016,11,16,12,30,871.0,84.0,6.9,15.0,559.0,715.29,589.34
2016,11,16,12,45,863.5,84.0,6.9,15.0,546.0,711.79,586.97
2016,11,16,13,0,856.0,84.0,6.9,15.0,533.0,705.13,582.29
2016,11,16,13,15,847.0,82.5,6.85,15.0,512.5,692.65,573.01
2016,11,16,13,30,838.0,81.0,6.8,15.0,492.0,677.22,561.51
2016,11,16,13,45,823.5,79.5,6.8,15.0,465.0,655.27,544.83
2016,11,16,14,0,809.0,78.0,6.8,15.0,438.0,630.83,525.44
2016,11,16,14,15,789.0,75.5,6.75,14.5,405.0,599.44,501.05
2016,11,16,14,30,769.0,73.0,6.7,14.0,372.0,566.24,474.64
2016,11,16,14,45,740.0,70.0,6.65,14.0,334.0,525.63,440.68
2016,11,16,15,0,711.0,67.0,6.6,14.0,296.0,484.24,405.33
2016,11,16,15,15,669.0,62.5,6.5,14.0,254.5,436.89,364.07
2016,11,16,15,30,627.0,58.0,6.4,14.0,213.0,387.81,320.4
2016,11,16,15,45,558.5,52.0,6.35,14.0,170.0,326.47,265.71
2016,11,16,16,0,490.0,46.0,6.3,14.0,127.0,269.07,213.35
2016,11,16,16,15,381.0,36.5,6.1,13.5,87.0,197.69,149.1
2016,11,16,16,30,272.0,27.0,5.9,13.0,47.0,132.06,73.01
2016,11,16,16,45,136.0,13.5,5.7,13.0,23.5,50.66,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,15.0,2.0,11.0,36.5,11.11,0.0
2016,11,17,7,30,416.0,30.0,2.0,11.0,73.0,38.4,16.63
2016,11,17,7,45,503.0,37.0,2.05,11.5,114.5,76.2,38.45
2016,11,17,8,0,590.0,44.0,2.1,12.0,156.0,123.81,73.04
2016,11,17,8,15,643.0,49.0,2.1,12.0,199.0,170.28,112.14
2016,11,17,8,30,696.0,54.0,2.1,12.0,242.0,221.29,157.2
2016,11,17,8,45,732.5,57.0,2.1,12.5,283.0,269.67,201.04
2016,11,17,9,0,769.0,60.0,2.1,13.0,324.0,320.18,246.27
2016,11,17,9,15,793.5,62.5,2.05,13.0,360.5,367.41,288.66
2016,11,17,9,30,818.0,65.0,2.0,13.0,397.0,414.99,330.31
2016,11,17,9,45,837.0,66.0,1.95,13.5,428.5,458.5,367.06
2016,11,17,10,0,856.0,67.0,1.9,14.0,460.0,500.31,401.37
2016,11,17,10,15,867.5,68.5,1.85,14.0,485.0,538.33,432.49
2016,11,17,10,30,879.0,70.0,1.8,14.0,510.0,574.6,461.47
2016,11,17,10,45,887.5,70.5,1.75,14.5,528.0,606.02,485.23
2016,11,17,11,0,896.0,71.0,1.7,15.0,546.0,635.09,506.63
2016,11,17,11,15,900.0,71.5,1.6,15.0,556.0,658.75,524.1
2016,11,17,11,30,904.0,72.0,1.5,15.0,566.0,679.55,539.07
2016,11,17,11,45,906.0,71.5,1.45,15.0,569.0,694.9,549.45
2016,11,17,12,0,908.0,71.0,1.4,15.0,572.0,707.12,557.65
2016,11,17,12,15,906.0,71.0,1.35,15.0,566.5,713.91,562.04
2016,11,17,12,30,904.0,71.0,1.3,15.0,561.0,717.42,564.23
2016,11,17,12,45,899.5,70.0,1.3,15.0,548.5,714.76,562.64
2016,11,17,13,0,895.0,69.0,1.3,15.0,536.0,708.83,558.89
2016,11,17,13,15,886.5,68.0,1.35,15.0,515.5,696.93,551.45
2016,11,17,13,30,878.0,67.0,1.4,15.0,495.0,682.0,541.88
2016,11,17,13,45,864.5,66.0,1.45,15.5,468.0,660.8,526.73
2016,11,17,14,0,851.0,65.0,1.5,16.0,441.0,637.01,509.35
2016,11,17,14,15,833.0,63.0,1.5,16.0,408.0,610.81,489.7
2016,11,17,14,30,815.0,61.0,1.5,16.0,375.0,578.53,465.14
2016,11,17,14,45,789.0,58.0,1.55,16.0,337.0,538.63,434.46
2016,11,17,15,0,763.0,55.0,1.6,16.0,299.0,497.71,402.02
2016,11,17,15,15,724.0,51.5,1.5,15.5,257.0,448.76,362.25
2016,11,17,15,30,685.0,48.0,1.4,15.0,215.0,400.35,321.57
2016,11,17,15,45,625.0,43.0,1.35,15.0,172.0,341.81,271.14
2016,11,17,16,0,565.0,38.0,1.3,15.0,129.0,286.32,221.76
2016,11,17,16,15,462.0,30.0,1.3,14.5,88.5,215.72,159.25
2016,11,17,16,30,359.0,22.0,1.3,14.0,48.0,150.36,78.17
2016,11,17,16,45,179.5,11.0,1.3,14.0,24.0,59.9,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,7,15,186.5,15.0,3.65,11.5,34.0,11.22,0.0
2016,11,18,7,30,373.0,30.0,3.7,12.0,68.0,36.06,15.8
2016,11,18,7,45,464.0,38.5,3.8,12.5,109.5,73.07,37.38
2016,11,18,8,0,555.0,47.0,3.9,13.0,151.0,119.34,70.58
2016,11,18,8,15,610.5,53.0,3.8,13.0,194.0,165.47,109.07
2016,11,18,8,30,666.0,59.0,3.7,13.0,237.0,216.43,153.84
2016,11,18,8,45,703.5,63.0,3.65,13.5,278.0,265.29,198.01
2016,11,18,9,0,741.0,67.0,3.6,14.0,319.0,315.71,243.23
2016,11,18,9,15,765.5,70.0,3.85,14.5,355.0,362.17,285.0
2016,11,18,9,30,790.0,73.0,4.1,15.0,391.0,409.06,326.23
