Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,45,813.0,73.5,4.35,15.5,423.0,452.78,364.23
2016,11,18,10,0,836.0,74.0,4.6,16.0,455.0,496.14,401.13
2016,11,18,10,15,847.0,76.0,4.7,16.0,479.5,534.07,433.45
2016,11,18,10,30,858.0,78.0,4.8,16.0,504.0,570.28,463.8
2016,11,18,10,45,864.5,78.5,4.95,16.5,521.0,600.28,488.08
2016,11,18,11,0,871.0,79.0,5.1,17.0,538.0,625.62,508.39
2016,11,18,11,15,874.0,80.0,5.25,17.0,547.5,648.7,527.54
2016,11,18,11,30,877.0,81.0,5.4,17.0,557.0,668.97,544.32
2016,11,18,11,45,877.5,80.5,5.55,17.0,559.0,682.99,555.97
2016,11,18,12,0,878.0,80.0,5.7,17.0,561.0,693.94,564.81
2016,11,18,12,15,875.5,80.0,5.85,17.0,556.0,700.25,570.22
2016,11,18,12,30,873.0,80.0,6.0,17.0,551.0,703.38,573.33
2016,11,18,12,45,871.0,78.0,6.15,17.0,539.0,701.43,572.65
2016,11,18,13,0,869.0,76.0,6.3,17.0,527.0,696.3,569.64
2016,11,18,13,15,861.0,75.0,6.35,17.0,507.5,685.05,561.67
2016,11,18,13,30,853.0,74.0,6.4,17.0,488.0,674.91,554.67
2016,11,18,13,45,841.0,72.5,6.5,17.0,461.5,654.62,539.81
2016,11,18,14,0,829.0,71.0,6.6,17.0,435.0,631.71,522.03
2016,11,18,14,15,810.5,68.5,6.55,17.0,402.5,601.1,497.48
2016,11,18,14,30,792.0,66.0,6.5,17.0,370.0,568.55,470.95
2016,11,18,14,45,765.0,63.5,6.5,17.0,332.5,529.38,438.57
2016,11,18,15,0,738.0,61.0,6.5,17.0,295.0,489.28,404.63
2016,11,18,15,15,697.5,57.0,6.35,16.5,253.5,439.85,362.72
2016,11,18,15,30,657.0,53.0,6.2,16.0,212.0,391.07,320.11
2016,11,18,15,45,592.5,47.0,6.05,16.0,168.5,333.67,268.73
2016,11,18,16,0,528.0,41.0,5.9,16.0,125.0,277.09,217.09
2016,11,18,16,15,419.0,32.5,5.7,15.5,85.5,205.87,152.76
2016,11,18,16,30,310.0,24.0,5.5,15.0,46.0,139.35,68.68
2016,11,18,16,45,155.0,12.0,5.3,14.5,23.0,53.97,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,9.0,9.2,15.0,9.0,8.68,0.0
2016,11,19,7,30,0.0,18.0,9.1,15.0,18.0,17.37,7.62
2016,11,19,7,45,0.0,30.0,9.0,15.0,30.0,28.97,18.25
2016,11,19,8,0,0.0,42.0,8.9,15.0,42.0,40.55,28.41
2016,11,19,8,15,0.0,54.5,8.85,15.0,54.5,52.57,38.88
2016,11,19,8,30,0.0,67.0,8.8,15.0,67.0,64.66,49.32
2016,11,19,8,45,0.0,79.5,8.75,15.0,79.5,76.81,59.69
2016,11,19,9,0,0.0,92.0,8.7,15.0,92.0,89.02,70.0
2016,11,19,9,15,0.0,78.0,8.65,15.0,78.0,75.45,58.46
2016,11,19,9,30,0.0,64.0,8.6,15.0,64.0,61.86,46.89
2016,11,19,9,45,0.0,53.0,8.55,15.5,53.0,51.21,37.73
2016,11,19,10,0,0.0,42.0,8.5,16.0,42.0,40.57,28.63
2016,11,19,10,15,20.5,121.0,8.45,16.0,131.5,130.48,104.03
2016,11,19,10,30,41.0,200.0,8.4,16.0,221.0,223.94,181.22
2016,11,19,10,45,20.5,168.0,8.4,16.0,178.5,176.94,142.14
2016,11,19,11,0,0.0,136.0,8.4,16.0,136.0,132.8,105.21
2016,11,19,11,15,0.0,131.5,8.3,16.0,131.5,128.35,101.47
2016,11,19,11,30,0.0,127.0,8.2,16.0,127.0,123.9,97.74
2016,11,19,11,45,0.0,79.5,8.1,16.0,79.5,76.9,58.72
2016,11,19,12,0,0.0,32.0,8.0,16.0,32.0,30.91,20.31
2016,11,19,12,15,0.0,71.0,7.9,16.0,71.0,68.66,51.89
2016,11,19,12,30,0.0,110.0,7.8,16.0,110.0,107.09,83.86
2016,11,19,12,45,0.0,131.5,7.75,16.0,131.5,128.98,102.03
2016,11,19,13,0,0.0,153.0,7.7,16.0,153.0,151.4,120.63
2016,11,19,13,15,0.0,122.0,7.65,16.0,122.0,119.66,94.49
2016,11,19,13,30,0.0,91.0,7.6,16.0,91.0,88.29,68.52
2016,11,19,13,45,0.0,48.5,7.55,16.0,48.5,46.86,33.89
2016,11,19,14,0,0.0,6.0,7.5,16.0,6.0,5.79,0.0
2016,11,19,14,15,10.0,74.5,7.4,16.0,78.5,78.32,60.8
2016,11,19,14,30,20.0,143.0,7.3,16.0,151.0,157.69,127.42
2016,11,19,14,45,17.0,129.5,7.2,16.0,135.5,141.99,114.33
2016,11,19,15,0,14.0,116.0,7.1,16.0,120.0,126.47,101.33
2016,11,19,15,15,8.5,100.5,6.95,16.0,102.5,107.54,85.29
2016,11,19,15,30,3.0,85.0,6.8,16.0,85.0,88.97,69.42
2016,11,19,15,45,1.5,67.5,6.65,16.0,67.5,70.13,53.19
2016,11,19,16,0,0.0,50.0,6.5,16.0,50.0,51.19,36.79
2016,11,19,16,15,0.0,33.5,6.4,15.5,33.5,33.8,21.48
2016,11,19,16,30,0.0,17.0,6.3,15.0,17.0,16.41,3.14
2016,11,19,16,45,0.0,8.5,6.2,15.0,8.5,8.36,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,14.0,12.0,11.58,0.0
2016,11,20,7,30,0.0,24.0,2.8,14.0,24.0,23.15,11.84
2016,11,20,7,45,0.0,39.5,2.8,14.5,39.5,37.81,25.56
2016,11,20,8,0,0.0,55.0,2.8,15.0,55.0,52.69,38.57
2016,11,20,8,15,0.0,72.0,2.8,15.0,72.0,69.12,52.79
2016,11,20,8,30,0.0,89.0,2.8,15.0,89.0,85.69,66.99
2016,11,20,8,45,3.0,103.5,2.85,15.5,104.5,100.8,79.55
2016,11,20,9,0,6.0,118.0,2.9,16.0,120.0,116.26,92.22
2016,11,20,9,15,3.0,68.0,2.9,16.0,69.0,66.84,50.91
2016,11,20,9,30,0.0,18.0,2.9,16.0,18.0,17.37,9.12
2016,11,20,9,45,0.0,15.0,2.95,16.0,15.0,14.47,6.65
2016,11,20,10,0,0.0,12.0,3.0,16.0,12.0,11.58,4.17
2016,11,20,10,15,0.0,25.0,3.0,15.5,25.0,24.14,14.82
2016,11,20,10,30,0.0,38.0,3.0,15.0,38.0,36.71,25.45
2016,11,20,10,45,0.0,82.5,3.0,15.0,82.5,79.8,61.56
2016,11,20,11,0,0.0,127.0,3.0,15.0,127.0,123.82,97.95
2016,11,20,11,15,0.0,98.5,2.75,15.0,98.5,95.5,74.4
2016,11,20,11,30,0.0,70.0,2.5,15.0,70.0,67.69,51.26
2016,11,20,11,45,0.0,43.5,2.3,15.0,43.5,42.04,29.8
2016,11,20,12,0,0.0,17.0,2.1,15.0,17.0,16.42,8.24
2016,11,20,12,15,44.5,126.5,1.9,15.0,150.5,157.74,127.07
2016,11,20,12,30,89.0,236.0,1.7,15.0,284.0,307.72,247.63
2016,11,20,12,45,44.5,164.0,1.5,15.0,188.0,198.65,159.27
2016,11,20,13,0,0.0,92.0,1.3,15.0,92.0,89.17,69.02
2016,11,20,13,15,8.5,135.0,1.2,15.0,139.0,138.93,110.55
2016,11,20,13,30,17.0,178.0,1.1,15.0,186.0,190.67,152.76
2016,11,20,13,45,30.5,176.5,1.05,15.0,190.0,205.79,165.27
2016,11,20,14,0,44.0,175.0,1.0,15.0,194.0,214.0,172.32
2016,11,20,14,15,169.0,160.5,0.9,15.0,225.5,283.76,230.79
2016,11,20,14,30,294.0,146.0,0.8,15.0,257.0,347.66,282.34
2016,11,20,14,45,284.0,132.5,0.75,15.0,231.0,319.93,259.58
2016,11,20,15,0,274.0,119.0,0.7,15.0,205.0,291.86,236.78
2016,11,20,15,15,257.5,104.0,0.55,15.0,175.5,258.42,208.84
2016,11,20,15,30,241.0,89.0,0.4,15.0,146.0,225.37,180.63
2016,11,20,15,45,219.5,72.0,0.3,15.0,116.0,188.08,148.54
2016,11,20,16,0,198.0,55.0,0.2,15.0,86.0,151.78,116.64
2016,11,20,16,15,144.5,39.5,0.25,15.0,58.0,107.29,77.44
2016,11,20,16,30,91.0,24.0,0.3,15.0,30.0,63.07,24.75
2016,11,20,16,45,45.5,12.0,0.35,15.0,15.0,24.07,0.0
2016,11,20,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,7,15,49.5,15.5,4.05,13.0,20.0,13.19,0.0
2016,11,21,7,30,99.0,31.0,4.2,13.0,40.0,28.95,14.54
2016,11,21,7,45,131.5,48.0,4.35,13.5,67.0,53.67,33.86
2016,11,21,8,0,164.0,65.0,4.5,14.0,94.0,82.0,56.03
2016,11,21,8,15,182.5,81.5,4.55,14.0,122.0,110.79,80.32
2016,11,21,8,30,201.0,98.0,4.6,14.0,150.0,141.37,106.8
2016,11,21,8,45,214.5,113.5,4.7,14.5,177.0,171.28,132.89
2016,11,21,9,0,228.0,129.0,4.8,15.0,204.0,202.25,159.71
2016,11,21,9,15,513.0,96.5,4.8,15.0,290.5,289.32,229.07
2016,11,21,9,30,798.0,64.0,4.8,15.0,377.0,395.82,316.03
2016,11,21,9,45,807.5,68.5,4.85,15.0,406.5,437.66,353.16
2016,11,21,10,0,817.0,73.0,4.9,15.0,436.0,478.21,388.55
2016,11,21,10,15,664.5,115.0,4.9,15.0,421.0,472.63,385.54
2016,11,21,10,30,512.0,157.0,4.9,15.0,406.0,452.25,369.51
2016,11,21,10,45,684.0,118.0,4.95,15.5,463.0,530.43,433.65
2016,11,21,11,0,856.0,79.0,5.0,16.0,520.0,610.93,498.58
2016,11,21,11,15,860.5,79.5,4.95,16.0,530.5,634.41,517.29
2016,11,21,11,30,865.0,80.0,4.9,16.0,541.0,652.37,531.8
2016,11,21,11,45,866.5,80.0,4.9,16.0,544.0,667.51,544.07
2016,11,21,12,0,868.0,80.0,4.9,16.0,547.0,679.67,553.54
2016,11,21,12,15,866.5,80.0,4.9,16.0,542.5,686.74,559.0
2016,11,21,12,30,865.0,80.0,4.9,16.0,538.0,694.36,565.02
2016,11,21,12,45,864.5,78.0,4.9,16.0,526.5,689.93,561.95
2016,11,21,13,0,864.0,76.0,4.9,16.0,515.0,686.04,559.47
2016,11,21,13,15,855.0,74.5,4.9,16.0,495.5,677.8,553.74
2016,11,21,13,30,846.0,73.0,4.9,16.0,476.0,662.69,542.82
2016,11,21,13,45,831.0,72.0,4.95,16.0,449.5,641.37,526.84
2016,11,21,14,0,816.0,71.0,5.0,16.0,423.0,617.57,508.43
2016,11,21,14,15,796.5,69.0,5.0,15.5,391.0,587.52,485.53
2016,11,21,14,30,777.0,67.0,5.0,15.0,359.0,555.61,460.58
2016,11,21,14,45,746.0,64.5,5.0,15.0,321.0,514.9,427.03
2016,11,21,15,0,715.0,62.0,5.0,15.0,283.0,473.52,392.12
2016,11,21,15,15,672.5,57.5,4.9,15.0,242.5,423.66,349.25
2016,11,21,15,30,630.0,53.0,4.8,15.0,202.0,377.64,308.34
2016,11,21,15,45,559.5,47.5,4.7,15.0,159.5,316.9,254.56
2016,11,21,16,0,489.0,42.0,4.6,15.0,117.0,260.25,203.18
2016,11,21,16,15,374.5,32.5,4.45,14.5,78.5,188.24,138.2
2016,11,21,16,30,260.0,23.0,4.3,14.0,40.0,120.11,47.02
2016,11,21,16,45,130.0,11.5,4.15,13.5,20.0,46.23,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,14.5,1.15,13.0,27.5,14.25,0.0
2016,11,22,7,30,302.0,29.0,1.2,13.0,55.0,29.82,12.54
2016,11,22,7,45,398.5,38.5,1.25,13.0,94.0,63.33,32.39
2016,11,22,8,0,495.0,48.0,1.3,13.0,133.0,106.69,62.36
2016,11,22,8,15,555.5,54.0,1.4,13.0,174.5,149.87,97.17
2016,11,22,8,30,616.0,60.0,1.5,13.0,216.0,198.46,138.82
2016,11,22,8,45,480.0,89.5,1.6,13.5,223.5,220.69,165.44
2016,11,22,9,0,344.0,119.0,1.7,14.0,231.0,230.33,179.55
2016,11,22,9,15,364.0,128.0,1.75,14.0,259.0,263.6,208.65
2016,11,22,9,30,384.0,137.0,1.8,14.0,287.0,297.88,238.11
2016,11,22,9,45,391.0,148.5,1.9,14.5,311.5,329.69,264.76
2016,11,22,10,0,398.0,160.0,2.0,15.0,336.0,361.15,290.57
2016,11,22,10,15,475.5,152.0,2.05,15.0,374.0,408.7,329.47
2016,11,22,10,30,553.0,144.0,2.1,15.0,412.0,459.75,370.77
2016,11,22,10,45,566.0,146.0,2.15,15.0,428.5,486.82,392.63
2016,11,22,11,0,579.0,148.0,2.2,15.0,445.0,515.28,415.33
2016,11,22,11,15,715.5,115.5,2.2,15.0,489.5,581.27,467.97
2016,11,22,11,30,852.0,83.0,2.2,15.0,534.0,647.63,519.95
2016,11,22,11,45,765.5,104.0,2.25,15.0,511.5,627.56,504.12
2016,11,22,12,0,679.0,125.0,2.3,15.0,489.0,604.59,486.37
2016,11,22,12,15,633.0,138.0,2.3,15.0,474.5,594.39,478.44
2016,11,22,12,30,587.0,151.0,2.3,15.0,460.0,581.02,467.92
2016,11,22,12,45,626.0,135.5,2.3,15.0,458.5,593.41,478.59
2016,11,22,13,0,665.0,120.0,2.3,15.0,457.0,602.98,486.91
2016,11,22,13,15,600.5,132.5,2.35,15.0,428.0,569.85,461.18
2016,11,22,13,30,536.0,145.0,2.4,15.0,399.0,532.39,432.17
2016,11,22,13,45,569.0,128.0,2.45,15.0,384.0,532.38,433.45
2016,11,22,14,0,602.0,111.0,2.5,15.0,369.0,526.39,429.76
2016,11,22,14,15,591.5,103.5,2.55,15.0,341.0,500.21,409.51
2016,11,22,14,30,581.0,96.0,2.6,15.0,313.0,472.39,387.63
2016,11,22,14,45,544.5,93.0,2.65,15.0,279.5,433.16,355.88
2016,11,22,15,0,508.0,90.0,2.7,15.0,246.0,394.0,323.49
2016,11,22,15,15,472.0,81.0,2.7,15.0,210.0,347.2,284.22
2016,11,22,15,30,436.0,72.0,2.7,15.0,174.0,304.01,246.84
2016,11,22,15,45,389.5,60.5,2.7,15.0,137.5,254.72,203.63
2016,11,22,16,0,343.0,49.0,2.7,15.0,101.0,208.26,161.85
2016,11,22,16,15,255.0,36.0,2.75,14.5,67.5,148.49,108.16
2016,11,22,16,30,167.0,23.0,2.8,14.0,34.0,90.04,30.97
2016,11,22,16,45,83.5,11.5,2.9,14.0,17.0,33.66,0.0
2016,11,22,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,23,7,15,97.5,17.0,3.1,13.0,25.0,16.71,0.0
2016,11,23,7,30,195.0,34.0,3.1,13.0,50.0,31.07,14.3
2016,11,23,7,45,292.5,46.0,3.1,13.5,87.5,61.4,34.56
2016,11,23,8,0,390.0,58.0,3.1,14.0,125.0,101.52,62.38
2016,11,23,8,15,458.0,66.5,3.15,14.0,165.5,143.87,95.99
2016,11,23,8,30,526.0,75.0,3.2,14.0,206.0,191.59,136.17
2016,11,23,8,45,569.5,81.0,3.3,14.0,245.5,236.19,175.81
2016,11,23,9,0,613.0,87.0,3.4,14.0,285.0,283.94,218.32
2016,11,23,9,15,645.0,91.0,3.35,14.0,320.5,328.34,258.0
2016,11,23,9,30,677.0,95.0,3.3,14.0,356.0,374.11,298.18
2016,11,23,9,45,715.0,94.0,3.25,14.0,389.5,418.44,336.51
2016,11,23,10,0,753.0,93.0,3.2,14.0,423.0,463.8,374.95
2016,11,23,10,15,767.5,95.0,3.2,14.0,447.5,500.83,406.19
2016,11,23,10,30,782.0,97.0,3.2,14.0,472.0,535.86,435.26
2016,11,23,10,45,795.0,97.0,3.2,14.5,490.5,567.05,459.99
2016,11,23,11,0,808.0,97.0,3.2,15.0,509.0,596.43,482.79
2016,11,23,11,15,575.5,155.5,3.2,15.0,452.0,531.45,430.53
2016,11,23,11,30,343.0,214.0,3.2,15.0,395.0,450.8,364.93
2016,11,23,11,45,583.5,156.0,3.2,15.0,465.5,560.23,454.69
2016,11,23,12,0,824.0,98.0,3.2,15.0,536.0,668.59,540.81
2016,11,23,12,15,822.0,97.5,3.25,15.0,531.5,674.81,545.47
2016,11,23,12,30,820.0,97.0,3.3,15.0,527.0,678.01,548.48
2016,11,23,12,45,811.0,97.0,3.4,15.0,514.0,673.95,546.12
2016,11,23,13,0,802.0,97.0,3.5,15.0,501.0,666.92,541.46
2016,11,23,13,15,791.5,95.5,3.65,14.5,481.5,654.35,533.72
2016,11,23,13,30,781.0,94.0,3.8,14.0,462.0,639.04,523.68
2016,11,23,13,45,769.5,91.0,4.0,14.0,436.5,618.82,508.82
2016,11,23,14,0,758.0,88.0,4.2,14.0,411.0,598.89,493.85
2016,11,23,14,15,736.0,85.0,4.25,14.0,379.0,567.64,469.26
2016,11,23,14,30,714.0,82.0,4.3,14.0,347.0,534.82,442.94
2016,11,23,14,45,685.0,77.5,4.4,14.0,310.5,494.97,410.48
2016,11,23,15,0,656.0,73.0,4.5,14.0,274.0,454.54,376.66
2016,11,23,15,15,609.5,68.0,4.35,14.0,233.5,404.37,333.49
2016,11,23,15,30,563.0,63.0,4.2,14.0,193.0,355.45,290.38
2016,11,23,15,45,492.5,55.0,4.05,14.0,151.5,294.48,236.64
2016,11,23,16,0,422.0,47.0,3.9,14.0,110.0,237.62,185.51
2016,11,23,16,15,305.5,36.0,3.75,13.5,73.0,166.3,121.45
2016,11,23,16,30,189.0,25.0,3.6,13.0,36.0,99.26,31.09
2016,11,23,16,45,94.5,12.5,3.5,13.0,18.0,37.5,0.0
2016,11,23,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,15.5,2.05,10.0,24.5,15.24,0.0
2016,11,24,7,30,228.0,31.0,2.1,10.0,49.0,28.21,11.85
2016,11,24,7,45,340.5,42.0,2.15,10.5,88.5,60.88,33.02
2016,11,24,8,0,453.0,53.0,2.2,11.0,128.0,103.93,62.36
2016,11,24,8,15,519.5,60.0,2.25,11.0,170.0,146.55,96.45
2016,11,24,8,30,586.0,67.0,2.3,11.0,212.0,195.3,138.09
2016,11,24,8,45,634.5,71.5,2.4,11.0,253.0,242.44,180.34
2016,11,24,9,0,683.0,76.0,2.5,11.0,294.0,293.06,225.79
2016,11,24,9,15,713.5,80.0,2.45,11.0,331.0,339.82,268.0
2016,11,24,9,30,744.0,84.0,2.4,11.0,368.0,387.69,310.33
2016,11,24,9,45,767.0,86.0,2.35,11.5,399.5,430.95,347.51
2016,11,24,10,0,790.0,88.0,2.3,12.0,431.0,473.68,383.24
2016,11,24,10,15,804.0,90.0,2.05,12.0,456.5,511.51,414.23
2016,11,24,10,30,818.0,92.0,1.8,12.0,482.0,547.96,443.06
2016,11,24,10,45,828.5,93.0,1.6,12.5,500.5,579.75,466.71
2016,11,24,11,0,839.0,94.0,1.4,13.0,519.0,609.5,487.9
2016,11,24,11,15,844.0,94.5,1.1,13.0,529.5,633.09,503.67
2016,11,24,11,30,849.0,95.0,0.8,13.0,540.0,654.05,516.42
2016,11,24,11,45,851.5,95.0,0.55,13.5,543.0,670.08,524.24
2016,11,24,12,0,854.0,95.0,0.3,14.0,546.0,683.19,529.35
2016,11,24,12,15,851.5,94.5,0.4,14.0,541.5,689.37,535.46
2016,11,24,12,30,849.0,94.0,0.5,14.0,537.0,692.43,539.46
2016,11,24,12,45,843.5,93.5,0.65,14.0,524.5,690.33,540.45
2016,11,24,13,0,838.0,93.0,0.8,14.0,512.0,685.15,539.09
2016,11,24,13,15,828.0,91.5,0.85,14.0,492.5,672.8,531.17
2016,11,24,13,30,818.0,90.0,0.9,14.0,473.0,657.58,521.08
2016,11,24,13,45,711.5,99.5,0.95,14.0,419.0,591.67,472.45
2016,11,24,14,0,605.0,109.0,1.0,14.0,365.0,523.61,421.55
2016,11,24,14,15,674.5,94.5,0.95,14.0,359.5,539.14,434.18
2016,11,24,14,30,744.0,80.0,0.9,14.0,354.0,549.07,441.19
2016,11,24,14,45,713.5,76.0,0.9,14.0,316.5,508.3,409.13
2016,11,24,15,0,683.0,72.0,0.9,14.0,279.0,466.93,376.18
2016,11,24,15,15,636.5,66.5,0.95,14.0,238.0,415.47,334.57
2016,11,24,15,30,590.0,61.0,1.0,14.0,197.0,365.22,292.52
2016,11,24,15,45,522.0,53.5,1.05,14.0,155.0,305.07,241.31
2016,11,24,16,0,454.0,46.0,1.1,14.0,113.0,248.75,191.79
2016,11,24,16,15,336.0,34.5,1.2,13.5,75.0,175.33,126.7
2016,11,24,16,30,218.0,23.0,1.3,13.0,37.0,105.16,28.99
2016,11,24,16,45,109.0,11.5,1.45,13.0,18.5,40.3,0.0
2016,11,24,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,7,15,24.5,13.5,3.35,12.0,15.5,13.27,0.0
2016,11,25,7,30,49.0,27.0,3.4,12.0,31.0,24.55,9.81
2016,11,25,7,45,92.0,44.0,3.45,12.0,57.5,45.91,28.92
2016,11,25,8,0,135.0,61.0,3.5,12.0,84.0,72.98,49.97
2016,11,25,8,15,158.0,78.5,3.6,12.0,112.0,101.73,73.96
2016,11,25,8,30,181.0,96.0,3.7,12.0,140.0,132.8,100.61
2016,11,25,8,45,196.0,112.0,3.8,12.5,167.5,162.47,126.46
2016,11,25,9,0,211.0,128.0,3.9,13.0,195.0,193.38,153.24
2016,11,25,9,15,227.5,140.0,3.9,13.0,220.0,221.95,178.12
2016,11,25,9,30,244.0,152.0,3.9,13.0,245.0,251.55,203.65
2016,11,25,9,45,231.0,167.0,3.9,13.5,260.5,272.22,221.27
2016,11,25,10,0,218.0,182.0,3.9,14.0,276.0,288.24,234.62
2016,11,25,10,15,164.0,195.0,3.9,14.0,268.0,282.77,230.33
2016,11,25,10,30,110.0,208.0,3.9,14.0,260.0,269.42,219.18
2016,11,25,10,45,208.5,208.5,3.95,14.5,311.5,334.29,272.53
2016,11,25,11,0,307.0,209.0,4.0,15.0,363.0,404.97,329.68
2016,11,25,11,15,287.0,217.0,4.05,15.0,364.0,409.57,333.09
2016,11,25,11,30,267.0,225.0,4.1,15.0,365.0,412.49,335.28
2016,11,25,11,45,215.5,231.5,4.15,15.0,344.5,385.45,313.27
2016,11,25,12,0,164.0,238.0,4.2,15.0,324.0,362.29,294.08
2016,11,25,12,15,203.5,232.5,4.2,15.0,338.5,385.64,313.78
2016,11,25,12,30,243.0,227.0,4.2,15.0,353.0,415.97,338.71
2016,11,25,12,45,224.0,223.5,4.2,15.0,337.5,393.77,321.04
2016,11,25,13,0,205.0,220.0,4.2,15.0,322.0,378.01,308.46
2016,11,25,13,15,139.5,209.5,4.2,15.0,278.0,322.39,262.95
2016,11,25,13,30,74.0,199.0,4.2,15.0,234.0,259.74,211.3
2016,11,25,13,45,86.0,189.5,4.2,15.0,228.0,257.41,210.12
2016,11,25,14,0,98.0,180.0,4.2,15.0,222.0,254.56,208.32
2016,11,25,14,15,75.0,163.5,4.2,15.0,194.5,221.14,180.72
2016,11,25,14,30,52.0,147.0,4.2,15.0,167.0,188.44,153.53
2016,11,25,14,45,47.0,133.0,4.25,15.0,149.0,169.94,138.23
2016,11,25,15,0,42.0,119.0,4.3,15.0,131.0,151.65,122.88
2016,11,25,15,15,35.5,102.0,4.2,14.5,111.5,129.07,103.91
2016,11,25,15,30,29.0,85.0,4.1,14.0,92.0,106.78,84.87
2016,11,25,15,45,20.5,68.0,4.0,14.0,72.5,83.9,64.96
2016,11,25,16,0,12.0,51.0,3.9,14.0,53.0,58.06,42.51
2016,11,25,16,15,6.0,34.0,3.85,14.0,35.0,37.4,23.91
2016,11,25,16,30,0.0,17.0,3.8,14.0,17.0,16.41,0.0
2016,11,25,16,45,0.0,8.5,3.8,14.0,8.5,8.36,0.0
2016,11,25,17,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,5.8,12.0,5.0,4.91,0.0
2016,11,26,7,30,0.0,10.0,5.6,12.0,10.0,9.64,0.39
2016,11,26,7,45,0.0,19.5,5.45,12.0,19.5,18.81,9.72
2016,11,26,8,0,0.0,29.0,5.3,12.0,29.0,27.99,17.96
2016,11,26,8,15,0.0,39.5,5.05,12.0,39.5,38.15,26.92
2016,11,26,8,30,0.0,50.0,4.8,12.0,50.0,48.31,35.84
2016,11,26,8,45,0.0,60.0,4.6,12.0,60.0,57.98,44.25
2016,11,26,9,0,0.0,70.0,4.4,12.0,70.0,67.68,52.59
2016,11,26,9,15,0.0,79.5,4.5,12.0,79.5,76.94,60.46
2016,11,26,9,30,0.0,89.0,4.6,12.0,89.0,86.23,68.3
2016,11,26,9,45,3.0,119.5,4.75,12.0,121.0,117.58,94.74
2016,11,26,10,0,6.0,150.0,4.9,12.0,153.0,149.54,121.46
2016,11,26,10,15,100.5,178.0,5.15,12.0,225.0,232.59,191.3
2016,11,26,10,30,195.0,206.0,5.4,12.0,297.0,316.8,261.61
2016,11,26,10,45,221.5,211.5,5.7,12.0,319.0,344.32,284.77
2016,11,26,11,0,248.0,217.0,6.0,12.0,341.0,377.72,312.77
2016,11,26,11,15,135.0,207.0,6.15,12.0,275.0,299.11,247.07
2016,11,26,11,30,22.0,197.0,6.3,12.0,209.0,209.51,170.99
2016,11,26,11,45,11.0,116.5,6.45,12.5,122.5,120.69,96.69
2016,11,26,12,0,0.0,36.0,6.6,13.0,36.0,34.78,23.91
2016,11,26,12,15,61.0,134.0,6.6,13.0,166.0,176.15,144.41
2016,11,26,12,30,122.0,232.0,6.6,13.0,296.0,332.02,273.7
2016,11,26,12,45,61.0,163.5,6.6,13.0,195.5,209.03,171.48
2016,11,26,13,0,0.0,95.0,6.6,13.0,95.0,92.23,72.51
2016,11,26,13,15,0.0,96.5,6.5,13.0,96.5,93.83,73.99
2016,11,26,13,30,0.0,98.0,6.4,13.0,98.0,95.48,75.47
2016,11,26,13,45,76.0,139.5,6.3,13.5,171.5,193.72,159.74
2016,11,26,14,0,152.0,181.0,6.2,14.0,245.0,297.29,246.4
2016,11,26,14,15,151.0,166.5,6.15,14.0,226.0,278.68,231.07
2016,11,26,14,30,150.0,152.0,6.1,14.0,207.0,259.6,215.36
2016,11,26,14,45,129.5,139.5,6.1,14.0,183.0,231.53,191.64
2016,11,26,15,0,109.0,127.0,6.1,14.0,159.0,204.33,168.42
2016,11,26,15,15,95.5,109.5,6.25,13.5,134.5,175.36,143.83
2016,11,26,15,30,82.0,92.0,6.4,13.0,110.0,146.97,119.31
2016,11,26,15,45,59.5,73.5,6.55,13.0,85.0,108.44,85.76
2016,11,26,16,0,37.0,55.0,6.7,13.0,60.0,77.1,58.25
2016,11,26,16,15,18.5,36.5,6.75,13.0,39.0,48.27,32.33
2016,11,26,16,30,0.0,18.0,6.8,13.0,18.0,17.58,0.0
2016,11,26,16,45,0.0,9.0,6.9,13.0,9.0,8.85,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,59.5,15.0,6.4,12.0,19.5,14.74,0.0
2016,11,27,7,30,119.0,30.0,6.4,12.0,39.0,25.61,9.04
2016,11,27,7,45,253.5,41.5,6.45,12.5,76.5,51.67,28.32
2016,11,27,8,0,388.0,53.0,6.5,13.0,114.0,93.12,55.74
2016,11,27,8,15,459.5,61.0,6.55,13.0,154.0,133.57,87.32
2016,11,27,8,30,531.0,69.0,6.6,13.0,194.0,180.75,127.06
2016,11,27,8,45,594.0,71.5,6.7,13.5,235.5,226.56,167.31
2016,11,27,9,0,657.0,74.0,6.8,14.0,277.0,277.26,212.3
2016,11,27,9,15,648.0,79.0,6.7,14.0,299.5,309.81,244.05
2016,11,27,9,30,639.0,84.0,6.6,14.0,322.0,340.21,273.18
2016,11,27,9,45,534.5,115.5,6.5,14.0,326.0,352.44,286.83
2016,11,27,10,0,430.0,147.0,6.4,14.0,330.0,357.21,292.71
2016,11,27,10,15,513.5,136.5,6.25,14.0,367.5,405.05,333.4
2016,11,27,10,30,597.0,126.0,6.1,14.0,405.0,459.07,378.76
2016,11,27,10,45,714.5,106.0,5.95,14.0,452.5,523.29,432.28
2016,11,27,11,0,832.0,86.0,5.8,14.0,500.0,589.96,487.16
2016,11,27,11,15,837.0,86.5,5.65,14.0,510.5,613.4,506.2
2016,11,27,11,30,842.0,87.0,5.5,14.0,521.0,634.26,523.01
2016,11,27,11,45,844.0,87.0,5.4,14.5,524.5,649.92,534.63
2016,11,27,12,0,846.0,87.0,5.3,15.0,528.0,662.7,543.79
2016,11,27,12,15,843.0,86.5,5.2,15.0,523.0,668.62,548.52
2016,11,27,12,30,840.0,86.0,5.1,15.0,518.0,671.46,550.8
2016,11,27,12,45,744.5,103.5,5.0,15.0,479.5,630.86,518.0
2016,11,27,13,0,649.0,121.0,4.9,15.0,441.0,585.67,481.54
2016,11,27,13,15,537.0,143.0,4.7,14.5,401.0,528.92,435.99
2016,11,27,13,30,425.0,165.0,4.5,14.0,361.0,475.84,392.68
2016,11,27,13,45,468.5,146.0,4.35,14.0,351.0,478.69,395.96
2016,11,27,14,0,512.0,127.0,4.2,14.0,341.0,478.27,396.21
2016,11,27,14,15,588.0,101.5,4.1,14.0,329.5,490.43,406.66
2016,11,27,14,30,664.0,76.0,4.0,14.0,318.0,493.54,409.48
2016,11,27,14,45,610.5,78.5,3.95,14.0,283.0,449.79,372.93
2016,11,27,15,0,557.0,81.0,3.9,14.0,248.0,406.63,336.35
2016,11,27,15,15,512.5,74.0,3.75,13.5,210.5,358.78,295.88
2016,11,27,15,30,468.0,67.0,3.6,13.0,173.0,312.26,255.46
2016,11,27,15,45,404.0,57.5,3.45,13.0,135.0,256.47,206.19
2016,11,27,16,0,340.0,48.0,3.3,13.0,97.0,204.43,159.33
2016,11,27,16,15,238.0,35.5,3.2,13.0,63.5,141.3,101.6
2016,11,27,16,30,136.0,23.0,3.1,13.0,30.0,78.99,11.83
2016,11,27,16,45,68.0,11.5,3.05,13.0,15.0,29.27,0.0
2016,11,27,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,28,7,15,33.5,13.5,7.25,13.0,15.5,13.27,0.0
2016,11,28,7,30,67.0,27.0,7.5,13.0,31.0,22.68,5.83
2016,11,28,7,45,139.0,43.0,7.75,13.0,61.0,46.57,27.63
2016,11,28,8,0,211.0,59.0,8.0,13.0,91.0,77.96,50.58
2016,11,28,8,15,257.0,73.5,8.05,13.0,125.0,111.18,77.2
2016,11,28,8,30,303.0,88.0,8.1,13.0,159.0,149.52,109.54
2016,11,28,8,45,337.0,100.0,8.15,13.0,192.5,186.21,141.88
2016,11,28,9,0,371.0,112.0,8.2,13.0,226.0,225.62,176.9
2016,11,28,9,15,415.0,114.5,8.15,13.0,256.0,261.53,208.93
2016,11,28,9,30,459.0,117.0,8.1,13.0,286.0,300.29,243.38
2016,11,28,9,45,441.0,132.0,8.1,13.5,305.5,327.7,268.04
2016,11,28,10,0,423.0,147.0,8.1,14.0,325.0,352.76,289.96
2016,11,28,10,15,521.5,133.0,8.0,14.0,366.0,404.03,333.87
2016,11,28,10,30,620.0,119.0,7.9,14.0,407.0,462.48,383.51
2016,11,28,10,45,590.5,133.5,7.8,14.0,416.0,480.46,398.86
2016,11,28,11,0,561.0,148.0,7.7,14.0,425.0,492.73,409.22
2016,11,28,11,15,642.0,138.0,7.55,14.0,462.0,548.5,455.65
2016,11,28,11,30,723.0,128.0,7.4,14.0,499.0,602.96,500.54
