Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,45,726.0,128.0,7.3,14.5,502.0,617.88,511.85
2016,11,28,12,0,729.0,128.0,7.2,15.0,505.0,630.32,521.1
2016,11,28,12,15,726.5,127.5,7.05,15.0,501.0,635.99,525.74
2016,11,28,12,30,724.0,127.0,6.9,15.0,497.0,638.97,528.18
2016,11,28,12,45,701.0,131.0,6.75,15.0,482.5,630.3,521.05
2016,11,28,13,0,678.0,135.0,6.6,15.0,468.0,618.99,511.8
2016,11,28,13,15,573.0,145.0,6.5,15.0,419.0,554.16,459.19
2016,11,28,13,30,468.0,155.0,6.4,15.0,370.0,492.29,408.38
2016,11,28,13,45,470.5,145.0,6.3,15.0,350.5,478.05,397.33
2016,11,28,14,0,473.0,135.0,6.2,15.0,331.0,461.97,384.5
2016,11,28,14,15,522.0,123.5,6.1,15.0,324.5,470.78,392.05
2016,11,28,14,30,571.0,112.0,6.0,15.0,318.0,477.67,397.49
2016,11,28,14,45,544.5,104.0,5.9,15.0,284.0,437.88,364.15
2016,11,28,15,0,518.0,96.0,5.8,15.0,250.0,399.81,331.62
2016,11,28,15,15,465.0,88.0,5.55,14.5,211.0,348.51,287.88
2016,11,28,15,30,412.0,80.0,5.3,14.0,172.0,299.5,245.17
2016,11,28,15,45,354.5,67.5,5.05,14.0,134.5,246.0,197.7
2016,11,28,16,0,297.0,55.0,4.8,14.0,97.0,196.24,152.78
2016,11,28,16,15,189.5,40.0,4.65,13.5,63.0,130.31,93.44
2016,11,28,16,30,82.0,25.0,4.5,13.0,29.0,60.95,5.85
2016,11,28,16,45,41.0,12.5,4.4,13.0,14.5,23.1,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,10.0,4.7,11.0,22.0,9.83,0.0
2016,11,29,7,30,375.0,20.0,4.7,11.0,44.0,16.9,1.63
2016,11,29,7,45,481.0,27.5,4.7,11.5,83.5,50.38,20.9
2016,11,29,8,0,587.0,35.0,4.7,12.0,123.0,94.85,49.1
2016,11,29,8,15,647.0,39.5,4.7,12.0,165.0,139.59,84.24
2016,11,29,8,30,707.0,44.0,4.7,12.0,207.0,189.57,127.34
2016,11,29,8,45,745.0,47.0,4.75,12.5,247.0,237.27,170.94
2016,11,29,9,0,783.0,50.0,4.8,13.0,287.0,287.26,216.82
2016,11,29,9,15,808.0,52.5,4.6,13.0,323.5,334.09,260.3
2016,11,29,9,30,833.0,55.0,4.4,13.0,360.0,381.2,303.16
2016,11,29,9,45,849.5,57.0,4.25,13.0,391.0,424.25,341.87
2016,11,29,10,0,866.0,59.0,4.1,13.0,422.0,466.44,378.83
2016,11,29,10,15,877.5,60.0,3.9,13.0,446.5,503.93,411.14
2016,11,29,10,30,889.0,61.0,3.7,13.0,471.0,539.71,441.23
2016,11,29,10,45,895.5,62.5,3.55,13.5,489.0,571.31,466.49
2016,11,29,11,0,902.0,64.0,3.4,14.0,507.0,600.51,489.17
2016,11,29,11,15,906.0,64.5,3.3,14.0,518.0,624.53,508.4
2016,11,29,11,30,910.0,65.0,3.2,14.0,529.0,645.74,525.11
2016,11,29,11,45,908.5,66.0,3.1,14.0,532.0,661.04,537.01
2016,11,29,12,0,907.0,67.0,3.0,14.0,535.0,673.19,546.33
2016,11,29,12,15,905.5,66.5,3.0,14.0,530.5,680.45,551.83
2016,11,29,12,30,904.0,66.0,3.0,14.0,526.0,684.48,555.02
2016,11,29,12,45,889.5,69.0,3.05,14.5,513.0,680.57,551.55
2016,11,29,13,0,875.0,72.0,3.1,15.0,500.0,673.52,545.88
2016,11,29,13,15,866.5,71.0,3.15,15.0,481.0,662.86,538.59
2016,11,29,13,30,858.0,70.0,3.2,15.0,462.0,653.2,531.68
2016,11,29,13,45,844.0,68.5,3.25,15.0,436.5,632.66,516.25
2016,11,29,14,0,830.0,67.0,3.3,15.0,411.0,609.56,498.61
2016,11,29,14,15,811.0,65.0,3.3,15.0,379.5,580.47,475.77
2016,11,29,14,30,792.0,63.0,3.3,15.0,348.0,549.44,450.92
2016,11,29,14,45,764.0,60.0,3.3,15.0,311.0,510.51,419.19
2016,11,29,15,0,736.0,57.0,3.3,15.0,274.0,470.68,385.87
2016,11,29,15,15,693.5,53.0,3.15,14.5,234.0,421.84,344.75
2016,11,29,15,30,651.0,49.0,3.0,14.0,194.0,373.72,302.92
2016,11,29,15,45,583.0,43.0,2.9,14.0,152.0,313.6,249.84
2016,11,29,16,0,515.0,37.0,2.8,14.0,110.0,260.81,201.45
2016,11,29,16,15,397.5,28.5,2.7,13.5,72.5,189.31,134.92
2016,11,29,16,30,280.0,20.0,2.6,13.0,35.0,119.46,12.39
2016,11,29,16,45,140.0,10.0,2.55,13.0,17.5,46.72,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,3.5,11.0,1.8,12.0,11.0,10.81,0.0
2016,11,30,7,30,7.0,22.0,1.7,12.0,22.0,20.34,1.11
2016,11,30,7,45,45.5,38.5,1.6,12.0,44.5,37.71,23.2
2016,11,30,8,0,84.0,55.0,1.5,12.0,67.0,60.43,41.43
2016,11,30,8,15,102.5,72.5,1.6,12.0,92.0,85.13,62.0
2016,11,30,8,30,121.0,90.0,1.7,12.0,117.0,111.77,84.66
2016,11,30,8,45,136.0,106.5,1.85,12.5,142.5,138.38,107.47
2016,11,30,9,0,151.0,123.0,2.0,13.0,168.0,166.34,131.36
2016,11,30,9,15,162.5,136.5,2.15,13.0,191.0,191.36,153.0
2016,11,30,9,30,174.0,150.0,2.3,13.0,214.0,217.14,175.1
2016,11,30,9,45,113.5,160.0,2.45,13.0,203.5,209.58,169.98
2016,11,30,10,0,53.0,170.0,2.6,13.0,193.0,194.11,157.58
2016,11,30,10,15,43.5,176.0,2.75,13.0,195.5,197.89,160.73
2016,11,30,10,30,34.0,182.0,2.9,13.0,198.0,200.97,163.14
2016,11,30,10,45,25.0,181.5,3.05,13.0,193.5,193.03,156.46
2016,11,30,11,0,16.0,181.0,3.2,13.0,189.0,188.1,152.21
2016,11,30,11,15,39.5,199.0,3.4,13.0,219.0,226.41,184.02
2016,11,30,11,30,63.0,217.0,3.6,13.0,249.0,261.88,213.3
2016,11,30,11,45,117.0,224.0,3.85,13.0,284.0,311.9,254.97
2016,11,30,12,0,171.0,231.0,4.1,13.0,319.0,357.62,292.99
2016,11,30,12,15,85.5,156.0,4.35,13.0,200.0,221.34,181.39
2016,11,30,12,30,0.0,81.0,4.6,13.0,81.0,78.34,60.71
2016,11,30,12,45,7.0,130.0,4.9,13.0,133.5,132.42,106.38
2016,11,30,13,0,14.0,179.0,5.2,13.0,186.0,188.82,153.47
2016,11,30,13,15,7.0,161.5,5.2,13.0,165.0,166.07,134.5
2016,11,30,13,30,0.0,144.0,5.2,13.0,144.0,143.41,115.61
2016,11,30,13,45,144.0,154.0,5.25,13.0,213.5,260.67,216.8
2016,11,30,14,0,288.0,164.0,5.3,13.0,283.0,369.65,308.64
2016,11,30,14,15,384.0,136.5,5.2,13.0,282.0,400.16,334.75
2016,11,30,14,30,480.0,109.0,5.1,13.0,281.0,417.42,349.71
2016,11,30,14,45,446.0,104.0,5.05,13.0,251.0,381.39,319.07
2016,11,30,15,0,412.0,99.0,5.0,13.0,221.0,345.84,288.43
2016,11,30,15,15,381.0,88.0,4.85,13.0,187.5,305.6,253.37
2016,11,30,15,30,350.0,77.0,4.7,13.0,154.0,266.35,218.42
2016,11,30,15,45,301.0,63.5,4.6,13.0,120.0,217.69,175.17
2016,11,30,16,0,252.0,50.0,4.5,13.0,86.0,172.13,133.98
2016,11,30,16,15,171.5,35.5,4.4,12.5,56.0,117.97,84.01
2016,11,30,16,30,91.0,21.0,4.3,12.0,26.0,57.51,1.67
2016,11,30,16,45,45.5,10.5,4.2,12.0,13.0,22.3,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,10.0,3.95,11.0,18.5,9.83,0.0
2016,12,1,7,30,294.0,20.0,3.9,11.0,37.0,15.8,0.0
2016,12,1,7,45,414.0,28.5,3.9,11.5,75.5,44.62,18.66
2016,12,1,8,0,534.0,37.0,3.9,12.0,114.0,88.53,46.21
2016,12,1,8,15,600.0,42.5,4.15,12.0,156.0,132.1,79.7
2016,12,1,8,30,666.0,48.0,4.4,12.0,198.0,181.61,121.69
2016,12,1,8,45,710.5,51.5,4.7,12.5,238.5,229.27,164.73
2016,12,1,9,0,755.0,55.0,5.0,13.0,279.0,279.92,210.87
2016,12,1,9,15,783.0,58.0,5.05,13.0,316.0,327.07,254.67
2016,12,1,9,30,811.0,61.0,5.1,13.0,353.0,374.98,298.5
2016,12,1,9,45,826.0,64.0,5.15,13.0,384.0,417.86,337.6
2016,12,1,10,0,841.0,67.0,5.2,13.0,415.0,459.85,375.11
2016,12,1,10,15,854.5,68.5,5.2,13.0,440.5,498.37,408.97
2016,12,1,10,30,868.0,70.0,5.2,13.0,466.0,535.39,440.88
2016,12,1,10,45,876.5,71.0,5.25,13.5,484.5,565.55,466.03
2016,12,1,11,0,885.0,72.0,5.3,14.0,503.0,595.0,490.01
2016,12,1,11,15,890.0,73.0,5.3,14.0,514.5,619.94,510.77
2016,12,1,11,30,895.0,74.0,5.3,14.0,526.0,642.17,529.1
2016,12,1,11,45,896.0,74.0,5.3,14.0,529.5,657.92,542.16
2016,12,1,12,0,897.0,74.0,5.3,14.0,533.0,670.62,552.69
2016,12,1,12,15,895.5,74.0,5.2,14.0,529.0,678.56,559.04
2016,12,1,12,30,894.0,74.0,5.1,14.0,525.0,683.32,562.62
2016,12,1,12,45,888.5,73.5,5.05,14.5,513.0,681.66,560.37
2016,12,1,13,0,883.0,73.0,5.0,15.0,501.0,676.83,555.83
2016,12,1,13,15,873.5,72.0,4.95,15.0,482.0,665.68,547.5
2016,12,1,13,30,864.0,71.0,4.9,15.0,463.0,655.49,539.47
2016,12,1,13,45,847.0,70.0,4.85,15.0,436.5,633.76,522.38
2016,12,1,14,0,830.0,69.0,4.8,15.0,410.0,609.54,503.12
2016,12,1,14,15,809.0,66.5,4.75,15.0,378.0,578.87,478.48
2016,12,1,14,30,788.0,64.0,4.7,15.0,346.0,546.36,451.88
2016,12,1,14,45,757.0,61.5,4.7,15.0,309.0,506.65,419.01
2016,12,1,15,0,726.0,59.0,4.7,15.0,272.0,466.17,384.67
2016,12,1,15,15,682.0,54.5,4.55,14.5,231.5,416.54,342.37
2016,12,1,15,30,638.0,50.0,4.4,14.0,191.0,367.72,299.52
2016,12,1,15,45,569.0,44.0,4.25,14.0,149.5,311.2,248.8
2016,12,1,16,0,500.0,38.0,4.1,14.0,108.0,255.58,197.83
2016,12,1,16,15,380.0,29.0,4.15,13.5,71.0,183.46,130.43
2016,12,1,16,30,260.0,20.0,4.2,13.0,34.0,112.89,5.49
2016,12,1,16,45,130.0,10.0,4.3,13.0,17.0,44.03,0.0
2016,12,1,17,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,2,7,15,164.5,9.5,5.6,10.0,18.5,9.34,0.0
2016,12,2,7,30,329.0,19.0,5.6,10.0,37.0,16.33,0.0
2016,12,2,7,45,441.5,27.0,5.7,10.5,75.0,44.41,18.05
2016,12,2,8,0,554.0,35.0,5.8,11.0,113.0,87.05,44.45
2016,12,2,8,15,619.0,40.0,5.95,11.0,155.0,130.8,78.07
2016,12,2,8,30,684.0,45.0,6.1,11.0,197.0,180.36,120.38
2016,12,2,8,45,724.0,49.0,6.25,11.5,237.0,228.15,164.04
2016,12,2,9,0,764.0,53.0,6.4,12.0,277.0,278.5,210.48
2016,12,2,9,15,791.0,55.5,6.45,12.0,313.5,325.11,254.38
2016,12,2,9,30,818.0,58.0,6.5,12.0,350.0,372.37,298.28
2016,12,2,9,45,833.5,61.0,6.55,12.5,381.0,415.69,337.68
2016,12,2,10,0,849.0,64.0,6.6,13.0,412.0,458.16,375.37
2016,12,2,10,15,861.5,65.0,6.5,13.0,437.5,494.71,407.98
2016,12,2,10,30,874.0,66.0,6.4,13.0,463.0,530.57,439.26
2016,12,2,10,45,881.5,67.5,6.3,13.5,481.0,562.4,465.76
2016,12,2,11,0,889.0,69.0,6.2,14.0,499.0,591.95,489.76
2016,12,2,11,15,893.5,69.5,6.1,14.0,510.5,616.15,509.96
2016,12,2,11,30,898.0,70.0,6.0,14.0,522.0,637.62,527.65
2016,12,2,11,45,899.5,70.0,5.9,14.5,525.5,653.77,539.87
2016,12,2,12,0,901.0,70.0,5.8,15.0,529.0,666.87,549.46
2016,12,2,12,15,899.0,70.0,5.75,15.0,524.5,674.57,555.85
2016,12,2,12,30,897.0,70.0,5.7,15.0,520.0,679.08,559.39
2016,12,2,12,45,891.5,69.5,5.7,15.0,508.5,677.48,558.44
2016,12,2,13,0,886.0,69.0,5.7,15.0,497.0,672.72,555.16
2016,12,2,13,15,876.5,68.0,5.7,15.0,478.0,661.63,547.02
2016,12,2,13,30,867.0,67.0,5.7,15.0,459.0,647.58,536.23
2016,12,2,13,45,849.0,66.5,5.7,15.5,432.5,629.77,521.08
2016,12,2,14,0,831.0,66.0,5.7,16.0,406.0,605.6,500.84
2016,12,2,14,15,810.5,64.0,5.65,15.5,374.5,575.92,477.7
2016,12,2,14,30,790.0,62.0,5.6,15.0,343.0,544.36,452.49
2016,12,2,14,45,758.0,59.5,5.55,15.0,306.0,504.18,418.8
2016,12,2,15,0,726.0,57.0,5.5,15.0,269.0,463.29,383.73
2016,12,2,15,15,682.0,53.0,5.2,14.5,229.0,414.36,341.52
2016,12,2,15,30,638.0,49.0,4.9,14.0,189.0,366.24,298.84
2016,12,2,15,45,567.5,43.0,4.65,14.0,148.0,309.08,247.37
2016,12,2,16,0,497.0,37.0,4.4,14.0,107.0,253.07,195.94
2016,12,2,16,15,377.5,28.0,4.35,13.5,70.0,181.37,128.69
2016,12,2,16,30,258.0,19.0,4.3,13.0,33.0,111.14,3.08
2016,12,2,16,45,129.0,9.5,4.25,13.0,16.5,43.26,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.5,2.65,11.0,16.0,9.34,0.0
2016,12,3,7,30,252.0,19.0,2.6,11.0,32.0,15.1,0.0
2016,12,3,7,45,368.5,28.0,2.6,11.5,68.0,40.08,16.59
2016,12,3,8,0,485.0,37.0,2.6,12.0,104.0,80.2,41.48
2016,12,3,8,15,552.5,43.0,2.75,12.0,144.0,121.82,72.89
2016,12,3,8,30,620.0,49.0,2.9,12.0,184.0,170.19,113.3
2016,12,3,8,45,667.0,52.5,3.05,12.5,223.5,216.02,154.09
2016,12,3,9,0,714.0,56.0,3.2,13.0,263.0,265.15,198.26
2016,12,3,9,15,743.0,58.5,3.2,13.0,299.0,310.18,239.69
2016,12,3,9,30,772.0,61.0,3.2,13.0,335.0,356.14,281.3
2016,12,3,9,45,767.0,65.0,3.25,13.5,357.5,390.17,312.34
2016,12,3,10,0,762.0,69.0,3.3,14.0,380.0,421.94,340.55
2016,12,3,10,15,677.5,95.5,3.3,14.0,384.5,436.71,354.63
2016,12,3,10,30,593.0,122.0,3.3,14.0,389.0,443.57,361.37
2016,12,3,10,45,724.5,96.5,3.3,14.5,436.0,507.83,413.57
2016,12,3,11,0,856.0,71.0,3.3,15.0,483.0,573.12,465.67
2016,12,3,11,15,861.0,71.5,3.3,15.0,494.5,596.93,484.88
2016,12,3,11,30,866.0,72.0,3.3,15.0,506.0,618.14,502.01
2016,12,3,11,45,867.5,72.5,3.35,15.0,509.5,634.41,515.29
2016,12,3,12,0,869.0,73.0,3.4,15.0,513.0,647.75,526.2
2016,12,3,12,15,867.5,73.0,3.4,15.0,509.5,655.58,532.64
2016,12,3,12,30,866.0,73.0,3.4,15.0,506.0,660.34,536.69
2016,12,3,12,45,865.0,71.0,3.45,15.5,495.5,660.07,535.99
2016,12,3,13,0,864.0,69.0,3.5,16.0,485.0,656.7,533.01
2016,12,3,13,15,856.0,68.0,3.45,16.0,467.0,646.81,525.73
2016,12,3,13,30,848.0,67.0,3.4,16.0,449.0,634.01,516.0
2016,12,3,13,45,833.5,66.0,3.4,16.0,424.0,618.18,503.79
2016,12,3,14,0,819.0,65.0,3.4,16.0,399.0,595.95,486.55
2016,12,3,14,15,799.5,63.0,3.3,16.0,368.5,567.22,463.67
2016,12,3,14,30,780.0,61.0,3.2,16.0,338.0,536.6,438.87
2016,12,3,14,45,747.5,59.0,3.15,16.0,301.5,497.09,406.58
2016,12,3,15,0,715.0,57.0,3.1,16.0,265.0,456.92,372.95
2016,12,3,15,15,672.0,53.0,2.95,15.5,226.0,408.93,332.64
2016,12,3,15,30,629.0,49.0,2.8,15.0,187.0,361.71,291.71
2016,12,3,15,45,552.5,43.5,2.65,15.0,145.5,303.03,240.05
2016,12,3,16,0,476.0,38.0,2.5,15.0,104.0,245.9,188.71
2016,12,3,16,15,358.0,29.0,2.5,14.5,68.0,175.64,123.56
2016,12,3,16,30,240.0,20.0,2.5,14.0,32.0,106.54,0.99
2016,12,3,16,45,120.0,10.0,2.5,13.5,16.0,41.38,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,11.0,2.45,11.0,11.0,10.81,0.0
2016,12,4,7,30,0.0,22.0,2.5,11.0,22.0,20.32,0.0
2016,12,4,7,45,96.5,35.0,2.55,11.5,48.0,35.21,19.16
2016,12,4,8,0,193.0,48.0,2.6,12.0,74.0,62.37,38.47
2016,12,4,8,15,223.0,63.5,2.75,12.0,104.0,92.66,62.82
2016,12,4,8,30,253.0,79.0,2.9,12.0,134.0,125.63,90.72
2016,12,4,8,45,275.0,93.0,3.05,12.5,163.5,157.95,118.93
2016,12,4,9,0,297.0,107.0,3.2,13.0,193.0,192.01,148.77
2016,12,4,9,15,315.0,118.0,3.3,13.0,219.5,223.32,176.61
2016,12,4,9,30,333.0,129.0,3.4,13.0,246.0,255.62,205.03
2016,12,4,9,45,460.5,118.0,3.5,13.5,296.0,314.56,253.73
2016,12,4,10,0,588.0,107.0,3.6,14.0,346.0,381.45,308.9
2016,12,4,10,15,656.0,97.0,3.55,14.0,379.0,426.21,346.7
2016,12,4,10,30,724.0,87.0,3.5,14.0,412.0,473.25,385.99
2016,12,4,10,45,674.5,105.0,3.5,14.0,417.5,487.89,398.49
2016,12,4,11,0,625.0,123.0,3.5,14.0,423.0,497.63,406.69
2016,12,4,11,15,595.0,135.5,3.55,14.0,426.5,508.73,415.88
2016,12,4,11,30,565.0,148.0,3.6,14.0,430.0,514.07,420.33
2016,12,4,11,45,530.0,159.0,3.65,14.0,425.0,514.5,420.7
2016,12,4,12,0,495.0,170.0,3.7,14.0,420.0,512.12,418.73
2016,12,4,12,15,528.0,160.0,3.9,14.0,424.5,529.06,433.39
2016,12,4,12,30,561.0,150.0,4.1,14.0,429.0,544.41,446.7
2016,12,4,12,45,514.5,157.5,4.3,14.0,409.5,524.49,431.17
2016,12,4,13,0,468.0,165.0,4.5,14.0,390.0,502.67,414.07
2016,12,4,13,15,459.5,160.0,4.6,14.0,373.5,490.61,405.07
2016,12,4,13,30,451.0,155.0,4.7,14.0,357.0,476.94,394.63
2016,12,4,13,45,395.0,154.5,4.8,14.0,325.0,436.51,361.88
2016,12,4,14,0,339.0,154.0,4.9,14.0,293.0,388.46,322.76
2016,12,4,14,15,348.0,140.0,4.8,14.0,273.0,372.78,310.27
2016,12,4,14,30,357.0,126.0,4.7,14.0,253.0,363.47,302.45
2016,12,4,14,45,326.0,120.5,4.65,14.0,226.5,324.53,269.81
2016,12,4,15,0,295.0,115.0,4.6,14.0,200.0,294.5,243.97
2016,12,4,15,15,264.5,101.0,4.4,13.5,169.0,255.37,210.59
2016,12,4,15,30,234.0,87.0,4.2,13.0,138.0,217.55,177.69
2016,12,4,15,45,207.5,70.0,4.05,13.0,108.0,179.07,143.44
2016,12,4,16,0,181.0,53.0,3.9,13.0,78.0,141.95,109.79
2016,12,4,16,15,90.5,38.0,3.85,13.0,50.5,87.14,60.71
2016,12,4,16,30,0.0,23.0,3.8,13.0,23.0,24.63,0.0
2016,12,4,16,45,0.0,11.5,3.8,13.0,11.5,11.3,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,12.0,4.15,10.0,12.0,11.8,0.0
2016,12,5,7,30,0.0,24.0,4.1,10.0,24.0,21.75,0.0
2016,12,5,7,45,141.5,34.5,4.05,10.5,53.5,36.09,18.67
2016,12,5,8,0,283.0,45.0,4.0,11.0,83.0,66.98,38.88
2016,12,5,8,15,326.0,58.0,4.0,11.0,116.0,101.36,65.82
2016,12,5,8,30,369.0,71.0,4.0,11.0,149.0,139.77,98.16
2016,12,5,8,45,397.5,81.5,4.0,11.5,181.5,176.07,130.32
2016,12,5,9,0,426.0,92.0,4.0,12.0,214.0,214.48,164.57
2016,12,5,9,15,453.0,99.0,3.95,12.0,243.5,250.77,197.35
2016,12,5,9,30,480.0,106.0,3.9,12.0,273.0,288.49,231.05
2016,12,5,9,45,472.5,118.5,3.85,12.0,295.5,318.86,258.55
2016,12,5,10,0,465.0,131.0,3.8,12.0,318.0,347.61,283.99
2016,12,5,10,15,536.0,124.0,3.75,12.0,353.0,392.48,322.07
2016,12,5,10,30,607.0,117.0,3.7,12.0,388.0,442.85,364.19
2016,12,5,10,45,645.0,112.0,3.65,12.5,410.5,477.69,392.69
2016,12,5,11,0,683.0,107.0,3.6,13.0,433.0,512.47,420.73
2016,12,5,11,15,746.0,101.5,3.65,13.0,465.5,561.09,460.28
2016,12,5,11,30,809.0,96.0,3.7,13.0,498.0,608.43,498.38
2016,12,5,11,45,660.5,131.0,3.75,13.0,460.5,568.7,466.14
2016,12,5,12,0,512.0,166.0,3.8,13.0,423.0,517.84,424.97
2016,12,5,12,15,495.5,168.5,3.85,13.0,416.0,516.14,424.12
2016,12,5,12,30,479.0,171.0,3.9,13.0,409.0,512.41,421.37
2016,12,5,12,45,326.0,191.5,3.95,13.0,352.0,428.92,353.17
2016,12,5,13,0,173.0,212.0,4.0,13.0,295.0,344.81,283.27
2016,12,5,13,15,225.0,198.5,3.9,13.0,302.0,364.24,300.55
2016,12,5,13,30,277.0,185.0,3.8,13.0,309.0,389.76,322.13
2016,12,5,13,45,245.0,177.5,3.75,13.0,283.0,359.16,297.05
2016,12,5,14,0,213.0,170.0,3.7,13.0,257.0,321.06,265.95
2016,12,5,14,15,207.0,157.0,3.65,12.5,236.0,300.13,249.46
2016,12,5,14,30,201.0,144.0,3.6,12.0,215.0,278.77,232.27
2016,12,5,14,45,184.5,132.0,3.6,12.0,192.0,252.49,210.13
2016,12,5,15,0,168.0,120.0,3.6,12.0,169.0,226.65,188.03
2016,12,5,15,15,152.5,103.5,3.55,12.0,143.0,196.17,161.71
2016,12,5,15,30,137.0,87.0,3.5,12.0,117.0,166.24,135.44
2016,12,5,15,45,118.5,69.5,3.45,12.0,91.0,134.33,107.13
2016,12,5,16,0,100.0,52.0,3.4,12.0,65.0,103.27,79.21
2016,12,5,16,15,50.0,35.5,3.35,12.0,42.0,63.52,43.22
2016,12,5,16,30,0.0,19.0,3.3,12.0,19.0,19.14,0.0
2016,12,5,16,45,0.0,9.5,3.25,12.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,4.95,9.0,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,5.0,9.0,21.0,19.35,0.0
2016,12,6,7,45,113.5,33.0,5.1,9.5,48.0,33.39,17.04
2016,12,6,8,0,227.0,45.0,5.2,10.0,75.0,61.43,36.64
2016,12,6,8,15,261.0,59.5,5.25,10.0,105.5,93.08,61.91
2016,12,6,8,30,295.0,74.0,5.3,10.0,136.0,127.96,91.57
2016,12,6,8,45,316.0,87.5,5.4,10.5,166.0,161.85,121.73
2016,12,6,9,0,337.0,101.0,5.5,11.0,196.0,197.33,153.5
2016,12,6,9,15,356.5,111.0,5.4,11.0,223.5,230.25,183.33
2016,12,6,9,30,376.0,121.0,5.3,11.0,251.0,264.2,213.8
2016,12,6,9,45,480.5,113.5,5.25,11.5,296.0,315.89,257.6
2016,12,6,10,0,585.0,106.0,5.2,12.0,341.0,376.28,308.53
2016,12,6,10,15,683.5,89.5,5.15,12.0,380.5,428.51,353.34
2016,12,6,10,30,782.0,73.0,5.1,12.0,420.0,484.31,400.82
2016,12,6,10,45,742.5,87.0,5.1,12.0,427.5,501.79,416.25
2016,12,6,11,0,703.0,101.0,5.1,12.0,435.0,515.99,428.52
2016,12,6,11,15,650.5,119.0,5.05,12.0,434.0,521.82,433.37
2016,12,6,11,30,598.0,137.0,5.0,12.0,433.0,523.06,434.19
2016,12,6,11,45,732.0,108.0,5.0,12.0,473.0,587.67,488.02
2016,12,6,12,0,866.0,79.0,5.0,12.0,513.0,650.91,540.03
2016,12,6,12,15,706.0,116.0,5.0,12.0,468.5,598.72,496.91
2016,12,6,12,30,546.0,153.0,5.0,12.0,424.0,536.04,445.32
2016,12,6,12,45,589.5,137.0,5.05,12.0,423.5,553.03,460.39
2016,12,6,13,0,633.0,121.0,5.1,12.0,423.0,565.04,471.21
2016,12,6,13,15,554.0,135.0,5.2,12.0,392.0,523.39,437.23
2016,12,6,13,30,475.0,149.0,5.3,12.0,361.0,484.72,405.31
2016,12,6,13,45,443.0,145.5,5.45,12.0,334.5,456.12,382.3
2016,12,6,14,0,411.0,142.0,5.6,12.0,308.0,426.79,358.32
2016,12,6,14,15,588.0,104.5,5.6,12.0,322.5,487.38,410.1
2016,12,6,14,30,765.0,67.0,5.6,12.0,337.0,533.0,448.28
2016,12,6,14,45,737.0,63.5,5.65,12.0,301.0,494.93,415.84
2016,12,6,15,0,709.0,60.0,5.7,12.0,265.0,455.95,382.07
2016,12,6,15,15,664.5,56.0,5.55,11.5,226.0,407.63,340.02
2016,12,6,15,30,620.0,52.0,5.4,11.0,187.0,363.46,300.16
2016,12,6,15,45,554.0,45.5,5.3,11.0,146.5,305.71,247.7
2016,12,6,16,0,488.0,39.0,5.2,11.0,106.0,251.56,197.18
2016,12,6,16,15,244.0,36.0,5.05,11.0,69.5,144.01,102.86
2016,12,6,16,30,0.0,33.0,4.9,11.0,33.0,40.61,0.0
2016,12,6,16,45,0.0,16.5,4.8,11.0,16.5,16.22,0.0
2016,12,6,17,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,2.7,9.0,6.0,5.9,0.0
2016,12,7,7,30,0.0,12.0,2.7,9.0,12.0,11.58,0.0
2016,12,7,7,45,9.5,28.0,2.7,9.0,29.5,26.69,13.82
2016,12,7,8,0,19.0,44.0,2.7,9.0,47.0,43.38,29.89
2016,12,7,8,15,28.5,61.0,2.7,9.0,66.5,62.25,46.23
2016,12,7,8,30,38.0,78.0,2.7,9.0,86.0,82.27,63.57
2016,12,7,8,45,43.5,94.0,2.75,9.0,105.0,101.45,80.39
2016,12,7,9,0,49.0,110.0,2.8,9.0,124.0,121.22,97.64
2016,12,7,9,15,53.0,124.5,2.9,9.0,141.5,139.57,113.6
2016,12,7,9,30,57.0,139.0,3.0,9.0,159.0,158.28,129.73
2016,12,7,9,45,109.0,154.0,3.2,9.5,196.5,199.8,164.31
2016,12,7,10,0,161.0,169.0,3.4,10.0,234.0,243.25,200.48
2016,12,7,10,15,251.0,170.0,3.4,10.0,278.0,297.41,245.87
2016,12,7,10,30,341.0,171.0,3.4,10.0,322.0,353.83,293.04
2016,12,7,10,45,375.0,173.0,3.4,10.0,345.0,385.6,319.67
2016,12,7,11,0,409.0,175.0,3.4,10.0,368.0,423.24,350.81
2016,12,7,11,15,223.5,187.0,3.55,10.0,293.0,332.28,275.61
2016,12,7,11,30,38.0,199.0,3.7,10.0,218.0,226.65,186.12
2016,12,7,11,45,19.0,168.0,3.9,10.0,177.5,178.11,145.78
2016,12,7,12,0,0.0,137.0,4.1,10.0,137.0,134.52,108.93
2016,12,7,12,15,153.0,171.0,4.3,10.0,246.5,280.66,234.52
2016,12,7,12,30,306.0,205.0,4.5,10.0,356.0,427.68,357.05
2016,12,7,12,45,163.0,193.0,4.7,10.5,273.5,315.06,262.24
2016,12,7,13,0,20.0,181.0,4.9,11.0,191.0,195.08,159.78
2016,12,7,13,15,24.5,177.5,5.05,11.0,189.0,194.93,160.15
2016,12,7,13,30,29.0,174.0,5.2,11.0,187.0,201.52,165.97
2016,12,7,13,45,19.5,160.0,5.4,11.0,169.0,174.13,143.03
2016,12,7,14,0,10.0,146.0,5.6,11.0,151.0,153.68,125.82
2016,12,7,14,15,8.5,136.0,5.7,11.0,140.0,142.76,116.75
2016,12,7,14,30,7.0,126.0,5.8,11.0,129.0,131.95,107.69
2016,12,7,14,45,3.5,113.5,5.95,11.0,115.0,117.34,95.28
2016,12,7,15,0,0.0,101.0,6.1,11.0,101.0,102.96,82.95
2016,12,7,15,15,0.0,86.0,6.1,11.0,86.0,87.67,69.76
2016,12,7,15,30,0.0,71.0,6.1,11.0,71.0,72.34,56.38
2016,12,7,15,45,0.0,55.0,6.15,11.0,55.0,55.73,41.78
2016,12,7,16,0,0.0,39.0,6.2,11.0,39.0,38.92,26.93
2016,12,7,16,15,0.0,25.5,6.15,11.0,25.5,24.8,13.82
2016,12,7,16,30,0.0,12.0,6.1,11.0,12.0,11.58,0.0
2016,12,7,16,45,0.0,6.0,6.1,11.0,6.0,5.9,0.0
2016,12,7,17,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,7.25,14.0,6.5,6.39,0.0
2016,12,8,7,30,0.0,13.0,7.2,14.0,13.0,12.78,0.0
2016,12,8,7,45,27.5,29.0,7.15,14.0,32.5,27.95,13.58
2016,12,8,8,0,55.0,45.0,7.1,14.0,52.0,46.86,30.63
2016,12,8,8,15,72.0,62.0,6.95,14.0,74.5,68.91,48.92
2016,12,8,8,30,89.0,79.0,6.8,14.0,97.0,92.81,69.1
2016,12,8,8,45,98.5,95.5,6.7,14.5,120.0,116.24,89.28
2016,12,8,9,0,108.0,112.0,6.6,15.0,143.0,140.57,110.2
2016,12,8,9,15,116.5,127.0,6.45,15.0,164.0,163.92,130.43
2016,12,8,9,30,125.0,142.0,6.3,15.0,185.0,187.92,151.05
2016,12,8,9,45,80.0,149.0,6.15,15.0,178.0,180.3,145.64
2016,12,8,10,0,35.0,156.0,6.0,15.0,171.0,171.02,138.21
2016,12,8,10,15,17.5,130.0,5.85,15.0,137.5,135.34,108.48
2016,12,8,10,30,0.0,104.0,5.7,15.0,104.0,101.09,79.67
2016,12,8,10,45,14.0,144.5,5.55,15.0,151.0,149.24,119.87
2016,12,8,11,0,28.0,185.0,5.4,15.0,198.0,203.27,164.46
2016,12,8,11,15,14.0,166.5,5.15,15.0,173.0,172.56,138.79
2016,12,8,11,30,0.0,148.0,4.9,15.0,148.0,145.52,116.14
2016,12,8,11,45,0.0,149.5,4.7,15.0,149.5,147.18,117.47
2016,12,8,12,0,0.0,151.0,4.5,15.0,151.0,148.89,118.83
2016,12,8,12,15,5.5,163.5,4.35,15.0,166.5,165.62,132.73
2016,12,8,12,30,11.0,176.0,4.2,15.0,182.0,182.71,146.87
2016,12,8,12,45,20.5,181.5,4.1,15.0,192.0,195.32,157.48
2016,12,8,13,0,30.0,187.0,4.0,15.0,202.0,214.83,173.7
2016,12,8,13,15,30.0,180.5,3.95,15.0,195.0,208.52,168.67
2016,12,8,13,30,30.0,174.0,3.9,15.0,188.0,202.18,163.67
2016,12,8,13,45,15.0,142.5,3.9,15.0,149.5,152.25,122.46
2016,12,8,14,0,0.0,111.0,3.9,15.0,111.0,109.75,86.99
2016,12,8,14,15,21.0,125.0,3.8,15.0,132.5,138.17,111.33
2016,12,8,14,30,42.0,139.0,3.7,15.0,154.0,173.38,140.95
2016,12,8,14,45,37.5,125.0,3.6,15.0,137.5,155.39,125.89
2016,12,8,15,0,33.0,111.0,3.5,15.0,121.0,137.57,110.89
2016,12,8,15,15,27.0,95.5,3.3,15.0,102.5,117.33,93.65
2016,12,8,15,30,21.0,80.0,3.1,15.0,84.0,97.38,76.47
2016,12,8,15,45,11.5,63.5,2.95,15.0,65.5,71.05,53.84
2016,12,8,16,0,2.0,47.0,2.8,15.0,47.0,49.7,35.33
2016,12,8,16,15,1.0,30.5,2.65,14.5,30.5,31.59,18.85
2016,12,8,16,30,0.0,14.0,2.5,14.0,14.0,13.51,0.0
