Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,16,45,0.0,7.0,2.35,14.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.0,2.5,14.0,6.0,5.9,0.0
2016,12,9,7,30,0.0,12.0,2.6,14.0,12.0,11.8,0.0
2016,12,9,7,45,23.0,27.5,2.75,14.0,30.5,26.4,12.15
2016,12,9,8,0,46.0,43.0,2.9,14.0,49.0,44.17,28.74
2016,12,9,8,15,58.0,60.0,2.95,14.0,70.5,65.03,46.26
2016,12,9,8,30,70.0,77.0,3.0,14.0,92.0,87.27,65.12
2016,12,9,8,45,78.5,93.5,3.15,14.5,113.0,109.51,84.15
2016,12,9,9,0,87.0,110.0,3.3,15.0,134.0,132.59,103.82
2016,12,9,9,15,90.5,125.0,3.3,15.0,153.0,153.38,121.75
2016,12,9,9,30,94.0,140.0,3.3,15.0,172.0,174.44,139.71
2016,12,9,9,45,64.0,147.5,3.35,15.0,170.5,172.2,138.52
2016,12,9,10,0,34.0,155.0,3.4,15.0,169.0,169.5,136.52
2016,12,9,10,15,80.0,172.5,3.4,15.0,207.0,211.0,170.76
2016,12,9,10,30,126.0,190.0,3.4,15.0,245.0,259.45,210.5
2016,12,9,10,45,151.5,198.5,3.4,15.5,267.5,286.8,232.45
2016,12,9,11,0,177.0,207.0,3.4,16.0,290.0,315.24,255.18
2016,12,9,11,15,127.0,209.5,3.35,16.0,270.0,293.79,237.37
2016,12,9,11,30,77.0,212.0,3.3,16.0,250.0,264.34,213.02
2016,12,9,11,45,95.5,216.5,3.25,16.0,264.0,282.83,228.3
2016,12,9,12,0,114.0,221.0,3.2,16.0,278.0,307.88,248.6
2016,12,9,12,15,114.5,219.5,3.15,16.0,276.0,308.95,249.47
2016,12,9,12,30,115.0,218.0,3.1,16.0,274.0,309.67,250.17
2016,12,9,12,45,213.5,205.5,3.1,16.0,307.5,361.95,294.04
2016,12,9,13,0,312.0,193.0,3.1,16.0,341.0,421.02,342.43
2016,12,9,13,15,262.0,191.5,3.0,16.0,313.0,386.95,314.61
2016,12,9,13,30,212.0,190.0,2.9,16.0,285.0,345.13,280.91
2016,12,9,13,45,106.0,161.0,2.85,16.0,208.5,243.61,198.0
2016,12,9,14,0,0.0,132.0,2.8,16.0,132.0,132.24,105.05
2016,12,9,14,15,0.0,115.0,2.75,15.5,115.0,114.7,91.01
2016,12,9,14,30,0.0,98.0,2.7,15.0,98.0,97.17,76.66
2016,12,9,14,45,0.0,87.5,2.7,15.0,87.5,86.65,67.9
2016,12,9,15,0,0.0,77.0,2.7,15.0,77.0,76.14,59.05
2016,12,9,15,15,0.0,65.5,2.55,15.0,65.5,64.55,49.18
2016,12,9,15,30,0.0,54.0,2.4,15.0,54.0,52.94,39.19
2016,12,9,15,45,0.0,42.0,2.3,15.0,42.0,40.75,28.61
2016,12,9,16,0,0.0,30.0,2.2,15.0,30.0,28.97,18.32
2016,12,9,16,15,0.0,19.5,2.2,15.0,19.5,18.82,8.97
2016,12,9,16,30,0.0,9.0,2.2,15.0,9.0,8.68,0.0
2016,12,9,16,45,0.0,4.5,2.2,15.0,4.5,4.42,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,6.3,15.0,0.5,0.49,0.0
2016,12,10,7,30,0.0,1.0,6.3,15.0,1.0,0.98,0.0
2016,12,10,7,45,0.0,3.5,6.35,15.0,3.5,3.37,0.0
2016,12,10,8,0,0.0,6.0,6.4,15.0,6.0,5.78,0.0
2016,12,10,8,15,0.0,9.0,6.35,15.0,9.0,8.67,1.59
2016,12,10,8,30,0.0,12.0,6.3,15.0,12.0,11.57,4.13
2016,12,10,8,45,0.0,15.0,6.25,15.0,15.0,14.46,6.66
2016,12,10,9,0,0.0,18.0,6.2,15.0,18.0,17.36,9.17
2016,12,10,9,15,0.0,21.0,6.0,15.0,21.0,20.26,11.66
2016,12,10,9,30,0.0,24.0,5.8,15.0,24.0,23.16,14.13
2016,12,10,9,45,0.0,32.0,5.65,15.0,32.0,30.89,20.7
2016,12,10,10,0,0.0,40.0,5.5,15.0,40.0,38.63,27.24
2016,12,10,10,15,0.0,33.5,5.35,15.0,33.5,32.35,21.87
2016,12,10,10,30,0.0,27.0,5.2,15.0,27.0,26.07,16.51
2016,12,10,10,45,0.0,46.0,5.05,15.0,46.0,44.44,32.04
2016,12,10,11,0,0.0,65.0,4.9,15.0,65.0,62.83,47.49
2016,12,10,11,15,0.0,51.0,4.65,15.0,51.0,49.28,36.04
2016,12,10,11,30,0.0,37.0,4.4,15.0,37.0,35.74,24.61
2016,12,10,11,45,0.0,41.5,4.15,15.0,41.5,40.09,28.28
2016,12,10,12,0,0.0,46.0,3.9,15.0,46.0,44.45,31.94
2016,12,10,12,15,0.0,41.0,3.7,15.0,41.0,39.61,27.87
2016,12,10,12,30,0.0,36.0,3.5,15.0,36.0,34.77,23.8
2016,12,10,12,45,0.0,29.0,3.35,15.0,29.0,28.0,18.1
2016,12,10,13,0,0.0,22.0,3.2,15.0,22.0,21.24,12.39
2016,12,10,13,15,0.0,26.0,3.1,15.0,26.0,25.1,15.68
2016,12,10,13,30,0.0,30.0,3.0,15.0,30.0,28.97,18.98
2016,12,10,13,45,0.0,36.5,2.95,15.0,36.5,35.25,24.34
2016,12,10,14,0,0.0,43.0,2.9,15.0,43.0,41.53,29.71
2016,12,10,14,15,0.0,61.5,2.85,14.5,61.5,59.43,45.01
2016,12,10,14,30,0.0,80.0,2.8,14.0,80.0,78.1,60.95
2016,12,10,14,45,0.0,71.5,2.8,14.0,71.5,69.63,53.8
2016,12,10,15,0,0.0,63.0,2.8,14.0,63.0,61.17,46.62
2016,12,10,15,15,0.0,53.5,2.9,14.0,53.5,51.7,38.5
2016,12,10,15,30,0.0,44.0,3.0,14.0,44.0,42.5,30.52
2016,12,10,15,45,0.0,34.0,3.1,14.0,34.0,32.83,22.07
2016,12,10,16,0,0.0,24.0,3.2,14.0,24.0,23.16,13.59
2016,12,10,16,15,0.0,15.5,3.15,14.0,15.5,14.95,6.01
2016,12,10,16,30,0.0,7.0,3.1,14.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,3.1,14.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,2.55,10.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,2.5,10.0,10.0,9.83,0.0
2016,12,11,7,45,16.5,25.5,2.5,10.0,27.5,24.3,10.0
2016,12,11,8,0,33.0,41.0,2.5,10.0,45.0,41.34,27.26
2016,12,11,8,15,44.0,58.5,2.55,10.0,66.0,61.46,44.53
2016,12,11,8,30,55.0,76.0,2.6,10.0,87.0,82.89,62.97
2016,12,11,8,45,62.5,92.0,2.65,10.5,107.0,103.3,80.66
2016,12,11,9,0,70.0,108.0,2.7,11.0,127.0,124.45,98.9
2016,12,11,9,15,75.5,122.5,2.7,11.0,146.0,144.19,116.05
2016,12,11,9,30,81.0,137.0,2.7,11.0,165.0,164.37,133.42
2016,12,11,9,45,119.5,151.0,2.7,11.0,196.0,199.99,163.23
2016,12,11,10,0,158.0,165.0,2.7,11.0,227.0,236.51,193.77
2016,12,11,10,15,104.0,171.5,2.7,11.0,213.5,224.29,183.98
2016,12,11,10,30,50.0,178.0,2.7,11.0,200.0,204.42,167.38
2016,12,11,10,45,245.0,171.5,2.75,11.5,285.0,311.91,257.19
2016,12,11,11,0,440.0,165.0,2.8,12.0,370.0,427.1,351.01
2016,12,11,11,15,273.5,190.0,2.75,12.0,319.0,363.12,298.05
2016,12,11,11,30,107.0,215.0,2.7,12.0,268.0,285.54,233.36
2016,12,11,11,45,219.0,208.0,2.7,12.0,316.0,355.75,292.32
2016,12,11,12,0,331.0,201.0,2.7,12.0,364.0,429.57,352.79
2016,12,11,12,15,302.5,204.5,2.7,12.0,353.0,419.86,344.52
2016,12,11,12,30,274.0,208.0,2.7,12.0,342.0,408.69,335.43
2016,12,11,12,45,172.0,205.0,2.75,12.0,288.5,333.82,274.22
2016,12,11,13,0,70.0,202.0,2.8,12.0,235.0,257.99,211.14
2016,12,11,13,15,47.0,186.0,2.9,12.0,208.0,225.83,184.81
2016,12,11,13,30,24.0,170.0,3.0,12.0,181.0,187.18,152.73
2016,12,11,13,45,15.5,156.5,3.1,12.0,163.5,167.79,136.71
2016,12,11,14,0,7.0,143.0,3.2,12.0,146.0,148.57,120.69
2016,12,11,14,15,115.0,142.0,3.1,12.0,182.5,226.52,188.0
2016,12,11,14,30,223.0,141.0,3.0,12.0,219.0,294.78,245.5
2016,12,11,14,45,209.5,128.0,2.9,12.0,195.5,268.3,222.99
2016,12,11,15,0,196.0,115.0,2.8,12.0,172.0,241.87,200.48
2016,12,11,15,15,181.0,99.5,2.6,11.5,146.5,211.78,174.81
2016,12,11,15,30,166.0,84.0,2.4,11.0,121.0,182.09,148.93
2016,12,11,15,45,146.0,67.5,2.25,11.0,94.5,149.48,119.88
2016,12,11,16,0,126.0,51.0,2.1,11.0,68.0,117.82,91.22
2016,12,11,16,15,76.5,35.5,2.05,11.0,44.5,72.69,50.4
2016,12,11,16,30,27.0,20.0,2.0,11.0,21.0,32.98,0.0
2016,12,11,16,45,13.5,10.0,2.0,11.0,10.5,13.42,0.0
2016,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,10.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,10.0,13.0,12.78,0.0
2016,12,12,7,45,88.0,26.5,2.75,10.0,36.5,24.99,8.99
2016,12,12,8,0,176.0,40.0,2.8,10.0,60.0,49.63,28.85
2016,12,12,8,15,204.5,55.5,2.85,10.0,88.5,78.34,51.68
2016,12,12,8,30,233.0,71.0,2.9,10.0,117.0,109.51,77.86
2016,12,12,8,45,251.5,85.0,2.95,10.5,144.5,139.64,104.32
2016,12,12,9,0,270.0,99.0,3.0,11.0,172.0,171.26,132.29
2016,12,12,9,15,281.5,112.5,2.85,11.0,198.0,201.53,159.45
2016,12,12,9,30,293.0,126.0,2.7,11.0,224.0,232.36,186.77
2016,12,12,9,45,348.0,131.0,2.6,11.5,258.0,272.15,220.28
2016,12,12,10,0,403.0,136.0,2.5,12.0,292.0,318.78,259.06
2016,12,12,10,15,397.5,147.0,2.4,12.0,310.0,343.41,280.17
2016,12,12,10,30,392.0,158.0,2.3,12.0,328.0,366.66,299.71
2016,12,12,10,45,400.0,164.5,2.2,12.0,344.5,391.06,319.84
2016,12,12,11,0,408.0,171.0,2.1,12.0,361.0,414.75,339.03
2016,12,12,11,15,355.0,186.0,2.15,12.0,354.5,405.81,331.95
2016,12,12,11,30,302.0,201.0,2.2,12.0,348.0,398.67,326.03
2016,12,12,11,45,186.0,207.0,2.25,12.0,298.0,333.94,273.22
2016,12,12,12,0,70.0,213.0,2.3,12.0,248.0,264.66,215.65
2016,12,12,12,15,84.0,214.0,2.3,12.0,255.5,276.41,225.79
2016,12,12,12,30,98.0,215.0,2.3,12.0,263.0,288.25,235.74
2016,12,12,12,45,107.0,211.5,2.35,12.5,263.0,291.68,238.45
2016,12,12,13,0,116.0,208.0,2.4,13.0,263.0,301.9,246.61
2016,12,12,13,15,121.0,200.5,2.4,13.0,256.0,297.69,243.54
2016,12,12,13,30,126.0,193.0,2.4,13.0,249.0,293.02,240.15
2016,12,12,13,45,142.0,182.0,2.45,13.0,242.0,290.72,238.96
2016,12,12,14,0,158.0,171.0,2.5,13.0,235.0,287.55,236.96
2016,12,12,14,15,203.0,154.5,2.5,13.0,230.0,294.16,243.29
2016,12,12,14,30,248.0,138.0,2.5,13.0,225.0,305.62,253.12
2016,12,12,14,45,235.5,125.0,2.5,13.0,201.0,279.06,230.97
2016,12,12,15,0,223.0,112.0,2.5,13.0,177.0,252.41,208.46
2016,12,12,15,15,207.0,97.0,2.4,12.5,150.5,221.58,182.31
2016,12,12,15,30,191.0,82.0,2.3,12.0,124.0,191.14,155.89
2016,12,12,15,45,167.0,66.0,2.25,12.0,97.0,156.49,125.19
2016,12,12,16,0,143.0,50.0,2.2,12.0,70.0,123.05,95.06
2016,12,12,16,15,89.0,35.0,2.2,12.0,46.0,81.91,57.32
2016,12,12,16,30,35.0,20.0,2.2,12.0,22.0,35.45,0.22
2016,12,12,16,45,17.5,10.0,2.25,12.0,11.0,14.5,0.0
2016,12,12,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.2,12.0,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.2,12.0,8.0,7.86,0.0
2016,12,13,7,45,5.0,23.5,1.3,12.0,24.0,22.45,7.59
2016,12,13,8,0,10.0,39.0,1.4,12.0,40.0,37.85,24.86
2016,12,13,8,15,25.0,55.5,1.4,12.0,60.0,56.13,40.47
2016,12,13,8,30,40.0,72.0,1.4,12.0,80.0,76.26,57.44
2016,12,13,8,45,49.0,88.5,1.4,12.5,100.0,96.67,74.82
2016,12,13,9,0,58.0,105.0,1.4,13.0,120.0,118.02,92.91
2016,12,13,9,15,64.0,120.0,1.3,13.0,139.0,137.82,109.81
2016,12,13,9,30,70.0,135.0,1.2,13.0,158.0,158.16,126.96
2016,12,13,9,45,291.0,125.0,1.1,13.0,236.0,242.93,194.73
2016,12,13,10,0,512.0,115.0,1.0,13.0,314.0,343.53,275.0
2016,12,13,10,15,410.0,143.5,1.0,13.0,309.5,344.92,277.31
2016,12,13,10,30,308.0,172.0,1.0,13.0,305.0,334.51,269.84
2016,12,13,10,45,186.5,184.5,1.05,13.5,266.0,289.49,233.77
2016,12,13,11,0,65.0,197.0,1.1,14.0,227.0,236.51,190.2
2016,12,13,11,15,33.5,179.0,1.15,14.0,194.5,201.09,161.56
2016,12,13,11,30,2.0,161.0,1.2,14.0,162.0,160.1,127.82
2016,12,13,11,45,1.0,140.0,1.25,14.0,140.5,138.14,109.94
2016,12,13,12,0,0.0,119.0,1.3,14.0,119.0,116.28,91.97
2016,12,13,12,15,0.0,109.0,1.35,14.0,109.0,106.25,83.73
2016,12,13,12,30,0.0,99.0,1.4,14.0,99.0,96.24,75.47
2016,12,13,12,45,47.0,152.5,1.45,14.0,174.5,186.88,151.42
2016,12,13,13,0,94.0,206.0,1.5,14.0,250.0,278.15,225.71
2016,12,13,13,15,214.0,189.5,1.5,14.0,285.5,345.31,281.39
2016,12,13,13,30,334.0,173.0,1.5,14.0,321.0,410.85,334.74
2016,12,13,13,45,167.0,93.0,1.55,14.0,167.0,211.16,173.76
2016,12,13,14,0,0.0,13.0,1.6,14.0,13.0,12.54,5.06
2016,12,13,14,15,0.0,12.5,1.65,14.0,12.5,12.06,4.71
2016,12,13,14,30,0.0,12.0,1.7,14.0,12.0,11.57,4.3
2016,12,13,14,45,0.0,10.5,1.8,14.0,10.5,10.13,3.06
2016,12,13,15,0,0.0,9.0,1.9,14.0,9.0,8.68,1.81
2016,12,13,15,15,0.0,7.5,1.8,13.5,7.5,7.23,0.56
2016,12,13,15,30,0.0,6.0,1.7,13.0,6.0,5.78,0.0
2016,12,13,15,45,0.0,4.5,1.65,13.0,4.5,4.34,0.0
2016,12,13,16,0,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,2.0,1.75,13.0,2.0,1.93,0.0
2016,12,13,16,30,0.0,1.0,1.9,13.0,1.0,0.96,0.0
2016,12,13,16,45,0.0,0.5,2.1,13.0,0.5,0.49,0.0
2016,12,13,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,14.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,14.0,11.0,10.81,0.0
2016,12,14,7,45,80.0,25.0,5.35,14.0,34.0,23.01,6.43
2016,12,14,8,0,160.0,39.0,5.5,14.0,57.0,46.74,26.54
2016,12,14,8,15,195.0,54.0,5.55,14.0,85.5,74.85,48.33
2016,12,14,8,30,230.0,69.0,5.6,14.0,114.0,106.04,73.86
2016,12,14,8,45,252.0,83.5,5.65,14.0,142.5,137.2,100.93
2016,12,14,9,0,274.0,98.0,5.7,14.0,171.0,170.18,130.02
2016,12,14,9,15,287.0,111.5,5.7,14.0,197.5,201.07,157.69
2016,12,14,9,30,300.0,125.0,5.7,14.0,224.0,232.65,185.75
2016,12,14,9,45,299.0,137.5,5.75,14.5,244.5,258.29,208.37
2016,12,14,10,0,298.0,150.0,5.8,15.0,265.0,283.28,229.93
2016,12,14,10,15,366.5,149.5,5.8,15.0,300.5,326.39,266.37
2016,12,14,10,30,435.0,149.0,5.8,15.0,336.0,377.45,309.15
2016,12,14,10,45,342.5,172.5,5.8,15.0,324.0,363.23,297.92
2016,12,14,11,0,250.0,196.0,5.8,15.0,312.0,347.38,284.65
2016,12,14,11,15,144.0,195.5,5.75,15.0,263.0,287.64,235.15
2016,12,14,11,30,38.0,195.0,5.7,15.0,214.0,222.1,179.93
2016,12,14,11,45,67.5,206.0,5.7,15.0,239.5,253.55,206.31
2016,12,14,12,0,97.0,217.0,5.7,15.0,265.0,286.0,233.31
2016,12,14,12,15,58.0,200.5,5.65,15.0,229.5,244.61,198.84
2016,12,14,12,30,19.0,184.0,5.6,15.0,194.0,196.39,158.57
2016,12,14,12,45,20.0,181.5,5.55,15.0,192.0,194.98,157.57
2016,12,14,13,0,21.0,179.0,5.5,15.0,190.0,193.58,156.56
2016,12,14,13,15,14.0,168.0,5.5,15.0,175.0,177.84,143.55
2016,12,14,13,30,7.0,157.0,5.5,15.0,160.0,162.14,130.56
2016,12,14,13,45,3.5,139.0,5.55,15.0,140.5,141.22,113.3
2016,12,14,14,0,0.0,121.0,5.6,15.0,121.0,120.41,96.02
2016,12,14,14,15,0.0,118.5,5.55,15.0,118.5,118.49,94.55
2016,12,14,14,30,0.0,116.0,5.5,15.0,116.0,116.78,93.22
2016,12,14,14,45,0.0,103.5,5.45,15.0,103.5,104.17,82.7
2016,12,14,15,0,0.0,91.0,5.4,15.0,91.0,91.57,72.09
2016,12,14,15,15,0.0,77.5,5.3,14.5,77.5,77.86,60.54
2016,12,14,15,30,0.0,64.0,5.2,14.0,64.0,64.11,48.79
2016,12,14,15,45,0.0,50.0,5.15,14.0,50.0,49.73,36.28
2016,12,14,16,0,0.0,36.0,5.1,14.0,36.0,35.22,23.59
2016,12,14,16,15,0.0,23.5,5.2,14.0,23.5,22.69,12.18
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,10.61,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,5.41,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.98,0.0
2016,12,15,7,45,0.0,4.0,7.95,14.0,4.0,3.85,0.0
2016,12,15,8,0,0.0,7.0,7.9,14.0,7.0,6.74,0.0
2016,12,15,8,15,0.0,11.5,7.75,14.0,11.5,11.08,3.6
2016,12,15,8,30,0.0,16.0,7.6,14.0,16.0,15.43,7.41
2016,12,15,8,45,0.0,20.0,7.45,14.0,20.0,19.29,10.8
2016,12,15,9,0,0.0,24.0,7.3,14.0,24.0,23.15,14.16
2016,12,15,9,15,0.0,27.5,7.15,14.0,27.5,26.54,17.09
2016,12,15,9,30,0.0,31.0,7.0,14.0,31.0,29.92,19.98
2016,12,15,9,45,0.0,34.5,6.85,14.5,34.5,33.31,22.81
2016,12,15,10,0,0.0,38.0,6.7,15.0,38.0,36.69,25.6
2016,12,15,10,15,0.0,33.0,6.6,15.0,33.0,31.86,21.46
2016,12,15,10,30,0.0,28.0,6.5,15.0,28.0,27.03,17.33
2016,12,15,10,45,0.0,52.5,6.45,15.0,52.5,50.73,37.36
2016,12,15,11,0,0.0,77.0,6.4,15.0,77.0,74.46,57.29
2016,12,15,11,15,0.0,71.0,6.45,15.0,71.0,68.65,52.35
2016,12,15,11,30,0.0,65.0,6.5,15.0,65.0,62.83,47.43
2016,12,15,11,45,0.0,65.5,6.55,15.0,65.5,63.32,47.82
2016,12,15,12,0,0.0,66.0,6.6,15.0,66.0,63.81,48.21
2016,12,15,12,15,0.0,77.0,6.8,15.0,77.0,74.46,57.16
2016,12,15,12,30,0.0,88.0,7.0,15.0,88.0,85.22,66.19
2016,12,15,12,45,0.0,70.5,7.2,15.0,70.5,68.16,51.91
2016,12,15,13,0,0.0,53.0,7.4,15.0,53.0,51.21,37.68
2016,12,15,13,15,0.0,51.5,7.45,15.0,51.5,49.76,36.5
2016,12,15,13,30,0.0,50.0,7.5,15.0,50.0,48.31,35.31
2016,12,15,13,45,0.0,47.5,7.6,15.0,47.5,45.89,33.31
2016,12,15,14,0,0.0,45.0,7.7,15.0,45.0,43.46,31.31
2016,12,15,14,15,0.0,36.0,7.6,15.0,36.0,34.76,23.96
2016,12,15,14,30,0.0,27.0,7.5,15.0,27.0,26.06,16.58
2016,12,15,14,45,0.0,24.0,7.45,15.0,24.0,23.16,14.12
2016,12,15,15,0,0.0,21.0,7.4,15.0,21.0,20.26,11.65
2016,12,15,15,15,0.0,18.0,7.2,15.0,18.0,17.36,9.15
2016,12,15,15,30,0.0,15.0,7.0,15.0,15.0,14.46,6.63
2016,12,15,15,45,0.0,11.5,6.85,15.0,11.5,11.08,3.68
2016,12,15,16,0,0.0,8.0,6.7,15.0,8.0,7.71,0.73
2016,12,15,16,15,0.0,5.0,6.35,14.5,5.0,4.82,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,5.5,7.1,10.0,5.5,0.0,0.0
2016,12,16,7,30,0.0,11.0,7.1,10.0,11.0,10.81,0.0
2016,12,16,7,45,96.0,25.5,7.15,10.5,36.0,23.1,5.02
2016,12,16,8,0,192.0,40.0,7.2,11.0,61.0,48.95,27.55
2016,12,16,8,15,240.5,54.5,7.3,11.0,92.5,79.76,51.02
2016,12,16,8,30,289.0,69.0,7.4,11.0,124.0,115.28,79.89
2016,12,16,8,45,325.5,81.0,7.55,11.0,156.0,150.31,110.3
2016,12,16,9,0,362.0,93.0,7.7,11.0,188.0,188.38,144.14
2016,12,16,9,15,381.0,104.5,7.7,11.0,217.5,223.43,176.23
2016,12,16,9,30,400.0,116.0,7.7,11.0,247.0,259.48,209.03
2016,12,16,9,45,426.0,122.5,7.75,11.0,274.5,294.02,240.22
2016,12,16,10,0,452.0,129.0,7.8,11.0,302.0,329.63,272.03
2016,12,16,10,15,458.0,138.0,7.8,11.0,323.5,359.38,298.63
2016,12,16,10,30,464.0,147.0,7.8,11.0,345.0,388.38,324.16
2016,12,16,10,45,473.5,150.0,7.8,11.0,360.5,412.12,345.07
2016,12,16,11,0,483.0,153.0,7.8,11.0,376.0,434.97,364.99
2016,12,16,11,15,576.5,132.5,7.75,11.0,405.5,482.86,406.28
2016,12,16,11,30,670.0,112.0,7.7,11.0,435.0,530.64,447.33
2016,12,16,11,45,656.0,120.5,7.7,11.5,439.0,544.27,457.95
2016,12,16,12,0,642.0,129.0,7.7,12.0,443.0,555.19,466.22
2016,12,16,12,15,747.5,106.0,7.7,12.0,470.5,605.95,509.37
2016,12,16,12,30,853.0,83.0,7.7,12.0,498.0,653.35,549.51
2016,12,16,12,45,853.0,81.5,7.75,12.0,489.0,655.72,551.89
2016,12,16,13,0,853.0,80.0,7.8,12.0,480.0,655.02,551.85
2016,12,16,13,15,845.0,78.5,7.9,12.0,463.5,646.09,545.11
2016,12,16,13,30,837.0,77.0,8.0,12.0,447.0,634.23,535.86
2016,12,16,13,45,481.0,124.5,8.15,12.0,334.5,454.09,384.3
2016,12,16,14,0,125.0,172.0,8.3,12.0,222.0,268.25,223.99
2016,12,16,14,15,446.5,121.0,8.4,11.5,280.5,416.66,354.04
2016,12,16,14,30,768.0,70.0,8.5,11.0,339.0,537.06,457.52
2016,12,16,14,45,741.0,66.5,8.6,11.0,304.0,500.33,425.49
2016,12,16,15,0,714.0,63.0,8.7,11.0,269.0,462.53,392.09
2016,12,16,15,15,670.0,58.5,8.65,11.0,230.0,417.51,351.58
2016,12,16,15,30,626.0,54.0,8.6,11.0,191.0,370.46,308.44
2016,12,16,15,45,561.5,47.5,8.6,11.0,151.0,313.48,256.18
2016,12,16,16,0,497.0,41.0,8.6,11.0,111.0,259.78,205.72
2016,12,16,16,15,378.5,31.5,8.55,10.5,74.0,187.72,137.93
2016,12,16,16,30,260.0,22.0,8.5,10.0,37.0,117.85,29.7
2016,12,16,16,45,130.0,11.0,8.5,10.0,18.5,45.98,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,17,7,15,90.0,5.5,3.3,7.0,7.5,0.0,0.0
2016,12,17,7,30,180.0,11.0,3.2,7.0,15.0,10.81,0.0
2016,12,17,7,45,331.5,21.0,3.15,7.5,49.0,20.63,2.18
2016,12,17,8,0,483.0,31.0,3.1,8.0,83.0,59.64,27.08
2016,12,17,8,15,564.0,37.5,3.1,8.0,124.0,100.79,55.34
2016,12,17,8,30,645.0,44.0,3.1,8.0,165.0,149.57,94.14
2016,12,17,8,45,694.0,48.5,3.15,8.5,206.0,196.73,135.75
2016,12,17,9,0,743.0,53.0,3.2,9.0,247.0,247.48,181.73
2016,12,17,9,15,775.0,56.5,3.15,9.0,285.0,295.23,226.3
2016,12,17,9,30,807.0,60.0,3.1,9.0,323.0,344.24,271.48
2016,12,17,9,45,828.5,62.5,3.05,9.0,355.5,389.06,312.62
2016,12,17,10,0,850.0,65.0,3.0,9.0,388.0,433.6,352.58
2016,12,17,10,15,864.5,66.5,3.0,9.0,415.0,473.28,387.83
2016,12,17,10,30,879.0,68.0,3.0,9.0,442.0,511.61,421.14
2016,12,17,10,45,887.5,69.5,3.05,9.5,462.0,543.56,448.01
2016,12,17,11,0,896.0,71.0,3.1,10.0,482.0,574.7,473.55
2016,12,17,11,15,902.0,71.5,3.15,10.0,495.0,600.98,495.64
2016,12,17,11,30,908.0,72.0,3.2,10.0,508.0,624.63,515.32
2016,12,17,11,45,908.5,73.0,3.25,10.0,513.0,642.71,530.36
2016,12,17,12,0,909.0,74.0,3.3,10.0,518.0,657.75,542.86
2016,12,17,12,15,908.0,73.5,3.3,10.0,516.0,667.05,550.65
2016,12,17,12,30,907.0,73.0,3.3,10.0,514.0,673.18,555.9
2016,12,17,12,45,899.0,74.0,3.3,10.5,503.5,673.27,555.31
2016,12,17,13,0,891.0,75.0,3.3,11.0,493.0,673.83,554.91
2016,12,17,13,15,882.5,74.0,3.3,11.0,475.5,665.1,548.46
2016,12,17,13,30,874.0,73.0,3.3,11.0,458.0,653.32,539.57
2016,12,17,13,45,860.0,71.5,3.3,11.0,434.0,634.56,525.09
2016,12,17,14,0,846.0,70.0,3.3,11.0,410.0,613.12,508.29
2016,12,17,14,15,826.5,67.5,3.25,11.0,379.5,584.75,485.55
2016,12,17,14,30,807.0,65.0,3.2,11.0,349.0,554.33,460.72
2016,12,17,14,45,777.5,62.5,3.2,11.0,313.0,516.52,429.49
2016,12,17,15,0,748.0,60.0,3.2,11.0,277.0,477.68,396.58
2016,12,17,15,15,705.0,55.5,3.1,10.5,237.0,429.15,355.37
2016,12,17,15,30,662.0,51.0,3.0,10.0,197.0,381.14,313.29
2016,12,17,15,45,592.5,45.5,2.9,10.0,155.5,325.07,262.92
2016,12,17,16,0,523.0,40.0,2.8,10.0,114.0,269.45,211.85
2016,12,17,16,15,405.5,31.0,2.8,9.5,76.0,197.2,144.84
2016,12,17,16,30,288.0,22.0,2.8,9.0,38.0,127.25,37.17
2016,12,17,16,45,144.0,11.0,2.85,9.0,19.0,49.93,0.0
2016,12,17,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,18,7,15,93.5,5.0,4.4,6.0,7.0,0.0,0.0
2016,12,18,7,30,187.0,10.0,4.5,6.0,14.0,9.83,0.0
2016,12,18,7,45,343.5,19.5,4.6,6.5,48.0,19.85,1.26
2016,12,18,8,0,500.0,29.0,4.7,7.0,82.0,57.71,25.22
2016,12,18,8,15,581.5,35.0,4.75,7.0,123.5,99.17,53.5
2016,12,18,8,30,663.0,41.0,4.8,7.0,165.0,148.28,92.66
2016,12,18,8,45,713.5,45.0,4.9,7.5,206.5,196.04,135.1
2016,12,18,9,0,764.0,49.0,5.0,8.0,248.0,247.5,182.25
2016,12,18,9,15,796.5,52.0,4.9,8.0,286.0,295.78,227.97
2016,12,18,9,30,829.0,55.0,4.8,8.0,324.0,345.32,274.38
2016,12,18,9,45,849.5,58.0,4.75,8.5,357.5,391.15,316.62
2016,12,18,10,0,870.0,61.0,4.7,9.0,391.0,435.83,356.83
2016,12,18,10,15,885.5,62.5,4.55,9.0,418.5,476.42,393.19
2016,12,18,10,30,901.0,64.0,4.4,9.0,446.0,515.67,427.49
2016,12,18,10,45,910.5,65.0,4.25,9.0,467.0,549.66,456.7
2016,12,18,11,0,920.0,66.0,4.1,9.0,488.0,581.48,483.4
2016,12,18,11,15,926.5,67.0,4.05,9.0,501.5,609.22,506.62
2016,12,18,11,30,933.0,68.0,4.0,9.0,515.0,634.3,527.34
2016,12,18,11,45,935.5,68.0,3.95,9.5,521.0,653.0,541.8
2016,12,18,12,0,938.0,68.0,3.9,10.0,527.0,668.63,553.59
2016,12,18,12,15,937.0,68.0,3.95,10.0,524.5,678.87,562.32
2016,12,18,12,30,936.0,68.0,4.0,10.0,522.0,685.84,568.42
2016,12,18,12,45,932.0,67.5,4.05,10.5,512.5,687.01,568.89
2016,12,18,13,0,928.0,67.0,4.1,11.0,503.0,684.87,566.75
2016,12,18,13,15,919.5,66.0,4.2,11.0,485.5,675.99,560.66
2016,12,18,13,30,911.0,65.0,4.3,11.0,468.0,663.96,551.97
2016,12,18,13,45,897.5,64.0,4.4,11.0,443.0,645.76,538.2
2016,12,18,14,0,884.0,63.0,4.5,11.0,418.0,624.82,521.94
2016,12,18,14,15,865.5,61.0,4.45,11.0,387.5,597.13,499.4
2016,12,18,14,30,847.0,59.0,4.4,11.0,357.0,570.96,477.48
2016,12,18,14,45,819.0,56.5,4.4,11.0,320.5,533.17,445.89
2016,12,18,15,0,791.0,54.0,4.4,11.0,284.0,494.18,412.49
2016,12,18,15,15,750.5,50.5,4.25,10.5,244.0,446.91,371.73
2016,12,18,15,30,710.0,47.0,4.1,10.0,204.0,399.9,329.9
2016,12,18,15,45,645.5,42.0,4.0,10.0,162.0,341.48,277.11
2016,12,18,16,0,581.0,37.0,3.9,10.0,120.0,285.89,225.42
2016,12,18,16,15,468.0,29.0,3.85,9.5,81.0,213.59,157.57
2016,12,18,16,30,355.0,21.0,3.8,9.0,42.0,144.54,47.97
2016,12,18,16,45,177.5,10.5,3.8,9.0,21.0,58.75,0.0
2016,12,18,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
