Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,6.5,38.5,12.95,0.0
2016,12,19,8,0,449.0,30.0,3.9,7.0,77.0,53.79,23.83
2016,12,19,8,15,531.5,37.0,3.95,7.0,117.0,94.66,51.86
2016,12,19,8,30,614.0,44.0,4.0,7.0,157.0,142.32,89.56
2016,12,19,8,45,665.5,48.0,4.05,7.5,197.0,187.88,129.71
2016,12,19,9,0,717.0,52.0,4.1,8.0,237.0,237.32,174.65
2016,12,19,9,15,750.0,55.5,4.1,8.0,274.5,284.18,218.72
2016,12,19,9,30,783.0,59.0,4.1,8.0,312.0,332.45,263.69
2016,12,19,9,45,803.5,61.5,4.15,8.5,344.0,375.94,303.77
2016,12,19,10,0,824.0,64.0,4.2,9.0,376.0,419.16,342.65
2016,12,19,10,15,839.5,66.0,4.2,9.0,403.0,459.0,378.44
2016,12,19,10,30,855.0,68.0,4.2,9.0,430.0,497.64,412.45
2016,12,19,10,45,864.0,69.5,4.25,9.5,450.0,530.91,440.76
2016,12,19,11,0,873.0,71.0,4.3,10.0,470.0,562.13,466.76
2016,12,19,11,15,879.0,71.5,4.3,10.0,483.0,586.1,487.27
2016,12,19,11,30,885.0,72.0,4.3,10.0,496.0,609.45,506.89
2016,12,19,11,45,887.0,72.5,4.3,10.5,502.0,627.68,521.17
2016,12,19,12,0,889.0,73.0,4.3,11.0,508.0,642.98,532.91
2016,12,19,12,15,849.5,75.0,4.3,11.0,489.0,633.68,525.89
2016,12,19,12,30,810.0,77.0,4.3,11.0,470.0,617.73,513.71
2016,12,19,12,45,725.0,96.5,4.3,11.5,443.5,590.37,490.48
2016,12,19,13,0,640.0,116.0,4.3,12.0,417.0,558.3,463.44
2016,12,19,13,15,751.5,93.0,4.25,12.0,434.0,603.82,501.11
2016,12,19,13,30,863.0,70.0,4.2,12.0,451.0,642.96,532.98
2016,12,19,13,45,738.0,85.5,4.2,12.0,399.5,576.09,479.01
2016,12,19,14,0,613.0,101.0,4.2,12.0,348.0,507.44,423.31
2016,12,19,14,15,560.0,101.5,4.1,12.0,314.5,466.4,389.71
2016,12,19,14,30,507.0,102.0,4.0,12.0,281.0,422.32,353.19
2016,12,19,14,45,620.5,80.0,3.9,12.0,276.5,452.79,377.94
2016,12,19,15,0,734.0,58.0,3.8,12.0,272.0,469.14,389.87
2016,12,19,15,15,691.5,54.0,3.65,11.5,233.0,421.95,349.4
2016,12,19,15,30,649.0,50.0,3.5,11.0,194.0,375.27,308.39
2016,12,19,15,45,580.0,44.5,3.35,11.0,153.5,319.67,258.47
2016,12,19,16,0,511.0,39.0,3.2,11.0,113.0,264.73,208.13
2016,12,19,16,15,399.0,30.5,3.15,10.5,76.0,195.29,144.1
2016,12,19,16,30,287.0,22.0,3.1,10.0,39.0,128.35,46.69
2016,12,19,16,45,143.5,11.0,3.1,10.0,19.5,50.15,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,20,7,45,193.0,15.5,4.5,7.5,35.0,12.78,0.0
2016,12,20,8,0,386.0,31.0,4.6,8.0,70.0,50.38,23.04
2016,12,20,8,15,470.0,38.0,4.55,8.0,108.0,87.27,48.11
2016,12,20,8,30,554.0,45.0,4.5,8.0,146.0,132.15,83.2
2016,12,20,8,45,605.0,50.0,4.45,8.5,184.5,175.8,121.34
2016,12,20,9,0,656.0,55.0,4.4,9.0,223.0,223.79,164.58
2016,12,20,9,15,690.0,58.5,4.3,9.0,259.0,268.21,206.09
2016,12,20,9,30,724.0,62.0,4.2,9.0,295.0,314.27,248.74
2016,12,20,9,45,754.5,62.5,4.1,9.5,327.5,357.15,287.72
2016,12,20,10,0,785.0,63.0,4.0,10.0,360.0,400.63,326.29
2016,12,20,10,15,800.5,65.0,3.95,10.5,386.0,439.1,360.03
2016,12,20,10,30,816.0,67.0,3.9,11.0,412.0,476.49,392.01
2016,12,20,10,45,826.0,68.0,3.9,11.5,431.5,508.62,419.07
2016,12,20,11,0,836.0,69.0,3.9,12.0,451.0,538.86,443.97
2016,12,20,11,15,842.5,70.0,3.8,12.0,464.0,565.03,465.71
2016,12,20,11,30,849.0,71.0,3.7,12.0,477.0,586.35,483.31
2016,12,20,11,45,851.0,71.5,3.65,12.5,482.5,604.01,496.91
2016,12,20,12,0,853.0,72.0,3.6,13.0,488.0,618.89,508.08
2016,12,20,12,15,742.5,98.0,3.6,13.0,459.5,592.3,486.39
2016,12,20,12,30,632.0,124.0,3.6,13.0,431.0,556.44,457.46
2016,12,20,12,45,732.0,99.0,3.6,13.0,448.0,597.66,491.7
2016,12,20,13,0,832.0,74.0,3.6,13.0,465.0,634.03,521.55
2016,12,20,13,15,689.5,102.5,3.55,13.0,419.0,574.53,473.28
2016,12,20,13,30,547.0,131.0,3.5,13.0,373.0,507.79,419.29
2016,12,20,13,45,535.5,127.0,3.5,13.5,353.5,491.69,406.2
2016,12,20,14,0,524.0,123.0,3.5,14.0,334.0,473.96,391.42
2016,12,20,14,15,637.5,94.0,3.45,13.5,332.0,505.05,418.05
2016,12,20,14,30,751.0,65.0,3.4,13.0,330.0,523.19,433.71
2016,12,20,14,45,724.5,61.5,3.35,13.0,296.5,487.43,403.85
2016,12,20,15,0,698.0,58.0,3.3,13.0,263.0,450.65,372.7
2016,12,20,15,15,657.0,54.0,3.1,12.5,225.5,405.3,334.14
2016,12,20,15,30,616.0,50.0,2.9,12.0,188.0,363.34,297.17
2016,12,20,15,45,554.5,44.0,2.75,12.0,149.0,308.62,248.45
2016,12,20,16,0,493.0,38.0,2.6,12.0,110.0,257.02,201.28
2016,12,20,16,15,385.0,29.5,2.6,12.0,74.0,189.63,139.47
2016,12,20,16,30,277.0,21.0,2.6,12.0,38.0,124.9,49.19
2016,12,20,16,45,138.5,10.5,2.65,12.0,19.0,48.47,0.0
2016,12,20,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,45,151.0,16.0,4.0,10.5,31.0,12.7,0.0
2016,12,21,8,0,302.0,32.0,4.2,11.0,62.0,46.05,21.91
2016,12,21,8,15,371.0,42.0,4.35,11.0,97.0,79.91,45.6
2016,12,21,8,30,440.0,52.0,4.5,11.0,132.0,120.39,77.25
2016,12,21,8,45,484.5,60.0,4.7,11.5,167.5,160.17,111.49
2016,12,21,9,0,529.0,68.0,4.9,12.0,203.0,203.53,149.96
2016,12,21,9,15,558.5,74.5,4.9,12.0,236.5,244.17,187.29
2016,12,21,9,30,588.0,81.0,4.9,12.0,270.0,286.36,225.81
2016,12,21,9,45,613.0,85.5,4.9,12.5,300.0,326.06,261.46
2016,12,21,10,0,638.0,90.0,4.9,13.0,330.0,366.33,296.89
2016,12,21,10,15,660.5,90.5,4.75,13.0,354.5,401.58,328.02
2016,12,21,10,30,683.0,91.0,4.6,13.0,379.0,436.57,358.31
2016,12,21,10,45,758.0,80.5,4.45,13.5,414.5,485.9,398.98
2016,12,21,11,0,833.0,70.0,4.3,14.0,450.0,537.62,440.71
2016,12,21,11,15,840.5,71.0,4.1,14.0,463.5,564.38,462.37
2016,12,21,11,30,848.0,72.0,3.9,14.0,477.0,588.8,482.02
2016,12,21,11,45,853.0,71.5,3.7,14.0,483.5,604.82,494.9
2016,12,21,12,0,858.0,71.0,3.5,14.0,490.0,620.58,507.24
2016,12,21,12,15,858.5,71.0,3.45,14.0,489.0,631.23,515.84
2016,12,21,12,30,859.0,71.0,3.4,14.0,488.0,638.9,522.05
2016,12,21,12,45,855.5,70.5,3.35,14.5,479.5,640.41,522.48
2016,12,21,13,0,852.0,70.0,3.3,15.0,471.0,638.89,520.54
2016,12,21,13,15,844.5,69.5,3.3,15.0,455.0,635.52,518.1
2016,12,21,13,30,837.0,69.0,3.3,15.0,439.0,625.6,510.66
2016,12,21,13,45,826.5,67.0,3.3,15.0,417.0,609.2,498.17
2016,12,21,14,0,816.0,65.0,3.3,15.0,395.0,590.16,483.41
2016,12,21,14,15,798.0,63.0,3.25,15.0,366.0,564.11,462.72
2016,12,21,14,30,780.0,61.0,3.2,15.0,337.0,536.04,440.03
2016,12,21,14,45,754.0,58.5,3.15,15.0,303.0,501.11,411.38
2016,12,21,15,0,728.0,56.0,3.1,15.0,269.0,465.05,381.1
2016,12,21,15,15,688.5,52.0,2.95,14.5,231.5,419.64,342.95
2016,12,21,15,30,649.0,48.0,2.8,14.0,194.0,374.59,303.93
2016,12,21,15,45,586.5,42.5,2.7,14.0,154.0,318.58,254.57
2016,12,21,16,0,524.0,37.0,2.6,14.0,114.0,265.43,206.46
2016,12,21,16,15,417.5,29.0,2.7,13.5,77.5,201.25,147.79
2016,12,21,16,30,311.0,21.0,2.8,13.0,41.0,136.53,58.4
2016,12,21,16,45,155.5,10.5,2.9,13.0,20.5,53.38,0.0
2016,12,21,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,7,45,201.5,15.5,3.05,9.5,35.0,12.08,0.0
2016,12,22,8,0,403.0,31.0,3.0,10.0,70.0,49.94,22.2
2016,12,22,8,15,489.5,38.0,2.95,10.0,109.5,87.71,47.33
2016,12,22,8,30,576.0,45.0,2.9,10.0,149.0,133.74,82.69
2016,12,22,8,45,630.5,50.0,2.85,10.5,189.0,179.62,122.08
2016,12,22,9,0,685.0,55.0,2.8,11.0,229.0,229.08,165.95
2016,12,22,9,15,719.5,58.5,2.55,11.0,266.0,274.96,208.09
2016,12,22,9,30,754.0,62.0,2.3,11.0,303.0,322.48,251.15
2016,12,22,9,45,778.5,64.5,2.1,11.5,336.0,366.44,290.16
2016,12,22,10,0,803.0,67.0,1.9,12.0,369.0,410.53,328.05
2016,12,22,10,15,819.5,69.0,1.8,12.0,396.0,450.26,362.24
2016,12,22,10,30,836.0,71.0,1.7,12.0,423.0,488.94,394.64
2016,12,22,10,45,847.0,72.0,1.6,12.5,443.5,522.39,421.33
2016,12,22,11,0,858.0,73.0,1.5,13.0,464.0,553.96,445.73
2016,12,22,11,15,865.5,73.5,1.55,13.0,478.0,580.9,467.67
2016,12,22,11,30,873.0,74.0,1.6,13.0,492.0,605.42,487.44
2016,12,22,11,45,876.0,74.5,1.7,13.5,498.0,621.89,500.38
2016,12,22,12,0,879.0,75.0,1.8,14.0,504.0,637.98,512.77
2016,12,22,12,15,878.5,75.0,1.8,14.0,502.5,648.36,521.03
2016,12,22,12,30,878.0,75.0,1.8,14.0,501.0,655.68,526.94
2016,12,22,12,45,878.0,73.5,1.8,14.0,493.0,658.54,529.53
2016,12,22,13,0,878.0,72.0,1.8,14.0,485.0,658.29,529.75
2016,12,22,13,15,870.5,71.0,1.65,14.0,468.5,654.39,525.96
2016,12,22,13,30,863.0,70.0,1.5,14.0,452.0,643.83,517.2
2016,12,22,13,45,851.0,68.0,1.4,14.0,429.0,626.33,503.57
2016,12,22,14,0,839.0,66.0,1.3,14.0,406.0,606.13,487.75
2016,12,22,14,15,820.0,64.5,1.25,14.0,376.5,579.76,467.35
2016,12,22,14,30,801.0,63.0,1.2,14.0,347.0,551.31,444.99
2016,12,22,14,45,771.0,60.5,1.15,14.0,311.5,513.71,415.08
2016,12,22,15,0,741.0,58.0,1.1,14.0,276.0,475.09,383.67
2016,12,22,15,15,699.5,54.0,1.1,13.5,237.5,428.29,345.86
2016,12,22,15,30,658.0,50.0,1.1,13.0,199.0,381.9,307.02
2016,12,22,15,45,594.5,44.5,1.1,13.0,158.5,325.04,258.08
2016,12,22,16,0,531.0,39.0,1.1,13.0,118.0,274.79,213.02
2016,12,22,16,15,423.0,30.5,1.15,12.5,80.0,205.6,151.27
2016,12,22,16,30,315.0,22.0,1.2,12.0,42.0,139.78,64.37
2016,12,22,16,45,157.5,11.0,1.25,12.0,21.0,54.67,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.45,11.5,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,7.3,12.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.5,6.85,12.0,3.5,3.37,0.0
2016,12,23,8,30,0.0,5.0,6.4,12.0,5.0,4.82,0.0
2016,12,23,8,45,0.0,6.5,6.0,12.0,6.5,6.26,0.0
2016,12,23,9,0,0.0,8.0,5.6,12.0,8.0,7.71,0.99
2016,12,23,9,15,0.0,9.0,5.5,12.0,9.0,8.68,1.84
2016,12,23,9,30,0.0,10.0,5.4,12.0,10.0,9.64,2.68
2016,12,23,9,45,0.0,11.5,5.35,12.5,11.5,11.09,3.91
2016,12,23,10,0,0.0,13.0,5.3,13.0,13.0,12.54,5.13
2016,12,23,10,15,0.0,65.5,5.85,13.0,65.5,63.31,48.52
2016,12,23,10,30,0.0,118.0,6.4,13.0,118.0,115.08,92.24
2016,12,23,10,45,0.0,132.5,6.95,13.0,132.5,129.65,104.37
2016,12,23,11,0,0.0,147.0,7.5,13.0,147.0,144.37,116.61
2016,12,23,11,15,3.0,156.5,7.75,13.0,158.0,155.86,126.17
2016,12,23,11,30,6.0,166.0,8.0,13.0,169.0,167.59,135.96
2016,12,23,11,45,3.0,109.0,8.3,13.0,110.5,107.99,85.95
2016,12,23,12,0,0.0,52.0,8.6,13.0,52.0,50.25,37.11
2016,12,23,12,15,0.0,51.0,8.45,12.5,51.0,49.28,36.37
2016,12,23,12,30,0.0,50.0,8.3,12.0,50.0,48.31,35.63
2016,12,23,12,45,9.0,114.0,8.15,12.0,118.5,117.33,94.42
2016,12,23,13,0,18.0,178.0,8.0,12.0,187.0,190.39,156.0
2016,12,23,13,15,9.0,97.0,7.8,12.0,101.5,100.27,80.08
2016,12,23,13,30,0.0,16.0,7.6,12.0,16.0,15.44,7.6
2016,12,23,13,45,0.0,76.0,7.45,12.0,76.0,73.49,57.29
2016,12,23,14,0,0.0,136.0,7.3,12.0,136.0,136.37,110.7
2016,12,23,14,15,0.0,73.5,7.2,12.0,73.5,71.08,55.35
2016,12,23,14,30,0.0,11.0,7.1,12.0,11.0,10.61,3.5
2016,12,23,14,45,0.0,10.0,7.05,12.0,10.0,9.64,2.67
2016,12,23,15,0,0.0,9.0,7.0,12.0,9.0,8.68,1.84
2016,12,23,15,15,0.0,7.5,6.9,11.5,7.5,7.23,0.59
2016,12,23,15,30,0.0,6.0,6.8,11.0,6.0,5.78,0.0
2016,12,23,15,45,0.0,4.5,6.7,11.0,4.5,4.34,0.0
2016,12,23,16,0,0.0,3.0,6.6,11.0,3.0,2.89,0.0
2016,12,23,16,15,0.0,2.0,6.55,11.0,2.0,1.93,0.0
2016,12,23,16,30,0.0,1.0,6.5,11.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,6.45,11.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,7,45,195.0,15.0,6.0,9.0,34.0,11.16,0.0
2016,12,24,8,0,390.0,30.0,6.1,9.0,68.0,47.01,20.53
2016,12,24,8,15,480.0,37.5,6.15,9.0,107.0,84.75,45.54
2016,12,24,8,30,570.0,45.0,6.2,9.0,146.0,131.13,81.14
2016,12,24,8,45,626.5,49.5,6.3,9.5,186.0,176.55,120.4
2016,12,24,9,0,683.0,54.0,6.4,10.0,226.0,225.76,164.62
2016,12,24,9,15,718.5,57.5,6.35,10.0,263.5,271.85,207.88
2016,12,24,9,30,754.0,61.0,6.3,10.0,301.0,319.68,252.53
2016,12,24,9,45,782.0,62.5,6.3,10.0,334.0,364.0,293.94
2016,12,24,10,0,810.0,64.0,6.3,10.0,367.0,408.7,335.0
2016,12,24,10,15,657.5,98.0,6.2,10.0,356.0,406.08,336.57
2016,12,24,10,30,505.0,132.0,6.1,10.0,345.0,388.58,324.04
2016,12,24,10,45,602.0,114.5,6.1,10.0,380.5,440.01,368.53
2016,12,24,11,0,699.0,97.0,6.1,10.0,416.0,492.79,413.85
2016,12,24,11,15,788.0,84.0,6.05,10.0,453.5,547.24,460.0
2016,12,24,11,30,877.0,71.0,6.0,10.0,491.0,601.41,505.52
2016,12,24,11,45,880.0,71.5,5.95,10.0,497.5,620.59,521.69
2016,12,24,12,0,883.0,72.0,5.9,10.0,504.0,636.92,535.45
2016,12,24,12,15,883.0,72.0,5.85,10.0,503.0,647.85,544.7
2016,12,24,12,30,883.0,72.0,5.8,10.0,502.0,655.71,551.39
2016,12,24,12,45,875.0,73.0,5.8,10.5,492.5,656.42,551.32
2016,12,24,13,0,867.0,74.0,5.8,11.0,483.0,657.66,551.47
2016,12,24,13,15,859.5,73.0,5.75,11.0,467.5,650.36,545.8
2016,12,24,13,30,852.0,72.0,5.7,11.0,452.0,640.07,537.66
2016,12,24,13,45,840.5,70.5,5.7,11.0,429.0,623.76,524.69
2016,12,24,14,0,829.0,69.0,5.7,11.0,406.0,604.77,509.35
2016,12,24,14,15,810.5,67.0,5.65,11.0,377.0,578.43,487.64
2016,12,24,14,30,792.0,65.0,5.6,11.0,348.0,550.01,463.83
2016,12,24,14,45,765.5,62.0,5.6,11.0,313.5,514.09,433.45
2016,12,24,15,0,739.0,59.0,5.6,11.0,279.0,476.99,401.36
2016,12,24,15,15,698.0,55.0,5.4,10.5,240.5,430.52,361.05
2016,12,24,15,30,657.0,51.0,5.2,10.0,202.0,384.41,319.92
2016,12,24,15,45,593.5,45.5,5.05,10.0,161.5,327.49,268.35
2016,12,24,16,0,530.0,40.0,4.9,10.0,121.0,277.19,221.23
2016,12,24,16,15,420.0,32.0,4.85,9.5,83.0,207.56,157.33
2016,12,24,16,30,310.0,24.0,4.8,9.0,45.0,142.24,75.24
2016,12,24,16,45,155.0,12.0,4.75,9.0,22.5,55.47,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,25,7,45,196.0,14.5,1.95,8.0,33.5,10.75,0.0
2016,12,25,8,0,392.0,29.0,2.1,8.0,67.0,45.54,19.55
2016,12,25,8,15,481.5,36.0,2.3,8.0,106.0,82.74,44.0
2016,12,25,8,30,571.0,43.0,2.5,8.0,145.0,128.52,78.95
2016,12,25,8,45,628.5,47.5,2.7,8.5,185.0,174.14,118.1
2016,12,25,9,0,686.0,52.0,2.9,9.0,225.0,223.65,162.24
2016,12,25,9,15,720.5,55.5,3.05,9.0,262.0,269.58,205.04
2016,12,25,9,30,755.0,59.0,3.2,9.0,299.0,317.17,249.1
2016,12,25,9,45,656.5,81.0,3.35,9.5,305.0,335.09,269.45
2016,12,25,10,0,558.0,103.0,3.5,10.0,311.0,343.71,280.33
2016,12,25,10,15,642.0,92.0,3.55,10.0,348.5,392.32,322.4
2016,12,25,10,30,726.0,81.0,3.6,10.0,386.0,444.12,366.71
2016,12,25,10,45,489.0,137.0,3.7,10.0,347.0,402.33,333.54
2016,12,25,11,0,252.0,193.0,3.8,10.0,308.0,342.39,283.72
2016,12,25,11,15,257.5,198.5,3.85,10.0,319.0,359.09,298.0
2016,12,25,11,30,263.0,204.0,3.9,10.0,330.0,375.3,311.51
2016,12,25,11,45,359.0,189.0,3.95,10.5,363.0,423.97,352.11
2016,12,25,12,0,455.0,174.0,4.0,11.0,396.0,481.09,398.81
2016,12,25,12,15,380.5,188.0,4.0,11.0,374.0,448.89,372.13
2016,12,25,12,30,306.0,202.0,4.0,11.0,352.0,420.77,348.61
2016,12,25,12,45,374.5,185.5,4.0,11.0,365.0,449.83,373.7
2016,12,25,13,0,443.0,169.0,4.0,11.0,378.0,485.52,403.53
2016,12,25,13,15,463.5,158.0,4.0,11.0,370.5,487.03,405.35
2016,12,25,13,30,484.0,147.0,4.0,11.0,363.0,486.52,405.65
2016,12,25,13,45,434.5,147.5,4.0,11.0,334.5,452.29,377.68
2016,12,25,14,0,385.0,148.0,4.0,11.0,306.0,417.58,349.16
2016,12,25,14,15,344.0,142.5,3.95,11.0,276.0,373.56,313.07
2016,12,25,14,30,303.0,137.0,3.9,11.0,246.0,337.97,283.34
2016,12,25,14,45,290.0,125.5,3.9,11.0,221.5,311.84,261.47
2016,12,25,15,0,277.0,114.0,3.9,11.0,197.0,285.44,238.93
2016,12,25,15,15,260.0,100.0,3.8,10.5,169.5,253.81,211.92
2016,12,25,15,30,243.0,86.0,3.7,10.0,142.0,222.45,184.49
2016,12,25,15,45,220.5,70.5,3.6,10.0,113.5,187.16,152.82
2016,12,25,16,0,198.0,55.0,3.5,10.0,85.0,152.79,121.44
2016,12,25,16,15,149.0,40.0,3.55,10.0,58.5,110.51,82.9
2016,12,25,16,30,100.0,25.0,3.6,10.0,32.0,69.07,36.24
2016,12,25,16,45,50.0,12.5,3.7,10.0,16.0,26.46,0.0
2016,12,25,17,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,7,45,211.5,13.5,4.55,6.5,33.5,9.89,0.0
2016,12,26,8,0,423.0,27.0,4.6,7.0,67.0,45.55,18.88
2016,12,26,8,15,509.5,34.0,4.6,7.0,106.5,83.72,43.89
2016,12,26,8,30,596.0,41.0,4.6,7.0,146.0,130.22,79.67
2016,12,26,8,45,647.0,46.0,4.6,7.5,186.0,175.54,119.19
2016,12,26,9,0,698.0,51.0,4.6,8.0,226.0,224.81,163.83
2016,12,26,9,15,732.5,54.0,4.55,8.0,263.5,270.78,207.14
2016,12,26,9,30,767.0,57.0,4.5,8.0,301.0,318.4,251.69
2016,12,26,9,45,787.5,60.0,4.45,8.5,333.5,362.04,292.04
2016,12,26,10,0,808.0,63.0,4.4,9.0,366.0,405.5,331.25
2016,12,26,10,15,824.5,65.0,4.3,9.0,393.5,445.63,367.32
2016,12,26,10,30,841.0,67.0,4.2,9.0,421.0,484.74,401.66
2016,12,26,10,45,850.0,68.5,4.15,9.5,441.5,518.13,429.94
2016,12,26,11,0,859.0,70.0,4.1,10.0,462.0,549.55,455.89
2016,12,26,11,15,866.0,71.0,3.95,10.0,476.0,574.99,477.16
2016,12,26,11,30,873.0,72.0,3.8,10.0,490.0,599.87,497.56
2016,12,26,11,45,875.5,72.5,3.7,10.5,496.0,618.88,512.16
2016,12,26,12,0,878.0,73.0,3.6,11.0,502.0,635.04,524.24
2016,12,26,12,15,877.0,73.0,3.45,11.0,501.0,645.48,532.45
2016,12,26,12,30,876.0,73.0,3.3,11.0,500.0,652.86,538.13
2016,12,26,12,45,872.5,72.0,3.2,11.0,491.5,654.4,539.4
2016,12,26,13,0,869.0,71.0,3.1,11.0,483.0,652.84,538.22
2016,12,26,13,15,861.0,70.5,2.95,11.0,467.0,645.86,532.53
2016,12,26,13,30,853.0,70.0,2.8,11.0,451.0,639.72,527.27
2016,12,26,13,45,840.5,68.5,2.7,11.5,428.5,622.93,513.05
2016,12,26,14,0,828.0,67.0,2.6,12.0,406.0,603.47,496.67
2016,12,26,14,15,809.5,65.0,2.55,12.0,377.0,577.29,475.93
2016,12,26,14,30,791.0,63.0,2.5,12.0,348.0,549.02,453.16
2016,12,26,14,45,764.0,60.5,2.45,12.0,313.5,513.52,424.15
2016,12,26,15,0,737.0,58.0,2.4,12.0,279.0,476.86,393.49
2016,12,26,15,15,697.5,54.0,2.4,11.5,241.0,431.25,355.59
2016,12,26,15,30,658.0,50.0,2.4,11.0,203.0,385.91,316.63
2016,12,26,15,45,597.0,44.5,2.4,11.0,162.5,330.02,267.36
2016,12,26,16,0,536.0,39.0,2.4,11.0,122.0,276.79,219.1
2016,12,26,16,15,434.5,31.0,2.5,10.5,84.5,213.16,161.34
2016,12,26,16,30,333.0,23.0,2.6,10.0,47.0,150.89,86.9
2016,12,26,16,45,166.5,11.5,2.75,10.0,23.5,58.82,0.0
2016,12,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,45,180.5,14.5,2.6,7.5,31.5,10.8,0.0
2016,12,27,8,0,361.0,29.0,2.6,8.0,63.0,43.0,18.57
2016,12,27,8,15,449.5,37.0,2.7,8.0,101.5,79.32,42.56
2016,12,27,8,30,538.0,45.0,2.8,8.0,140.0,124.19,76.69
2016,12,27,8,45,596.5,50.0,2.95,8.5,179.5,168.31,114.34
2016,12,27,9,0,655.0,55.0,3.1,9.0,219.0,217.62,158.08
2016,12,27,9,15,691.5,58.5,3.0,9.0,256.0,262.78,199.91
2016,12,27,9,30,728.0,62.0,2.9,9.0,293.0,309.87,243.16
2016,12,27,9,45,755.5,64.5,2.85,9.5,326.5,354.1,283.16
2016,12,27,10,0,783.0,67.0,2.8,10.0,360.0,398.78,322.57
2016,12,27,10,15,800.0,69.0,2.85,10.0,387.0,438.34,357.76
2016,12,27,10,30,817.0,71.0,2.9,10.0,414.0,476.96,391.43
2016,12,27,10,45,827.5,72.5,2.95,10.5,435.0,510.51,419.62
2016,12,27,11,0,838.0,74.0,3.0,11.0,456.0,542.24,445.7
2016,12,27,11,15,845.5,74.5,3.1,11.0,470.0,569.16,468.46
2016,12,27,11,30,853.0,75.0,3.2,11.0,484.0,593.73,489.04
2016,12,27,11,45,856.5,75.5,3.35,11.5,491.0,613.36,504.72
2016,12,27,12,0,860.0,76.0,3.5,12.0,498.0,630.22,518.03
2016,12,27,12,15,860.0,76.0,3.45,12.0,497.0,641.43,527.11
2016,12,27,12,30,860.0,76.0,3.4,12.0,496.0,649.63,533.76
2016,12,27,12,45,687.0,114.5,3.4,12.0,446.5,586.9,483.11
2016,12,27,13,0,514.0,153.0,3.4,12.0,397.0,514.85,424.72
2016,12,27,13,15,671.5,114.0,3.35,12.0,422.0,578.01,477.34
2016,12,27,13,30,829.0,75.0,3.3,12.0,447.0,630.76,520.48
2016,12,27,13,45,632.0,107.5,3.25,12.5,383.0,537.61,444.1
2016,12,27,14,0,435.0,140.0,3.2,13.0,319.0,440.62,364.31
2016,12,27,14,15,486.5,120.5,3.2,13.0,307.5,443.93,368.25
2016,12,27,14,30,538.0,101.0,3.2,13.0,296.0,446.63,370.79
2016,12,27,14,45,505.0,97.5,3.2,13.0,266.0,409.48,340.09
2016,12,27,15,0,472.0,94.0,3.2,13.0,236.0,375.66,311.6
2016,12,27,15,15,442.0,84.5,3.1,12.5,203.5,336.67,278.78
2016,12,27,15,30,412.0,75.0,3.0,12.0,171.0,298.21,245.54
2016,12,27,15,45,367.5,63.5,2.95,12.0,137.0,251.73,204.49
2016,12,27,16,0,323.0,52.0,2.9,12.0,103.0,207.56,164.66
2016,12,27,16,15,251.0,39.0,2.95,11.5,71.5,154.07,116.72
2016,12,27,16,30,179.0,26.0,3.0,11.0,40.0,103.68,61.07
2016,12,27,16,45,89.5,13.0,3.05,11.0,20.0,38.49,0.0
2016,12,27,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,28,7,45,210.0,13.5,4.25,7.5,33.0,9.94,0.0
2016,12,28,8,0,420.0,27.0,4.4,8.0,66.0,44.33,18.16
2016,12,28,8,15,507.5,34.0,4.4,8.0,105.5,82.28,42.7
2016,12,28,8,30,595.0,41.0,4.4,8.0,145.0,128.69,78.04
2016,12,28,8,45,651.0,45.5,4.4,8.5,186.0,174.42,117.43
2016,12,28,9,0,707.0,50.0,4.4,9.0,227.0,224.59,162.45
2016,12,28,9,15,741.0,53.0,4.35,9.0,264.5,270.87,205.91
2016,12,28,9,30,775.0,56.0,4.3,9.0,302.0,318.76,250.55
2016,12,28,9,45,804.0,57.0,4.3,9.5,335.5,363.93,291.98
2016,12,28,10,0,833.0,58.0,4.3,10.0,369.0,408.86,332.32
2016,12,28,10,15,848.5,59.5,4.3,10.5,396.5,448.75,367.68
2016,12,28,10,30,864.0,61.0,4.3,11.0,424.0,487.47,401.13
2016,12,28,10,45,875.0,61.5,4.35,11.5,445.0,521.37,430.01
2016,12,28,11,0,886.0,62.0,4.4,12.0,466.0,553.34,456.66
2016,12,28,11,15,892.0,63.0,4.35,12.0,480.0,580.88,479.77
2016,12,28,11,30,898.0,64.0,4.3,12.0,494.0,605.88,500.43
2016,12,28,11,45,901.0,64.0,4.25,12.5,501.0,625.25,515.39
2016,12,28,12,0,904.0,64.0,4.2,13.0,508.0,641.7,527.77
2016,12,28,12,15,903.5,64.0,4.1,13.0,507.0,652.92,536.69
2016,12,28,12,30,903.0,64.0,4.0,13.0,506.0,660.99,543.17
2016,12,28,12,45,898.5,64.0,3.95,13.5,497.5,663.29,544.21
2016,12,28,13,0,894.0,64.0,3.9,14.0,489.0,662.4,542.74
2016,12,28,13,15,886.5,63.0,3.8,14.0,473.5,655.24,537.25
2016,12,28,13,30,879.0,62.0,3.7,14.0,458.0,645.02,529.33
2016,12,28,13,45,867.5,61.0,3.65,14.0,435.5,629.28,517.15
2016,12,28,14,0,856.0,60.0,3.6,14.0,413.0,610.81,502.65
2016,12,28,14,15,839.5,58.5,3.5,14.0,384.0,586.12,482.89
2016,12,28,14,30,823.0,57.0,3.4,14.0,355.0,563.03,463.88
2016,12,28,14,45,798.0,54.5,3.3,14.0,321.0,528.04,435.14
2016,12,28,15,0,773.0,52.0,3.2,14.0,287.0,491.7,404.66
2016,12,28,15,15,737.0,49.0,3.0,13.5,249.0,448.08,368.0
2016,12,28,15,30,701.0,46.0,2.8,13.0,211.0,404.43,330.16
2016,12,28,15,45,643.5,41.5,2.65,13.0,170.5,349.75,281.83
2016,12,28,16,0,586.0,37.0,2.5,13.0,130.0,297.39,234.24
2016,12,28,16,15,490.5,30.0,2.5,12.5,91.5,231.09,174.66
2016,12,28,16,30,395.0,23.0,2.5,12.0,53.0,170.09,104.27
2016,12,28,16,45,197.5,11.5,2.55,12.0,26.5,68.42,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,7,45,201.0,14.5,5.3,8.5,33.0,10.85,0.0
2016,12,29,8,0,402.0,29.0,5.5,9.0,66.0,43.9,18.31
2016,12,29,8,15,493.5,36.5,5.5,9.0,106.0,81.97,42.9
2016,12,29,8,30,585.0,44.0,5.5,9.0,146.0,128.87,78.36
2016,12,29,8,45,639.5,49.0,5.5,9.0,187.0,175.07,118.3
2016,12,29,9,0,694.0,54.0,5.5,9.0,228.0,224.86,163.34
2016,12,29,9,15,730.0,58.0,5.5,9.0,266.0,272.22,207.76
2016,12,29,9,30,766.0,62.0,5.5,9.0,304.0,321.41,253.67
2016,12,29,9,45,776.5,67.5,5.55,9.5,336.0,364.07,293.53
2016,12,29,10,0,787.0,73.0,5.6,10.0,368.0,405.82,331.64
2016,12,29,10,15,805.0,75.0,5.5,10.5,396.0,446.18,367.43
2016,12,29,10,30,823.0,77.0,5.4,11.0,424.0,485.68,401.55
2016,12,29,10,45,837.5,78.0,5.3,11.5,446.0,521.18,431.59
2016,12,29,11,0,852.0,79.0,5.2,12.0,468.0,555.07,459.56
2016,12,29,11,15,859.0,80.0,4.95,12.5,482.0,582.84,481.57
2016,12,29,11,30,866.0,81.0,4.7,13.0,496.0,608.21,501.02
2016,12,29,11,45,870.5,80.5,4.5,13.5,503.5,627.85,515.64
2016,12,29,12,0,875.0,80.0,4.3,14.0,511.0,644.7,527.69
2016,12,29,12,15,874.0,80.0,4.05,14.0,510.0,655.69,535.83
2016,12,29,12,30,873.0,80.0,3.8,14.0,509.0,663.59,541.64
2016,12,29,12,45,875.5,77.5,3.6,14.0,501.5,667.86,544.79
2016,12,29,13,0,878.0,75.0,3.4,14.0,494.0,669.0,545.42
2016,12,29,13,15,870.0,74.0,3.3,14.0,478.0,661.83,539.9
2016,12,29,13,30,862.0,73.0,3.2,14.0,462.0,651.61,531.98
2016,12,29,13,45,848.0,72.0,3.1,14.5,439.0,634.61,517.76
2016,12,29,14,0,834.0,71.0,3.0,15.0,416.0,614.93,501.37
2016,12,29,14,15,815.0,69.0,2.9,15.0,387.0,588.53,480.53
2016,12,29,14,30,796.0,67.0,2.8,15.0,358.0,560.01,457.69
2016,12,29,14,45,767.0,64.5,2.7,15.0,323.0,523.34,427.98
2016,12,29,15,0,738.0,62.0,2.6,15.0,288.0,485.55,396.71
2016,12,29,15,15,698.0,58.0,2.45,14.5,249.0,439.59,358.74
2016,12,29,15,30,658.0,54.0,2.3,14.0,210.0,393.86,319.82
2016,12,29,15,45,592.0,49.0,2.15,14.0,169.0,339.34,272.18
2016,12,29,16,0,526.0,44.0,2.0,14.0,128.0,284.94,223.72
2016,12,29,16,15,424.5,35.0,2.05,13.5,90.0,216.49,163.61
2016,12,29,16,30,323.0,26.0,2.1,13.0,52.0,154.56,97.19
2016,12,29,16,45,161.5,13.0,2.15,12.5,26.0,59.81,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,7,45,147.0,15.5,1.7,10.5,29.0,11.78,0.0
2016,12,30,8,0,294.0,31.0,1.6,11.0,58.0,40.74,18.52
2016,12,30,8,15,385.5,40.5,1.5,11.0,95.5,75.16,41.33
2016,12,30,8,30,477.0,50.0,1.4,11.0,133.0,118.56,73.59
2016,12,30,8,45,533.0,56.5,1.35,11.5,172.0,160.7,108.73
2016,12,30,9,0,589.0,63.0,1.3,12.0,211.0,207.5,149.16
2016,12,30,9,15,628.0,68.0,1.2,12.0,247.5,252.18,189.07
2016,12,30,9,30,667.0,73.0,1.1,12.0,284.0,299.18,230.57
2016,12,30,9,45,712.5,72.0,1.05,12.5,319.5,344.37,269.5
2016,12,30,10,0,758.0,71.0,1.0,13.0,355.0,391.45,309.05
2016,12,30,10,15,597.0,108.5,1.15,13.0,342.0,387.35,309.72
2016,12,30,10,30,436.0,146.0,1.3,13.0,329.0,368.07,296.85
2016,12,30,10,45,430.5,157.5,1.45,13.5,346.0,392.55,317.14
2016,12,30,11,0,425.0,169.0,1.6,14.0,363.0,415.53,335.53
2016,12,30,11,15,428.0,174.0,1.7,14.0,374.5,435.08,351.59
2016,12,30,11,30,431.0,179.0,1.8,14.0,386.0,453.42,366.56
2016,12,30,11,45,458.5,176.0,1.9,14.0,399.0,477.04,385.88
2016,12,30,12,0,486.0,173.0,2.0,14.0,412.0,499.98,404.55
2016,12,30,12,15,494.5,168.5,2.05,14.0,411.5,508.13,411.47
2016,12,30,12,30,503.0,164.0,2.1,14.0,411.0,514.63,417.17
2016,12,30,12,45,662.0,124.0,2.2,14.0,444.0,582.43,472.3
2016,12,30,13,0,821.0,84.0,2.3,14.0,477.0,642.61,520.7
2016,12,30,13,15,813.0,83.0,2.4,14.0,462.0,635.67,515.78
2016,12,30,13,30,805.0,82.0,2.5,14.0,447.0,625.86,509.06
2016,12,30,13,45,790.0,81.0,2.65,14.0,424.5,608.8,496.8
2016,12,30,14,0,775.0,80.0,2.8,14.0,402.0,589.24,482.35
2016,12,30,14,15,756.0,77.5,2.9,13.5,374.0,563.24,463.25
2016,12,30,14,30,737.0,75.0,3.0,13.0,346.0,535.28,442.08
2016,12,30,14,45,708.0,72.0,3.2,13.0,312.0,502.04,415.42
2016,12,30,15,0,679.0,69.0,3.4,13.0,278.0,465.38,385.27
2016,12,30,15,15,638.5,64.5,3.5,12.5,241.0,420.43,347.99
2016,12,30,15,30,598.0,60.0,3.6,12.0,204.0,375.97,309.9
2016,12,30,15,45,529.5,54.5,3.7,12.0,164.0,318.59,259.61
2016,12,30,16,0,461.0,49.0,3.8,12.0,124.0,264.49,211.07
2016,12,30,16,15,361.5,39.0,3.85,12.0,87.0,197.93,151.69
2016,12,30,16,30,262.0,29.0,3.9,12.0,50.0,138.42,89.8
2016,12,30,16,45,131.0,14.5,4.0,12.0,25.0,52.68,0.0
2016,12,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
